Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,167.0,13.5,4.15,3.5,26.5,13.27,0.0
2016,1,1,8,0,334.0,27.0,4.2,4.0,53.0,33.29,12.25
2016,1,1,8,15,437.5,35.5,4.2,4.0,92.0,68.49,35.28
2016,1,1,8,30,541.0,44.0,4.2,4.0,131.0,113.59,68.18
2016,1,1,8,45,598.0,50.5,4.25,4.5,171.0,158.07,105.9
2016,1,1,9,0,655.0,57.0,4.3,5.0,211.0,207.23,149.87
2016,1,1,9,15,695.0,61.0,4.3,5.5,249.0,253.51,192.95
2016,1,1,9,30,735.0,65.0,4.3,6.0,287.0,302.23,238.11
2016,1,1,9,45,766.5,67.0,4.35,6.5,321.5,347.48,280.08
2016,1,1,10,0,798.0,69.0,4.4,7.0,356.0,393.54,321.94
2016,1,1,10,15,816.0,71.0,4.35,7.0,384.5,434.18,359.05
2016,1,1,10,30,834.0,73.0,4.3,7.0,413.0,473.97,394.62
2016,1,1,10,45,844.5,75.0,4.3,7.5,434.5,508.89,424.79
2016,1,1,11,0,855.0,77.0,4.3,8.0,456.0,542.0,452.72
2016,1,1,11,15,862.0,78.0,4.2,8.0,471.0,570.08,476.53
2016,1,1,11,30,869.0,79.0,4.1,8.0,486.0,595.79,497.94
2016,1,1,11,45,871.5,80.0,4.1,8.5,493.0,616.28,514.23
2016,1,1,12,0,874.0,81.0,4.1,9.0,500.0,633.96,528.0
2016,1,1,12,15,874.0,81.0,4.05,9.0,500.0,646.06,537.94
2016,1,1,12,30,874.0,81.0,4.0,9.0,500.0,655.13,545.44
2016,1,1,12,45,874.5,79.0,3.95,9.0,493.5,659.21,549.02
2016,1,1,13,0,875.0,77.0,3.9,9.0,487.0,660.17,550.1
2016,1,1,13,15,867.0,76.0,3.85,9.0,472.0,653.68,545.17
2016,1,1,13,30,859.0,75.0,3.8,9.0,457.0,644.15,537.79
2016,1,1,13,45,846.5,73.5,3.8,9.0,435.0,628.27,525.43
2016,1,1,14,0,834.0,72.0,3.8,9.0,413.0,609.67,510.7
2016,1,1,14,15,816.0,70.0,3.75,9.0,384.5,584.62,490.42
2016,1,1,14,30,798.0,68.0,3.7,9.0,356.0,557.38,467.99
2016,1,1,14,45,771.5,65.0,3.65,9.0,322.0,522.25,438.69
2016,1,1,15,0,745.0,62.0,3.6,9.0,288.0,485.82,407.64
2016,1,1,15,15,706.0,58.0,3.55,8.5,250.0,440.88,369.46
2016,1,1,15,30,667.0,54.0,3.5,8.0,212.0,396.02,330.14
2016,1,1,15,45,606.5,48.5,3.5,7.5,171.5,343.82,283.57
2016,1,1,16,0,546.0,43.0,3.5,7.0,131.0,291.15,235.39
2016,1,1,16,15,445.5,35.0,3.55,6.5,92.5,223.93,173.98
2016,1,1,16,30,345.0,27.0,3.6,6.0,54.0,162.6,104.5
2016,1,1,16,45,172.5,13.5,3.7,6.0,27.0,63.57,0.0
2016,1,1,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,5.15,5.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,5.75,4.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,7.0,5.9,4.5,7.0,6.88,0.0
2016,1,2,8,0,0.0,14.0,5.9,5.0,14.0,13.5,3.8
2016,1,2,8,15,0.0,25.0,5.85,5.0,25.0,24.13,14.68
2016,1,2,8,30,0.0,36.0,5.8,5.0,36.0,34.77,24.42
2016,1,2,8,45,0.0,48.0,5.8,5.5,48.0,46.35,34.81
2016,1,2,9,0,0.0,60.0,5.8,6.0,60.0,57.98,45.14
2016,1,2,9,15,0.0,71.0,5.85,6.0,71.0,68.7,54.66
2016,1,2,9,30,0.0,82.0,5.9,6.0,82.0,79.46,64.12
2016,1,2,9,45,0.0,92.5,5.95,6.5,92.5,89.79,72.96
2016,1,2,10,0,0.0,103.0,6.0,7.0,103.0,100.17,81.75
2016,1,2,10,15,62.0,139.5,6.0,7.0,164.5,165.89,138.12
2016,1,2,10,30,124.0,176.0,6.0,7.0,226.0,238.69,200.3
2016,1,2,10,45,99.5,183.0,6.05,7.0,225.0,234.8,197.04
2016,1,2,11,0,75.0,190.0,6.1,7.0,224.0,232.58,195.03
2016,1,2,11,15,105.5,199.5,6.05,7.0,248.5,262.19,220.46
2016,1,2,11,30,136.0,209.0,6.0,7.0,273.0,298.2,251.16
2016,1,2,11,45,200.5,207.5,5.95,7.5,303.5,338.94,285.88
2016,1,2,12,0,265.0,206.0,5.9,8.0,334.0,387.38,326.64
2016,1,2,12,15,268.5,205.5,5.8,8.0,335.5,393.91,332.17
2016,1,2,12,30,272.0,205.0,5.7,8.0,337.0,399.6,337.08
2016,1,2,12,45,318.0,194.5,5.65,8.0,346.0,420.59,355.53
2016,1,2,13,0,364.0,184.0,5.6,8.0,355.0,440.72,373.17
2016,1,2,13,15,224.5,188.0,5.5,8.0,292.5,356.3,301.02
2016,1,2,13,30,85.0,192.0,5.4,8.0,230.0,257.56,216.05
2016,1,2,13,45,172.5,180.0,5.35,8.5,252.5,307.05,259.3
2016,1,2,14,0,260.0,168.0,5.3,9.0,275.0,354.58,299.95
2016,1,2,14,15,291.5,152.5,5.2,9.0,264.5,353.31,299.39
2016,1,2,14,30,323.0,137.0,5.1,9.0,254.0,349.87,296.9
2016,1,2,14,45,303.0,128.0,5.1,9.0,229.5,322.65,273.62
2016,1,2,15,0,283.0,119.0,5.1,9.0,205.0,295.48,250.07
2016,1,2,15,15,264.5,105.0,5.1,8.5,177.5,263.19,222.27
2016,1,2,15,30,246.0,91.0,5.1,8.0,150.0,231.2,194.09
2016,1,2,15,45,221.0,76.0,5.2,8.0,121.5,195.48,161.85
2016,1,2,16,0,196.0,61.0,5.3,8.0,93.0,160.9,130.09
2016,1,2,16,15,149.0,45.5,5.4,8.0,65.5,118.69,91.56
2016,1,2,16,30,102.0,30.0,5.5,8.0,38.0,79.1,50.43
2016,1,2,16,45,51.0,15.0,5.6,8.0,19.0,29.73,0.0
2016,1,2,17,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.8,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,6.05,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.65,7.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.85,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.95,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.75,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,7.7,6.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,7.7,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,2.0,5.75,7.0,2.0,1.97,0.0
2016,1,3,8,0,0.0,4.0,5.7,7.0,4.0,3.85,0.0
2016,1,3,8,15,0.0,7.0,5.8,7.0,7.0,6.74,0.0
2016,1,3,8,30,0.0,10.0,5.9,7.0,10.0,9.64,2.63
2016,1,3,8,45,0.0,13.5,6.0,7.5,13.5,13.01,5.65
2016,1,3,9,0,0.0,17.0,6.1,8.0,17.0,16.39,8.65
2016,1,3,9,15,0.0,20.0,6.1,8.0,20.0,19.29,11.23
2016,1,3,9,30,0.0,23.0,6.1,8.0,23.0,22.19,13.78
2016,1,3,9,45,0.0,26.0,6.2,8.0,26.0,25.09,16.32
2016,1,3,10,0,0.0,29.0,6.3,8.0,29.0,27.99,18.83
2016,1,3,10,15,0.0,46.5,6.35,8.0,46.5,44.91,33.54
2016,1,3,10,30,0.0,64.0,6.4,8.0,64.0,61.86,48.19
2016,1,3,10,45,0.0,36.0,6.5,8.5,36.0,34.76,24.58
2016,1,3,11,0,0.0,8.0,6.6,9.0,8.0,7.72,1.04
2016,1,3,11,15,0.0,12.0,6.6,9.0,12.0,11.58,4.39
2016,1,3,11,30,0.0,16.0,6.6,9.0,16.0,15.44,7.73
2016,1,3,11,45,1.0,88.5,6.65,9.0,89.5,86.31,68.77
2016,1,3,12,0,2.0,161.0,6.7,9.0,163.0,160.48,131.8
2016,1,3,12,15,1.0,123.0,6.6,9.0,124.0,121.05,98.28
2016,1,3,12,30,0.0,85.0,6.5,9.0,85.0,82.24,65.18
2016,1,3,12,45,0.0,112.0,6.4,9.5,112.0,109.44,88.29
2016,1,3,13,0,0.0,139.0,6.3,10.0,139.0,137.39,111.84
2016,1,3,13,15,0.0,143.0,6.05,10.0,143.0,141.92,115.71
2016,1,3,13,30,0.0,147.0,5.8,10.0,147.0,146.64,119.78
2016,1,3,13,45,0.0,128.5,5.55,10.0,128.5,127.53,103.71
2016,1,3,14,0,0.0,110.0,5.3,10.0,110.0,108.49,87.65
2016,1,3,14,15,0.0,118.0,4.95,10.0,118.0,117.53,95.47
2016,1,3,14,30,0.0,126.0,4.6,10.0,126.0,127.18,103.77
2016,1,3,14,45,0.0,113.5,4.35,10.0,113.5,114.56,93.09
2016,1,3,15,0,0.0,101.0,4.1,10.0,101.0,101.96,82.36
2016,1,3,15,15,0.0,87.5,4.1,9.5,87.5,88.24,70.72
2016,1,3,15,30,0.0,74.0,4.1,9.0,74.0,74.52,58.88
2016,1,3,15,45,0.0,60.0,4.1,9.0,60.0,60.18,46.25
2016,1,3,16,0,0.0,46.0,4.1,9.0,46.0,45.75,33.45
2016,1,3,16,15,0.0,32.5,4.25,9.0,32.5,31.74,20.91
2016,1,3,16,30,0.0,19.0,4.4,9.0,19.0,18.34,8.0
2016,1,3,16,45,0.0,9.5,4.6,9.0,9.5,9.16,0.0
2016,1,3,17,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,6.6,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,4,7,45,134.5,13.5,5.3,9.5,24.0,13.27,0.0
2016,1,4,8,0,269.0,27.0,5.3,10.0,48.0,30.58,11.23
2016,1,4,8,15,369.0,36.0,5.3,10.0,84.0,62.52,32.25
2016,1,4,8,30,469.0,45.0,5.3,10.0,120.0,104.12,61.88
2016,1,4,8,45,536.5,50.5,5.35,10.5,159.0,145.96,95.98
2016,1,4,9,0,604.0,56.0,5.4,11.0,198.0,193.6,137.16
2016,1,4,9,15,373.0,90.5,5.6,11.0,183.0,193.49,148.59
2016,1,4,9,30,142.0,125.0,5.8,11.0,168.0,169.49,136.33
2016,1,4,9,45,144.5,138.5,6.0,11.5,186.5,190.83,155.08
2016,1,4,10,0,147.0,152.0,6.2,12.0,205.0,212.2,173.5
2016,1,4,10,15,153.5,164.5,6.3,12.0,223.5,234.26,192.55
2016,1,4,10,30,160.0,177.0,6.4,12.0,242.0,256.54,211.61
2016,1,4,10,45,80.0,160.0,6.55,12.0,192.5,200.82,165.15
2016,1,4,11,0,0.0,143.0,6.7,12.0,143.0,140.32,113.62
2016,1,4,11,15,0.0,128.0,6.75,12.0,128.0,125.2,100.85
2016,1,4,11,30,0.0,113.0,6.8,12.0,113.0,110.15,88.09
2016,1,4,11,45,0.0,81.5,6.85,12.5,81.5,78.82,61.45
2016,1,4,12,0,0.0,50.0,6.9,13.0,50.0,48.31,35.49
2016,1,4,12,15,0.0,71.0,6.8,13.0,71.0,68.65,52.72
2016,1,4,12,30,0.0,92.0,6.7,13.0,92.0,89.22,70.08
2016,1,4,12,45,0.0,117.5,6.65,13.0,117.5,115.02,91.8
2016,1,4,13,0,0.0,143.0,6.6,13.0,143.0,141.52,114.04
2016,1,4,13,15,0.0,106.0,6.45,13.0,106.0,103.56,82.24
2016,1,4,13,30,0.0,69.0,6.3,13.0,69.0,66.7,51.2
2016,1,4,13,45,0.0,67.5,6.15,13.0,67.5,65.25,50.04
2016,1,4,14,0,0.0,66.0,6.0,13.0,66.0,63.79,48.87
2016,1,4,14,15,0.0,87.5,5.95,12.5,87.5,85.36,67.39
2016,1,4,14,30,0.0,109.0,5.9,12.0,109.0,108.53,87.29
2016,1,4,14,45,0.0,99.0,5.85,12.0,99.0,98.54,78.87
2016,1,4,15,0,0.0,89.0,5.8,12.0,89.0,88.58,70.42
2016,1,4,15,15,0.0,77.0,5.8,12.0,77.0,76.44,60.02
2016,1,4,15,30,0.0,65.0,5.8,12.0,65.0,64.3,49.52
2016,1,4,15,45,0.0,53.0,5.8,12.0,53.0,52.13,38.89
2016,1,4,16,0,0.0,41.0,5.8,12.0,41.0,39.92,28.14
2016,1,4,16,15,0.0,29.0,5.75,12.0,29.0,28.0,17.58
2016,1,4,16,30,0.0,17.0,5.7,12.0,17.0,16.4,6.64
2016,1,4,16,45,0.0,8.5,5.7,12.0,8.5,8.2,0.0
2016,1,4,17,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,7,45,21.0,13.5,4.2,10.5,15.0,13.27,0.0
2016,1,5,8,0,42.0,27.0,4.3,11.0,30.0,25.76,11.33
2016,1,5,8,15,69.5,43.0,4.4,11.0,52.5,45.86,29.57
2016,1,5,8,30,97.0,59.0,4.5,11.0,75.0,68.93,48.35
2016,1,5,8,45,107.5,76.0,4.65,11.5,98.0,92.78,68.81
2016,1,5,9,0,118.0,93.0,4.8,12.0,121.0,117.72,90.47
2016,1,5,9,15,126.0,109.0,4.95,12.0,143.5,141.97,111.87
2016,1,5,9,30,134.0,125.0,5.1,12.0,166.0,166.89,133.76
2016,1,5,9,45,137.0,139.0,5.25,12.0,184.5,188.59,152.88
2016,1,5,10,0,140.0,153.0,5.4,12.0,203.0,210.38,171.85
2016,1,5,10,15,70.0,141.0,5.55,12.0,166.0,170.8,139.52
2016,1,5,10,30,0.0,129.0,5.7,12.0,129.0,126.09,101.85
2016,1,5,10,45,0.0,120.0,5.85,12.0,120.0,117.09,94.18
2016,1,5,11,0,0.0,111.0,6.0,12.0,111.0,108.1,86.5
2016,1,5,11,15,0.0,106.0,6.05,12.0,106.0,103.12,82.21
2016,1,5,11,30,0.0,101.0,6.1,12.0,101.0,98.14,77.94
2016,1,5,11,45,0.0,71.5,6.2,12.0,71.5,69.13,53.34
2016,1,5,12,0,0.0,42.0,6.3,12.0,42.0,40.57,29.04
2016,1,5,12,15,0.0,78.0,6.2,12.0,78.0,75.43,58.68
2016,1,5,12,30,0.0,114.0,6.1,12.0,114.0,111.34,89.0
2016,1,5,12,45,0.0,127.5,6.05,12.0,127.5,125.22,100.68
2016,1,5,13,0,0.0,141.0,6.0,12.0,141.0,139.4,112.62
2016,1,5,13,15,0.0,106.0,5.9,12.0,106.0,103.54,82.52
2016,1,5,13,30,0.0,71.0,5.8,12.0,71.0,68.64,53.04
2016,1,5,13,45,0.0,100.0,5.7,12.0,100.0,97.74,77.82
2016,1,5,14,0,0.0,129.0,5.6,12.0,129.0,128.52,103.91
2016,1,5,14,15,241.5,122.0,5.5,12.0,211.0,288.25,242.82
2016,1,5,14,30,483.0,115.0,5.4,12.0,293.0,429.02,361.28
2016,1,5,14,45,450.0,111.0,5.35,12.0,265.5,396.3,333.14
2016,1,5,15,0,417.0,107.0,5.3,12.0,238.0,363.65,305.13
2016,1,5,15,15,493.0,86.5,5.05,11.5,222.0,368.8,308.97
2016,1,5,15,30,569.0,66.0,4.8,11.0,206.0,370.59,308.53
2016,1,5,15,45,507.5,59.5,4.55,11.0,167.5,316.37,260.07
2016,1,5,16,0,446.0,53.0,4.3,11.0,129.0,264.85,213.28
2016,1,5,16,15,348.5,43.5,4.1,10.5,92.5,199.75,155.39
2016,1,5,16,30,251.0,34.0,3.9,10.0,56.0,143.0,99.17
2016,1,5,16,45,125.5,17.0,3.7,10.0,28.0,65.52,0.0
2016,1,5,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,6,7,45,4.0,14.0,5.95,11.0,14.5,13.76,0.0
2016,1,6,8,0,8.0,28.0,5.9,11.0,29.0,26.64,12.46
2016,1,6,8,15,41.0,47.5,5.9,11.0,54.0,47.87,32.27
2016,1,6,8,30,74.0,67.0,5.9,11.0,79.0,73.34,53.06
2016,1,6,8,45,71.0,87.5,5.9,11.0,101.5,96.73,73.85
2016,1,6,9,0,68.0,108.0,5.9,11.0,124.0,120.14,94.74
2016,1,6,9,15,86.5,126.0,5.9,11.0,150.0,146.78,117.58
2016,1,6,9,30,105.0,144.0,5.9,11.0,176.0,176.68,143.22
2016,1,6,9,45,148.0,154.5,5.9,11.5,205.0,208.15,169.5
2016,1,6,10,0,191.0,165.0,5.9,12.0,234.0,242.89,198.62
2016,1,6,10,15,224.5,167.5,5.85,12.0,255.0,271.23,222.89
2016,1,6,10,30,258.0,170.0,5.8,12.0,276.0,298.8,246.55
2016,1,6,10,45,150.5,176.5,5.8,12.0,239.5,257.25,212.28
2016,1,6,11,0,43.0,183.0,5.8,12.0,203.0,207.98,170.51
2016,1,6,11,15,248.0,175.5,5.8,12.0,293.0,325.59,270.61
2016,1,6,11,30,453.0,168.0,5.8,12.0,383.0,449.57,374.27
2016,1,6,11,45,381.5,185.5,5.8,12.0,369.0,430.02,357.7
2016,1,6,12,0,310.0,203.0,5.8,12.0,355.0,412.54,342.71
2016,1,6,12,15,180.0,204.0,5.85,12.0,292.0,330.62,274.16
2016,1,6,12,30,50.0,205.0,5.9,12.0,229.0,244.73,201.01
2016,1,6,12,45,69.5,207.5,5.95,12.0,241.0,261.48,215.54
2016,1,6,13,0,89.0,210.0,6.0,12.0,253.0,278.38,230.06
2016,1,6,13,15,291.5,180.0,5.95,11.5,313.5,391.76,328.33
2016,1,6,13,30,494.0,150.0,5.9,11.0,374.0,497.13,418.3
2016,1,6,13,45,413.5,156.5,5.9,11.0,338.5,450.27,378.78
2016,1,6,14,0,333.0,163.0,5.9,11.0,303.0,395.98,333.33
2016,1,6,14,15,253.0,160.0,5.75,11.0,262.0,340.17,286.06
2016,1,6,14,30,173.0,157.0,5.6,11.0,221.0,278.94,233.95
2016,1,6,14,45,151.0,146.0,5.5,11.0,198.5,251.71,210.85
2016,1,6,15,0,129.0,135.0,5.4,11.0,176.0,225.14,188.04
2016,1,6,15,15,117.0,119.0,5.3,10.5,152.5,198.38,165.29
2016,1,6,15,30,105.0,103.0,5.2,10.0,129.0,171.96,142.45
2016,1,6,15,45,79.5,86.0,5.1,10.0,103.5,138.48,112.96
2016,1,6,16,0,54.0,69.0,5.0,10.0,78.0,100.97,80.01
2016,1,6,16,15,31.0,50.5,4.9,10.0,55.5,69.55,52.25
2016,1,6,16,30,8.0,32.0,4.8,10.0,33.0,36.43,22.53
2016,1,6,16,45,4.0,16.0,4.75,10.0,16.5,16.7,0.0
2016,1,6,17,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,45,96.0,15.5,1.85,9.0,23.0,15.24,0.0
2016,1,7,8,0,192.0,31.0,1.8,9.0,46.0,31.16,13.15
2016,1,7,8,15,292.0,42.5,1.75,9.0,81.5,61.56,34.61
2016,1,7,8,30,392.0,54.0,1.7,9.0,117.0,102.5,64.07
2016,1,7,8,45,467.5,60.5,1.65,9.5,156.0,143.01,96.36
2016,1,7,9,0,543.0,67.0,1.6,10.0,195.0,190.31,136.17
2016,1,7,9,15,586.5,72.0,1.5,10.0,232.0,233.74,175.02
2016,1,7,9,30,630.0,77.0,1.4,10.0,269.0,280.06,216.3
2016,1,7,9,45,686.0,75.0,1.35,10.0,306.0,326.22,256.93
2016,1,7,10,0,742.0,73.0,1.3,10.0,343.0,375.24,299.35
2016,1,7,10,15,761.0,75.5,1.25,10.0,371.5,415.28,334.1
2016,1,7,10,30,780.0,78.0,1.2,10.0,400.0,454.73,367.49
2016,1,7,10,45,795.0,79.0,1.2,10.0,422.5,489.73,396.85
2016,1,7,11,0,810.0,80.0,1.2,10.0,445.0,523.35,424.48
2016,1,7,11,15,818.0,81.0,1.2,10.0,460.0,551.44,447.29
2016,1,7,11,30,826.0,82.0,1.2,10.0,475.0,577.35,468.03
2016,1,7,11,45,832.5,82.0,1.2,10.5,483.5,598.93,484.29
2016,1,7,12,0,839.0,82.0,1.2,11.0,492.0,617.96,498.34
2016,1,7,12,15,839.5,82.0,1.2,11.0,493.0,630.52,508.23
2016,1,7,12,30,840.0,82.0,1.2,11.0,494.0,640.18,515.87
2016,1,7,12,45,845.0,79.0,1.3,11.0,488.5,646.44,521.94
2016,1,7,13,0,850.0,76.0,1.4,11.0,483.0,649.69,525.7
2016,1,7,13,15,843.0,75.0,1.4,11.0,469.0,644.35,522.02
2016,1,7,13,30,836.0,74.0,1.4,11.0,455.0,636.04,516.08
2016,1,7,13,45,826.5,72.0,1.45,11.0,434.5,622.08,506.2
2016,1,7,14,0,817.0,70.0,1.5,11.0,414.0,605.37,494.05
2016,1,7,14,15,800.0,68.5,1.4,11.0,387.0,582.03,475.49
2016,1,7,14,30,783.0,67.0,1.3,11.0,360.0,556.49,454.96
2016,1,7,14,45,761.5,63.5,1.25,11.0,327.5,524.07,429.09
2016,1,7,15,0,740.0,60.0,1.2,11.0,295.0,490.15,401.42
2016,1,7,15,15,704.5,56.5,1.1,10.5,258.0,447.63,366.61
2016,1,7,15,30,669.0,53.0,1.0,10.0,221.0,404.97,330.63
2016,1,7,15,45,617.0,48.0,0.95,10.0,181.5,353.26,285.97
2016,1,7,16,0,565.0,43.0,0.9,10.0,142.0,306.68,244.16
2016,1,7,16,15,476.5,35.5,0.9,10.0,103.5,242.62,187.62
2016,1,7,16,30,388.0,28.0,0.9,10.0,65.0,184.81,130.85
2016,1,7,16,45,194.0,14.0,0.9,10.0,32.5,85.51,0.0
2016,1,7,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,8,7,45,5.5,13.5,2.6,8.0,14.0,13.27,0.0
2016,1,8,8,0,11.0,27.0,2.8,8.0,28.0,25.57,12.05
2016,1,8,8,15,35.0,43.5,2.9,8.0,48.5,43.82,29.61
2016,1,8,8,30,59.0,60.0,3.0,8.0,69.0,64.88,47.19
2016,1,8,8,45,70.0,77.0,3.2,8.5,91.0,86.95,66.22
2016,1,8,9,0,81.0,94.0,3.4,9.0,113.0,110.21,86.41
2016,1,8,9,15,87.5,110.0,3.4,9.0,134.0,132.37,105.96
2016,1,8,9,30,94.0,126.0,3.4,9.0,155.0,155.13,125.9
2016,1,8,9,45,97.0,139.5,3.4,9.5,172.5,174.66,142.73
2016,1,8,10,0,100.0,153.0,3.4,10.0,190.0,194.35,159.45
2016,1,8,10,15,56.5,152.5,3.4,10.0,174.0,176.64,145.04
2016,1,8,10,30,13.0,152.0,3.4,10.0,158.0,155.29,127.06
2016,1,8,10,45,6.5,134.5,3.4,10.5,137.5,134.86,109.55
2016,1,8,11,0,0.0,117.0,3.4,11.0,117.0,114.06,91.68
2016,1,8,11,15,85.0,165.0,3.45,11.0,205.5,214.04,176.46
2016,1,8,11,30,170.0,213.0,3.5,11.0,294.0,322.42,266.18
2016,1,8,11,45,167.0,218.0,3.6,11.0,299.0,330.6,272.62
2016,1,8,12,0,164.0,223.0,3.7,11.0,304.0,338.22,278.92
2016,1,8,12,15,154.5,222.5,3.7,11.0,298.5,335.11,276.36
2016,1,8,12,30,145.0,222.0,3.7,11.0,293.0,331.29,273.24
2016,1,8,12,45,121.0,217.5,3.75,11.5,276.0,312.92,257.59
2016,1,8,13,0,97.0,213.0,3.8,12.0,259.0,287.01,235.85
2016,1,8,13,15,170.0,204.5,3.75,12.0,283.5,333.46,275.45
2016,1,8,13,30,243.0,196.0,3.7,12.0,308.0,379.52,314.11
2016,1,8,13,45,121.5,137.5,3.65,12.0,193.5,226.66,187.79
2016,1,8,14,0,0.0,79.0,3.6,12.0,79.0,76.44,59.66
2016,1,8,14,15,0.0,44.5,3.55,11.5,44.5,42.98,31.38
2016,1,8,14,30,0.0,10.0,3.5,11.0,10.0,9.65,2.7
2016,1,8,14,45,0.0,9.0,3.45,11.0,9.0,8.68,1.88
2016,1,8,15,0,0.0,8.0,3.4,11.0,8.0,7.71,1.04
2016,1,8,15,15,0.0,7.0,3.4,10.5,7.0,6.75,0.21
2016,1,8,15,30,0.0,6.0,3.4,10.0,6.0,5.78,0.0
2016,1,8,15,45,0.0,4.5,3.4,10.0,4.5,4.34,0.0
2016,1,8,16,0,0.0,3.0,3.4,10.0,3.0,2.89,0.0
2016,1,8,16,15,0.0,2.0,3.5,10.0,2.0,1.93,0.0
2016,1,8,16,30,0.0,1.0,3.6,10.0,1.0,0.96,0.0
2016,1,8,16,45,0.0,0.5,3.7,10.0,0.5,0.48,0.0
2016,1,8,17,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.95,9.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,12.5,5.6,10.0,12.5,12.29,0.0
2016,1,9,8,0,0.0,25.0,5.5,10.0,25.0,23.86,10.97
2016,1,9,8,15,12.0,41.5,5.35,10.0,43.5,40.28,27.28
2016,1,9,8,30,24.0,58.0,5.2,10.0,62.0,58.52,42.98
2016,1,9,8,45,35.0,75.0,5.05,10.0,82.5,78.45,60.13
2016,1,9,9,0,46.0,92.0,4.9,10.0,103.0,99.62,78.41
2016,1,9,9,15,52.5,108.0,4.65,10.0,122.5,119.73,95.95
2016,1,9,9,30,59.0,124.0,4.4,10.0,142.0,140.49,113.93
2016,1,9,9,45,59.0,136.5,4.15,10.5,156.5,156.0,127.18
2016,1,9,10,0,59.0,149.0,3.9,11.0,171.0,171.49,140.16
2016,1,9,10,15,45.0,156.0,3.6,11.0,174.0,175.18,143.36
2016,1,9,10,30,31.0,163.0,3.3,11.0,177.0,177.77,145.43
2016,1,9,10,45,15.5,153.5,3.0,11.0,160.5,158.56,129.16
2016,1,9,11,0,0.0,144.0,2.7,11.0,144.0,141.2,114.34
2016,1,9,11,15,1.5,153.0,2.4,11.0,154.0,151.25,122.61
2016,1,9,11,30,3.0,162.0,2.1,11.0,164.0,161.47,130.94
2016,1,9,11,45,26.5,184.5,1.8,11.0,198.0,199.16,162.32
2016,1,9,12,0,50.0,207.0,1.5,11.0,232.0,243.99,198.96
2016,1,9,12,15,49.0,207.0,1.3,11.0,231.5,244.8,199.21
2016,1,9,12,30,48.0,207.0,1.1,11.0,231.0,245.51,199.54
2016,1,9,12,45,38.5,199.0,0.95,11.0,218.0,231.66,188.02
2016,1,9,13,0,29.0,191.0,0.8,11.0,205.0,217.59,176.38
2016,1,9,13,15,14.5,166.0,0.7,11.0,173.0,175.41,141.83
2016,1,9,13,30,0.0,141.0,0.6,11.0,141.0,139.93,112.5
2016,1,9,13,45,0.0,110.5,0.55,11.5,110.5,108.45,86.41
2016,1,9,14,0,0.0,80.0,0.5,12.0,80.0,77.44,60.45
2016,1,9,14,15,12.5,113.0,0.45,12.0,118.0,119.59,96.28
2016,1,9,14,30,25.0,146.0,0.4,12.0,156.0,163.8,132.96
2016,1,9,14,45,21.5,134.0,0.4,12.0,142.0,149.32,120.85
2016,1,9,15,0,18.0,122.0,0.4,12.0,128.0,134.99,109.05
2016,1,9,15,15,13.0,107.5,0.4,11.5,112.0,117.19,94.35
2016,1,9,15,30,8.0,93.0,0.4,11.0,96.0,99.65,79.64
2016,1,9,15,45,4.0,77.0,0.4,11.0,78.5,81.09,63.69
2016,1,9,16,0,0.0,61.0,0.4,11.0,61.0,62.69,47.72
2016,1,9,16,15,0.0,44.5,0.4,11.0,44.5,45.35,32.49
2016,1,9,16,30,0.0,28.0,0.4,11.0,28.0,27.61,16.48
2016,1,9,16,45,0.0,14.0,0.4,11.0,14.0,13.51,0.0
2016,1,9,17,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,10,7,45,135.5,14.5,5.35,8.5,25.0,14.25,0.0
2016,1,10,8,0,271.0,29.0,5.5,9.0,50.0,31.7,12.78
2016,1,10,8,15,370.0,38.5,5.45,9.0,87.5,63.98,33.82
2016,1,10,8,30,469.0,48.0,5.4,9.0,125.0,106.01,63.81
2016,1,10,8,45,532.0,55.0,5.4,9.0,164.5,148.73,99.09
2016,1,10,9,0,595.0,62.0,5.4,9.0,204.0,196.94,141.35
2016,1,10,9,15,636.0,66.5,5.4,9.0,242.0,241.75,182.72
2016,1,10,9,30,677.0,71.0,5.4,9.0,280.0,289.15,226.56
2016,1,10,9,45,707.0,74.0,5.4,9.5,314.0,333.29,267.17
2016,1,10,10,0,737.0,77.0,5.4,10.0,348.0,378.34,307.81
2016,1,10,10,15,568.0,113.5,5.35,10.0,332.5,371.35,306.15
2016,1,10,10,30,399.0,150.0,5.3,10.0,317.0,348.81,289.57
2016,1,10,10,45,278.5,175.0,5.25,10.5,294.5,324.47,269.54
2016,1,10,11,0,158.0,200.0,5.2,11.0,272.0,291.57,241.33
2016,1,10,11,15,127.5,206.0,5.1,11.0,265.5,286.06,236.6
2016,1,10,11,30,97.0,212.0,5.0,11.0,259.0,273.66,225.96
2016,1,10,11,45,52.5,192.5,4.95,11.5,218.0,228.26,187.43
2016,1,10,12,0,8.0,173.0,4.9,12.0,177.0,176.35,143.2
2016,1,10,12,15,19.5,185.5,4.85,12.0,195.5,197.1,160.73
2016,1,10,12,30,31.0,198.0,4.8,12.0,214.0,224.5,183.6
2016,1,10,12,45,54.5,205.0,4.8,12.5,232.0,248.76,203.8
2016,1,10,13,0,78.0,212.0,4.8,13.0,250.0,273.39,224.19
2016,1,10,13,15,39.0,183.0,4.7,13.0,202.0,216.14,176.45
2016,1,10,13,30,0.0,154.0,4.6,13.0,154.0,153.61,123.89
2016,1,10,13,45,0.0,142.0,4.6,13.0,142.0,141.42,113.95
2016,1,10,14,0,0.0,130.0,4.6,13.0,130.0,129.25,103.93
2016,1,10,14,15,6.0,135.0,4.5,12.5,137.5,139.06,112.67
2016,1,10,14,30,12.0,140.0,4.4,12.0,145.0,149.15,121.61
2016,1,10,14,45,9.0,128.5,4.3,12.0,132.0,135.71,110.34
2016,1,10,15,0,6.0,117.0,4.2,12.0,119.0,122.45,99.16
2016,1,10,15,15,3.0,103.5,4.15,11.5,104.5,107.1,86.28
2016,1,10,15,30,0.0,90.0,4.1,11.0,90.0,91.94,73.39
2016,1,10,15,45,0.0,74.5,4.05,11.0,74.5,76.05,59.58
2016,1,10,16,0,0.0,59.0,4.0,11.0,59.0,60.06,45.56
2016,1,10,16,15,0.0,43.5,4.1,10.5,43.5,43.91,31.35
2016,1,10,16,30,0.0,28.0,4.2,10.0,28.0,27.43,16.5
2016,1,10,16,45,0.0,14.0,4.3,10.0,14.0,13.51,0.0
2016,1,10,17,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,11.5,4.8,9.5,11.5,11.3,0.0
2016,1,11,8,0,0.0,23.0,4.8,10.0,23.0,22.11,9.99
2016,1,11,8,15,2.0,40.0,4.8,10.0,40.0,38.33,26.09
2016,1,11,8,30,4.0,57.0,4.8,10.0,57.0,55.05,40.96
2016,1,11,8,45,12.0,73.0,4.8,10.0,75.5,72.27,55.86
2016,1,11,9,0,20.0,89.0,4.8,10.0,94.0,90.84,71.89
2016,1,11,9,15,25.5,104.0,4.8,10.0,111.5,108.43,87.13
2016,1,11,9,30,31.0,119.0,4.8,10.0,129.0,126.61,102.78
2016,1,11,9,45,35.0,132.5,4.8,10.0,145.0,143.31,117.1
2016,1,11,10,0,39.0,146.0,4.8,10.0,161.0,160.39,131.63
2016,1,11,10,15,44.0,158.5,4.8,10.0,176.5,177.24,145.88
2016,1,11,10,30,49.0,171.0,4.8,10.0,192.0,194.49,160.38
2016,1,11,10,45,72.5,185.0,4.85,10.5,217.5,223.06,184.11
2016,1,11,11,0,96.0,199.0,4.9,11.0,243.0,253.12,208.94
2016,1,11,11,15,48.0,157.5,4.85,11.0,179.5,185.42,152.19
2016,1,11,11,30,0.0,116.0,4.8,11.0,116.0,113.06,90.67
2016,1,11,11,45,14.0,156.0,4.8,11.5,163.0,162.14,131.94
2016,1,11,12,0,28.0,196.0,4.8,12.0,210.0,212.77,173.85
2016,1,11,12,15,24.5,193.5,4.8,12.0,206.0,208.65,170.29
2016,1,11,12,30,21.0,191.0,4.8,12.0,202.0,204.4,166.73
2016,1,11,12,45,10.5,153.0,4.8,12.0,158.5,158.22,128.26
2016,1,11,13,0,0.0,115.0,4.8,12.0,115.0,112.45,89.8
2016,1,11,13,15,0.0,118.5,4.7,12.0,118.5,116.18,93.03
2016,1,11,13,30,0.0,122.0,4.6,12.0,122.0,120.0,96.32
2016,1,11,13,45,0.0,98.5,4.55,12.5,98.5,96.06,76.11
2016,1,11,14,0,0.0,75.0,4.5,13.0,75.0,72.52,56.19
2016,1,11,14,15,19.5,114.0,4.35,13.0,122.0,129.25,104.64
2016,1,11,14,30,39.0,153.0,4.2,13.0,169.0,186.65,152.98
2016,1,11,14,45,35.5,140.5,4.05,13.0,154.0,171.04,139.9
2016,1,11,15,0,32.0,128.0,3.9,13.0,139.0,155.54,126.93
2016,1,11,15,15,326.5,94.5,3.8,12.5,181.5,295.9,247.13
2016,1,11,15,30,621.0,61.0,3.7,12.0,224.0,399.62,331.61
2016,1,11,15,45,567.5,55.5,3.65,12.0,185.5,347.97,285.78
2016,1,11,16,0,514.0,50.0,3.6,12.0,147.0,298.41,241.21
2016,1,11,16,15,431.5,42.0,3.55,11.5,109.0,237.07,186.77
2016,1,11,16,30,349.0,34.0,3.5,11.0,71.0,181.31,134.48
