Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,174.5,23.0,3.5,11.0,41.5,93.6,37.44
2016,1,11,17,0,0.0,12.0,3.5,11.0,12.0,11.8,0.0
2016,1,11,17,15,0.0,6.0,3.55,11.0,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,12,7,45,0.0,12.5,5.45,9.5,12.5,12.29,0.0
2016,1,12,8,0,0.0,25.0,5.4,10.0,25.0,23.89,11.39
2016,1,12,8,15,9.5,42.0,5.3,10.0,43.5,40.72,27.81
2016,1,12,8,30,19.0,59.0,5.2,10.0,62.0,58.78,43.47
2016,1,12,8,45,28.5,75.5,5.1,10.0,82.0,77.73,59.84
2016,1,12,9,0,38.0,92.0,5.0,10.0,102.0,97.76,77.16
2016,1,12,9,15,44.0,108.0,5.0,10.0,120.5,117.35,94.22
2016,1,12,9,30,50.0,124.0,5.0,10.0,139.0,137.57,111.72
2016,1,12,9,45,54.5,137.5,5.0,10.5,156.5,155.32,126.8
2016,1,12,10,0,59.0,151.0,5.0,11.0,174.0,173.45,142.02
2016,1,12,10,15,103.5,166.5,5.0,11.0,209.0,214.38,176.39
2016,1,12,10,30,148.0,182.0,5.0,11.0,244.0,256.16,211.49
2016,1,12,10,45,138.0,192.0,5.05,11.5,252.5,267.37,220.57
2016,1,12,11,0,128.0,202.0,5.1,12.0,261.0,277.68,228.73
2016,1,12,11,15,322.0,180.0,5.1,12.0,335.0,373.26,309.62
2016,1,12,11,30,516.0,158.0,5.1,12.0,409.0,478.93,397.58
2016,1,12,11,45,379.5,188.5,5.1,12.0,375.0,434.43,360.15
2016,1,12,12,0,243.0,219.0,5.1,12.0,341.0,389.86,322.15
2016,1,12,12,15,132.5,205.5,5.0,12.0,272.0,302.74,249.72
2016,1,12,12,30,22.0,192.0,4.9,12.0,203.0,206.06,167.99
2016,1,12,12,45,20.0,188.5,4.85,12.5,198.5,201.66,164.19
2016,1,12,13,0,18.0,185.0,4.8,13.0,194.0,197.22,160.25
2016,1,12,13,15,50.5,194.5,4.7,13.0,218.5,236.57,193.58
2016,1,12,13,30,83.0,204.0,4.6,13.0,243.0,269.96,221.76
2016,1,12,13,45,41.5,128.0,4.55,13.0,147.5,158.09,128.85
2016,1,12,14,0,0.0,52.0,4.5,13.0,52.0,50.24,37.25
2016,1,12,14,15,2.0,94.0,4.6,13.0,95.0,93.1,73.76
2016,1,12,14,30,4.0,136.0,4.7,13.0,138.0,139.64,113.06
2016,1,12,14,45,2.0,125.0,4.8,13.0,126.0,127.45,102.87
2016,1,12,15,0,0.0,114.0,4.9,13.0,114.0,115.4,92.78
2016,1,12,15,15,0.0,100.0,5.05,13.0,100.0,101.2,80.81
2016,1,12,15,30,0.0,86.0,5.2,13.0,86.0,86.99,68.7
2016,1,12,15,45,0.0,71.5,5.4,13.0,71.5,72.2,55.93
2016,1,12,16,0,0.0,57.0,5.6,13.0,57.0,57.33,42.97
2016,1,12,16,15,0.0,42.5,5.65,13.0,42.5,42.35,29.81
2016,1,12,16,30,0.0,28.0,5.7,13.0,28.0,27.12,16.27
2016,1,12,16,45,0.0,16.5,5.8,13.0,16.5,15.93,3.02
2016,1,12,17,0,0.0,5.0,5.9,13.0,5.0,4.91,0.0
2016,1,12,17,15,0.0,2.5,6.0,13.0,2.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,13,7,45,17.0,15.0,5.9,12.5,16.5,14.74,0.0
2016,1,13,8,0,34.0,30.0,6.0,13.0,33.0,27.98,13.78
2016,1,13,8,15,71.5,47.5,6.1,13.0,58.5,49.78,32.64
2016,1,13,8,30,109.0,65.0,6.2,13.0,84.0,75.72,53.23
2016,1,13,8,45,133.5,82.5,6.3,13.0,111.5,103.26,76.27
2016,1,13,9,0,158.0,100.0,6.4,13.0,139.0,133.24,101.91
2016,1,13,9,15,174.5,116.0,6.5,13.0,165.5,161.84,126.96
2016,1,13,9,30,191.0,132.0,6.6,13.0,192.0,191.8,153.18
2016,1,13,9,45,223.5,140.5,6.75,13.0,218.5,223.29,180.39
2016,1,13,10,0,256.0,149.0,6.9,13.0,245.0,255.41,208.18
2016,1,13,10,15,128.0,101.0,7.05,13.0,149.0,158.26,128.7
2016,1,13,10,30,0.0,53.0,7.2,13.0,53.0,51.21,38.11
2016,1,13,10,45,195.5,113.0,7.35,13.0,203.5,217.99,180.37
2016,1,13,11,0,391.0,173.0,7.5,13.0,354.0,397.92,330.49
2016,1,13,11,15,587.5,136.5,7.6,13.0,418.0,485.85,404.95
2016,1,13,11,30,784.0,100.0,7.7,13.0,482.0,579.12,483.54
2016,1,13,11,45,782.0,103.0,7.8,13.0,490.0,598.81,500.27
2016,1,13,12,0,780.0,106.0,7.9,13.0,498.0,615.82,514.79
2016,1,13,12,15,541.0,159.5,7.85,13.0,431.5,528.99,441.75
2016,1,13,12,30,302.0,213.0,7.8,13.0,365.0,431.25,358.49
2016,1,13,12,45,540.0,158.5,7.75,13.0,427.0,539.7,451.55
2016,1,13,13,0,778.0,104.0,7.7,13.0,489.0,644.77,540.08
2016,1,13,13,15,771.0,103.0,7.55,12.5,475.5,640.1,537.12
2016,1,13,13,30,764.0,102.0,7.4,12.0,462.0,632.67,532.12
2016,1,13,13,45,577.5,132.0,7.3,12.0,397.5,539.04,453.79
2016,1,13,14,0,391.0,162.0,7.2,12.0,333.0,444.44,373.71
2016,1,13,14,15,555.5,125.5,6.9,12.0,352.0,502.63,424.1
2016,1,13,14,30,720.0,89.0,6.6,12.0,371.0,556.88,469.69
2016,1,13,14,45,714.0,81.5,6.3,12.0,341.0,530.46,447.05
2016,1,13,15,0,708.0,74.0,6.0,12.0,311.0,501.88,422.38
2016,1,13,15,15,672.0,70.0,5.75,11.5,274.0,459.2,386.14
2016,1,13,15,30,636.0,66.0,5.5,11.0,237.0,416.49,348.98
2016,1,13,15,45,594.5,59.0,5.3,11.0,198.0,368.05,305.6
2016,1,13,16,0,553.0,52.0,5.1,11.0,159.0,320.8,262.19
2016,1,13,16,15,467.0,44.5,4.9,10.5,119.5,256.62,204.66
2016,1,13,16,30,381.0,37.0,4.7,10.0,80.0,198.03,150.0
2016,1,13,16,45,242.0,25.0,4.55,10.0,48.0,120.57,63.21
2016,1,13,17,0,103.0,13.0,4.4,10.0,16.0,41.51,0.0
2016,1,13,17,15,51.5,6.5,4.3,10.0,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,7.0,4.35,9.5,7.0,6.88,0.0
2016,1,14,8,0,0.0,14.0,4.5,10.0,14.0,13.5,4.18
2016,1,14,8,15,0.0,24.0,4.6,10.0,24.0,23.16,13.66
2016,1,14,8,30,0.0,34.0,4.7,10.0,34.0,32.83,22.35
2016,1,14,8,45,0.0,44.5,4.85,10.5,44.5,42.99,31.31
2016,1,14,9,0,0.0,55.0,5.0,11.0,55.0,53.14,40.16
2016,1,14,9,15,0.0,65.0,5.1,11.0,65.0,62.83,48.6
2016,1,14,9,30,0.0,75.0,5.2,11.0,75.0,72.56,56.98
2016,1,14,9,45,0.0,83.5,5.3,11.0,83.5,80.87,64.06
2016,1,14,10,0,0.0,92.0,5.4,11.0,92.0,89.2,71.11
2016,1,14,10,15,0.0,88.5,5.65,11.0,88.5,85.76,68.07
2016,1,14,10,30,0.0,85.0,5.9,11.0,85.0,82.3,65.02
2016,1,14,10,45,1.5,121.0,6.15,11.0,122.0,118.7,95.86
2016,1,14,11,0,3.0,157.0,6.4,11.0,159.0,155.8,127.02
2016,1,14,11,15,1.5,146.0,6.5,11.0,147.0,143.98,116.92
2016,1,14,11,30,0.0,135.0,6.6,11.0,135.0,132.09,106.8
2016,1,14,11,45,0.0,137.0,6.7,11.0,137.0,134.19,108.51
2016,1,14,12,0,0.0,139.0,6.8,11.0,139.0,136.31,110.25
2016,1,14,12,15,0.0,132.5,6.65,11.0,132.5,129.81,104.75
2016,1,14,12,30,0.0,126.0,6.5,11.0,126.0,123.32,99.28
2016,1,14,12,45,0.0,95.5,6.4,11.5,95.5,92.66,73.27
2016,1,14,13,0,0.0,65.0,6.3,12.0,65.0,62.84,47.94
2016,1,14,13,15,0.0,59.0,6.3,12.0,59.0,57.03,43.05
2016,1,14,13,30,0.0,53.0,6.3,12.0,53.0,51.22,38.15
2016,1,14,13,45,0.0,49.5,6.3,12.0,49.5,47.83,35.3
2016,1,14,14,0,0.0,46.0,6.3,12.0,46.0,44.44,32.46
2016,1,14,14,15,0.0,41.5,6.4,11.5,41.5,40.08,28.84
2016,1,14,14,30,0.0,37.0,6.5,11.0,37.0,35.73,25.2
2016,1,14,14,45,0.0,33.5,6.6,11.0,33.5,32.34,22.32
2016,1,14,15,0,0.0,30.0,6.7,11.0,30.0,28.95,19.42
2016,1,14,15,15,0.0,26.5,6.7,11.0,26.5,25.57,16.5
2016,1,14,15,30,0.0,23.0,6.7,11.0,23.0,22.19,13.56
2016,1,14,15,45,0.0,19.0,6.75,11.5,19.0,18.32,10.14
2016,1,14,16,0,0.0,15.0,6.8,12.0,15.0,14.46,6.71
2016,1,14,16,15,0.0,11.0,6.75,12.0,11.0,10.6,3.3
2016,1,14,16,30,0.0,7.0,6.7,12.0,7.0,6.74,0.0
2016,1,14,16,45,0.0,4.0,6.65,12.0,4.0,3.85,0.0
2016,1,14,17,0,0.0,1.0,6.6,12.0,1.0,0.98,0.0
2016,1,14,17,15,0.0,0.5,6.4,12.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,7,45,147.0,14.5,1.95,9.5,26.5,11.19,0.0
2016,1,15,8,0,294.0,29.0,2.1,10.0,53.0,32.15,13.55
2016,1,15,8,15,391.5,38.0,2.3,10.0,91.0,65.14,33.98
2016,1,15,8,30,489.0,47.0,2.5,10.0,129.0,107.89,64.31
2016,1,15,8,45,549.0,53.0,2.7,10.0,169.0,150.42,99.37
2016,1,15,9,0,609.0,59.0,2.9,10.0,209.0,198.16,141.09
2016,1,15,9,15,447.5,90.5,3.0,10.0,210.5,214.23,163.96
2016,1,15,9,30,286.0,122.0,3.1,10.0,212.0,213.98,170.67
2016,1,15,9,45,296.0,133.5,3.25,10.5,236.0,242.78,196.22
2016,1,15,10,0,306.0,145.0,3.4,11.0,260.0,271.87,221.5
2016,1,15,10,15,354.5,149.5,3.45,11.0,293.0,311.0,254.89
2016,1,15,10,30,403.0,154.0,3.5,11.0,326.0,356.56,293.28
2016,1,15,10,45,367.0,170.5,3.6,11.5,333.0,366.25,301.49
2016,1,15,11,0,331.0,187.0,3.7,12.0,340.0,376.52,309.7
2016,1,15,11,15,388.5,182.5,3.65,12.0,368.5,414.96,341.71
2016,1,15,11,30,446.0,178.0,3.6,12.0,397.0,460.62,379.05
2016,1,15,11,45,377.5,195.5,3.55,12.0,383.5,442.39,363.84
2016,1,15,12,0,309.0,213.0,3.5,12.0,370.0,426.08,349.99
2016,1,15,12,15,558.0,153.5,3.4,12.0,437.5,535.49,441.01
2016,1,15,12,30,807.0,94.0,3.3,12.0,505.0,643.49,528.29
2016,1,15,12,45,817.0,89.0,3.25,12.0,501.0,651.53,534.31
2016,1,15,13,0,827.0,84.0,3.2,12.0,497.0,656.65,538.67
2016,1,15,13,15,818.5,83.0,3.15,12.0,483.0,650.87,534.37
2016,1,15,13,30,810.0,82.0,3.1,12.0,469.0,642.16,527.81
2016,1,15,13,45,803.0,79.0,3.05,12.5,449.0,629.33,517.13
2016,1,15,14,0,796.0,76.0,3.0,13.0,429.0,613.74,504.24
2016,1,15,14,15,778.5,74.0,2.95,13.0,402.0,589.97,485.67
2016,1,15,14,30,761.0,72.0,2.9,13.0,375.0,564.04,465.15
2016,1,15,14,45,737.0,69.0,2.85,13.0,342.5,531.13,438.77
2016,1,15,15,0,713.0,66.0,2.8,13.0,310.0,496.83,410.74
2016,1,15,15,15,679.0,62.5,2.8,12.5,273.5,455.39,377.11
2016,1,15,15,30,645.0,59.0,2.8,12.0,237.0,416.45,344.38
2016,1,15,15,45,590.5,54.5,2.8,12.0,197.5,364.21,299.25
2016,1,15,16,0,536.0,50.0,2.8,12.0,158.0,314.06,254.74
2016,1,15,16,15,457.5,43.0,2.9,11.5,119.5,253.76,201.62
2016,1,15,16,30,379.0,36.0,3.0,11.0,81.0,198.59,151.11
2016,1,15,16,45,189.5,26.5,3.1,11.0,49.0,107.45,63.91
2016,1,15,17,0,0.0,17.0,3.2,11.0,17.0,16.71,0.0
2016,1,15,17,15,0.0,8.5,3.25,11.0,8.5,8.36,0.0
2016,1,15,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,5.0,4.2,12.5,5.0,4.82,0.0
2016,1,16,8,0,0.0,10.0,4.3,13.0,10.0,9.64,1.43
2016,1,16,8,15,0.0,17.5,4.2,13.0,17.5,16.88,8.31
2016,1,16,8,30,0.0,25.0,4.1,13.0,25.0,24.12,14.74
2016,1,16,8,45,0.0,33.0,4.1,13.5,33.0,31.85,21.5
2016,1,16,9,0,0.0,41.0,4.1,14.0,41.0,39.59,28.18
2016,1,16,9,15,0.0,48.5,4.05,14.0,48.5,46.85,34.45
2016,1,16,9,30,0.0,56.0,4.0,14.0,56.0,54.11,40.65
2016,1,16,9,45,0.0,62.5,3.95,14.0,62.5,60.4,45.97
2016,1,16,10,0,0.0,69.0,3.9,14.0,69.0,66.7,51.24
2016,1,16,10,15,0.0,106.5,3.85,14.0,106.5,103.47,82.14
2016,1,16,10,30,0.0,144.0,3.8,14.0,144.0,140.82,113.14
2016,1,16,10,45,0.0,129.5,3.75,14.5,129.5,126.37,100.73
2016,1,16,11,0,0.0,115.0,3.7,15.0,115.0,111.94,88.45
2016,1,16,11,15,0.0,119.0,3.65,15.0,119.0,115.95,91.69
2016,1,16,11,30,0.0,123.0,3.6,15.0,123.0,119.98,94.94
2016,1,16,11,45,10.0,158.5,3.6,15.0,163.5,162.13,129.81
2016,1,16,12,0,20.0,194.0,3.6,15.0,204.0,205.46,165.26
2016,1,16,12,15,19.5,194.5,3.5,15.0,204.5,206.27,165.79
2016,1,16,12,30,19.0,195.0,3.4,15.0,205.0,207.06,166.41
2016,1,16,12,45,54.5,209.0,3.3,15.0,236.5,252.99,204.49
2016,1,16,13,0,90.0,223.0,3.2,15.0,268.0,293.8,238.03
2016,1,16,13,15,86.5,218.0,3.05,15.0,260.5,287.13,232.57
2016,1,16,13,30,83.0,213.0,2.9,15.0,253.0,280.27,227.11
2016,1,16,13,45,41.5,132.0,2.8,15.0,152.0,162.56,131.1
2016,1,16,14,0,0.0,51.0,2.7,15.0,51.0,49.28,36.08
2016,1,16,14,15,0.0,57.0,2.7,15.0,57.0,55.08,41.11
2016,1,16,14,30,0.0,63.0,2.7,15.0,63.0,60.89,46.07
2016,1,16,14,45,0.0,57.5,2.75,15.0,57.5,55.56,41.63
2016,1,16,15,0,0.0,52.0,2.8,15.0,52.0,50.23,37.17
2016,1,16,15,15,0.0,46.0,2.85,14.5,46.0,44.43,32.34
2016,1,16,15,30,0.0,40.0,2.9,14.0,40.0,38.62,27.44
2016,1,16,15,45,244.5,49.0,2.95,14.0,99.0,186.13,152.88
2016,1,16,16,0,489.0,58.0,3.0,14.0,158.0,303.43,245.53
2016,1,16,16,15,408.5,49.5,3.1,14.0,119.5,241.97,191.16
2016,1,16,16,30,328.0,41.0,3.2,14.0,81.0,185.75,140.62
2016,1,16,16,45,164.0,30.0,3.35,14.0,50.0,105.14,64.91
2016,1,16,17,0,0.0,19.0,3.5,14.0,19.0,18.68,0.0
2016,1,16,17,15,0.0,9.5,3.65,14.0,9.5,9.34,0.0
2016,1,16,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.0,5.85,14.0,3.0,2.89,0.0
2016,1,17,8,0,0.0,6.0,5.9,14.0,6.0,5.78,0.0
2016,1,17,8,15,0.0,10.5,5.9,14.0,10.5,10.12,2.69
2016,1,17,8,30,0.0,15.0,5.9,14.0,15.0,14.46,6.53
2016,1,17,8,45,0.0,19.5,5.9,14.0,19.5,18.81,10.35
2016,1,17,9,0,0.0,24.0,5.9,14.0,24.0,23.15,14.15
2016,1,17,9,15,0.0,28.5,5.9,14.0,28.5,27.5,17.92
2016,1,17,9,30,0.0,33.0,5.9,14.0,33.0,31.85,21.65
2016,1,17,9,45,0.0,37.0,5.95,14.0,37.0,35.72,24.93
2016,1,17,10,0,0.0,41.0,6.0,14.0,41.0,39.59,28.2
2016,1,17,10,15,0.0,33.5,6.05,14.0,33.5,32.34,21.97
2016,1,17,10,30,0.0,26.0,6.1,14.0,26.0,25.1,15.77
2016,1,17,10,45,0.0,75.0,6.15,14.0,75.0,72.52,55.93
2016,1,17,11,0,0.0,124.0,6.2,14.0,124.0,120.89,96.43
2016,1,17,11,15,0.0,110.0,6.3,14.0,110.0,106.96,84.65
2016,1,17,11,30,0.0,96.0,6.4,14.0,96.0,93.08,72.96
2016,1,17,11,45,0.0,86.5,6.5,14.0,86.5,83.68,65.04
2016,1,17,12,0,0.0,77.0,6.6,14.0,77.0,74.47,57.28
2016,1,17,12,15,0.0,91.0,6.6,14.0,91.0,88.13,68.73
2016,1,17,12,30,0.0,105.0,6.6,14.0,105.0,102.1,80.41
2016,1,17,12,45,0.0,101.5,6.65,14.0,101.5,98.63,77.53
2016,1,17,13,0,0.0,98.0,6.7,14.0,98.0,95.17,74.67
2016,1,17,13,15,0.0,71.5,6.65,14.0,71.5,69.13,52.86
2016,1,17,13,30,0.0,45.0,6.6,14.0,45.0,43.48,31.26
2016,1,17,13,45,0.0,53.0,6.6,14.0,53.0,51.21,37.85
2016,1,17,14,0,0.0,61.0,6.6,14.0,61.0,58.96,44.46
2016,1,17,14,15,0.0,34.5,6.55,14.0,34.5,33.31,22.76
2016,1,17,14,30,0.0,8.0,6.5,14.0,8.0,7.72,0.94
2016,1,17,14,45,0.0,7.5,6.5,14.0,7.5,7.23,0.54
2016,1,17,15,0,0.0,7.0,6.5,14.0,7.0,6.75,0.13
2016,1,17,15,15,0.0,6.0,6.45,14.0,6.0,5.78,0.0
2016,1,17,15,30,0.0,5.0,6.4,14.0,5.0,4.82,0.0
2016,1,17,15,45,0.0,4.0,6.4,14.0,4.0,3.85,0.0
2016,1,17,16,0,0.0,3.0,6.4,14.0,3.0,2.89,0.0
2016,1,17,16,15,0.0,2.0,6.3,14.0,2.0,1.93,0.0
2016,1,17,16,30,0.0,1.0,6.2,14.0,1.0,0.96,0.0
2016,1,17,16,45,0.0,0.5,6.15,14.0,0.5,0.48,0.0
2016,1,17,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,7,45,199.0,13.0,3.2,10.5,30.5,9.67,0.0
2016,1,18,8,0,398.0,26.0,3.3,11.0,61.0,32.13,12.14
2016,1,18,8,15,490.0,33.0,3.4,11.5,101.0,69.49,33.67
2016,1,18,8,30,582.0,40.0,3.5,12.0,141.0,114.76,65.62
2016,1,18,8,45,634.5,45.5,3.65,12.5,182.0,160.2,103.34
2016,1,18,9,0,687.0,51.0,3.8,13.0,223.0,210.03,147.06
2016,1,18,9,15,383.0,91.0,3.8,13.0,190.0,197.93,150.9
2016,1,18,9,30,79.0,131.0,3.8,13.0,157.0,153.81,123.29
2016,1,18,9,45,79.5,145.5,3.85,13.0,173.5,172.46,139.41
2016,1,18,10,0,80.0,160.0,3.9,13.0,190.0,191.1,155.22
2016,1,18,10,15,65.0,169.0,3.95,13.0,195.0,197.19,160.48
2016,1,18,10,30,50.0,178.0,4.0,13.0,200.0,202.05,164.49
2016,1,18,10,45,81.5,193.5,4.05,13.5,231.5,236.6,192.8
2016,1,18,11,0,113.0,209.0,4.1,14.0,263.0,277.32,225.88
2016,1,18,11,15,90.0,212.5,4.1,14.0,256.0,267.42,217.51
2016,1,18,11,30,67.0,216.0,4.1,14.0,249.0,260.23,211.29
2016,1,18,11,45,99.5,225.0,4.2,14.0,275.5,292.24,237.9
2016,1,18,12,0,132.0,234.0,4.3,14.0,302.0,331.24,269.93
2016,1,18,12,15,86.0,223.5,4.3,14.0,268.0,286.66,233.15
2016,1,18,12,30,40.0,213.0,4.3,14.0,234.0,246.38,199.61
2016,1,18,12,45,43.0,212.5,4.3,14.0,235.0,249.07,202.03
2016,1,18,13,0,46.0,212.0,4.3,14.0,236.0,251.74,204.39
2016,1,18,13,15,23.0,164.0,4.3,14.0,176.0,178.63,144.29
2016,1,18,13,30,0.0,116.0,4.3,14.0,116.0,113.58,90.01
2016,1,18,13,45,0.0,133.5,4.35,14.0,133.5,131.93,105.46
2016,1,18,14,0,0.0,151.0,4.4,14.0,151.0,150.96,121.39
2016,1,18,14,15,6.5,150.5,4.2,13.5,153.5,155.42,125.63
2016,1,18,14,30,13.0,150.0,4.0,13.0,156.0,159.92,129.93
2016,1,18,14,45,6.5,125.0,3.85,13.0,128.0,129.43,104.44
2016,1,18,15,0,0.0,100.0,3.7,13.0,100.0,99.3,79.08
2016,1,18,15,15,0.0,88.5,3.75,13.0,88.5,87.75,69.39
2016,1,18,15,30,0.0,77.0,3.8,13.0,77.0,76.2,59.58
2016,1,18,15,45,0.0,64.5,3.85,13.0,64.5,63.56,48.72
2016,1,18,16,0,0.0,52.0,3.9,13.0,52.0,50.89,37.72
2016,1,18,16,15,0.0,40.0,3.9,13.0,40.0,38.72,27.06
2016,1,18,16,30,0.0,28.0,3.9,13.0,28.0,27.03,16.73
2016,1,18,16,45,0.0,17.5,3.9,13.0,17.5,16.89,6.93
2016,1,18,17,0,0.0,7.0,3.9,13.0,7.0,6.75,0.0
2016,1,18,17,15,0.0,3.5,3.95,13.0,3.5,3.44,0.0
2016,1,18,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,13.5,8.95,13.5,13.5,13.03,0.0
2016,1,19,8,0,0.0,27.0,9.0,14.0,27.0,25.81,13.76
2016,1,19,8,15,6.0,44.5,8.9,14.0,45.5,42.83,29.44
2016,1,19,8,30,12.0,62.0,8.8,14.0,64.0,60.77,44.9
2016,1,19,8,45,18.5,79.0,8.75,14.0,83.0,79.24,60.75
2016,1,19,9,0,25.0,96.0,8.7,14.0,102.0,98.61,77.34
2016,1,19,9,15,32.0,112.5,8.65,14.0,121.5,118.39,94.22
2016,1,19,9,30,39.0,129.0,8.6,14.0,141.0,138.93,111.67
2016,1,19,9,45,44.0,142.5,8.55,14.5,158.0,156.45,126.29
2016,1,19,10,0,49.0,156.0,8.5,15.0,175.0,174.41,141.14
2016,1,19,10,15,24.5,131.0,8.35,15.0,140.5,140.5,112.92
2016,1,19,10,30,0.0,106.0,8.2,15.0,106.0,102.95,81.31
2016,1,19,10,45,26.0,152.5,8.1,15.0,164.5,165.49,133.65
2016,1,19,11,0,52.0,199.0,8.0,15.0,223.0,229.25,186.5
2016,1,19,11,15,366.0,168.0,7.85,15.0,351.5,394.36,326.08
2016,1,19,11,30,680.0,137.0,7.7,15.0,480.0,564.09,466.69
2016,1,19,11,45,601.5,154.5,7.55,15.0,461.5,549.45,454.14
2016,1,19,12,0,523.0,172.0,7.4,15.0,443.0,527.88,436.14
2016,1,19,12,15,564.0,159.5,7.35,15.0,453.0,550.6,455.56
2016,1,19,12,30,605.0,147.0,7.3,15.0,463.0,575.26,476.27
2016,1,19,12,45,690.5,128.5,7.25,15.0,485.0,619.3,512.95
2016,1,19,13,0,776.0,110.0,7.2,15.0,507.0,661.1,547.56
2016,1,19,13,15,626.5,140.0,7.15,15.0,455.5,593.73,491.96
2016,1,19,13,30,477.0,170.0,7.1,15.0,404.0,521.65,432.22
2016,1,19,13,45,476.0,162.0,7.1,15.0,387.5,510.21,423.65
2016,1,19,14,0,475.0,154.0,7.1,15.0,371.0,496.97,413.38
2016,1,19,14,15,543.0,129.5,6.9,14.5,363.5,507.9,424.29
2016,1,19,14,30,611.0,105.0,6.7,14.0,356.0,518.33,434.36
2016,1,19,14,45,551.0,106.0,6.55,14.0,319.0,470.82,394.65
2016,1,19,15,0,491.0,107.0,6.4,14.0,282.0,421.37,353.1
2016,1,19,15,15,448.5,104.0,6.2,13.5,250.0,382.01,320.05
2016,1,19,15,30,406.0,101.0,6.0,13.0,218.0,343.71,287.24
2016,1,19,15,45,378.0,88.5,5.85,13.0,184.5,303.01,251.53
2016,1,19,16,0,350.0,76.0,5.7,13.0,151.0,263.18,215.81
2016,1,19,16,15,300.5,62.0,5.45,12.5,116.5,213.65,171.78
2016,1,19,16,30,251.0,48.0,5.2,12.0,82.0,167.41,129.81
2016,1,19,16,45,125.5,35.5,4.95,12.0,52.5,95.23,64.69
2016,1,19,17,0,0.0,23.0,4.7,12.0,23.0,25.2,0.0
2016,1,19,17,15,0.0,11.5,4.55,12.0,11.5,11.3,0.0
2016,1,19,17,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,20,7,45,125.0,15.0,1.95,11.0,26.5,11.62,0.0
2016,1,20,8,0,250.0,30.0,2.1,11.0,53.0,32.47,15.02
2016,1,20,8,15,317.0,42.5,2.3,11.0,88.0,64.6,36.19
2016,1,20,8,30,384.0,55.0,2.5,11.0,123.0,103.46,65.1
2016,1,20,8,45,427.0,65.0,2.75,11.5,159.0,142.02,97.21
2016,1,20,9,0,470.0,75.0,3.0,12.0,195.0,184.38,134.03
2016,1,20,9,15,494.5,84.5,3.15,12.0,229.0,224.61,170.57
2016,1,20,9,30,519.0,94.0,3.3,12.0,263.0,266.31,208.3
2016,1,20,9,45,531.0,102.0,3.45,12.5,291.5,303.13,241.43
2016,1,20,10,0,543.0,110.0,3.6,13.0,320.0,339.87,273.79
2016,1,20,10,15,410.5,145.0,3.65,13.0,311.0,336.99,274.08
2016,1,20,10,30,278.0,180.0,3.7,13.0,302.0,321.58,262.65
2016,1,20,10,45,405.5,165.5,3.75,13.5,353.5,387.82,317.16
2016,1,20,11,0,533.0,151.0,3.8,14.0,405.0,457.47,373.74
2016,1,20,11,15,524.5,159.0,3.75,14.0,416.5,477.45,389.92
2016,1,20,11,30,516.0,167.0,3.7,14.0,428.0,495.4,404.39
2016,1,20,11,45,676.5,126.0,3.7,14.0,475.0,568.04,463.93
2016,1,20,12,0,837.0,85.0,3.7,14.0,522.0,639.23,521.51
2016,1,20,12,15,644.0,138.5,3.65,14.0,475.5,585.2,476.88
2016,1,20,12,30,451.0,192.0,3.6,14.0,429.0,519.02,422.66
2016,1,20,12,45,539.0,164.5,3.55,14.0,445.0,554.02,452.26
2016,1,20,13,0,627.0,137.0,3.5,14.0,461.0,591.04,482.58
2016,1,20,13,15,575.5,148.5,3.45,14.0,440.0,566.54,462.85
2016,1,20,13,30,524.0,160.0,3.4,14.0,419.0,543.84,444.6
2016,1,20,13,45,425.0,172.5,3.4,14.0,377.0,488.77,400.36
2016,1,20,14,0,326.0,185.0,3.4,14.0,335.0,426.34,349.96
2016,1,20,14,15,306.5,176.0,3.4,14.0,310.5,400.45,329.64
2016,1,20,14,30,287.0,167.0,3.4,14.0,286.0,374.08,308.55
2016,1,20,14,45,214.0,158.5,3.45,14.0,243.5,315.33,260.22
2016,1,20,15,0,141.0,150.0,3.5,14.0,201.0,251.82,207.48
2016,1,20,15,15,134.0,134.5,3.45,13.5,178.5,227.82,188.02
2016,1,20,15,30,127.0,119.0,3.4,13.0,156.0,203.82,168.05
2016,1,20,15,45,116.5,102.0,3.35,13.0,132.0,176.23,144.34
2016,1,20,16,0,106.0,85.0,3.3,13.0,108.0,148.99,120.51
2016,1,20,16,15,90.0,67.0,3.15,12.5,83.5,118.43,93.75
2016,1,20,16,30,74.0,49.0,3.0,12.0,59.0,88.59,67.25
2016,1,20,16,45,37.0,33.0,2.95,12.0,38.0,55.11,36.46
2016,1,20,17,0,0.0,17.0,2.9,12.0,17.0,16.75,0.0
2016,1,20,17,15,0.0,8.5,2.8,12.0,8.5,8.36,0.0
2016,1,20,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,21,7,45,146.0,15.5,5.6,10.5,29.0,11.78,0.0
2016,1,21,8,0,292.0,31.0,5.6,11.0,58.0,34.79,16.1
2016,1,21,8,15,383.5,40.0,5.55,11.0,96.0,67.73,36.23
2016,1,21,8,30,475.0,49.0,5.5,11.0,134.0,109.96,66.7
2016,1,21,8,45,536.0,55.0,5.45,11.5,174.5,152.58,101.9
2016,1,21,9,0,597.0,61.0,5.4,12.0,215.0,200.61,143.72
2016,1,21,9,15,635.5,65.5,5.35,12.0,253.0,245.83,185.2
2016,1,21,9,30,674.0,70.0,5.3,12.0,291.0,293.52,228.87
2016,1,21,9,45,513.0,107.5,5.25,12.5,286.5,301.23,241.36
2016,1,21,10,0,352.0,145.0,5.2,13.0,282.0,292.9,237.99
2016,1,21,10,15,432.0,142.0,5.1,13.0,323.0,344.3,281.54
2016,1,21,10,30,512.0,139.0,5.0,13.0,364.0,397.86,326.62
2016,1,21,10,45,494.5,152.0,4.95,13.5,379.0,421.16,345.88
2016,1,21,11,0,477.0,165.0,4.9,14.0,394.0,442.01,362.64
2016,1,21,11,15,404.5,187.5,4.9,14.0,386.5,438.32,359.48
2016,1,21,11,30,332.0,210.0,4.9,14.0,379.0,424.81,348.14
2016,1,21,11,45,327.0,215.5,4.95,14.5,385.0,436.25,356.94
2016,1,21,12,0,322.0,221.0,5.0,15.0,391.0,446.47,364.56
2016,1,21,12,15,239.0,231.0,5.05,15.0,357.5,402.4,328.35
2016,1,21,12,30,156.0,241.0,5.1,15.0,324.0,361.61,294.3
2016,1,21,12,45,100.0,228.5,5.15,15.0,281.5,305.4,248.32
2016,1,21,13,0,44.0,216.0,5.2,15.0,239.0,254.66,206.13
2016,1,21,13,15,160.0,214.5,5.2,14.5,294.5,340.96,279.68
2016,1,21,13,30,276.0,213.0,5.2,14.0,350.0,427.14,351.93
2016,1,21,13,45,202.0,209.0,5.25,14.0,307.5,364.67,300.42
2016,1,21,14,0,128.0,205.0,5.3,14.0,265.0,310.49,255.28
2016,1,21,14,15,91.0,189.0,5.35,14.0,230.5,260.36,213.97
2016,1,21,14,30,54.0,173.0,5.4,14.0,196.0,218.52,179.0
2016,1,21,14,45,67.0,161.5,5.45,14.0,187.5,214.0,175.85
2016,1,21,15,0,80.0,150.0,5.5,14.0,179.0,208.82,171.94
2016,1,21,15,15,74.0,134.5,5.5,14.0,159.5,187.22,153.84
2016,1,21,15,30,68.0,119.0,5.5,14.0,140.0,165.78,135.66
2016,1,21,15,45,59.5,102.0,5.55,14.0,118.5,141.4,114.74
2016,1,21,16,0,51.0,85.0,5.6,14.0,97.0,117.38,93.86
2016,1,21,16,15,38.5,67.5,5.65,14.0,75.0,91.38,71.1
2016,1,21,16,30,26.0,50.0,5.7,14.0,53.0,66.0,48.79
2016,1,21,16,45,13.0,33.0,5.8,14.0,34.5,41.55,26.54
2016,1,21,17,0,0.0,16.0,5.9,14.0,16.0,15.45,0.0
2016,1,21,17,15,0.0,8.0,6.0,14.0,8.0,7.86,0.0
2016,1,21,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
