Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,9.5,2.45,13.0,9.5,9.16,0.0
2016,1,22,8,0,0.0,19.0,2.2,13.0,19.0,18.33,8.6
2016,1,22,8,15,0.0,31.5,2.05,13.0,31.5,30.42,19.71
2016,1,22,8,30,0.0,44.0,1.9,13.0,44.0,42.44,30.32
2016,1,22,8,45,0.0,57.5,1.8,13.0,57.5,55.43,41.68
2016,1,22,9,0,0.0,71.0,1.7,13.0,71.0,68.51,52.98
2016,1,22,9,15,0.0,83.5,1.9,13.0,83.5,80.69,63.4
2016,1,22,9,30,0.0,96.0,2.1,13.0,96.0,92.94,73.74
2016,1,22,9,45,0.0,107.5,2.3,13.0,107.5,104.26,83.21
2016,1,22,10,0,0.0,119.0,2.5,13.0,119.0,115.65,92.64
2016,1,22,10,15,0.0,111.0,2.7,13.0,111.0,107.82,85.93
2016,1,22,10,30,0.0,103.0,2.9,13.0,103.0,99.95,79.21
2016,1,22,10,45,29.0,154.0,3.15,13.5,168.0,168.56,136.34
2016,1,22,11,0,58.0,205.0,3.4,14.0,233.0,238.84,193.71
2016,1,22,11,15,32.5,191.0,3.6,14.0,206.5,211.48,170.9
2016,1,22,11,30,7.0,177.0,3.8,14.0,180.0,178.62,143.54
2016,1,22,11,45,30.0,201.0,4.05,14.0,216.5,223.07,180.39
2016,1,22,12,0,53.0,225.0,4.3,14.0,253.0,264.97,214.87
2016,1,22,12,15,43.0,220.0,4.4,14.0,243.0,254.51,206.15
2016,1,22,12,30,33.0,215.0,4.5,14.0,233.0,243.63,197.18
2016,1,22,12,45,73.0,226.0,4.65,14.0,264.5,284.26,231.35
2016,1,22,13,0,113.0,237.0,4.8,14.0,296.0,325.54,265.78
2016,1,22,13,15,64.0,211.0,4.9,14.0,244.0,263.94,214.98
2016,1,22,13,30,15.0,185.0,5.0,14.0,192.0,195.73,158.23
2016,1,22,13,45,16.5,180.5,5.1,14.0,188.5,192.58,155.98
2016,1,22,14,0,18.0,176.0,5.2,14.0,185.0,189.45,153.66
2016,1,22,14,15,9.0,157.5,5.3,14.0,162.0,164.21,132.76
2016,1,22,14,30,0.0,139.0,5.4,14.0,139.0,139.22,111.95
2016,1,22,14,45,0.0,100.5,5.5,14.0,100.5,98.88,78.33
2016,1,22,15,0,0.0,62.0,5.6,14.0,62.0,59.92,45.5
2016,1,22,15,15,0.0,55.0,5.7,14.0,55.0,53.14,39.79
2016,1,22,15,30,0.0,48.0,5.8,14.0,48.0,46.36,34.03
2016,1,22,15,45,0.0,40.5,5.9,14.0,40.5,39.11,27.79
2016,1,22,16,0,0.0,33.0,6.0,14.0,33.0,31.85,21.5
2016,1,22,16,15,0.0,25.5,6.1,13.5,25.5,24.6,15.2
2016,1,22,16,30,0.0,18.0,6.2,13.0,18.0,17.36,8.85
2016,1,22,16,45,0.0,11.5,6.3,13.0,11.5,11.09,3.12
2016,1,22,17,0,0.0,5.0,6.4,13.0,5.0,4.82,0.0
2016,1,22,17,15,0.0,2.5,6.45,13.0,2.5,2.46,0.0
2016,1,22,17,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,13.0,7.0,11.5,13.0,12.54,0.0
2016,1,23,8,0,0.0,26.0,7.1,12.0,26.0,25.04,13.98
2016,1,23,8,15,0.0,44.0,7.2,12.0,44.0,42.0,29.43
2016,1,23,8,30,0.0,62.0,7.3,12.0,62.0,59.25,44.64
2016,1,23,8,45,7.5,80.5,7.4,12.0,82.5,78.57,61.21
2016,1,23,9,0,15.0,99.0,7.5,12.0,103.0,98.8,78.51
2016,1,23,9,15,25.0,114.5,7.55,12.0,122.0,118.38,95.13
2016,1,23,9,30,35.0,130.0,7.6,12.0,141.0,138.63,112.31
2016,1,23,9,45,17.5,78.0,7.65,12.5,83.5,82.77,65.08
2016,1,23,10,0,0.0,26.0,7.7,13.0,26.0,25.1,15.87
2016,1,23,10,15,0.0,22.0,7.65,13.0,22.0,21.23,12.54
2016,1,23,10,30,0.0,18.0,7.6,13.0,18.0,17.37,9.21
2016,1,23,10,45,52.5,117.0,7.55,13.0,142.5,143.35,116.46
2016,1,23,11,0,105.0,216.0,7.5,13.0,267.0,276.59,227.55
2016,1,23,11,15,281.0,201.0,7.5,13.0,344.5,376.9,312.52
2016,1,23,11,30,457.0,186.0,7.5,13.0,422.0,482.58,401.15
2016,1,23,11,45,350.0,211.5,7.5,13.0,394.0,447.88,371.54
2016,1,23,12,0,243.0,237.0,7.5,13.0,366.0,407.6,337.1
2016,1,23,12,15,274.5,233.0,7.5,13.0,379.5,435.61,360.69
2016,1,23,12,30,306.0,229.0,7.5,13.0,393.0,457.4,379.18
2016,1,23,12,45,228.0,234.5,7.5,13.0,356.0,406.93,336.92
2016,1,23,13,0,150.0,240.0,7.5,13.0,319.0,361.67,298.5
2016,1,23,13,15,466.5,172.0,7.5,13.0,409.5,521.89,436.21
2016,1,23,13,30,783.0,104.0,7.5,13.0,500.0,668.23,559.3
2016,1,23,13,45,391.5,106.5,7.5,13.0,304.5,395.03,333.24
2016,1,23,14,0,0.0,109.0,7.5,13.0,109.0,106.64,84.7
2016,1,23,14,15,362.0,103.0,7.45,12.5,257.5,364.3,309.13
2016,1,23,14,30,724.0,97.0,7.4,12.0,406.0,589.39,498.26
2016,1,23,14,45,700.5,94.0,7.35,12.0,373.5,557.34,471.08
2016,1,23,15,0,677.0,91.0,7.3,12.0,341.0,523.9,442.99
2016,1,23,15,15,642.5,86.5,7.2,12.0,304.0,481.38,406.79
2016,1,23,15,30,608.0,82.0,7.1,12.0,267.0,438.69,369.74
2016,1,23,15,45,569.5,74.0,7.05,12.0,227.5,390.33,327.26
2016,1,23,16,0,531.0,66.0,7.0,12.0,188.0,342.9,284.55
2016,1,23,16,15,455.0,58.0,6.9,11.5,147.0,280.43,228.95
2016,1,23,16,30,379.0,50.0,6.8,11.0,106.0,222.52,176.44
2016,1,23,16,45,268.0,37.5,6.7,11.0,70.0,154.3,113.72
2016,1,23,17,0,157.0,25.0,6.6,11.0,34.0,88.57,24.84
2016,1,23,17,15,78.5,12.5,6.5,11.0,17.0,32.99,0.0
2016,1,23,17,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,7,45,40.5,18.0,3.9,10.0,22.0,16.25,0.0
2016,1,24,8,0,81.0,36.0,3.8,10.0,44.0,34.11,19.89
2016,1,24,8,15,112.5,53.5,3.7,10.0,71.0,58.66,39.31
2016,1,24,8,30,144.0,71.0,3.6,10.0,98.0,86.72,61.98
2016,1,24,8,45,167.5,88.0,3.55,10.5,126.5,116.11,86.82
2016,1,24,9,0,191.0,105.0,3.5,11.0,155.0,147.84,114.09
2016,1,24,9,15,209.0,119.0,3.4,11.0,182.5,177.25,139.94
2016,1,24,9,30,227.0,133.0,3.3,11.0,210.0,208.09,166.94
2016,1,24,9,45,357.5,129.0,3.2,11.5,264.5,266.72,214.99
2016,1,24,10,0,488.0,125.0,3.1,12.0,319.0,333.97,270.41
2016,1,24,10,15,446.0,145.0,3.05,12.0,332.5,355.99,290.09
2016,1,24,10,30,404.0,165.0,3.0,12.0,346.0,373.82,305.63
2016,1,24,10,45,402.0,175.5,2.95,12.5,364.0,399.22,326.21
2016,1,24,11,0,400.0,186.0,2.9,13.0,382.0,423.4,345.3
2016,1,24,11,15,378.0,198.0,2.9,13.0,388.0,431.37,351.84
2016,1,24,11,30,356.0,210.0,2.9,13.0,394.0,441.56,359.87
2016,1,24,11,45,615.5,144.5,2.9,13.5,470.5,555.13,452.11
2016,1,24,12,0,875.0,79.0,2.9,14.0,547.0,662.94,537.42
2016,1,24,12,15,875.5,79.0,3.05,14.0,549.0,677.19,548.59
2016,1,24,12,30,876.0,79.0,3.2,14.0,551.0,688.39,557.56
2016,1,24,12,45,874.5,78.5,3.35,14.0,546.0,694.55,562.87
2016,1,24,13,0,873.0,78.0,3.5,14.0,541.0,697.56,565.93
2016,1,24,13,15,867.0,77.5,3.65,13.5,527.5,694.29,565.42
2016,1,24,13,30,861.0,77.0,3.8,13.0,514.0,691.87,565.67
2016,1,24,13,45,846.5,77.0,4.0,13.0,493.0,677.27,555.77
2016,1,24,14,0,832.0,77.0,4.2,13.0,472.0,659.86,543.83
2016,1,24,14,15,817.0,75.0,4.1,13.0,445.0,637.18,526.15
2016,1,24,14,30,802.0,73.0,4.0,13.0,418.0,612.06,506.33
2016,1,24,14,45,782.5,70.5,3.95,13.0,385.5,581.34,481.9
2016,1,24,15,0,763.0,68.0,3.9,13.0,353.0,548.82,455.58
2016,1,24,15,15,734.0,64.5,3.7,12.5,315.5,508.17,422.63
2016,1,24,15,30,705.0,61.0,3.5,12.0,278.0,466.81,388.24
2016,1,24,15,45,663.5,56.5,3.3,12.0,237.5,417.56,345.77
2016,1,24,16,0,622.0,52.0,3.1,12.0,197.0,372.04,305.18
2016,1,24,16,15,555.5,46.0,2.95,11.5,155.5,312.64,252.91
2016,1,24,16,30,489.0,40.0,2.8,11.0,114.0,257.17,202.65
2016,1,24,16,45,379.0,30.5,2.7,11.0,76.0,186.86,138.23
2016,1,24,17,0,269.0,21.0,2.6,11.0,38.0,120.19,46.32
2016,1,24,17,15,134.5,10.5,2.55,10.5,19.0,46.17,0.0
2016,1,24,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,13.0,2.4,11.5,13.0,12.54,0.0
2016,1,25,8,0,0.0,26.0,2.5,12.0,26.0,25.1,14.34
2016,1,25,8,15,0.0,42.0,2.55,12.0,42.0,40.23,28.09
2016,1,25,8,30,0.0,58.0,2.6,12.0,58.0,55.58,41.63
2016,1,25,8,45,0.0,75.0,2.65,12.0,75.0,72.01,55.98
2016,1,25,9,0,0.0,92.0,2.7,12.0,92.0,88.58,70.28
2016,1,25,9,15,3.5,107.0,2.7,12.0,108.0,104.35,83.63
2016,1,25,9,30,7.0,122.0,2.7,12.0,124.0,120.52,97.2
2016,1,25,9,45,137.5,141.5,2.7,12.5,196.5,192.65,155.74
2016,1,25,10,0,268.0,161.0,2.7,13.0,269.0,276.09,223.63
2016,1,25,10,15,134.0,135.5,2.65,13.0,189.5,197.9,160.72
2016,1,25,10,30,0.0,110.0,2.6,13.0,110.0,106.81,84.77
2016,1,25,10,45,3.5,141.0,2.6,13.0,142.5,139.45,111.99
2016,1,25,11,0,7.0,172.0,2.6,13.0,175.0,172.73,139.29
2016,1,25,11,15,7.0,176.5,2.55,13.0,180.0,177.64,143.09
2016,1,25,11,30,7.0,181.0,2.5,13.0,185.0,182.56,146.97
2016,1,25,11,45,7.5,184.0,2.5,13.0,188.5,186.29,149.92
2016,1,25,12,0,8.0,187.0,2.5,13.0,192.0,190.06,152.94
2016,1,25,12,15,24.0,205.5,2.4,13.0,219.0,220.36,177.93
2016,1,25,12,30,40.0,224.0,2.3,13.0,246.0,258.04,208.58
2016,1,25,12,45,55.0,229.0,2.25,13.0,258.5,275.19,222.64
2016,1,25,13,0,70.0,234.0,2.2,13.0,271.0,292.56,236.93
2016,1,25,13,15,73.0,229.0,2.05,13.0,267.0,290.38,235.24
2016,1,25,13,30,76.0,224.0,1.9,13.0,263.0,288.01,233.5
2016,1,25,13,45,90.0,217.5,1.75,13.5,262.0,291.31,236.16
2016,1,25,14,0,104.0,211.0,1.6,14.0,261.0,294.18,238.42
2016,1,25,14,15,58.0,185.0,1.45,14.0,212.5,233.88,189.21
2016,1,25,14,30,12.0,159.0,1.3,14.0,164.0,168.33,135.23
2016,1,25,14,45,9.5,147.5,1.2,14.0,151.5,155.12,124.71
2016,1,25,15,0,7.0,136.0,1.1,14.0,139.0,142.04,114.06
2016,1,25,15,15,3.5,122.5,0.95,13.5,124.0,126.32,101.28
2016,1,25,15,30,0.0,109.0,0.8,13.0,109.0,110.82,88.54
2016,1,25,15,45,0.0,93.0,0.65,13.0,93.0,94.51,74.83
2016,1,25,16,0,0.0,77.0,0.5,13.0,77.0,78.16,60.9
2016,1,25,16,15,0.0,60.5,0.4,12.5,60.5,61.14,46.32
2016,1,25,16,30,0.0,44.0,0.3,12.0,44.0,43.95,31.42
2016,1,25,16,45,0.0,29.5,0.2,12.0,29.5,28.86,17.93
2016,1,25,17,0,0.0,15.0,0.1,12.0,15.0,14.47,2.21
2016,1,25,17,15,0.0,7.5,0.2,12.0,7.5,7.37,0.0
2016,1,25,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,7,45,175.0,16.0,1.35,10.5,34.0,11.87,0.0
2016,1,26,8,0,350.0,32.0,1.5,11.0,68.0,39.06,18.31
2016,1,26,8,15,437.5,40.5,1.6,11.0,108.0,74.96,39.97
2016,1,26,8,30,525.0,49.0,1.7,11.0,148.0,119.76,72.81
2016,1,26,8,45,579.0,54.5,1.85,11.5,189.5,163.78,109.64
2016,1,26,9,0,633.0,60.0,2.0,12.0,231.0,212.5,152.24
2016,1,26,9,15,425.0,98.5,2.0,12.0,221.0,221.41,169.95
2016,1,26,9,30,217.0,137.0,2.0,12.0,211.0,209.38,167.05
2016,1,26,9,45,225.0,152.0,2.05,12.5,236.0,238.43,191.91
2016,1,26,10,0,233.0,167.0,2.1,13.0,261.0,267.84,216.49
2016,1,26,10,15,276.5,174.5,2.05,13.0,295.0,306.28,248.27
2016,1,26,10,30,320.0,182.0,2.0,13.0,329.0,347.4,281.92
2016,1,26,10,45,216.0,201.5,1.95,13.5,303.0,320.75,259.86
2016,1,26,11,0,112.0,221.0,1.9,14.0,277.0,286.12,230.83
2016,1,26,11,15,91.0,225.0,1.9,14.0,271.5,281.76,227.2
2016,1,26,11,30,70.0,229.0,1.9,14.0,266.0,276.04,222.23
2016,1,26,11,45,206.5,227.0,1.9,14.0,338.5,369.18,298.61
2016,1,26,12,0,343.0,225.0,1.9,14.0,411.0,468.24,377.41
2016,1,26,12,15,388.0,216.0,1.8,14.0,427.0,495.67,398.57
2016,1,26,12,30,433.0,207.0,1.7,14.0,443.0,529.69,424.81
2016,1,26,12,45,414.0,209.0,1.6,14.0,433.0,523.85,419.62
2016,1,26,13,0,395.0,211.0,1.5,14.0,423.0,509.04,408.09
2016,1,26,13,15,410.0,202.0,1.4,14.0,418.0,518.97,415.77
2016,1,26,13,30,425.0,193.0,1.3,14.0,413.0,520.02,416.66
2016,1,26,13,45,438.5,182.0,1.2,14.5,401.0,516.0,413.01
2016,1,26,14,0,452.0,171.0,1.1,15.0,389.0,509.98,407.85
2016,1,26,14,15,400.0,170.0,0.95,14.5,355.0,469.15,376.38
2016,1,26,14,30,348.0,169.0,0.8,14.0,321.0,420.61,339.05
2016,1,26,14,45,391.5,148.0,0.7,14.0,307.0,426.43,344.21
2016,1,26,15,0,435.0,127.0,0.6,14.0,293.0,420.85,339.93
2016,1,26,15,15,410.5,118.5,0.5,13.5,262.5,386.19,312.58
2016,1,26,15,30,386.0,110.0,0.4,13.0,232.0,351.61,284.96
2016,1,26,15,45,359.5,97.5,0.35,13.0,198.5,311.73,252.28
2016,1,26,16,0,333.0,85.0,0.3,13.0,165.0,272.62,219.42
2016,1,26,16,15,295.5,70.0,0.3,12.5,130.5,226.72,180.79
2016,1,26,16,30,258.0,55.0,0.3,12.0,96.0,183.03,142.96
2016,1,26,16,45,189.0,40.0,0.3,12.0,65.0,130.59,96.85
2016,1,26,17,0,120.0,25.0,0.3,12.0,34.0,79.93,40.21
2016,1,26,17,15,60.0,12.5,0.35,12.0,17.0,28.62,0.0
2016,1,26,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,27,7,45,162.5,18.0,3.8,10.0,35.0,13.6,0.0
2016,1,27,8,0,325.0,36.0,3.7,10.0,70.0,42.59,21.66
2016,1,27,8,15,413.0,45.0,3.6,10.0,110.5,77.79,43.42
2016,1,27,8,30,501.0,54.0,3.5,10.0,151.0,122.05,76.24
2016,1,27,8,45,559.5,60.5,3.4,10.5,193.0,166.85,113.83
2016,1,27,9,0,618.0,67.0,3.3,11.0,235.0,216.88,157.59
2016,1,27,9,15,656.0,71.5,3.25,11.5,275.0,263.77,200.02
2016,1,27,9,30,694.0,76.0,3.2,12.0,315.0,313.08,244.19
2016,1,27,9,45,739.5,75.0,3.2,12.5,354.0,362.01,287.33
2016,1,27,10,0,785.0,74.0,3.2,13.0,393.0,412.74,331.12
2016,1,27,10,15,802.5,76.0,3.05,13.0,424.0,455.37,368.05
2016,1,27,10,30,820.0,78.0,2.9,13.0,455.0,497.27,403.4
2016,1,27,10,45,835.0,79.0,2.8,13.5,480.0,535.76,434.5
2016,1,27,11,0,850.0,80.0,2.7,14.0,505.0,572.81,463.59
2016,1,27,11,15,858.5,81.0,2.55,14.0,522.5,604.3,488.32
2016,1,27,11,30,867.0,82.0,2.4,14.0,540.0,633.53,510.74
2016,1,27,11,45,872.5,82.0,2.3,14.5,550.5,657.28,527.84
2016,1,27,12,0,878.0,82.0,2.2,15.0,561.0,675.43,540.49
2016,1,27,12,15,879.0,82.0,2.1,15.0,564.0,690.28,550.89
2016,1,27,12,30,880.0,82.0,2.0,15.0,567.0,702.07,558.76
2016,1,27,12,45,883.0,80.5,1.95,15.0,562.5,710.47,564.56
2016,1,27,13,0,886.0,79.0,1.9,15.0,558.0,715.71,568.18
2016,1,27,13,15,881.0,78.0,1.8,15.0,545.5,712.68,565.53
2016,1,27,13,30,876.0,77.0,1.7,15.0,533.0,706.46,560.73
2016,1,27,13,45,868.5,75.5,1.6,15.0,513.0,694.81,552.08
2016,1,27,14,0,861.0,74.0,1.5,15.0,493.0,684.27,544.37
2016,1,27,14,15,847.5,72.5,1.3,15.0,466.0,662.71,527.74
2016,1,27,14,30,834.0,71.0,1.1,15.0,439.0,638.57,508.58
2016,1,27,14,45,816.0,68.5,0.9,15.0,406.0,608.0,484.21
2016,1,27,15,0,798.0,66.0,0.7,15.0,373.0,575.47,457.98
2016,1,27,15,15,771.0,63.0,0.5,15.0,335.0,535.37,425.58
2016,1,27,15,30,744.0,60.0,0.3,15.0,297.0,494.34,391.9
2016,1,27,15,45,704.0,56.0,0.2,15.0,255.5,444.76,351.95
2016,1,27,16,0,664.0,52.0,0.1,15.0,214.0,395.83,311.47
2016,1,27,16,15,602.5,46.0,0.2,14.5,171.0,336.11,263.02
2016,1,27,16,30,541.0,40.0,0.3,14.0,128.0,282.94,217.77
2016,1,27,16,45,438.5,31.5,0.4,14.0,88.0,213.08,157.21
2016,1,27,17,0,336.0,23.0,0.5,14.0,48.0,148.95,83.16
2016,1,27,17,15,168.0,11.5,0.55,13.5,24.0,57.52,0.0
2016,1,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,7,45,0.0,18.0,1.45,11.0,18.0,17.38,2.7
2016,1,28,8,0,0.0,36.0,1.6,11.0,36.0,34.05,22.03
2016,1,28,8,15,15.0,54.0,1.6,11.0,57.0,52.17,37.77
2016,1,28,8,30,30.0,72.0,1.6,11.0,78.0,72.63,55.02
2016,1,28,8,45,39.5,89.5,1.65,11.5,99.5,93.32,72.58
2016,1,28,9,0,49.0,107.0,1.7,12.0,121.0,115.09,90.99
2016,1,28,9,15,55.0,123.5,1.7,12.5,141.5,135.9,108.55
2016,1,28,9,30,61.0,140.0,1.7,13.0,162.0,157.33,126.39
2016,1,28,9,45,283.0,133.0,1.75,13.5,247.5,242.54,194.11
2016,1,28,10,0,505.0,126.0,1.8,14.0,333.0,346.1,276.94
2016,1,28,10,15,278.5,159.0,1.85,14.0,275.0,292.54,235.99
2016,1,28,10,30,52.0,192.0,1.9,14.0,217.0,217.48,175.17
2016,1,28,10,45,26.0,134.0,1.95,14.5,146.5,146.7,117.23
2016,1,28,11,0,0.0,76.0,2.0,15.0,76.0,73.5,56.17
2016,1,28,11,15,7.5,135.5,2.0,15.0,140.0,136.64,108.56
2016,1,28,11,30,15.0,195.0,2.0,15.0,204.0,201.67,161.32
2016,1,28,11,45,15.5,199.0,2.0,15.0,208.0,206.67,165.07
2016,1,28,12,0,16.0,203.0,2.0,15.0,212.0,211.68,169.03
2016,1,28,12,15,94.5,229.0,2.1,15.0,281.0,299.1,240.77
2016,1,28,12,30,173.0,255.0,2.2,15.0,350.0,390.62,313.95
2016,1,28,12,45,86.5,157.0,2.3,15.0,204.5,225.76,182.33
2016,1,28,13,0,0.0,59.0,2.4,15.0,59.0,57.04,42.22
2016,1,28,13,15,0.0,91.5,2.4,15.0,91.5,88.61,68.69
2016,1,28,13,30,0.0,124.0,2.4,15.0,124.0,121.4,95.85
2016,1,28,13,45,0.0,108.5,2.4,15.0,108.5,105.81,83.02
2016,1,28,14,0,0.0,93.0,2.4,15.0,93.0,90.26,70.25
2016,1,28,14,15,45.0,142.5,2.3,15.0,162.5,177.2,143.48
2016,1,28,14,30,90.0,192.0,2.2,15.0,232.0,263.85,214.58
2016,1,28,14,45,88.5,177.5,2.1,15.0,214.5,246.23,200.24
2016,1,28,15,0,87.0,163.0,2.0,15.0,197.0,228.42,185.99
2016,1,28,15,15,83.5,147.0,1.95,14.5,177.0,207.46,169.31
2016,1,28,15,30,80.0,131.0,1.9,14.0,157.0,186.48,152.3
2016,1,28,15,45,73.5,114.0,1.9,14.0,135.0,162.68,132.33
2016,1,28,16,0,67.0,97.0,1.9,14.0,113.0,139.12,112.2
2016,1,28,16,15,56.5,78.5,1.9,13.5,90.5,112.04,88.96
2016,1,28,16,30,46.0,60.0,1.9,13.0,68.0,85.42,65.78
2016,1,28,16,45,23.0,43.0,1.9,13.0,47.0,56.66,40.57
2016,1,28,17,0,0.0,26.0,1.9,13.0,26.0,26.72,12.61
2016,1,28,17,15,0.0,13.0,2.0,13.0,13.0,12.78,0.0
2016,1,28,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,4.55,14.0,0.5,0.48,0.0
2016,1,29,8,0,0.0,1.0,4.7,14.0,1.0,0.96,0.0
2016,1,29,8,15,0.0,2.0,4.75,14.0,2.0,1.93,0.0
2016,1,29,8,30,0.0,3.0,4.8,14.0,3.0,2.89,0.0
2016,1,29,8,45,0.0,4.0,4.85,14.0,4.0,3.85,0.0
2016,1,29,9,0,0.0,5.0,4.9,14.0,5.0,4.82,0.0
2016,1,29,9,15,0.0,5.5,4.85,14.0,5.5,5.3,0.0
2016,1,29,9,30,0.0,6.0,4.8,14.0,6.0,5.79,0.0
2016,1,29,9,45,0.0,38.0,4.8,14.0,38.0,36.69,25.74
2016,1,29,10,0,0.0,70.0,4.8,14.0,70.0,67.67,51.97
2016,1,29,10,15,0.0,92.0,4.7,14.0,92.0,89.09,69.9
2016,1,29,10,30,0.0,114.0,4.6,14.0,114.0,110.7,87.85
2016,1,29,10,45,0.0,117.5,4.6,14.0,117.5,114.18,90.59
2016,1,29,11,0,0.0,121.0,4.6,14.0,121.0,117.67,93.37
2016,1,29,11,15,0.0,98.0,4.55,14.0,98.0,94.97,74.34
2016,1,29,11,30,0.0,75.0,4.5,14.0,75.0,72.53,55.53
2016,1,29,11,45,0.0,102.0,4.5,14.0,102.0,98.93,77.54
2016,1,29,12,0,0.0,129.0,4.5,14.0,129.0,125.81,99.79
2016,1,29,12,15,0.0,128.0,4.45,14.0,128.0,124.88,98.95
2016,1,29,12,30,0.0,127.0,4.4,14.0,127.0,123.95,98.17
2016,1,29,12,45,23.5,179.0,4.4,14.0,192.0,198.84,160.51
2016,1,29,13,0,47.0,231.0,4.4,14.0,257.0,272.95,221.18
2016,1,29,13,15,23.5,152.5,4.4,14.0,165.5,171.75,138.33
2016,1,29,13,30,0.0,74.0,4.4,14.0,74.0,71.56,54.71
2016,1,29,13,45,12.5,133.0,4.4,14.0,139.5,139.57,111.95
2016,1,29,14,0,25.0,192.0,4.4,14.0,205.0,210.94,171.11
2016,1,29,14,15,12.5,101.0,4.4,14.0,107.5,106.96,84.96
2016,1,29,14,30,0.0,10.0,4.4,14.0,10.0,9.65,2.57
2016,1,29,14,45,0.0,14.5,4.4,14.0,14.5,13.99,6.31
2016,1,29,15,0,0.0,19.0,4.4,14.0,19.0,18.33,10.05
2016,1,29,15,15,0.0,17.0,4.35,13.5,17.0,16.4,8.44
2016,1,29,15,30,0.0,15.0,4.3,13.0,15.0,14.47,6.81
2016,1,29,15,45,0.0,13.0,4.3,13.0,13.0,12.54,5.15
2016,1,29,16,0,0.0,11.0,4.3,13.0,11.0,10.6,3.46
2016,1,29,16,15,0.0,8.5,4.2,13.0,8.5,8.19,1.35
2016,1,29,16,30,0.0,6.0,4.1,13.0,6.0,5.78,0.0
2016,1,29,16,45,0.0,4.0,4.1,13.0,4.0,3.85,0.0
2016,1,29,17,0,0.0,2.0,4.1,13.0,2.0,1.93,0.0
2016,1,29,17,15,0.0,1.0,4.15,12.5,1.0,0.98,0.0
2016,1,29,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,6.0,5.1,9.0,6.0,0.0,0.0
2016,1,30,7,30,0.0,12.0,5.1,9.0,12.0,11.8,0.0
2016,1,30,7,45,154.0,24.0,5.15,9.5,41.5,18.68,5.5
2016,1,30,8,0,308.0,36.0,5.2,10.0,71.0,43.25,22.28
2016,1,30,8,15,365.5,48.0,5.15,10.0,108.0,78.21,45.58
2016,1,30,8,30,423.0,60.0,5.1,10.0,145.0,119.03,77.41
2016,1,30,8,45,466.0,69.0,5.1,10.5,183.0,159.68,112.22
2016,1,30,9,0,509.0,78.0,5.1,11.0,221.0,204.17,151.67
2016,1,30,9,15,538.5,85.0,5.05,11.0,257.0,246.21,190.26
2016,1,30,9,30,568.0,92.0,5.0,11.0,293.0,290.15,230.32
2016,1,30,9,45,695.5,79.0,5.0,11.5,351.0,353.55,284.5
2016,1,30,10,0,823.0,66.0,5.0,12.0,409.0,426.24,346.21
2016,1,30,10,15,840.0,68.0,5.0,12.0,440.5,470.42,385.34
2016,1,30,10,30,857.0,70.0,5.0,12.0,472.0,512.76,422.21
2016,1,30,10,45,692.5,118.0,5.05,12.5,453.5,505.96,416.88
2016,1,30,11,0,528.0,166.0,5.1,13.0,435.0,482.25,396.88
2016,1,30,11,15,467.0,188.0,5.15,13.0,432.5,485.19,399.26
2016,1,30,11,30,406.0,210.0,5.2,13.0,430.0,478.22,393.32
2016,1,30,11,45,651.0,144.0,5.3,13.0,503.5,587.97,485.14
2016,1,30,12,0,896.0,78.0,5.4,13.0,577.0,690.91,569.95
2016,1,30,12,15,897.0,78.5,5.4,13.0,580.0,706.74,581.63
2016,1,30,12,30,898.0,79.0,5.4,13.0,583.0,719.45,591.38
2016,1,30,12,45,889.0,81.5,5.45,13.0,576.5,724.13,595.24
2016,1,30,13,0,880.0,84.0,5.5,13.0,570.0,725.51,596.73
2016,1,30,13,15,874.5,83.0,5.55,13.0,557.5,726.17,597.82
2016,1,30,13,30,869.0,82.0,5.6,13.0,545.0,719.82,593.6
2016,1,30,13,45,859.0,81.5,5.65,13.0,524.5,707.71,585.03
2016,1,30,14,0,849.0,81.0,5.7,13.0,504.0,692.63,574.21
2016,1,30,14,15,619.0,125.5,5.65,12.5,425.0,577.72,481.88
2016,1,30,14,30,389.0,170.0,5.6,12.0,346.0,461.28,385.44
2016,1,30,14,45,256.0,170.0,5.55,12.0,282.5,361.0,301.97
2016,1,30,15,0,123.0,170.0,5.5,12.0,219.0,266.49,221.72
2016,1,30,15,15,117.0,154.0,5.4,11.5,197.0,242.89,202.6
2016,1,30,15,30,111.0,138.0,5.3,11.0,175.0,219.28,183.01
2016,1,30,15,45,105.0,120.0,5.25,11.0,151.5,193.22,160.69
2016,1,30,16,0,99.0,102.0,5.2,11.0,128.0,167.21,138.03
2016,1,30,16,15,86.5,83.5,5.05,10.5,103.0,137.66,112.15
2016,1,30,16,30,74.0,65.0,4.9,10.0,78.0,108.7,86.39
2016,1,30,16,45,51.5,47.0,4.75,10.0,55.0,77.23,58.17
2016,1,30,17,0,29.0,29.0,4.6,10.0,32.0,42.19,25.24
2016,1,30,17,15,14.5,14.5,4.6,9.5,16.0,18.37,0.0
2016,1,30,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,8.5,5.85,8.0,8.5,0.0,0.0
2016,1,31,7,30,0.0,17.0,5.9,8.0,17.0,16.71,0.0
2016,1,31,7,45,254.5,23.5,6.0,8.5,53.5,18.36,6.19
2016,1,31,8,0,509.0,30.0,6.1,9.0,90.0,47.65,20.73
2016,1,31,8,15,589.0,36.5,6.2,9.0,134.5,90.11,46.55
2016,1,31,8,30,669.0,43.0,6.3,9.0,179.0,140.67,85.38
2016,1,31,8,45,721.5,46.5,6.4,9.5,224.5,190.42,128.79
2016,1,31,9,0,774.0,50.0,6.5,10.0,270.0,244.54,178.04
2016,1,31,9,15,806.0,53.0,6.65,10.0,312.5,295.97,226.77
2016,1,31,9,30,838.0,56.0,6.8,10.0,355.0,349.2,276.82
2016,1,31,9,45,855.0,59.5,6.95,10.5,392.0,397.84,322.05
2016,1,31,10,0,872.0,63.0,7.1,11.0,429.0,446.05,365.83
2016,1,31,10,15,887.5,65.0,7.3,11.0,461.5,491.28,406.93
2016,1,31,10,30,903.0,67.0,7.5,11.0,494.0,535.4,446.29
2016,1,31,10,45,913.5,68.5,7.7,11.0,519.5,574.89,481.17
2016,1,31,11,0,924.0,70.0,7.9,11.0,545.0,612.41,513.85
2016,1,31,11,15,930.5,70.5,8.15,11.0,563.0,644.25,541.55
2016,1,31,11,30,937.0,71.0,8.4,11.0,581.0,673.49,566.79
2016,1,31,11,45,938.0,72.5,8.65,11.0,591.0,697.45,587.43
2016,1,31,12,0,939.0,74.0,8.9,11.0,601.0,718.29,604.45
2016,1,31,12,15,939.5,74.5,9.1,11.0,603.5,734.48,617.62
2016,1,31,12,30,940.0,75.0,9.3,11.0,606.0,747.37,628.29
2016,1,31,12,45,928.0,78.5,9.5,11.0,599.0,751.39,631.98
2016,1,31,13,0,916.0,82.0,9.7,11.0,592.0,751.93,633.04
2016,1,31,13,15,911.0,81.0,9.85,11.0,579.0,749.05,631.39
2016,1,31,13,30,906.0,80.0,10.0,11.0,566.0,742.85,627.2
2016,1,31,13,45,891.5,81.0,10.2,11.0,544.0,728.94,616.96
2016,1,31,14,0,877.0,82.0,10.4,11.0,522.0,716.26,607.78
2016,1,31,14,15,863.5,80.0,10.45,11.0,494.5,693.82,590.45
2016,1,31,14,30,850.0,78.0,10.5,11.0,467.0,668.71,570.7
2016,1,31,14,45,827.0,76.5,10.6,11.0,432.5,635.51,543.3
2016,1,31,15,0,804.0,75.0,10.7,11.0,398.0,600.48,513.9
2016,1,31,15,15,776.0,72.0,10.75,10.5,358.5,559.19,479.58
2016,1,31,15,30,748.0,69.0,10.8,10.0,319.0,516.96,443.57
2016,1,31,15,45,707.0,64.5,10.85,10.0,276.0,465.47,397.97
2016,1,31,16,0,666.0,60.0,10.9,10.0,233.0,417.78,354.43
2016,1,31,16,15,603.5,54.0,10.95,9.5,188.5,356.78,299.18
2016,1,31,16,30,541.0,48.0,11.0,9.0,144.0,299.16,245.61
2016,1,31,16,45,440.0,39.0,11.05,9.0,102.0,227.63,179.42
2016,1,31,17,0,339.0,30.0,11.1,9.0,60.0,164.36,113.74
2016,1,31,17,15,169.5,15.0,11.1,9.0,30.0,74.16,0.0
2016,1,31,17,30,0.0,0.0,11.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,11.15,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,11.2,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,11.15,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,11.1,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,11.1,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,11.1,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,11.0,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,10.9,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,10.85,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,10.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,10.65,8.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,10.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,10.3,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,10.05,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.6,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.4,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.2,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,9.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.85,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.7,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.5,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,8.3,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,8.2,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,8.1,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,8.0,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.9,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.85,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,7.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,7.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,7.95,6.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,8.0,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,8.05,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,8.1,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,8.1,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,8.1,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,8.15,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,8.2,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,8.15,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,8.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,8.05,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,8.0,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.95,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,7.9,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,7.85,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,7.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,7.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,7.7,6.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,7.7,7.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,9.0,7.6,7.0,9.0,0.0,0.0
2016,2,1,7,30,0.0,18.0,7.5,7.0,18.0,17.69,0.0
2016,2,1,7,45,259.0,24.5,7.45,7.5,55.5,19.18,7.51
2016,2,1,8,0,518.0,31.0,7.4,8.0,93.0,49.94,22.17
2016,2,1,8,15,597.0,37.0,7.25,8.5,138.0,92.49,48.24
2016,2,1,8,30,676.0,43.0,7.1,9.0,183.0,143.05,87.23
2016,2,1,8,45,722.5,47.5,6.95,9.5,228.0,193.12,131.33
2016,2,1,9,0,769.0,52.0,6.8,10.0,273.0,246.97,180.61
2016,2,1,9,15,800.0,55.5,6.65,10.0,315.5,298.53,229.35
2016,2,1,9,30,831.0,59.0,6.5,10.0,358.0,351.6,279.05
2016,2,1,9,45,835.5,66.0,6.35,10.5,393.0,399.02,322.96
2016,2,1,10,0,840.0,73.0,6.2,11.0,428.0,445.02,364.36
2016,2,1,10,15,855.5,75.0,6.1,11.0,460.0,489.47,404.04
2016,2,1,10,30,871.0,77.0,6.0,11.0,492.0,532.91,441.93
2016,2,1,10,45,879.0,79.5,5.9,11.5,517.0,571.47,474.13
2016,2,1,11,0,887.0,82.0,5.8,12.0,542.0,608.02,503.85
2016,2,1,11,15,894.0,83.0,5.7,12.0,560.0,638.13,528.84
2016,2,1,11,30,901.0,84.0,5.6,12.0,578.0,667.46,552.68
2016,2,1,11,45,906.0,84.0,5.6,12.0,588.5,691.77,572.56
2016,2,1,12,0,911.0,84.0,5.6,12.0,599.0,713.21,589.42
2016,2,1,12,15,912.0,84.0,5.6,12.0,601.5,728.89,601.35
