Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,30,913.0,84.0,5.6,12.0,604.0,741.36,610.93
2016,2,1,12,45,913.5,82.5,5.7,12.0,599.0,748.56,616.95
2016,2,1,13,0,914.0,81.0,5.8,12.0,594.0,752.42,620.56
2016,2,1,13,15,908.5,80.5,5.9,12.0,581.0,749.75,619.25
2016,2,1,13,30,903.0,80.0,6.0,12.0,568.0,743.77,615.52
2016,2,1,13,45,895.0,78.5,6.1,12.0,547.0,731.62,607.08
2016,2,1,14,0,887.0,77.0,6.2,12.0,526.0,716.36,596.26
2016,2,1,14,15,874.0,75.5,6.15,12.0,498.5,698.86,583.25
2016,2,1,14,30,861.0,74.0,6.1,12.0,471.0,674.44,564.76
2016,2,1,14,45,843.5,71.5,6.05,12.0,437.0,643.39,540.07
2016,2,1,15,0,826.0,69.0,6.0,12.0,403.0,610.22,513.06
2016,2,1,15,15,800.0,66.0,5.9,11.5,364.0,569.48,480.13
2016,2,1,15,30,774.0,63.0,5.8,11.0,325.0,527.65,445.44
2016,2,1,15,45,740.0,58.5,5.75,11.0,282.5,479.01,403.46
2016,2,1,16,0,706.0,54.0,5.7,11.0,240.0,430.5,360.41
2016,2,1,16,15,648.5,49.0,5.65,10.5,195.5,371.01,307.61
2016,2,1,16,30,591.0,44.0,5.6,10.0,151.0,314.24,255.62
2016,2,1,16,45,497.5,36.0,5.6,9.5,108.0,247.57,194.48
2016,2,1,17,0,404.0,28.0,5.6,9.0,65.0,185.24,130.7
2016,2,1,17,15,202.0,14.0,5.6,8.5,32.5,83.47,0.0
2016,2,1,17,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.0,4.0,10.0,8.0,0.0,0.0
2016,2,2,7,30,0.0,16.0,3.9,10.0,16.0,15.73,0.0
2016,2,2,7,45,174.5,28.5,3.85,10.0,50.0,22.24,10.23
2016,2,2,8,0,349.0,41.0,3.8,10.0,84.0,51.57,27.62
2016,2,2,8,15,436.5,50.0,3.75,10.0,126.5,89.15,51.72
2016,2,2,8,30,524.0,59.0,3.7,10.0,169.0,135.84,87.36
2016,2,2,8,45,597.0,62.5,3.7,10.5,215.0,182.88,126.87
2016,2,2,9,0,670.0,66.0,3.7,11.0,261.0,236.6,173.76
2016,2,2,9,15,386.5,109.0,3.7,11.0,225.0,225.94,176.97
2016,2,2,9,30,103.0,152.0,3.7,11.0,189.0,185.56,150.63
2016,2,2,9,45,460.5,113.0,3.75,11.5,306.0,298.18,241.19
2016,2,2,10,0,818.0,74.0,3.8,12.0,423.0,438.59,355.09
2016,2,2,10,15,553.5,137.0,3.8,12.0,381.0,408.52,333.56
2016,2,2,10,30,289.0,200.0,3.8,12.0,339.0,354.86,290.53
2016,2,2,10,45,335.5,202.5,3.8,12.0,372.0,394.85,323.92
2016,2,2,11,0,382.0,205.0,3.8,12.0,405.0,436.97,358.45
2016,2,2,11,15,640.5,143.0,3.75,12.0,491.0,551.42,452.72
2016,2,2,11,30,899.0,81.0,3.7,12.0,577.0,665.73,544.99
2016,2,2,11,45,904.5,80.5,3.7,12.5,587.5,689.83,562.62
2016,2,2,12,0,910.0,80.0,3.7,13.0,598.0,711.07,577.45
2016,2,2,12,15,910.5,80.5,3.65,13.0,600.5,726.95,588.94
2016,2,2,12,30,911.0,81.0,3.6,13.0,603.0,739.63,598.14
2016,2,2,12,45,910.5,80.0,3.55,13.0,598.0,746.66,603.22
2016,2,2,13,0,910.0,79.0,3.5,13.0,593.0,750.37,605.97
2016,2,2,13,15,904.0,78.5,3.4,13.0,579.5,747.33,603.6
2016,2,2,13,30,898.0,78.0,3.3,13.0,566.0,740.98,598.94
2016,2,2,13,45,603.5,146.0,3.25,13.0,469.0,607.82,495.61
2016,2,2,14,0,309.0,214.0,3.2,13.0,372.0,459.13,375.08
2016,2,2,14,15,304.5,203.5,3.1,12.5,352.5,441.58,362.86
2016,2,2,14,30,300.0,193.0,3.0,12.0,333.0,423.03,349.05
2016,2,2,14,45,558.0,130.5,2.9,12.0,367.5,524.74,434.44
2016,2,2,15,0,816.0,68.0,2.8,12.0,402.0,605.6,500.29
2016,2,2,15,15,790.0,65.0,2.6,11.5,363.5,565.04,467.48
2016,2,2,15,30,764.0,62.0,2.4,11.0,325.0,523.41,433.83
2016,2,2,15,45,725.0,58.5,2.25,11.0,282.0,473.4,391.93
2016,2,2,16,0,686.0,55.0,2.1,11.0,239.0,423.9,349.33
2016,2,2,16,15,629.0,50.0,2.0,10.5,194.5,365.17,298.75
2016,2,2,16,30,572.0,45.0,1.9,10.0,150.0,312.47,251.5
2016,2,2,16,45,473.5,37.0,1.8,9.5,107.5,241.05,188.18
2016,2,2,17,0,375.0,29.0,1.7,9.0,65.0,177.69,126.71
2016,2,2,17,15,187.5,14.5,1.65,9.0,32.5,81.0,0.0
2016,2,2,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,9.5,4.0,6.5,9.5,0.0,0.0
2016,2,3,7,30,0.0,19.0,4.1,7.0,19.0,18.68,0.0
2016,2,3,7,45,188.0,29.5,4.2,7.5,53.0,23.01,11.57
2016,2,3,8,0,376.0,40.0,4.3,8.0,87.0,52.49,27.66
2016,2,3,8,15,456.0,49.0,4.3,8.0,129.5,91.02,52.85
2016,2,3,8,30,536.0,58.0,4.3,8.0,172.0,137.83,89.34
2016,2,3,8,45,578.5,65.5,4.35,8.5,214.0,183.33,129.25
2016,2,3,9,0,621.0,73.0,4.4,9.0,256.0,232.46,173.65
2016,2,3,9,15,373.0,113.5,4.35,9.0,228.0,227.08,179.96
2016,2,3,9,30,125.0,154.0,4.3,9.0,200.0,195.49,159.97
2016,2,3,9,45,160.0,169.0,4.3,9.5,234.5,231.1,189.93
2016,2,3,10,0,195.0,184.0,4.3,10.0,269.0,269.58,222.05
2016,2,3,10,15,192.5,199.0,4.25,10.0,287.5,292.59,241.5
2016,2,3,10,30,190.0,214.0,4.2,10.0,306.0,315.06,260.21
2016,2,3,10,45,159.5,226.0,4.2,10.0,306.0,318.38,262.77
2016,2,3,11,0,129.0,238.0,4.2,10.0,306.0,319.32,263.13
2016,2,3,11,15,142.5,247.0,4.2,10.0,324.5,342.14,281.9
2016,2,3,11,30,156.0,256.0,4.2,10.0,343.0,365.37,300.86
2016,2,3,11,45,91.0,240.5,4.25,10.5,291.5,304.99,250.27
2016,2,3,12,0,26.0,225.0,4.3,11.0,240.0,240.94,196.19
2016,2,3,12,15,112.5,246.0,4.3,11.0,311.0,337.23,276.83
2016,2,3,12,30,199.0,267.0,4.3,11.0,382.0,424.49,348.52
2016,2,3,12,45,152.0,263.5,4.3,11.0,351.0,389.98,319.71
2016,2,3,13,0,105.0,260.0,4.3,11.0,320.0,346.94,284.28
2016,2,3,13,15,63.5,235.0,4.2,11.0,271.5,290.37,237.72
2016,2,3,13,30,22.0,210.0,4.1,11.0,223.0,226.43,184.59
2016,2,3,13,45,32.0,211.0,4.1,11.0,228.0,242.89,198.74
2016,2,3,14,0,42.0,212.0,4.1,11.0,233.0,252.19,206.88
2016,2,3,14,15,50.0,204.5,4.05,11.0,229.0,250.26,205.8
2016,2,3,14,30,58.0,197.0,4.0,11.0,225.0,248.05,204.5
2016,2,3,14,45,45.0,179.5,3.95,11.0,200.0,219.96,181.26
2016,2,3,15,0,32.0,162.0,3.9,11.0,175.0,192.24,158.23
2016,2,3,15,15,27.5,147.5,3.9,10.5,158.0,173.78,143.22
2016,2,3,15,30,23.0,133.0,3.9,10.0,141.0,149.41,123.0
2016,2,3,15,45,17.5,116.5,3.9,10.0,122.0,128.99,105.62
2016,2,3,16,0,12.0,100.0,3.9,10.0,103.0,108.9,88.32
2016,2,3,16,15,6.0,82.5,3.85,10.0,84.0,87.76,69.91
2016,2,3,16,30,0.0,65.0,3.8,10.0,65.0,66.97,51.65
2016,2,3,16,45,0.0,46.5,3.75,10.0,46.5,47.55,34.47
2016,2,3,17,0,0.0,28.0,3.7,10.0,28.0,27.64,16.45
2016,2,3,17,15,0.0,14.0,3.7,10.0,14.0,13.51,0.0
2016,2,3,17,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,4,7,15,69.5,7.5,4.75,7.0,10.0,7.37,0.0
2016,2,4,7,30,139.0,15.0,4.7,7.0,20.0,14.74,0.0
2016,2,4,7,45,268.0,27.5,4.7,7.5,55.5,21.58,11.01
2016,2,4,8,0,397.0,40.0,4.7,8.0,91.0,54.25,28.3
2016,2,4,8,15,476.5,48.0,4.65,8.0,134.0,93.12,53.72
2016,2,4,8,30,556.0,56.0,4.6,8.0,177.0,140.2,90.63
2016,2,4,8,45,606.0,62.0,4.55,8.5,220.5,186.99,131.53
2016,2,4,9,0,656.0,68.0,4.5,9.0,264.0,238.11,177.61
2016,2,4,9,15,691.0,72.5,4.45,9.0,305.0,287.09,223.05
2016,2,4,9,30,726.0,77.0,4.4,9.0,346.0,338.2,269.93
2016,2,4,9,45,755.5,79.0,4.4,9.5,384.0,386.7,313.54
2016,2,4,10,0,785.0,81.0,4.4,10.0,422.0,435.57,356.45
2016,2,4,10,15,608.0,129.0,4.35,10.5,404.5,431.76,355.31
2016,2,4,10,30,431.0,177.0,4.3,11.0,387.0,410.75,338.36
2016,2,4,10,45,638.0,132.5,4.25,11.5,461.5,500.22,412.37
2016,2,4,11,0,845.0,88.0,4.2,12.0,536.0,597.57,491.14
2016,2,4,11,15,578.0,164.0,4.1,12.0,475.0,535.85,439.54
2016,2,4,11,30,311.0,240.0,4.0,12.0,414.0,454.21,371.16
2016,2,4,11,45,307.0,247.0,3.95,12.5,421.5,467.77,381.49
2016,2,4,12,0,303.0,254.0,3.9,13.0,429.0,480.18,390.4
2016,2,4,12,15,363.0,240.5,3.75,13.0,451.0,514.45,418.42
2016,2,4,12,30,423.0,227.0,3.6,13.0,473.0,555.65,451.31
2016,2,4,12,45,482.0,207.0,3.45,13.5,485.5,582.64,472.36
2016,2,4,13,0,541.0,187.0,3.3,14.0,498.0,608.17,492.12
2016,2,4,13,15,496.0,196.0,3.15,14.0,476.0,587.22,474.96
2016,2,4,13,30,451.0,205.0,3.0,14.0,454.0,564.42,456.6
2016,2,4,13,45,492.5,185.5,2.9,14.0,449.0,571.81,463.57
2016,2,4,14,0,534.0,166.0,2.8,14.0,444.0,576.33,468.12
2016,2,4,14,15,526.0,158.5,2.65,14.0,420.5,556.41,452.71
2016,2,4,14,30,518.0,151.0,2.5,14.0,397.0,534.76,435.97
2016,2,4,14,45,447.0,152.0,2.35,14.0,354.0,479.3,391.82
2016,2,4,15,0,376.0,153.0,2.2,14.0,311.0,425.35,348.49
2016,2,4,15,15,357.5,142.5,2.05,13.5,281.5,384.96,317.0
2016,2,4,15,30,339.0,132.0,1.9,13.0,252.0,352.81,291.23
2016,2,4,15,45,494.0,97.5,1.75,13.0,247.0,395.73,325.94
2016,2,4,16,0,649.0,63.0,1.6,13.0,242.0,421.48,344.35
2016,2,4,16,15,592.5,57.0,1.5,12.5,198.0,363.01,294.48
2016,2,4,16,30,536.0,51.0,1.4,12.0,154.0,307.48,246.01
2016,2,4,16,45,447.0,42.0,1.35,12.0,112.0,239.35,186.14
2016,2,4,17,0,358.0,33.0,1.3,12.0,70.0,178.34,129.15
2016,2,4,17,15,179.0,16.5,1.25,11.5,35.0,83.32,16.9
2016,2,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,11.5,4.1,7.0,11.5,11.3,0.0
2016,2,5,7,30,0.0,23.0,4.1,7.0,23.0,22.61,0.0
2016,2,5,7,45,207.0,32.0,4.15,7.5,59.5,24.93,14.1
2016,2,5,8,0,414.0,41.0,4.2,8.0,96.0,56.92,29.78
2016,2,5,8,15,494.0,49.5,4.15,8.5,140.0,97.47,56.5
2016,2,5,8,30,574.0,58.0,4.1,9.0,184.0,146.28,94.73
2016,2,5,8,45,631.5,63.0,4.05,9.5,229.5,194.8,136.76
2016,2,5,9,0,689.0,68.0,4.0,10.0,275.0,248.39,184.56
2016,2,5,9,15,720.0,65.5,3.95,10.5,309.5,291.62,224.84
2016,2,5,9,30,751.0,63.0,3.9,11.0,344.0,335.5,265.25
2016,2,5,9,45,771.0,75.0,3.85,11.5,388.5,390.99,314.16
2016,2,5,10,0,791.0,87.0,3.8,12.0,433.0,446.59,361.72
2016,2,5,10,15,728.0,101.5,3.65,12.0,438.0,464.2,378.51
2016,2,5,10,30,665.0,116.0,3.5,12.0,443.0,475.23,388.99
2016,2,5,10,45,749.5,108.5,3.4,12.5,494.5,539.96,441.06
2016,2,5,11,0,834.0,101.0,3.3,13.0,546.0,607.32,493.79
2016,2,5,11,15,739.0,124.5,3.0,13.0,529.0,599.51,486.45
2016,2,5,11,30,644.0,148.0,2.7,13.0,512.0,583.32,472.55
2016,2,5,11,45,563.0,180.0,2.45,13.5,502.0,576.04,464.28
2016,2,5,12,0,482.0,212.0,2.2,14.0,492.0,566.39,453.73
2016,2,5,12,15,666.5,160.0,1.75,14.0,549.5,654.25,520.92
2016,2,5,12,30,851.0,108.0,1.3,14.0,607.0,738.85,580.44
2016,2,5,12,45,865.0,101.5,0.85,14.0,605.0,750.43,582.22
2016,2,5,13,0,879.0,95.0,0.4,14.0,603.0,758.88,581.09
2016,2,5,13,15,874.5,94.0,0.5,14.0,590.0,756.6,581.42
2016,2,5,13,30,870.0,93.0,0.6,14.0,577.0,751.05,579.75
2016,2,5,13,45,869.0,89.0,0.75,14.5,558.0,741.46,575.0
2016,2,5,14,0,868.0,85.0,0.9,15.0,539.0,728.64,567.89
2016,2,5,14,15,856.0,83.0,1.0,14.5,512.0,707.18,555.92
2016,2,5,14,30,844.0,81.0,1.1,14.0,485.0,683.0,541.81
2016,2,5,14,45,823.5,79.5,1.25,14.0,451.0,651.17,520.76
2016,2,5,15,0,803.0,78.0,1.4,14.0,417.0,617.38,496.97
2016,2,5,15,15,777.0,75.0,1.3,13.5,378.0,576.8,466.35
2016,2,5,15,30,751.0,72.0,1.2,13.0,339.0,535.15,434.13
2016,2,5,15,45,705.5,69.0,1.2,13.0,295.0,484.77,393.92
2016,2,5,16,0,660.0,66.0,1.2,13.0,251.0,432.88,351.37
2016,2,5,16,15,602.0,59.5,1.2,12.5,205.5,372.43,301.29
2016,2,5,16,30,544.0,53.0,1.2,12.0,160.0,315.01,251.93
2016,2,5,16,45,452.5,44.0,1.2,12.0,117.0,245.16,191.05
2016,2,5,17,0,361.0,35.0,1.2,12.0,74.0,182.57,133.57
2016,2,5,17,15,180.5,17.5,1.5,12.0,37.0,86.22,27.55
2016,2,5,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,12.0,3.05,8.5,12.0,11.8,0.0
2016,2,6,7,30,0.0,24.0,3.1,9.0,24.0,21.64,0.0
2016,2,6,7,45,226.0,31.0,3.15,9.5,61.5,24.01,13.65
2016,2,6,8,0,452.0,38.0,3.2,10.0,99.0,56.93,28.12
2016,2,6,8,15,527.0,45.0,3.05,10.5,143.0,97.82,54.89
2016,2,6,8,30,602.0,52.0,2.9,11.0,187.0,146.37,92.92
2016,2,6,8,45,653.5,56.0,2.8,11.5,231.0,195.25,135.28
2016,2,6,9,0,705.0,60.0,2.7,12.0,275.0,247.36,181.67
2016,2,6,9,15,736.5,64.0,2.5,12.5,316.5,297.22,226.79
2016,2,6,9,30,768.0,68.0,2.3,13.0,358.0,348.78,272.43
2016,2,6,9,45,619.5,107.5,2.15,13.5,356.5,363.87,289.31
2016,2,6,10,0,471.0,147.0,2.0,14.0,355.0,363.29,291.28
2016,2,6,10,15,658.0,111.5,1.9,14.0,425.0,442.19,355.37
2016,2,6,10,30,845.0,76.0,1.8,14.0,495.0,530.82,425.89
2016,2,6,10,45,617.0,144.0,1.7,14.5,458.0,503.95,403.26
2016,2,6,11,0,389.0,212.0,1.6,15.0,421.0,452.76,361.34
2016,2,6,11,15,636.5,145.0,1.55,15.0,501.0,559.01,446.16
2016,2,6,11,30,884.0,78.0,1.5,15.0,581.0,664.29,527.32
2016,2,6,11,45,889.5,78.0,1.45,15.5,591.5,688.84,542.97
2016,2,6,12,0,895.0,78.0,1.4,16.0,602.0,710.58,556.62
2016,2,6,12,15,895.5,78.0,1.35,16.0,604.5,725.83,566.63
2016,2,6,12,30,896.0,78.0,1.3,16.0,607.0,737.9,574.49
2016,2,6,12,45,651.5,154.5,1.3,16.0,537.5,656.91,514.64
2016,2,6,13,0,407.0,231.0,1.3,16.0,468.0,553.06,434.82
2016,2,6,13,15,633.5,157.5,1.25,16.0,517.5,653.71,514.22
2016,2,6,13,30,860.0,84.0,1.2,16.0,567.0,732.45,571.58
2016,2,6,13,45,662.0,136.5,1.15,16.5,500.5,648.88,508.68
2016,2,6,14,0,464.0,189.0,1.1,17.0,434.0,555.01,436.33
2016,2,6,14,15,642.0,133.0,1.05,17.0,453.5,617.53,486.57
2016,2,6,14,30,820.0,77.0,1.0,17.0,473.0,664.83,522.57
2016,2,6,14,45,803.0,74.5,1.0,17.0,440.0,634.6,500.93
2016,2,6,15,0,786.0,72.0,1.0,17.0,407.0,602.34,477.49
2016,2,6,15,15,760.5,69.0,1.05,16.5,369.0,562.45,449.05
2016,2,6,15,30,735.0,66.0,1.1,16.0,331.0,521.54,418.86
2016,2,6,15,45,698.5,62.0,1.15,16.0,288.5,472.65,380.65
2016,2,6,16,0,662.0,58.0,1.2,16.0,246.0,424.17,341.43
2016,2,6,16,15,607.5,53.0,1.35,15.5,202.5,369.38,296.63
2016,2,6,16,30,553.0,48.0,1.5,15.0,159.0,314.98,250.29
2016,2,6,16,45,464.0,40.0,1.7,14.5,116.5,246.65,191.56
2016,2,6,17,0,375.0,32.0,1.9,14.0,74.0,185.49,136.16
2016,2,6,17,15,187.5,16.0,2.05,13.5,37.0,87.53,35.46
2016,2,6,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,14.5,1.4,12.0,14.5,14.25,0.0
2016,2,7,7,30,0.0,29.0,1.4,12.0,29.0,25.4,0.0
2016,2,7,7,45,267.0,31.0,1.4,12.5,68.0,24.69,14.35
2016,2,7,8,0,534.0,33.0,1.4,13.0,107.0,59.21,26.8
2016,2,7,8,15,604.5,38.5,1.45,13.0,152.5,102.62,54.95
2016,2,7,8,30,675.0,44.0,1.5,13.0,198.0,153.15,94.68
2016,2,7,8,45,720.0,48.0,1.55,13.5,243.0,203.4,138.33
2016,2,7,9,0,765.0,52.0,1.6,14.0,288.0,257.3,186.21
2016,2,7,9,15,795.0,54.5,1.65,14.5,330.5,308.21,232.05
2016,2,7,9,30,825.0,57.0,1.7,15.0,373.0,360.85,278.47
2016,2,7,9,45,840.5,61.0,1.75,15.5,410.0,409.6,320.82
2016,2,7,10,0,856.0,65.0,1.8,16.0,447.0,457.83,361.46
2016,2,7,10,15,871.0,66.5,1.75,16.0,479.0,502.44,398.5
2016,2,7,10,30,886.0,68.0,1.7,16.0,511.0,545.94,433.6
2016,2,7,10,45,896.5,69.5,1.65,16.5,537.0,585.5,463.91
2016,2,7,11,0,907.0,71.0,1.6,17.0,563.0,623.15,491.85
2016,2,7,11,15,913.5,72.0,1.5,17.0,581.0,655.6,515.8
2016,2,7,11,30,920.0,73.0,1.4,17.0,599.0,685.48,537.27
2016,2,7,11,45,924.0,73.0,1.35,17.5,610.0,709.86,552.67
2016,2,7,12,0,928.0,73.0,1.3,18.0,621.0,731.24,565.71
2016,2,7,12,15,929.0,73.0,1.25,18.0,623.5,747.37,576.11
2016,2,7,12,30,930.0,73.0,1.2,18.0,626.0,760.21,584.29
2016,2,7,12,45,930.0,72.0,1.2,18.0,621.5,767.86,589.56
2016,2,7,13,0,930.0,71.0,1.2,18.0,617.0,772.09,592.64
2016,2,7,13,15,925.5,70.5,1.15,18.0,604.0,770.12,591.0
2016,2,7,13,30,921.0,70.0,1.1,18.0,591.0,764.74,587.18
2016,2,7,13,45,913.5,69.0,1.05,18.0,570.5,753.24,579.27
2016,2,7,14,0,906.0,68.0,1.0,18.0,550.0,738.53,569.27
2016,2,7,14,15,894.5,66.5,1.0,18.0,522.5,717.28,555.41
2016,2,7,14,30,883.0,65.0,1.0,18.0,495.0,693.21,539.57
2016,2,7,14,45,867.5,63.0,1.0,18.0,461.5,663.21,519.4
2016,2,7,15,0,852.0,61.0,1.0,18.0,428.0,630.96,497.15
2016,2,7,15,15,829.0,59.0,0.95,17.5,389.0,592.03,468.92
2016,2,7,15,30,806.0,57.0,0.9,17.0,350.0,555.68,441.7
2016,2,7,15,45,773.5,53.5,0.9,17.0,307.0,507.16,404.1
2016,2,7,16,0,741.0,50.0,0.9,17.0,264.0,458.63,365.25
2016,2,7,16,15,692.0,46.0,0.95,16.5,219.0,401.85,319.41
2016,2,7,16,30,643.0,42.0,1.0,16.0,174.0,347.16,273.23
2016,2,7,16,45,562.0,35.5,1.05,15.5,129.5,279.36,215.2
2016,2,7,17,0,481.0,29.0,1.1,15.0,85.0,217.6,159.32
2016,2,7,17,15,331.5,19.5,1.15,14.5,49.5,135.24,65.45
2016,2,7,17,30,182.0,10.0,1.2,14.0,14.0,57.39,0.0
2016,2,7,17,45,91.0,5.0,1.25,14.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,8,7,15,117.0,9.0,5.25,11.5,15.0,8.85,0.0
2016,2,8,7,30,234.0,18.0,5.3,12.0,30.0,14.15,0.0
2016,2,8,7,45,361.5,28.5,5.35,12.5,69.0,23.16,13.33
2016,2,8,8,0,489.0,39.0,5.4,13.0,108.0,62.15,30.28
2016,2,8,8,15,563.5,45.5,5.3,13.5,153.5,104.99,58.62
2016,2,8,8,30,638.0,52.0,5.2,14.0,199.0,156.61,99.38
2016,2,8,8,45,683.0,57.0,5.15,14.5,244.5,206.12,142.7
2016,2,8,9,0,728.0,62.0,5.1,15.0,290.0,259.37,190.41
2016,2,8,9,15,760.0,65.5,4.95,15.0,332.5,310.34,237.07
2016,2,8,9,30,792.0,69.0,4.8,15.0,375.0,363.02,284.56
2016,2,8,9,45,822.5,69.5,4.7,15.5,414.5,413.37,328.77
2016,2,8,10,0,853.0,70.0,4.6,16.0,454.0,464.54,372.44
2016,2,8,10,15,868.0,72.0,4.5,16.5,486.5,509.4,409.94
2016,2,8,10,30,883.0,74.0,4.4,17.0,519.0,553.45,445.65
2016,2,8,10,45,892.5,75.5,4.35,17.5,544.5,592.48,476.59
2016,2,8,11,0,902.0,77.0,4.3,18.0,570.0,629.52,505.17
2016,2,8,11,15,909.0,78.0,4.2,18.0,588.5,662.25,530.69
2016,2,8,11,30,916.0,79.0,4.1,18.0,607.0,692.46,553.89
2016,2,8,11,45,919.0,79.5,4.0,18.5,618.0,716.71,570.19
2016,2,8,12,0,922.0,80.0,3.9,19.0,629.0,737.94,583.97
2016,2,8,12,15,923.0,80.0,3.8,19.0,631.5,754.06,595.11
2016,2,8,12,30,924.0,80.0,3.7,19.0,634.0,766.91,603.94
2016,2,8,12,45,926.5,78.0,3.65,19.0,630.0,775.32,609.86
2016,2,8,13,0,929.0,76.0,3.6,19.0,626.0,780.34,613.47
2016,2,8,13,15,924.5,75.5,3.5,19.0,613.0,778.4,611.96
2016,2,8,13,30,920.0,75.0,3.4,19.0,600.0,773.05,608.15
2016,2,8,13,45,912.5,74.0,3.35,19.0,579.5,761.57,600.27
2016,2,8,14,0,905.0,73.0,3.3,19.0,559.0,746.87,590.18
2016,2,8,14,15,893.5,71.5,3.2,19.0,531.5,725.63,575.15
2016,2,8,14,30,882.0,70.0,3.1,19.0,504.0,701.56,558.08
2016,2,8,14,45,865.5,68.0,3.05,19.0,470.0,670.87,536.27
2016,2,8,15,0,849.0,66.0,3.0,19.0,436.0,637.97,512.35
2016,2,8,15,15,826.0,63.5,2.95,18.5,396.5,602.46,485.83
2016,2,8,15,30,803.0,61.0,2.9,18.0,357.0,561.46,454.45
2016,2,8,15,45,769.0,58.0,2.85,17.5,313.5,512.62,415.98
2016,2,8,16,0,735.0,55.0,2.8,17.0,270.0,463.84,376.26
2016,2,8,16,15,684.5,50.5,2.8,16.5,224.0,405.7,327.76
2016,2,8,16,30,634.0,46.0,2.8,16.0,178.0,349.72,279.28
2016,2,8,16,45,550.0,39.0,2.8,15.5,133.0,280.11,218.61
2016,2,8,17,0,466.0,32.0,2.8,15.0,88.0,220.36,163.83
2016,2,8,17,15,314.5,21.5,2.75,15.0,51.5,136.74,73.68
2016,2,8,17,30,163.0,11.0,2.7,15.0,15.0,53.87,0.0
2016,2,8,17,45,81.5,5.5,2.7,15.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,9,7,15,86.5,9.5,3.95,10.0,14.0,9.34,0.0
2016,2,9,7,30,173.0,19.0,4.1,10.0,28.0,14.94,0.0
2016,2,9,7,45,274.0,32.0,4.25,10.5,64.0,26.89,16.82
2016,2,9,8,0,375.0,45.0,4.4,11.0,100.0,62.2,34.07
2016,2,9,8,15,436.0,55.5,4.4,11.5,141.5,101.31,61.46
2016,2,9,8,30,497.0,66.0,4.4,12.0,183.0,146.75,97.95
2016,2,9,8,45,537.0,74.0,4.4,12.5,224.0,191.1,136.72
2016,2,9,9,0,577.0,82.0,4.4,13.0,265.0,238.94,179.34
2016,2,9,9,15,616.5,84.0,4.2,13.5,303.5,283.86,219.57
2016,2,9,9,30,656.0,86.0,4.0,14.0,342.0,331.46,261.51
2016,2,9,9,45,663.5,94.0,3.85,14.5,374.5,374.11,298.97
2016,2,9,10,0,671.0,102.0,3.7,15.0,407.0,416.02,334.66
2016,2,9,10,15,637.5,121.0,3.4,15.0,427.0,447.64,361.39
2016,2,9,10,30,604.0,140.0,3.1,15.0,447.0,475.02,383.63
2016,2,9,10,45,643.0,135.5,2.85,15.5,477.0,516.2,415.81
2016,2,9,11,0,682.0,131.0,2.6,16.0,507.0,557.98,447.49
2016,2,9,11,15,795.0,108.0,2.4,16.0,560.0,626.58,500.45
2016,2,9,11,30,908.0,85.0,2.2,16.0,613.0,696.77,553.11
2016,2,9,11,45,775.0,124.0,2.0,16.5,580.5,672.94,531.26
2016,2,9,12,0,642.0,163.0,1.8,17.0,548.0,637.06,501.13
2016,2,9,12,15,652.0,160.5,1.65,17.0,553.0,653.67,513.11
2016,2,9,12,30,662.0,158.0,1.5,17.0,558.0,668.1,522.81
2016,2,9,12,45,564.0,190.5,1.35,17.5,529.0,634.17,494.35
2016,2,9,13,0,466.0,223.0,1.2,18.0,500.0,600.23,466.12
2016,2,9,13,15,405.5,232.5,1.05,18.0,470.0,559.74,435.29
2016,2,9,13,30,345.0,242.0,0.9,18.0,440.0,525.72,408.81
2016,2,9,13,45,335.0,234.5,0.8,18.0,421.5,509.5,396.85
2016,2,9,14,0,325.0,227.0,0.7,18.0,403.0,492.13,383.85
2016,2,9,14,15,345.5,210.5,0.65,18.0,389.5,485.46,379.79
2016,2,9,14,30,366.0,194.0,0.6,18.0,376.0,476.78,374.07
2016,2,9,14,45,362.0,180.5,0.55,18.0,350.0,452.65,356.36
2016,2,9,15,0,358.0,167.0,0.5,18.0,324.0,427.38,337.71
2016,2,9,15,15,460.5,133.0,0.5,17.5,316.5,453.12,359.61
2016,2,9,15,30,563.0,99.0,0.5,17.0,309.0,466.11,370.83
2016,2,9,15,45,525.5,94.0,0.5,17.0,271.5,420.6,335.12
2016,2,9,16,0,488.0,89.0,0.5,17.0,234.0,373.75,298.01
2016,2,9,16,15,446.5,78.5,0.6,16.5,194.5,323.04,257.71
2016,2,9,16,30,405.0,68.0,0.7,16.0,155.0,274.59,217.53
2016,2,9,16,45,350.5,54.5,0.8,16.0,116.0,219.86,170.64
2016,2,9,17,0,296.0,41.0,0.9,16.0,77.0,169.47,125.74
2016,2,9,17,15,148.0,27.5,1.0,16.0,45.5,92.36,52.62
2016,2,9,17,30,0.0,14.0,1.1,16.0,14.0,13.76,0.0
2016,2,9,17,45,0.0,7.0,1.25,16.0,7.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,10,7,15,69.5,10.5,1.65,12.0,14.5,10.32,0.0
2016,2,10,7,30,139.0,21.0,1.6,12.0,29.0,16.43,0.0
2016,2,10,7,45,221.5,35.5,1.55,12.5,62.5,29.82,19.37
2016,2,10,8,0,304.0,50.0,1.5,13.0,96.0,62.59,36.32
2016,2,10,8,15,351.0,64.0,1.45,13.0,134.5,99.65,63.3
2016,2,10,8,30,398.0,78.0,1.4,13.0,173.0,141.61,97.26
2016,2,10,8,45,426.5,91.0,1.4,13.5,211.0,183.13,133.03
2016,2,10,9,0,455.0,104.0,1.4,14.0,249.0,227.14,171.28
2016,2,10,9,15,488.0,110.0,1.3,14.0,285.0,268.08,207.01
2016,2,10,9,30,521.0,116.0,1.2,14.0,321.0,311.34,244.15
2016,2,10,9,45,593.5,110.0,1.1,14.5,365.5,362.82,286.28
2016,2,10,10,0,666.0,104.0,1.0,15.0,410.0,417.84,330.28
2016,2,10,10,15,652.0,117.5,0.95,15.0,434.0,453.45,359.07
2016,2,10,10,30,638.0,131.0,0.9,15.0,458.0,486.35,384.91
2016,2,10,10,45,434.5,190.5,0.9,15.5,418.0,451.64,356.82
2016,2,10,11,0,231.0,250.0,0.9,16.0,378.0,396.01,311.94
2016,2,10,11,15,203.5,261.0,0.9,16.0,377.0,398.08,313.55
2016,2,10,11,30,176.0,272.0,0.9,16.0,376.0,398.11,312.99
2016,2,10,11,45,533.5,181.5,0.9,16.5,502.0,566.76,445.01
2016,2,10,12,0,891.0,91.0,0.9,17.0,628.0,734.44,566.74
2016,2,10,12,15,744.5,136.0,0.9,17.0,586.5,697.07,537.72
2016,2,10,12,30,598.0,181.0,0.9,17.0,545.0,647.3,500.46
2016,2,10,12,45,744.5,135.0,0.9,17.5,584.5,714.7,550.77
2016,2,10,13,0,891.0,89.0,0.9,18.0,624.0,773.06,589.54
2016,2,10,13,15,690.0,148.5,0.9,18.0,557.5,695.86,534.91
2016,2,10,13,30,489.0,208.0,0.9,18.0,491.0,605.72,468.15
2016,2,10,13,45,426.5,214.5,0.9,18.0,455.5,564.62,438.76
2016,2,10,14,0,364.0,221.0,0.9,18.0,420.0,515.09,402.41
2016,2,10,14,15,463.5,185.0,0.9,18.0,425.5,551.78,432.38
2016,2,10,14,30,563.0,149.0,0.9,18.0,431.0,575.07,451.57
2016,2,10,14,45,613.5,124.5,0.9,18.5,413.0,575.45,452.09
2016,2,10,15,0,664.0,100.0,0.9,19.0,395.0,567.47,446.6
2016,2,10,15,15,524.5,116.0,0.9,18.5,336.0,475.72,377.74
2016,2,10,15,30,385.0,132.0,0.9,18.0,277.0,394.84,315.65
2016,2,10,15,45,359.5,120.5,0.9,17.5,243.0,355.2,285.5
2016,2,10,16,0,334.0,109.0,0.9,17.0,209.0,316.25,254.63
2016,2,10,16,15,307.5,93.5,0.9,16.5,174.0,273.16,219.54
2016,2,10,16,30,281.0,78.0,0.9,16.0,139.0,231.37,184.38
2016,2,10,16,45,241.5,61.0,0.9,16.0,104.5,184.01,143.52
2016,2,10,17,0,202.0,44.0,0.9,16.0,70.0,139.65,104.2
2016,2,10,17,15,101.0,29.0,0.9,15.5,42.0,74.4,44.2
2016,2,10,17,30,0.0,14.0,0.9,15.0,14.0,13.76,0.0
2016,2,10,17,45,0.0,7.0,0.95,15.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,47.5,11.0,2.9,12.0,14.0,10.81,0.0
2016,2,11,7,30,95.0,22.0,2.8,12.0,28.0,18.5,1.48
2016,2,11,7,45,158.5,38.5,2.75,12.5,58.5,32.32,19.19
2016,2,11,8,0,222.0,55.0,2.7,13.0,89.0,62.46,38.89
2016,2,11,8,15,255.0,72.0,2.55,13.0,124.0,96.33,64.74
2016,2,11,8,30,288.0,89.0,2.4,13.0,159.0,133.98,95.81
2016,2,11,8,45,309.0,105.0,2.25,13.5,193.5,170.64,127.4
2016,2,11,9,0,330.0,121.0,2.1,14.0,228.0,209.21,160.74
2016,2,11,9,15,352.5,132.5,1.9,14.0,261.0,246.72,193.23
2016,2,11,9,30,375.0,144.0,1.7,14.0,294.0,285.27,226.09
2016,2,11,9,45,411.5,152.5,1.55,14.5,331.5,328.23,261.32
2016,2,11,10,0,448.0,161.0,1.4,15.0,369.0,373.58,297.59
2016,2,11,10,15,471.5,168.5,1.25,15.0,400.5,413.4,329.23
2016,2,11,10,30,495.0,176.0,1.1,15.0,432.0,453.91,360.56
2016,2,11,10,45,562.5,163.5,1.0,15.5,468.0,500.05,395.49
2016,2,11,11,0,630.0,151.0,0.9,16.0,504.0,551.23,433.17
2016,2,11,11,15,505.0,196.5,0.8,16.0,485.5,535.77,419.08
2016,2,11,11,30,380.0,242.0,0.7,16.0,467.0,509.16,396.92
2016,2,11,11,45,377.0,249.0,0.65,16.5,475.0,524.97,407.64
2016,2,11,12,0,374.0,256.0,0.6,17.0,483.0,539.43,416.74
2016,2,11,12,15,361.5,259.0,0.5,17.0,479.5,541.32,416.92
2016,2,11,12,30,349.0,262.0,0.4,17.0,476.0,541.57,415.98
2016,2,11,12,45,388.0,250.0,0.35,17.5,486.0,562.64,430.87
2016,2,11,13,0,427.0,238.0,0.3,18.0,496.0,590.04,449.6
2016,2,11,13,15,439.0,229.0,0.35,18.0,490.0,591.82,451.79
2016,2,11,13,30,451.0,220.0,0.4,18.0,484.0,591.75,453.05
2016,2,11,13,45,604.5,171.5,0.5,18.0,512.0,655.41,502.81
2016,2,11,14,0,758.0,123.0,0.6,18.0,540.0,711.57,545.67
2016,2,11,14,15,636.0,144.5,0.75,18.0,482.5,637.39,493.61
2016,2,11,14,30,514.0,166.0,0.9,18.0,425.0,561.4,439.59
2016,2,11,14,45,530.0,149.5,1.1,18.0,401.5,544.42,430.31
2016,2,11,15,0,546.0,133.0,1.3,18.0,378.0,524.65,417.74
2016,2,11,15,15,543.0,120.0,1.4,17.5,345.0,493.94,396.22
2016,2,11,15,30,540.0,107.0,1.5,17.0,312.0,464.82,375.11
2016,2,11,15,45,488.5,105.0,1.65,17.0,274.0,412.59,334.18
2016,2,11,16,0,437.0,103.0,1.8,17.0,236.0,365.83,296.41
2016,2,11,16,15,394.0,90.5,1.9,16.5,196.0,313.77,253.91
2016,2,11,16,30,351.0,78.0,2.0,16.0,156.0,264.21,212.07
2016,2,11,16,45,293.0,63.0,2.15,15.5,117.5,208.36,164.14
2016,2,11,17,0,235.0,48.0,2.3,15.0,79.0,157.27,119.1
2016,2,11,17,15,117.5,32.0,2.4,14.5,47.5,84.89,53.54
2016,2,11,17,30,0.0,16.0,2.5,14.0,16.0,15.73,0.0
2016,2,11,17,45,0.0,8.0,2.6,14.0,8.0,7.86,0.0
2016,2,11,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
