Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,7,15,51.0,11.5,1.35,12.0,15.0,11.3,0.0
2016,2,12,7,30,102.0,23.0,1.3,12.0,30.0,17.93,3.23
2016,2,12,7,45,170.0,39.0,1.3,12.5,61.5,33.42,19.86
2016,2,12,8,0,238.0,55.0,1.3,13.0,93.0,64.2,39.7
2016,2,12,8,15,273.0,71.5,1.35,13.0,128.5,98.83,66.03
2016,2,12,8,30,308.0,88.0,1.4,13.0,164.0,137.19,97.61
2016,2,12,8,45,330.5,103.5,1.5,13.5,199.5,175.27,130.37
2016,2,12,9,0,353.0,119.0,1.6,14.0,235.0,215.38,165.04
2016,2,12,9,15,372.5,131.0,1.65,14.0,268.0,252.98,197.85
2016,2,12,9,30,392.0,143.0,1.7,14.0,301.0,291.91,231.33
2016,2,12,9,45,509.0,130.5,1.8,14.5,356.0,349.38,278.22
2016,2,12,10,0,626.0,118.0,1.9,15.0,411.0,417.47,333.28
2016,2,12,10,15,711.5,106.5,2.05,15.0,461.0,476.94,381.96
2016,2,12,10,30,797.0,95.0,2.2,15.0,511.0,540.8,433.54
2016,2,12,10,45,636.5,149.0,2.35,15.5,491.5,532.64,426.32
2016,2,12,11,0,476.0,203.0,2.5,16.0,472.0,509.19,406.73
2016,2,12,11,15,654.0,152.5,2.65,16.0,534.5,591.07,472.92
2016,2,12,11,30,832.0,102.0,2.8,16.0,597.0,675.78,539.96
2016,2,12,11,45,834.5,103.0,3.0,16.5,607.0,698.95,556.76
2016,2,12,12,0,837.0,104.0,3.2,17.0,617.0,719.34,571.2
2016,2,12,12,15,838.0,104.5,3.35,17.0,620.0,735.21,583.23
2016,2,12,12,30,839.0,105.0,3.5,17.0,623.0,748.07,593.19
2016,2,12,12,45,735.5,137.5,3.65,17.0,589.0,716.11,570.22
2016,2,12,13,0,632.0,170.0,3.8,17.0,555.0,677.54,540.63
2016,2,12,13,15,561.0,190.5,3.9,17.0,527.5,644.71,515.45
2016,2,12,13,30,490.0,211.0,4.0,17.0,500.0,613.25,490.88
2016,2,12,13,45,409.0,222.0,4.15,17.0,457.5,562.6,451.6
2016,2,12,14,0,328.0,233.0,4.3,17.0,415.0,504.2,406.11
2016,2,12,14,15,249.0,230.5,4.35,17.0,365.0,441.0,356.09
2016,2,12,14,30,170.0,228.0,4.4,17.0,315.0,371.1,300.1
2016,2,12,14,45,220.0,207.5,4.45,17.0,312.0,380.55,309.61
2016,2,12,15,0,270.0,187.0,4.5,17.0,309.0,395.03,322.54
2016,2,12,15,15,434.0,142.0,4.5,16.5,318.0,450.98,370.87
2016,2,12,15,30,598.0,97.0,4.5,16.0,327.0,491.22,405.54
2016,2,12,15,45,555.0,94.0,4.5,16.0,288.0,443.18,365.79
2016,2,12,16,0,512.0,91.0,4.5,16.0,249.0,396.18,326.35
2016,2,12,16,15,468.0,81.5,4.55,15.5,208.0,341.51,280.47
2016,2,12,16,30,424.0,72.0,4.6,15.0,167.0,291.69,237.23
2016,2,12,16,45,365.0,59.0,4.65,15.0,127.0,234.26,186.39
2016,2,12,17,0,306.0,46.0,4.7,15.0,87.0,181.56,138.68
2016,2,12,17,15,153.0,33.0,4.7,14.5,53.5,104.02,68.74
2016,2,12,17,30,0.0,20.0,4.7,14.0,20.0,21.24,0.0
2016,2,12,17,45,0.0,10.0,4.75,14.0,10.0,9.83,0.0
2016,2,12,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,171.0,11.0,4.85,10.5,22.5,10.81,0.0
2016,2,13,7,30,342.0,22.0,4.7,11.0,45.0,17.11,4.28
2016,2,13,7,45,460.5,30.0,4.55,11.5,88.5,32.6,15.65
2016,2,13,8,0,579.0,38.0,4.4,12.0,132.0,75.66,36.88
2016,2,13,8,15,644.0,44.0,4.2,12.0,180.0,122.78,70.33
2016,2,13,8,30,709.0,50.0,4.0,12.0,228.0,176.46,114.66
2016,2,13,8,45,752.0,53.5,3.85,12.5,275.0,228.69,161.3
2016,2,13,9,0,795.0,57.0,3.7,13.0,322.0,284.34,211.63
2016,2,13,9,15,822.5,59.5,3.55,13.5,365.5,336.85,259.43
2016,2,13,9,30,850.0,62.0,3.4,14.0,409.0,390.85,307.36
2016,2,13,9,45,875.5,62.5,3.3,14.5,448.5,442.13,351.89
2016,2,13,10,0,901.0,63.0,3.2,15.0,488.0,493.64,395.22
2016,2,13,10,15,914.0,64.5,3.2,15.0,520.5,539.66,433.98
2016,2,13,10,30,927.0,66.0,3.2,15.0,553.0,584.29,470.67
2016,2,13,10,45,937.0,66.5,3.2,15.5,579.5,624.45,502.16
2016,2,13,11,0,947.0,67.0,3.2,16.0,606.0,662.5,531.23
2016,2,13,11,15,952.5,67.5,3.4,16.0,624.0,695.3,557.51
2016,2,13,11,30,958.0,68.0,3.6,16.0,642.0,725.33,580.02
2016,2,13,11,45,959.5,69.0,3.85,16.5,653.0,750.16,597.68
2016,2,13,12,0,961.0,70.0,4.1,17.0,664.0,771.77,612.98
2016,2,13,12,15,961.5,70.5,4.15,17.0,666.5,788.76,625.34
2016,2,13,12,30,962.0,71.0,4.2,17.0,669.0,802.32,635.33
2016,2,13,12,45,946.0,76.5,4.3,17.0,661.0,805.45,638.09
2016,2,13,13,0,930.0,82.0,4.4,17.0,653.0,804.92,638.57
2016,2,13,13,15,924.0,81.5,4.85,17.0,639.5,801.81,639.33
2016,2,13,13,30,918.0,81.0,5.3,17.0,626.0,795.27,637.36
2016,2,13,13,45,906.0,81.5,5.8,17.0,603.5,781.96,630.34
2016,2,13,14,0,894.0,82.0,6.3,17.0,581.0,765.53,620.68
2016,2,13,14,15,881.5,80.5,6.5,16.5,553.0,743.47,606.63
2016,2,13,14,30,869.0,79.0,6.7,16.0,525.0,723.02,593.7
2016,2,13,14,45,848.0,78.0,6.9,16.0,489.5,690.17,569.78
2016,2,13,15,0,827.0,77.0,7.1,16.0,454.0,655.3,543.9
2016,2,13,15,15,803.0,74.0,7.05,15.5,414.0,614.43,512.06
2016,2,13,15,30,779.0,71.0,7.0,15.0,374.0,572.31,478.45
2016,2,13,15,45,742.0,68.0,7.0,15.0,329.5,521.67,436.19
2016,2,13,16,0,705.0,65.0,7.0,15.0,285.0,471.3,393.13
2016,2,13,16,15,654.5,60.0,7.05,14.5,239.0,415.39,345.01
2016,2,13,16,30,604.0,55.0,7.1,14.0,193.0,359.27,295.3
2016,2,13,16,45,523.0,47.5,7.2,13.5,147.0,290.24,233.8
2016,2,13,17,0,442.0,40.0,7.3,13.0,101.0,227.38,176.36
2016,2,13,17,15,221.0,32.5,7.2,13.0,63.0,125.57,86.0
2016,2,13,17,30,0.0,25.0,7.1,13.0,25.0,28.16,0.0
2016,2,13,17,45,0.0,12.5,7.0,13.0,12.5,12.29,0.0
2016,2,13,18,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,12.0,6.2,11.5,12.0,11.8,0.0
2016,2,14,7,30,0.0,24.0,6.2,12.0,24.0,22.72,8.96
2016,2,14,7,45,26.0,42.0,6.2,12.5,46.5,38.87,25.85
2016,2,14,8,0,52.0,60.0,6.2,13.0,69.0,59.47,42.44
2016,2,14,8,15,62.5,80.0,6.05,13.5,93.5,82.94,61.96
2016,2,14,8,30,73.0,100.0,5.9,14.0,118.0,107.8,82.92
2016,2,14,8,45,80.5,119.0,5.8,14.5,142.5,132.3,103.74
2016,2,14,9,0,88.0,138.0,5.7,15.0,167.0,157.64,125.14
2016,2,14,9,15,327.0,125.5,5.65,15.0,256.5,234.59,185.3
2016,2,14,9,30,566.0,113.0,5.6,15.0,346.0,333.75,265.97
2016,2,14,9,45,600.0,116.0,5.55,15.5,383.5,379.27,305.09
2016,2,14,10,0,634.0,119.0,5.5,16.0,421.0,426.49,344.91
2016,2,14,10,15,473.0,171.0,5.45,16.5,404.5,421.37,341.11
2016,2,14,10,30,312.0,223.0,5.4,17.0,388.0,400.99,323.6
2016,2,14,10,45,588.5,153.5,5.4,17.5,484.0,513.22,415.63
2016,2,14,11,0,865.0,84.0,5.4,18.0,580.0,632.67,511.7
2016,2,14,11,15,873.0,85.0,5.35,18.0,599.0,665.39,537.21
2016,2,14,11,30,881.0,86.0,5.3,18.0,618.0,695.73,560.3
2016,2,14,11,45,883.0,88.0,5.3,18.0,629.0,720.37,578.38
2016,2,14,12,0,885.0,90.0,5.3,18.0,640.0,742.06,594.29
2016,2,14,12,15,887.0,90.0,5.3,18.0,643.5,758.55,606.37
2016,2,14,12,30,889.0,90.0,5.3,18.0,647.0,771.89,616.23
2016,2,14,12,45,886.0,90.5,5.35,18.5,642.5,778.77,620.42
2016,2,14,13,0,883.0,91.0,5.4,19.0,638.0,782.34,622.31
2016,2,14,13,15,648.0,164.0,5.4,19.0,560.5,690.49,552.59
2016,2,14,13,30,413.0,237.0,5.4,19.0,483.0,577.95,462.44
2016,2,14,13,45,630.0,165.0,5.45,19.0,526.5,674.79,542.3
2016,2,14,14,0,847.0,93.0,5.5,19.0,570.0,750.5,601.84
2016,2,14,14,15,622.0,146.0,5.6,18.5,487.0,635.74,514.61
2016,2,14,14,30,397.0,199.0,5.7,18.0,404.0,510.67,415.0
2016,2,14,14,45,369.5,189.5,5.8,18.0,371.0,473.93,386.69
2016,2,14,15,0,342.0,180.0,5.9,18.0,338.0,437.13,357.67
2016,2,14,15,15,353.0,161.5,5.95,17.5,312.0,415.09,341.46
2016,2,14,15,30,364.0,143.0,6.0,17.0,286.0,399.3,329.64
2016,2,14,15,45,342.5,130.5,6.1,17.0,253.0,353.35,292.05
2016,2,14,16,0,321.0,118.0,6.2,17.0,220.0,316.12,260.78
2016,2,14,16,15,297.0,102.0,6.2,16.5,184.5,274.14,225.32
2016,2,14,16,30,273.0,86.0,6.2,16.0,149.0,233.34,189.94
2016,2,14,16,45,240.0,68.5,6.2,15.5,114.5,188.22,150.19
2016,2,14,17,0,207.0,51.0,6.2,15.0,80.0,151.81,116.91
2016,2,14,17,15,103.5,36.0,6.2,15.0,50.5,85.68,58.5
2016,2,14,17,30,0.0,21.0,6.2,15.0,21.0,22.06,0.0
2016,2,14,17,45,0.0,10.5,6.2,15.0,10.5,10.32,0.0
2016,2,14,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,15,7,15,185.5,11.5,2.65,14.0,25.5,11.3,0.0
2016,2,15,7,30,371.0,23.0,2.5,14.0,51.0,19.26,7.65
2016,2,15,7,45,479.0,31.0,2.4,14.5,95.0,36.55,16.89
2016,2,15,8,0,587.0,39.0,2.3,15.0,139.0,80.62,39.56
2016,2,15,8,15,648.0,44.0,2.15,15.0,186.0,127.17,72.92
2016,2,15,8,30,709.0,49.0,2.0,15.0,233.0,179.84,116.3
2016,2,15,8,45,750.0,52.5,1.95,15.5,279.5,231.96,162.24
2016,2,15,9,0,791.0,56.0,1.9,16.0,326.0,287.3,211.32
2016,2,15,9,15,817.5,58.5,1.9,16.5,369.0,339.53,257.79
2016,2,15,9,30,844.0,61.0,1.9,17.0,412.0,393.21,304.27
2016,2,15,9,45,863.0,63.0,1.95,17.5,450.5,443.17,346.72
2016,2,15,10,0,882.0,65.0,2.0,18.0,489.0,492.83,387.64
2016,2,15,10,15,895.0,66.5,2.1,18.0,521.5,538.26,425.13
2016,2,15,10,30,908.0,68.0,2.2,18.0,554.0,582.34,460.71
2016,2,15,10,45,916.5,69.0,2.3,18.0,579.5,621.62,491.96
2016,2,15,11,0,925.0,70.0,2.4,18.0,605.0,658.75,521.03
2016,2,15,11,15,930.5,71.0,2.45,18.0,623.5,691.56,546.06
2016,2,15,11,30,936.0,72.0,2.5,18.0,642.0,721.66,567.46
2016,2,15,11,45,938.0,73.0,2.55,18.5,652.5,746.43,583.89
2016,2,15,12,0,940.0,74.0,2.6,19.0,663.0,768.04,598.07
2016,2,15,12,15,940.5,74.0,2.65,19.0,665.5,784.2,609.56
2016,2,15,12,30,941.0,74.0,2.7,19.0,668.0,796.98,618.8
2016,2,15,12,45,932.5,77.0,2.75,19.0,662.0,802.78,623.23
2016,2,15,13,0,924.0,80.0,2.8,19.0,656.0,805.04,625.35
2016,2,15,13,15,919.5,79.5,2.8,19.0,643.0,803.0,624.28
2016,2,15,13,30,915.0,79.0,2.8,19.0,630.0,797.53,620.94
2016,2,15,13,45,905.5,78.5,2.85,19.0,608.5,784.88,612.92
2016,2,15,14,0,896.0,78.0,2.9,19.0,587.0,769.04,602.72
2016,2,15,14,15,885.0,76.5,2.9,19.0,559.5,747.89,588.46
2016,2,15,14,30,874.0,75.0,2.9,19.0,532.0,723.88,572.16
2016,2,15,14,45,856.5,74.0,2.9,19.0,497.5,693.22,550.89
2016,2,15,15,0,839.0,73.0,2.9,19.0,463.0,664.67,531.06
2016,2,15,15,15,817.0,70.5,2.85,18.5,423.5,625.13,502.63
2016,2,15,15,30,795.0,68.0,2.8,18.0,384.0,584.18,471.93
2016,2,15,15,45,763.0,64.5,2.75,18.0,340.0,535.07,433.18
2016,2,15,16,0,731.0,61.0,2.7,18.0,296.0,485.9,393.31
2016,2,15,16,15,685.0,56.5,2.65,17.5,249.5,428.69,346.53
2016,2,15,16,30,639.0,52.0,2.6,17.0,203.0,373.29,299.54
2016,2,15,16,45,568.0,45.0,2.55,17.0,157.0,309.69,244.05
2016,2,15,17,0,497.0,38.0,2.5,17.0,111.0,248.7,189.47
2016,2,15,17,15,369.5,28.5,2.5,16.5,71.0,172.06,120.05
2016,2,15,17,30,242.0,19.0,2.5,16.0,31.0,99.49,0.0
2016,2,15,17,45,121.0,9.5,2.5,16.0,15.5,37.89,0.0
2016,2,15,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,7,15,194.5,12.0,1.65,13.5,27.5,11.8,0.0
2016,2,16,7,30,389.0,24.0,1.6,14.0,55.0,20.08,9.01
2016,2,16,7,45,490.5,32.0,1.6,14.5,99.0,39.22,18.15
2016,2,16,8,0,592.0,40.0,1.6,15.0,143.0,83.77,41.67
2016,2,16,8,15,652.5,45.0,1.5,15.0,190.5,130.77,75.69
2016,2,16,8,30,713.0,50.0,1.4,15.0,238.0,183.84,119.49
2016,2,16,8,45,751.0,54.0,1.3,15.5,284.5,236.12,165.46
2016,2,16,9,0,789.0,58.0,1.2,16.0,331.0,291.32,214.05
2016,2,16,9,15,732.0,74.0,1.15,16.0,352.5,328.26,249.76
2016,2,16,9,30,675.0,90.0,1.1,16.0,374.0,357.68,277.77
2016,2,16,9,45,616.0,117.0,1.05,16.5,394.5,391.39,306.64
2016,2,16,10,0,557.0,144.0,1.0,17.0,415.0,416.87,327.44
2016,2,16,10,15,729.5,108.5,1.0,17.5,487.5,498.3,390.61
2016,2,16,10,30,902.0,73.0,1.0,18.0,560.0,587.48,457.84
2016,2,16,10,45,771.5,114.5,1.05,18.5,545.0,587.24,456.45
2016,2,16,11,0,641.0,156.0,1.1,19.0,530.0,574.53,445.98
2016,2,16,11,15,786.5,116.5,1.15,19.0,589.5,649.76,503.56
2016,2,16,11,30,932.0,77.0,1.2,19.0,649.0,727.8,559.89
2016,2,16,11,45,935.0,78.0,1.3,19.0,660.0,753.24,577.41
2016,2,16,12,0,938.0,79.0,1.4,19.0,671.0,775.58,593.42
2016,2,16,12,15,939.0,79.0,1.45,19.0,674.0,792.13,604.98
2016,2,16,12,30,940.0,79.0,1.5,19.0,677.0,805.31,614.4
2016,2,16,12,45,940.0,78.0,1.55,19.0,672.0,813.19,620.32
2016,2,16,13,0,940.0,77.0,1.6,19.0,667.0,817.56,624.04
2016,2,16,13,15,935.5,76.5,1.6,19.0,654.0,815.5,622.96
2016,2,16,13,30,931.0,76.0,1.6,19.0,641.0,809.94,619.68
2016,2,16,13,45,925.5,74.5,1.65,19.5,620.5,799.05,612.22
2016,2,16,14,0,920.0,73.0,1.7,20.0,600.0,784.8,602.57
2016,2,16,14,15,909.5,72.0,1.65,19.5,572.0,764.17,589.86
2016,2,16,14,30,899.0,71.0,1.6,19.0,544.0,740.59,575.11
2016,2,16,14,45,835.0,76.0,1.6,19.0,493.5,687.77,538.68
2016,2,16,15,0,771.0,81.0,1.6,19.0,443.0,630.41,498.56
2016,2,16,15,15,527.0,120.5,1.5,18.5,358.0,493.16,393.84
2016,2,16,15,30,283.0,160.0,1.4,18.0,273.0,362.58,291.07
2016,2,16,15,45,270.0,143.5,1.35,18.0,242.0,327.79,264.32
2016,2,16,16,0,257.0,127.0,1.3,18.0,211.0,293.08,236.44
2016,2,16,16,15,243.0,108.5,1.25,17.5,178.0,255.65,206.12
2016,2,16,16,30,229.0,90.0,1.2,17.0,145.0,218.63,175.2
2016,2,16,16,45,199.5,72.0,1.2,17.0,112.0,176.13,138.72
2016,2,16,17,0,170.0,54.0,1.2,17.0,79.0,135.74,103.35
2016,2,16,17,15,113.0,37.0,1.15,16.5,51.0,89.78,62.62
2016,2,16,17,30,56.0,20.0,1.1,16.0,23.0,43.5,1.12
2016,2,16,17,45,28.0,10.0,1.1,16.0,11.5,16.51,0.0
2016,2,16,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,7.1,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.5,6.3,15.0,6.5,6.39,0.0
2016,2,17,7,30,0.0,13.0,6.0,15.0,13.0,12.54,3.83
2016,2,17,7,45,0.0,24.0,5.75,15.0,24.0,23.16,13.4
2016,2,17,8,0,0.0,35.0,5.5,15.0,35.0,33.8,22.76
2016,2,17,8,15,0.0,47.0,5.6,15.0,47.0,45.41,32.87
2016,2,17,8,30,0.0,59.0,5.7,15.0,59.0,56.96,42.83
2016,2,17,8,45,0.0,71.5,5.8,15.5,71.5,68.97,52.95
2016,2,17,9,0,0.0,84.0,5.9,16.0,84.0,81.04,62.96
2016,2,17,9,15,95.0,133.0,5.95,16.0,173.0,162.39,129.25
2016,2,17,9,30,190.0,182.0,6.0,16.0,262.0,253.13,203.41
2016,2,17,9,45,95.0,165.0,6.05,16.0,205.0,204.63,164.69
2016,2,17,10,0,0.0,148.0,6.1,16.0,148.0,143.49,114.11
2016,2,17,10,15,0.0,90.0,6.0,16.0,90.0,87.08,67.26
2016,2,17,10,30,0.0,32.0,5.9,16.0,32.0,30.91,20.31
2016,2,17,10,45,0.0,48.0,5.8,16.0,48.0,46.4,33.22
2016,2,17,11,0,0.0,64.0,5.7,16.0,64.0,61.89,46.06
2016,2,17,11,15,0.0,117.5,5.6,16.0,118.0,114.03,89.06
2016,2,17,11,30,0.0,171.0,5.5,16.0,172.0,167.05,132.24
2016,2,17,11,45,0.0,142.5,5.4,16.0,143.0,138.81,109.09
2016,2,17,12,0,0.0,114.0,5.3,16.0,114.0,110.66,86.03
2016,2,17,12,15,0.0,71.0,5.3,15.5,71.0,68.69,51.57
2016,2,17,12,30,0.0,28.0,5.3,15.0,28.0,27.06,17.02
2016,2,17,12,45,4.0,117.5,5.35,15.0,120.5,117.32,92.07
2016,2,17,13,0,8.0,207.0,5.4,15.0,213.0,211.01,168.6
2016,2,17,13,15,4.0,130.0,5.5,15.0,133.0,129.93,102.4
2016,2,17,13,30,0.0,53.0,5.6,15.0,53.0,51.25,37.26
2016,2,17,13,45,0.0,42.0,5.7,15.0,42.0,40.6,28.43
2016,2,17,14,0,0.0,31.0,5.8,15.0,31.0,29.95,19.55
2016,2,17,14,15,0.0,44.5,5.8,15.0,44.5,43.01,30.55
2016,2,17,14,30,0.0,58.0,5.8,15.0,58.0,56.07,41.58
2016,2,17,14,45,0.0,43.5,5.8,15.0,43.5,42.03,29.86
2016,2,17,15,0,0.0,29.0,5.8,15.0,29.0,28.0,18.09
2016,2,17,15,15,1.5,84.0,5.75,14.5,85.0,82.4,64.23
2016,2,17,15,30,3.0,139.0,5.7,14.0,141.0,141.77,114.37
2016,2,17,15,45,1.5,123.5,5.7,14.0,124.5,125.21,100.62
2016,2,17,16,0,0.0,108.0,5.7,14.0,108.0,108.76,86.88
2016,2,17,16,15,0.0,90.5,5.65,14.0,90.5,90.96,71.86
2016,2,17,16,30,0.0,73.0,5.6,14.0,73.0,73.09,56.57
2016,2,17,16,45,0.0,56.5,5.6,14.0,56.5,56.26,41.98
2016,2,17,17,0,0.0,40.0,5.6,14.0,40.0,39.27,27.16
2016,2,17,17,15,0.0,25.5,5.8,13.5,25.5,24.62,14.09
2016,2,17,17,30,0.0,11.0,6.0,13.0,11.0,10.61,0.0
2016,2,17,17,45,0.0,5.5,6.2,13.0,5.5,5.41,0.0
2016,2,17,18,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,7,15,49.0,19.5,6.55,12.0,23.5,19.17,0.0
2016,2,18,7,30,98.0,39.0,6.5,12.0,47.0,31.86,19.44
2016,2,18,7,45,206.5,55.0,6.5,12.0,88.0,53.12,34.25
2016,2,18,8,0,315.0,71.0,6.5,12.0,129.0,89.78,57.76
2016,2,18,8,15,387.5,82.5,6.45,12.0,174.0,130.36,88.35
2016,2,18,8,30,460.0,94.0,6.4,12.0,219.0,178.54,128.05
2016,2,18,8,45,230.0,102.0,6.4,12.5,164.5,154.96,119.0
2016,2,18,9,0,0.0,110.0,6.4,13.0,110.0,105.78,84.64
2016,2,18,9,15,41.5,146.0,6.35,13.0,164.0,155.51,125.77
2016,2,18,9,30,83.0,182.0,6.3,13.0,218.0,209.69,170.63
2016,2,18,9,45,218.0,189.0,6.25,13.0,294.5,283.37,231.51
2016,2,18,10,0,353.0,196.0,6.2,13.0,371.0,369.67,303.07
2016,2,18,10,15,305.0,219.5,6.1,13.0,377.5,383.96,314.92
2016,2,18,10,30,257.0,243.0,6.0,13.0,384.0,393.9,322.69
2016,2,18,10,45,211.5,259.5,5.9,13.5,379.5,390.51,318.79
2016,2,18,11,0,166.0,276.0,5.8,14.0,375.0,386.8,314.28
2016,2,18,11,15,85.0,232.0,5.7,14.0,283.0,289.0,234.35
2016,2,18,11,30,4.0,188.0,5.6,14.0,191.0,186.77,149.27
2016,2,18,11,45,4.0,191.5,5.55,14.0,194.5,190.56,152.36
2016,2,18,12,0,4.0,195.0,5.5,14.0,198.0,194.37,155.37
2016,2,18,12,15,2.0,130.5,5.45,14.0,132.0,128.53,101.41
2016,2,18,12,30,0.0,66.0,5.4,14.0,66.0,63.85,47.82
2016,2,18,12,45,37.0,177.0,5.35,14.0,201.0,207.28,167.32
2016,2,18,13,0,74.0,288.0,5.3,14.0,336.0,355.8,287.41
2016,2,18,13,15,66.5,279.0,5.2,14.0,321.0,341.49,275.59
2016,2,18,13,30,59.0,270.0,5.1,14.0,306.0,326.92,263.94
2016,2,18,13,45,182.0,261.5,5.05,14.0,368.0,422.22,343.9
2016,2,18,14,0,305.0,253.0,5.0,14.0,430.0,515.3,420.28
2016,2,18,14,15,321.5,236.5,4.9,13.5,416.0,506.7,414.88
2016,2,18,14,30,338.0,220.0,4.8,13.0,402.0,496.26,408.32
2016,2,18,14,45,326.5,207.0,4.75,13.0,373.0,467.84,386.1
2016,2,18,15,0,315.0,194.0,4.7,13.0,344.0,438.73,363.18
2016,2,18,15,15,251.5,183.5,4.6,13.0,297.5,377.53,313.0
2016,2,18,15,30,188.0,173.0,4.5,13.0,251.0,311.5,258.45
2016,2,18,15,45,173.5,157.0,4.4,13.0,222.5,279.98,232.47
2016,2,18,16,0,159.0,141.0,4.3,13.0,194.0,249.03,206.49
2016,2,18,16,15,145.0,121.0,4.2,12.5,163.5,214.1,177.14
2016,2,18,16,30,131.0,101.0,4.1,12.0,133.0,179.86,147.73
2016,2,18,16,45,112.0,80.5,4.0,12.0,103.5,143.56,115.75
2016,2,18,17,0,93.0,60.0,3.9,12.0,74.0,108.46,84.46
2016,2,18,17,15,50.0,41.0,3.85,11.5,48.0,68.41,49.03
2016,2,18,17,30,7.0,22.0,3.8,11.0,22.0,25.81,5.43
2016,2,18,17,45,3.5,11.0,3.8,11.0,11.0,11.66,0.0
2016,2,18,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,12.5,7.3,12.0,12.5,12.06,0.0
2016,2,19,7,30,0.0,25.0,7.4,12.0,25.0,24.05,13.75
2016,2,19,7,45,0.0,43.0,7.55,12.0,43.0,40.69,28.33
2016,2,19,8,0,0.0,61.0,7.7,12.0,61.0,57.73,43.41
2016,2,19,8,15,4.0,80.5,7.65,12.0,81.5,76.92,60.03
2016,2,19,8,30,8.0,100.0,7.6,12.0,102.0,96.75,77.04
2016,2,19,8,45,12.5,116.5,7.6,12.5,120.5,114.48,91.93
2016,2,19,9,0,17.0,133.0,7.6,13.0,139.0,132.74,107.08
2016,2,19,9,15,8.5,97.0,7.4,13.0,100.0,96.68,76.69
2016,2,19,9,30,0.0,61.0,7.2,13.0,61.0,58.95,44.68
2016,2,19,9,45,0.0,91.0,7.05,13.0,91.0,88.02,69.17
2016,2,19,10,0,0.0,121.0,6.9,13.0,121.0,117.18,93.49
2016,2,19,10,15,6.5,160.0,6.55,13.0,163.5,158.85,128.07
2016,2,19,10,30,13.0,199.0,6.2,13.0,206.0,201.44,163.04
2016,2,19,10,45,6.5,152.0,5.85,13.0,155.5,151.78,121.67
2016,2,19,11,0,0.0,105.0,5.5,13.0,105.0,101.74,79.85
2016,2,19,11,15,0.0,128.5,5.2,13.0,128.5,124.83,98.94
2016,2,19,11,30,0.0,152.0,4.9,13.0,152.0,148.11,118.01
2016,2,19,11,45,7.5,191.0,4.6,13.0,195.5,192.56,154.49
2016,2,19,12,0,15.0,230.0,4.3,13.0,239.0,237.92,191.25
2016,2,19,12,15,8.5,206.0,4.25,13.0,211.5,209.16,167.65
2016,2,19,12,30,2.0,182.0,4.2,13.0,184.0,180.2,143.91
2016,2,19,12,45,37.0,236.0,4.2,13.0,260.0,269.47,217.45
2016,2,19,13,0,72.0,290.0,4.2,13.0,336.0,356.47,287.64
2016,2,19,13,15,67.0,281.5,4.15,13.0,324.0,344.66,278.03
2016,2,19,13,30,62.0,273.0,4.1,13.0,312.0,332.58,268.53
2016,2,19,13,45,103.5,272.5,4.1,13.0,334.5,365.51,296.39
2016,2,19,14,0,145.0,272.0,4.1,13.0,357.0,405.94,329.79
2016,2,19,14,15,138.0,258.5,4.05,12.5,336.5,385.27,314.13
2016,2,19,14,30,131.0,245.0,4.0,12.0,316.0,364.27,298.29
2016,2,19,14,45,193.5,225.0,4.0,12.0,322.0,385.46,317.64
2016,2,19,15,0,256.0,205.0,4.0,12.0,328.0,411.35,340.24
2016,2,19,15,15,349.0,172.0,3.95,11.5,325.0,429.85,358.11
2016,2,19,15,30,442.0,139.0,3.9,11.0,322.0,450.21,376.79
2016,2,19,15,45,398.0,134.0,3.9,11.0,285.5,403.87,338.26
2016,2,19,16,0,354.0,129.0,3.9,11.0,249.0,352.17,295.04
2016,2,19,16,15,324.5,113.0,3.75,10.5,210.0,305.6,255.79
2016,2,19,16,30,295.0,97.0,3.6,10.0,171.0,260.62,216.86
2016,2,19,16,45,248.5,79.5,3.5,10.0,133.0,208.17,170.47
2016,2,19,17,0,202.0,62.0,3.4,10.0,95.0,159.42,126.72
2016,2,19,17,15,131.5,43.5,3.35,10.0,62.0,105.02,78.09
2016,2,19,17,30,61.0,25.0,3.3,10.0,29.0,53.11,21.11
2016,2,19,17,45,30.5,12.5,3.25,10.0,14.5,19.79,0.0
2016,2,19,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,20,7,15,110.5,17.0,3.6,7.5,27.5,13.25,0.0
2016,2,20,7,30,221.0,34.0,3.5,8.0,55.0,26.31,16.3
2016,2,20,7,45,282.5,50.0,3.45,8.5,93.5,51.88,31.4
2016,2,20,8,0,344.0,66.0,3.4,9.0,132.0,90.17,57.35
2016,2,20,8,15,388.0,79.0,3.3,9.0,172.5,129.87,88.91
2016,2,20,8,30,432.0,92.0,3.2,9.0,213.0,174.12,126.81
2016,2,20,8,45,475.0,98.0,3.1,9.5,253.0,215.84,163.62
2016,2,20,9,0,518.0,104.0,3.0,10.0,293.0,261.36,203.96
2016,2,20,9,15,628.5,92.0,2.85,10.5,348.5,318.22,252.33
2016,2,20,9,30,739.0,80.0,2.7,11.0,404.0,384.06,307.96
2016,2,20,9,45,670.5,108.5,2.6,11.5,422.5,416.5,336.74
2016,2,20,10,0,602.0,137.0,2.5,12.0,441.0,442.04,358.33
2016,2,20,10,15,721.5,119.5,2.3,12.0,506.5,515.86,417.93
2016,2,20,10,30,841.0,102.0,2.1,12.0,572.0,596.6,481.17
2016,2,20,10,45,715.5,140.5,1.95,12.5,553.5,591.09,474.61
2016,2,20,11,0,590.0,179.0,1.8,13.0,535.0,574.31,459.34
2016,2,20,11,15,491.0,220.0,1.6,13.0,522.0,566.77,451.22
2016,2,20,11,30,392.0,261.0,1.4,13.0,509.0,549.26,435.13
2016,2,20,11,45,428.0,255.0,1.25,13.0,530.0,585.75,462.12
2016,2,20,12,0,464.0,249.0,1.1,13.0,551.0,617.21,484.51
2016,2,20,12,15,493.5,238.0,1.0,13.0,560.5,637.93,499.23
2016,2,20,12,30,523.0,227.0,0.9,13.0,570.0,657.4,512.95
2016,2,20,12,45,708.5,164.0,0.8,13.0,624.0,745.63,578.5
2016,2,20,13,0,894.0,101.0,0.7,13.0,678.0,821.99,628.83
2016,2,20,13,15,889.5,100.0,0.85,13.0,665.0,819.33,628.79
2016,2,20,13,30,885.0,99.0,1.0,13.0,652.0,817.87,630.71
2016,2,20,13,45,881.0,96.5,1.2,13.5,632.0,807.36,625.78
2016,2,20,14,0,877.0,94.0,1.4,14.0,612.0,793.57,618.39
2016,2,20,14,15,866.0,92.0,1.6,14.0,584.0,771.83,606.23
2016,2,20,14,30,855.0,90.0,1.8,14.0,556.0,747.23,591.7
2016,2,20,14,45,844.5,86.0,2.05,14.0,522.0,718.04,573.75
2016,2,20,15,0,834.0,82.0,2.3,14.0,488.0,686.33,553.34
2016,2,20,15,15,813.0,79.0,2.4,13.5,448.0,646.4,525.97
2016,2,20,15,30,792.0,76.0,2.5,13.0,408.0,605.0,495.64
2016,2,20,15,45,767.5,71.0,2.6,13.0,364.0,558.01,459.08
2016,2,20,16,0,743.0,66.0,2.7,13.0,320.0,510.42,420.82
2016,2,20,16,15,699.0,61.5,2.7,12.5,272.5,452.78,373.54
2016,2,20,16,30,655.0,57.0,2.7,12.0,225.0,399.5,328.02
2016,2,20,16,45,589.5,50.0,2.75,12.0,177.0,333.55,270.21
2016,2,20,17,0,524.0,43.0,2.8,12.0,129.0,272.31,214.79
2016,2,20,17,15,408.0,33.0,2.85,11.5,86.0,195.43,146.1
2016,2,20,17,30,292.0,23.0,2.9,11.0,43.0,125.91,62.72
2016,2,20,17,45,146.0,11.5,2.95,11.0,21.5,47.57,0.0
2016,2,20,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,7,15,201.5,15.0,3.1,9.5,35.5,11.19,0.0
2016,2,21,7,30,403.0,30.0,3.1,10.0,71.0,22.94,13.63
2016,2,21,7,45,501.0,38.5,3.15,10.5,118.0,51.79,25.05
2016,2,21,8,0,599.0,47.0,3.2,11.0,165.0,99.12,53.73
2016,2,21,8,15,656.5,52.5,3.15,11.0,214.0,149.51,93.14
2016,2,21,8,30,714.0,58.0,3.1,11.0,263.0,203.93,140.07
2016,2,21,8,45,754.5,62.0,3.1,11.5,311.0,257.83,188.79
2016,2,21,9,0,795.0,66.0,3.1,12.0,359.0,314.93,240.33
2016,2,21,9,15,821.0,69.0,3.05,12.0,403.5,368.58,289.13
2016,2,21,9,30,847.0,72.0,3.0,12.0,448.0,423.25,337.66
2016,2,21,9,45,866.0,74.0,3.0,12.5,487.5,474.38,381.59
2016,2,21,10,0,885.0,76.0,3.0,13.0,527.0,524.98,423.73
2016,2,21,10,15,898.0,77.5,2.95,13.0,560.0,571.12,461.86
2016,2,21,10,30,911.0,79.0,2.9,13.0,593.0,615.87,497.9
2016,2,21,10,45,920.0,80.5,2.9,13.5,619.0,656.52,529.15
2016,2,21,11,0,929.0,82.0,2.9,14.0,645.0,695.03,557.99
2016,2,21,11,15,934.5,83.0,2.95,14.0,663.5,728.27,582.67
2016,2,21,11,30,940.0,84.0,3.0,14.0,682.0,758.77,604.6
2016,2,21,11,45,941.5,85.0,3.1,14.5,692.5,783.43,621.38
2016,2,21,12,0,943.0,86.0,3.2,15.0,703.0,804.89,635.85
2016,2,21,12,15,943.0,86.0,3.35,15.0,705.5,820.81,647.86
2016,2,21,12,30,943.0,86.0,3.5,15.0,708.0,833.3,657.55
2016,2,21,12,45,937.5,87.0,3.7,15.0,701.5,839.06,662.79
2016,2,21,13,0,932.0,88.0,3.9,15.0,695.0,841.26,665.61
2016,2,21,13,15,926.5,87.5,4.1,15.0,681.0,838.28,664.79
2016,2,21,13,30,921.0,87.0,4.3,15.0,667.0,831.82,661.69
2016,2,21,13,45,910.5,87.0,4.5,15.0,644.5,818.57,654.04
2016,2,21,14,0,900.0,87.0,4.7,15.0,622.0,802.12,644.0
2016,2,21,14,15,888.0,85.5,4.8,15.0,593.0,779.75,628.92
2016,2,21,14,30,876.0,84.0,4.9,15.0,564.0,759.09,615.1
2016,2,21,14,45,859.0,82.0,5.05,15.0,528.5,726.93,592.66
2016,2,21,15,0,842.0,80.0,5.2,15.0,493.0,692.52,568.23
2016,2,21,15,15,819.0,77.0,5.2,14.5,452.0,650.91,538.25
2016,2,21,15,30,796.0,74.0,5.2,14.0,411.0,607.92,505.19
2016,2,21,15,45,767.0,70.5,5.25,14.0,366.0,559.65,466.2
2016,2,21,16,0,738.0,67.0,5.3,14.0,321.0,511.08,425.9
2016,2,21,16,15,693.0,62.0,5.2,13.5,273.5,452.34,376.6
2016,2,21,16,30,648.0,57.0,5.1,13.0,226.0,398.02,329.34
2016,2,21,16,45,586.0,50.0,5.1,12.5,178.5,333.69,272.54
2016,2,21,17,0,524.0,43.0,5.1,12.0,131.0,273.77,217.92
2016,2,21,17,15,411.0,33.5,5.0,12.0,88.0,198.12,149.37
2016,2,21,17,30,298.0,24.0,4.9,12.0,45.0,130.42,71.4
2016,2,21,17,45,149.0,12.0,4.8,12.0,22.5,49.17,0.0
2016,2,21,18,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
