Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,22,7,15,220.0,15.5,3.65,9.5,38.5,11.49,0.0
2016,2,22,7,30,440.0,31.0,3.6,10.0,77.0,23.64,14.43
2016,2,22,7,45,531.0,39.0,3.55,10.5,124.0,55.29,26.48
2016,2,22,8,0,622.0,47.0,3.5,11.0,171.0,105.24,57.74
2016,2,22,8,15,678.0,52.0,3.35,11.5,221.0,154.68,96.54
2016,2,22,8,30,734.0,57.0,3.2,12.0,271.0,209.71,143.96
2016,2,22,8,45,770.0,61.0,3.05,12.5,319.0,263.67,192.81
2016,2,22,9,0,806.0,65.0,2.9,13.0,367.0,320.33,243.84
2016,2,22,9,15,625.0,109.5,2.7,13.0,360.0,338.66,266.61
2016,2,22,9,30,444.0,154.0,2.5,13.0,353.0,337.58,270.44
2016,2,22,9,45,599.5,125.0,2.3,13.5,418.5,405.05,325.37
2016,2,22,10,0,755.0,96.0,2.1,14.0,484.0,483.11,387.73
2016,2,22,10,15,836.5,88.0,2.0,14.5,543.0,552.25,441.69
2016,2,22,10,30,918.0,80.0,1.9,15.0,602.0,624.52,496.48
2016,2,22,10,45,926.0,81.5,1.85,15.5,628.5,664.85,525.99
2016,2,22,11,0,934.0,83.0,1.8,16.0,655.0,702.95,553.23
2016,2,22,11,15,940.0,84.0,1.75,16.0,674.0,736.72,576.58
2016,2,22,11,30,946.0,85.0,1.7,16.0,693.0,767.76,597.34
2016,2,22,11,45,948.5,86.0,1.7,16.0,703.5,793.31,614.6
2016,2,22,12,0,951.0,87.0,1.7,16.0,714.0,815.67,629.67
2016,2,22,12,15,951.5,87.0,1.75,16.0,717.0,832.1,641.21
2016,2,22,12,30,952.0,87.0,1.8,16.0,720.0,845.07,650.53
2016,2,22,12,45,947.5,88.0,1.85,16.5,714.0,851.67,654.38
2016,2,22,13,0,943.0,89.0,1.9,17.0,708.0,854.68,655.93
2016,2,22,13,15,939.0,88.5,1.95,17.0,694.5,852.87,655.56
2016,2,22,13,30,935.0,88.0,2.0,17.0,681.0,847.52,652.91
2016,2,22,13,45,926.0,88.0,2.05,17.0,659.5,835.31,645.62
2016,2,22,14,0,917.0,88.0,2.1,17.0,638.0,819.79,636.15
2016,2,22,14,15,906.5,86.5,2.05,17.0,609.0,798.27,621.65
2016,2,22,14,30,896.0,85.0,2.0,17.0,580.0,773.77,605.12
2016,2,22,14,45,802.0,94.0,2.0,17.0,517.0,702.05,554.8
2016,2,22,15,0,708.0,103.0,2.0,17.0,454.0,629.71,502.82
2016,2,22,15,15,607.0,117.0,2.0,16.5,400.5,558.1,449.27
2016,2,22,15,30,506.0,131.0,2.0,16.0,347.0,486.64,394.49
2016,2,22,15,45,479.0,122.5,2.0,16.0,309.5,444.01,361.36
2016,2,22,16,0,452.0,114.0,2.0,16.0,272.0,401.84,327.6
2016,2,22,16,15,427.5,100.5,2.0,15.5,232.5,356.03,290.67
2016,2,22,16,30,403.0,87.0,2.0,15.0,193.0,311.09,253.19
2016,2,22,16,45,356.0,73.0,2.05,14.5,153.0,256.62,206.76
2016,2,22,17,0,309.0,59.0,2.1,14.0,113.0,205.75,162.12
2016,2,22,17,15,240.0,43.0,2.1,13.5,76.5,148.69,111.68
2016,2,22,17,30,171.0,27.0,2.1,13.0,40.0,96.16,55.56
2016,2,22,17,45,85.5,13.5,2.15,13.0,20.0,34.93,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,7,15,208.0,17.0,1.2,11.0,40.0,12.68,0.0
2016,2,23,7,30,416.0,34.0,1.3,11.0,80.0,26.23,16.79
2016,2,23,7,45,512.5,42.0,1.45,11.5,127.5,59.03,29.37
2016,2,23,8,0,609.0,50.0,1.6,12.0,175.0,107.15,59.42
2016,2,23,8,15,666.0,56.0,1.75,12.5,225.0,159.07,100.3
2016,2,23,8,30,723.0,62.0,1.9,13.0,275.0,214.88,148.0
2016,2,23,8,45,763.5,65.5,2.05,13.5,324.0,269.16,196.54
2016,2,23,9,0,804.0,69.0,2.2,14.0,373.0,326.62,247.73
2016,2,23,9,15,830.0,72.0,2.2,14.0,418.0,381.02,296.29
2016,2,23,9,30,856.0,75.0,2.2,14.0,463.0,436.4,344.49
2016,2,23,9,45,874.5,77.5,2.2,14.5,503.0,488.45,388.13
2016,2,23,10,0,893.0,80.0,2.2,15.0,543.0,539.89,429.87
2016,2,23,10,15,906.0,82.0,2.15,15.0,577.0,587.04,467.71
2016,2,23,10,30,919.0,84.0,2.1,15.0,611.0,632.8,503.42
2016,2,23,10,45,926.0,86.0,2.05,15.5,637.0,673.13,533.16
2016,2,23,11,0,933.0,88.0,2.0,16.0,663.0,711.17,560.37
2016,2,23,11,15,938.5,89.0,1.9,16.0,682.0,744.63,583.18
2016,2,23,11,30,944.0,90.0,1.8,16.0,701.0,775.32,603.31
2016,2,23,11,45,944.5,91.5,1.7,16.5,711.0,799.91,617.8
2016,2,23,12,0,945.0,93.0,1.6,17.0,721.0,821.24,629.87
2016,2,23,12,15,945.5,93.5,1.5,17.0,724.0,838.15,639.98
2016,2,23,12,30,946.0,94.0,1.4,17.0,727.0,851.62,647.74
2016,2,23,12,45,933.5,98.0,1.3,17.0,718.5,855.06,648.73
2016,2,23,13,0,921.0,102.0,1.2,17.0,710.0,854.87,647.43
2016,2,23,13,15,916.5,101.0,1.05,17.0,696.0,852.12,643.78
2016,2,23,13,30,912.0,100.0,0.9,17.0,682.0,845.91,637.82
2016,2,23,13,45,902.5,99.5,0.75,17.5,660.0,837.58,629.31
2016,2,23,14,0,893.0,99.0,0.6,18.0,638.0,821.37,615.62
2016,2,23,14,15,881.5,97.0,0.55,18.0,609.0,798.8,600.79
2016,2,23,14,30,870.0,95.0,0.5,18.0,580.0,773.32,584.13
2016,2,23,14,45,809.0,94.5,0.5,18.0,524.0,710.53,542.64
2016,2,23,15,0,748.0,94.0,0.5,18.0,468.0,647.59,500.6
2016,2,23,15,15,705.5,94.5,0.6,17.5,424.5,601.61,470.73
2016,2,23,15,30,663.0,95.0,0.7,17.0,381.0,553.33,437.45
2016,2,23,15,45,602.0,100.5,0.8,17.0,339.0,499.74,397.85
2016,2,23,16,0,541.0,106.0,0.9,17.0,297.0,445.43,356.44
2016,2,23,16,15,505.5,94.5,1.05,16.5,253.5,392.28,315.74
2016,2,23,16,30,470.0,83.0,1.2,16.0,210.0,340.73,274.37
2016,2,23,16,45,403.0,72.0,1.4,15.5,165.0,277.55,222.04
2016,2,23,17,0,336.0,61.0,1.6,15.0,120.0,219.81,172.54
2016,2,23,17,15,249.5,45.5,1.7,14.5,81.5,155.65,117.0
2016,2,23,17,30,163.0,30.0,1.8,14.0,43.0,98.88,60.21
2016,2,23,17,45,81.5,15.0,1.95,14.0,21.5,35.59,0.0
2016,2,23,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,7,15,168.5,18.0,1.15,12.0,37.5,13.41,1.57
2016,2,24,7,30,337.0,36.0,1.2,12.0,75.0,27.84,18.25
2016,2,24,7,45,432.5,45.5,1.25,12.5,120.5,60.0,31.84
2016,2,24,8,0,528.0,55.0,1.3,13.0,166.0,105.28,60.91
2016,2,24,8,15,585.5,61.5,1.3,13.0,213.5,151.91,97.68
2016,2,24,8,30,643.0,68.0,1.3,13.0,261.0,204.38,142.39
2016,2,24,8,45,376.0,114.5,1.35,13.5,232.0,211.31,160.44
2016,2,24,9,0,109.0,161.0,1.4,14.0,203.0,189.47,150.61
2016,2,24,9,15,446.5,122.0,1.3,14.0,322.5,287.34,226.3
2016,2,24,9,30,784.0,83.0,1.2,14.0,442.0,417.19,328.18
2016,2,24,9,45,548.0,150.5,1.2,14.5,412.0,408.99,323.9
2016,2,24,10,0,312.0,218.0,1.2,15.0,382.0,377.94,299.92
2016,2,24,10,15,583.0,155.0,1.15,15.0,483.5,485.47,385.39
2016,2,24,10,30,854.0,92.0,1.1,15.0,585.0,606.98,478.52
2016,2,24,10,45,864.0,93.0,1.05,15.5,611.0,646.3,505.87
2016,2,24,11,0,874.0,94.0,1.0,16.0,637.0,681.89,530.57
2016,2,24,11,15,880.0,95.0,0.9,16.0,655.5,714.0,551.7
2016,2,24,11,30,886.0,96.0,0.8,16.0,674.0,743.55,570.06
2016,2,24,11,45,890.0,96.5,0.75,16.0,684.5,768.38,585.63
2016,2,24,12,0,894.0,97.0,0.7,16.0,695.0,790.26,599.15
2016,2,24,12,15,895.0,97.0,0.65,16.0,698.0,806.2,608.64
2016,2,24,12,30,896.0,97.0,0.6,16.0,701.0,818.9,616.06
2016,2,24,12,45,887.5,99.5,0.6,16.5,694.0,823.41,617.85
2016,2,24,13,0,879.0,102.0,0.6,17.0,687.0,824.51,617.62
2016,2,24,13,15,874.5,101.0,0.65,17.0,673.5,821.65,616.96
2016,2,24,13,30,870.0,100.0,0.7,17.0,660.0,820.12,617.37
2016,2,24,13,45,862.0,99.0,0.8,17.0,639.0,808.0,611.55
2016,2,24,14,0,854.0,98.0,0.9,17.0,618.0,792.74,603.67
2016,2,24,14,15,842.5,96.0,1.0,17.0,589.5,770.62,590.99
2016,2,24,14,30,831.0,94.0,1.1,17.0,561.0,745.72,576.25
2016,2,24,14,45,815.0,92.0,1.25,17.0,526.5,714.93,557.61
2016,2,24,15,0,799.0,90.0,1.4,17.0,492.0,681.96,536.93
2016,2,24,15,15,777.0,86.5,1.5,17.0,452.0,641.26,509.43
2016,2,24,15,30,755.0,83.0,1.6,17.0,412.0,599.23,479.16
2016,2,24,15,45,724.5,79.0,1.75,17.0,367.5,552.82,444.7
2016,2,24,16,0,694.0,75.0,1.9,17.0,323.0,504.07,407.23
2016,2,24,16,15,650.0,69.5,2.0,16.5,276.0,446.58,362.01
2016,2,24,16,30,606.0,64.0,2.1,16.0,229.0,390.97,316.49
2016,2,24,16,45,541.5,56.5,2.25,15.5,182.0,326.02,261.83
2016,2,24,17,0,477.0,49.0,2.4,15.0,135.0,265.75,209.23
2016,2,24,17,15,371.0,38.5,2.45,14.5,92.5,192.54,145.39
2016,2,24,17,30,265.0,28.0,2.5,14.0,50.0,129.5,82.44
2016,2,24,17,45,132.5,14.0,2.65,14.0,25.0,47.98,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,6,45,22.5,4.5,0.75,11.5,5.0,0.0,0.0
2016,2,25,7,0,45.0,9.0,0.8,12.0,10.0,8.85,0.0
2016,2,25,7,15,171.5,25.0,0.85,12.0,43.5,19.48,6.55
2016,2,25,7,30,298.0,41.0,0.9,12.0,77.0,31.45,21.52
2016,2,25,7,45,383.5,52.5,1.0,12.5,121.0,65.57,37.56
2016,2,25,8,0,469.0,64.0,1.1,13.0,165.0,109.2,66.6
2016,2,25,8,15,528.0,72.0,1.1,13.0,212.0,154.43,102.33
2016,2,25,8,30,587.0,80.0,1.1,13.0,259.0,205.8,145.76
2016,2,25,8,45,393.0,120.0,1.1,13.5,248.5,222.58,169.09
2016,2,25,9,0,199.0,160.0,1.1,14.0,238.0,218.51,172.21
2016,2,25,9,15,432.5,132.0,1.05,14.5,325.5,293.36,230.38
2016,2,25,9,30,666.0,104.0,1.0,15.0,413.0,389.9,306.08
2016,2,25,9,45,599.5,136.0,0.95,15.5,431.5,422.73,332.61
2016,2,25,10,0,533.0,168.0,0.9,16.0,450.0,446.73,351.22
2016,2,25,10,15,380.5,216.5,0.85,16.0,424.0,430.85,338.57
2016,2,25,10,30,228.0,265.0,0.8,16.0,398.0,401.64,314.77
2016,2,25,10,45,338.0,253.0,0.8,16.5,460.0,472.94,369.5
2016,2,25,11,0,448.0,241.0,0.8,17.0,522.0,551.61,427.54
2016,2,25,11,15,653.5,174.5,0.75,17.0,597.0,645.23,497.52
2016,2,25,11,30,859.0,108.0,0.7,17.0,672.0,742.76,566.71
2016,2,25,11,45,862.5,108.5,0.65,17.5,682.5,767.03,579.74
2016,2,25,12,0,866.0,109.0,0.6,18.0,693.0,788.41,591.65
2016,2,25,12,15,867.5,109.0,0.6,18.0,696.0,804.67,602.08
2016,2,25,12,30,869.0,109.0,0.6,18.0,699.0,817.77,610.56
2016,2,25,12,45,868.0,108.5,0.6,18.5,694.0,825.08,614.18
2016,2,25,13,0,867.0,108.0,0.6,19.0,689.0,829.08,615.81
2016,2,25,13,15,862.5,107.5,0.65,19.0,676.0,826.91,615.59
2016,2,25,13,30,858.0,107.0,0.7,19.0,663.0,821.43,613.37
2016,2,25,13,45,846.0,107.5,0.8,19.0,641.0,807.81,606.65
2016,2,25,14,0,834.0,108.0,0.9,19.0,619.0,791.16,597.9
2016,2,25,14,15,822.5,106.0,1.05,18.5,591.5,769.25,587.23
2016,2,25,14,30,811.0,104.0,1.2,18.0,564.0,744.63,574.34
2016,2,25,14,45,791.5,102.5,1.4,18.0,528.5,712.1,554.85
2016,2,25,15,0,772.0,101.0,1.6,18.0,493.0,677.61,533.3
2016,2,25,15,15,749.5,97.5,1.7,17.5,453.5,639.98,508.32
2016,2,25,15,30,727.0,94.0,1.8,17.0,414.0,598.46,479.17
2016,2,25,15,45,620.0,98.5,1.9,17.0,351.5,512.53,413.59
2016,2,25,16,0,513.0,103.0,2.0,17.0,289.0,428.71,347.99
2016,2,25,16,15,550.5,86.5,2.0,16.5,260.5,413.52,336.06
2016,2,25,16,30,588.0,70.0,2.0,16.0,232.0,390.53,316.24
2016,2,25,16,45,529.0,61.0,2.05,15.5,185.5,326.9,262.57
2016,2,25,17,0,470.0,52.0,2.1,15.0,139.0,267.49,210.81
2016,2,25,17,15,367.5,41.0,2.15,14.5,96.0,194.92,147.75
2016,2,25,17,30,265.0,30.0,2.2,14.0,53.0,132.29,86.87
2016,2,25,17,45,132.5,15.0,2.25,14.0,26.5,49.29,0.0
2016,2,25,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,1.25,12.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,1.4,12.0,10.0,9.83,0.0
2016,2,26,7,15,70.0,27.5,1.5,12.0,36.5,22.92,10.14
2016,2,26,7,30,140.0,45.0,1.6,12.0,63.0,36.98,26.4
2016,2,26,7,45,180.5,64.5,1.75,12.5,97.5,66.44,44.52
2016,2,26,8,0,221.0,84.0,1.9,13.0,132.0,100.76,70.26
2016,2,26,8,15,247.5,102.0,1.95,13.0,168.5,136.01,99.24
2016,2,26,8,30,274.0,120.0,2.0,13.0,205.0,174.13,131.66
2016,2,26,8,45,302.5,133.5,2.05,13.5,241.0,211.34,163.41
2016,2,26,9,0,331.0,147.0,2.1,14.0,277.0,251.19,197.24
2016,2,26,9,15,223.5,175.5,2.1,14.0,268.0,255.74,204.13
2016,2,26,9,30,116.0,204.0,2.1,14.0,259.0,248.41,199.6
2016,2,26,9,45,348.0,179.0,2.15,14.5,361.5,343.56,276.14
2016,2,26,10,0,580.0,154.0,2.2,15.0,464.0,461.08,369.33
2016,2,26,10,15,517.5,186.5,2.2,15.0,475.5,482.67,385.91
2016,2,26,10,30,455.0,219.0,2.2,15.0,487.0,499.71,398.64
2016,2,26,10,45,421.0,239.5,2.25,15.0,496.0,517.26,411.86
2016,2,26,11,0,387.0,260.0,2.3,15.0,505.0,527.41,419.19
2016,2,26,11,15,480.5,235.5,2.35,15.0,547.5,586.39,465.7
2016,2,26,11,30,574.0,211.0,2.4,15.0,590.0,644.38,510.79
2016,2,26,11,45,500.0,243.5,2.45,15.5,577.5,637.76,503.08
2016,2,26,12,0,426.0,276.0,2.5,16.0,565.0,626.25,492.07
2016,2,26,12,15,451.0,267.5,2.55,16.0,575.0,646.35,507.98
2016,2,26,12,30,476.0,259.0,2.6,16.0,585.0,665.25,522.79
2016,2,26,12,45,406.5,278.5,2.7,16.0,555.0,628.65,494.81
2016,2,26,13,0,337.0,298.0,2.8,16.0,525.0,597.02,470.35
2016,2,26,13,15,593.0,201.0,2.9,15.5,591.5,714.01,565.75
2016,2,26,13,30,849.0,104.0,3.0,15.0,658.0,813.95,641.94
2016,2,26,13,45,620.5,178.0,3.1,15.0,576.0,709.12,564.53
2016,2,26,14,0,392.0,252.0,3.2,15.0,494.0,590.98,472.16
2016,2,26,14,15,331.0,251.5,3.3,15.0,449.5,538.86,432.75
2016,2,26,14,30,270.0,251.0,3.4,15.0,405.0,487.5,392.88
2016,2,26,14,45,179.5,238.0,3.5,15.0,338.0,392.9,318.11
2016,2,26,15,0,89.0,225.0,3.6,15.0,271.0,302.32,244.84
2016,2,26,15,15,44.5,175.5,3.6,14.5,198.5,214.37,173.84
2016,2,26,15,30,0.0,126.0,3.6,14.0,126.0,124.81,99.56
2016,2,26,15,45,14.0,132.5,3.6,14.0,138.0,141.51,114.2
2016,2,26,16,0,28.0,139.0,3.6,14.0,150.0,164.15,133.48
2016,2,26,16,15,22.0,121.0,3.35,13.5,128.5,135.59,109.77
2016,2,26,16,30,16.0,103.0,3.1,13.0,107.0,113.55,91.24
2016,2,26,16,45,8.0,83.5,2.9,13.0,85.5,89.28,70.38
2016,2,26,17,0,0.0,64.0,2.7,13.0,64.0,65.58,49.85
2016,2,26,17,15,0.0,44.5,2.65,12.5,44.5,45.29,32.12
2016,2,26,17,30,0.0,25.0,2.6,12.0,25.0,24.41,13.09
2016,2,26,17,45,0.0,12.5,2.55,12.0,12.5,12.06,0.0
2016,2,26,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,69.5,6.5,2.6,10.5,8.5,0.0,0.0
2016,2,27,7,0,139.0,13.0,2.6,11.0,17.0,12.78,0.0
2016,2,27,7,15,283.5,25.0,2.6,11.0,54.5,19.34,8.62
2016,2,27,7,30,428.0,37.0,2.6,11.0,92.0,30.38,20.88
2016,2,27,7,45,509.5,45.0,2.6,11.5,139.0,69.0,35.49
2016,2,27,8,0,591.0,53.0,2.6,12.0,186.0,116.7,67.84
2016,2,27,8,15,643.0,58.5,2.55,12.0,234.5,165.66,107.96
2016,2,27,8,30,695.0,64.0,2.5,12.0,283.0,221.17,156.54
2016,2,27,8,45,729.0,68.5,2.5,12.5,330.0,273.83,204.12
2016,2,27,9,0,763.0,73.0,2.5,13.0,377.0,329.04,253.48
2016,2,27,9,15,707.5,92.0,2.4,13.5,398.0,365.24,287.59
2016,2,27,9,30,652.0,111.0,2.3,14.0,419.0,395.87,315.3
2016,2,27,9,45,752.0,97.5,2.25,14.5,480.5,463.15,370.09
2016,2,27,10,0,852.0,84.0,2.2,15.0,542.0,536.62,428.36
2016,2,27,10,15,865.0,85.5,2.2,15.0,575.0,581.57,464.32
2016,2,27,10,30,878.0,87.0,2.2,15.0,608.0,625.47,498.75
2016,2,27,10,45,889.5,87.5,2.2,15.5,634.5,665.81,528.78
2016,2,27,11,0,901.0,88.0,2.2,16.0,661.0,704.23,556.37
2016,2,27,11,15,907.5,89.0,2.2,16.0,680.0,737.51,579.52
2016,2,27,11,30,914.0,90.0,2.2,16.0,699.0,768.16,600.7
2016,2,27,11,45,917.0,90.5,2.2,16.0,709.5,792.84,617.58
2016,2,27,12,0,920.0,91.0,2.2,16.0,720.0,814.42,632.32
2016,2,27,12,15,921.0,91.5,2.25,16.0,723.0,831.23,644.2
2016,2,27,12,30,922.0,92.0,2.3,16.0,726.0,844.69,653.88
2016,2,27,12,45,673.0,184.0,2.35,16.0,645.5,756.87,591.46
2016,2,27,13,0,424.0,276.0,2.4,16.0,565.0,652.77,510.88
2016,2,27,13,15,646.5,192.0,2.4,16.0,622.0,750.65,589.07
2016,2,27,13,30,869.0,108.0,2.4,16.0,679.0,837.83,651.99
2016,2,27,13,45,692.5,161.0,2.45,16.0,607.0,751.43,590.52
2016,2,27,14,0,516.0,214.0,2.5,16.0,535.0,658.41,520.47
2016,2,27,14,15,487.0,213.0,2.55,16.0,505.0,628.52,499.33
2016,2,27,14,30,458.0,212.0,2.6,16.0,475.0,597.64,476.73
2016,2,27,14,45,515.5,181.0,2.65,16.0,460.5,597.74,479.43
2016,2,27,15,0,573.0,150.0,2.7,16.0,446.0,592.72,477.91
2016,2,27,15,15,679.5,115.5,2.75,15.5,439.5,616.76,499.56
2016,2,27,15,30,786.0,81.0,2.8,15.0,433.0,624.83,508.65
2016,2,27,15,45,573.0,106.5,2.85,15.0,349.0,495.74,406.14
2016,2,27,16,0,360.0,132.0,2.9,15.0,265.0,374.45,307.66
2016,2,27,16,15,509.5,96.5,2.9,14.5,256.5,402.48,331.8
2016,2,27,16,30,659.0,61.0,2.9,14.0,248.0,419.59,344.3
2016,2,27,16,45,598.5,54.5,2.9,14.0,199.5,354.62,287.91
2016,2,27,17,0,538.0,48.0,2.9,14.0,151.0,293.9,233.82
2016,2,27,17,15,435.0,39.0,2.95,13.5,106.0,219.49,168.44
2016,2,27,17,30,332.0,30.0,3.0,13.0,61.0,154.9,106.81
2016,2,27,17,45,166.0,15.0,3.15,13.0,30.5,68.8,0.0
2016,2,27,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,1.95,10.5,5.5,0.0,0.0
2016,2,28,7,0,0.0,11.0,1.9,11.0,11.0,10.81,0.0
2016,2,28,7,15,31.0,30.0,1.85,11.0,34.0,26.31,14.68
2016,2,28,7,30,62.0,49.0,1.8,11.0,57.0,42.82,31.86
2016,2,28,7,45,81.5,70.0,1.75,11.5,86.0,67.66,48.96
2016,2,28,8,0,101.0,91.0,1.7,12.0,115.0,95.13,71.07
2016,2,28,8,15,115.5,112.5,1.65,12.0,145.0,124.58,95.74
2016,2,28,8,30,130.0,134.0,1.6,12.0,175.0,155.79,122.13
2016,2,28,8,45,142.5,152.0,1.6,12.5,204.0,184.89,146.57
2016,2,28,9,0,155.0,170.0,1.6,13.0,233.0,215.23,171.77
2016,2,28,9,15,222.0,183.5,1.6,13.0,284.0,263.77,211.17
2016,2,28,9,30,289.0,197.0,1.6,13.0,335.0,319.72,256.46
2016,2,28,9,45,215.5,221.5,1.6,13.5,329.0,321.62,258.01
2016,2,28,10,0,142.0,246.0,1.6,14.0,323.0,317.8,254.26
2016,2,28,10,15,143.5,261.5,1.65,14.0,343.5,341.63,273.05
2016,2,28,10,30,145.0,277.0,1.7,14.0,364.0,365.36,291.41
2016,2,28,10,45,104.5,280.5,1.75,14.5,344.5,346.06,275.07
2016,2,28,11,0,64.0,284.0,1.8,15.0,325.0,326.66,258.6
2016,2,28,11,15,35.5,247.0,1.9,15.0,270.0,271.57,215.1
2016,2,28,11,30,7.0,210.0,2.0,15.0,215.0,210.69,166.34
2016,2,28,11,45,22.0,248.0,2.15,15.0,263.0,260.67,206.53
2016,2,28,12,0,37.0,286.0,2.3,15.0,311.0,318.22,251.82
2016,2,28,12,15,146.0,306.0,2.4,15.0,406.5,434.42,344.6
2016,2,28,12,30,255.0,326.0,2.5,15.0,502.0,554.52,437.52
2016,2,28,12,45,264.5,321.5,2.7,15.0,503.0,561.8,443.33
2016,2,28,13,0,274.0,317.0,2.9,15.0,504.0,568.09,449.17
2016,2,28,13,15,292.0,306.5,3.05,15.0,503.0,573.74,454.77
2016,2,28,13,30,310.0,296.0,3.2,15.0,502.0,578.08,459.43
2016,2,28,13,45,348.5,276.5,3.4,15.0,501.0,587.66,468.9
2016,2,28,14,0,387.0,257.0,3.6,15.0,500.0,595.01,476.69
2016,2,28,14,15,290.5,261.0,3.7,15.0,439.0,519.51,417.55
2016,2,28,14,30,194.0,265.0,3.8,15.0,378.0,437.45,352.66
2016,2,28,14,45,176.5,249.0,3.9,15.0,347.0,403.94,327.08
2016,2,28,15,0,159.0,233.0,4.0,15.0,316.0,370.57,301.11
2016,2,28,15,15,98.5,206.5,4.05,15.0,257.0,287.36,233.87
2016,2,28,15,30,38.0,180.0,4.1,15.0,198.0,215.55,174.69
2016,2,28,15,45,30.0,160.0,4.2,15.0,173.5,188.24,152.62
2016,2,28,16,0,22.0,140.0,4.3,15.0,149.0,155.36,125.57
2016,2,28,16,15,16.0,122.0,4.35,14.5,128.0,133.07,107.25
2016,2,28,16,30,10.0,104.0,4.4,14.0,107.0,111.23,89.0
2016,2,28,16,45,5.0,85.0,4.45,13.5,86.5,89.17,70.26
2016,2,28,17,0,0.0,66.0,4.5,13.0,66.0,67.44,51.53
2016,2,28,17,15,0.0,46.5,4.55,12.5,46.5,47.2,33.86
2016,2,28,17,30,0.0,27.0,4.6,12.0,27.0,26.47,15.24
2016,2,28,17,45,0.0,13.5,4.65,12.0,13.5,13.03,0.0
2016,2,28,18,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,6,45,81.5,7.5,2.1,10.5,11.0,7.37,0.0
2016,2,29,7,0,163.0,15.0,2.1,11.0,22.0,11.48,0.0
2016,2,29,7,15,301.0,27.0,2.15,11.5,61.0,20.45,11.05
2016,2,29,7,30,439.0,39.0,2.2,12.0,100.0,37.19,20.25
2016,2,29,7,45,523.5,47.0,2.3,12.5,148.5,77.67,40.7
2016,2,29,8,0,608.0,55.0,2.4,13.0,197.0,127.55,75.86
2016,2,29,8,15,658.5,60.5,2.4,13.0,246.5,177.87,117.8
2016,2,29,8,30,709.0,66.0,2.4,13.0,296.0,234.58,167.63
2016,2,29,8,45,736.5,71.5,2.45,13.5,342.5,287.52,215.49
2016,2,29,9,0,764.0,77.0,2.5,14.0,389.0,342.33,264.32
2016,2,29,9,15,788.0,80.5,2.45,14.5,432.5,395.31,310.52
2016,2,29,9,30,812.0,84.0,2.4,15.0,476.0,449.17,356.01
2016,2,29,9,45,827.0,87.5,2.35,15.5,514.5,499.14,397.06
2016,2,29,10,0,842.0,91.0,2.3,16.0,553.0,548.54,436.29
2016,2,29,10,15,854.5,93.0,2.1,16.0,585.0,594.14,471.61
2016,2,29,10,30,867.0,95.0,1.9,16.0,617.0,638.43,504.69
2016,2,29,10,45,883.5,93.0,1.75,16.5,644.5,678.18,532.83
2016,2,29,11,0,900.0,91.0,1.6,17.0,672.0,717.41,558.77
2016,2,29,11,15,905.5,91.5,1.45,17.0,690.0,749.46,579.05
2016,2,29,11,30,911.0,92.0,1.3,17.0,708.0,778.82,597.06
2016,2,29,11,45,919.0,90.0,1.2,17.5,720.0,804.6,611.72
2016,2,29,12,0,927.0,88.0,1.1,18.0,732.0,827.44,624.14
2016,2,29,12,15,927.5,88.5,1.0,18.0,734.5,843.85,633.27
2016,2,29,12,30,928.0,89.0,0.9,18.0,737.0,856.87,640.13
2016,2,29,12,45,670.0,187.0,0.85,18.5,653.0,765.17,576.21
2016,2,29,13,0,412.0,285.0,0.8,19.0,569.0,649.61,490.12
2016,2,29,13,15,423.5,275.5,0.75,19.0,562.5,658.68,497.77
2016,2,29,13,30,435.0,266.0,0.7,19.0,556.0,658.61,497.83
2016,2,29,13,45,497.0,234.0,0.65,19.0,555.0,673.85,510.11
2016,2,29,14,0,559.0,202.0,0.6,19.0,554.0,685.4,519.59
2016,2,29,14,15,704.0,148.5,0.6,19.0,572.0,739.36,559.82
2016,2,29,14,30,849.0,95.0,0.6,19.0,590.0,777.98,586.32
2016,2,29,14,45,830.0,94.0,0.6,19.0,554.5,745.03,564.56
2016,2,29,15,0,811.0,93.0,0.6,19.0,519.0,709.99,542.14
2016,2,29,15,15,790.0,90.0,0.65,19.0,478.0,669.47,516.27
2016,2,29,15,30,769.0,87.0,0.7,19.0,437.0,627.53,488.16
2016,2,29,15,45,604.0,104.5,0.8,19.0,362.5,518.52,408.3
2016,2,29,16,0,439.0,122.0,0.9,19.0,288.0,413.45,328.84
2016,2,29,16,15,403.0,111.5,0.95,18.0,248.5,364.3,292.19
2016,2,29,16,30,367.0,101.0,1.0,17.0,209.0,317.1,255.13
2016,2,29,16,45,326.0,86.0,1.1,16.5,168.0,264.63,212.15
2016,2,29,17,0,285.0,71.0,1.2,16.0,127.0,215.27,170.28
2016,2,29,17,15,225.5,53.5,1.2,15.5,90.0,159.44,122.29
2016,2,29,17,30,166.0,36.0,1.2,15.0,53.0,109.23,77.39
2016,2,29,17,45,83.0,18.0,1.25,15.0,26.5,50.92,4.61
2016,2,29,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,10.5,1.7,11.5,10.5,10.32,0.0
2016,3,1,7,0,0.0,21.0,1.8,12.0,21.0,19.59,0.0
2016,3,1,7,15,139.0,34.5,1.85,12.5,54.5,28.53,17.98
2016,3,1,7,30,278.0,48.0,1.9,13.0,88.0,43.43,26.64
2016,3,1,7,45,330.0,63.5,1.95,13.5,129.0,79.38,48.92
2016,3,1,8,0,382.0,79.0,2.0,14.0,170.0,121.25,80.17
2016,3,1,8,15,415.5,92.5,2.15,14.0,212.0,163.51,115.48
2016,3,1,8,30,449.0,106.0,2.3,14.0,254.0,209.18,155.09
2016,3,1,8,45,481.5,114.5,2.45,14.5,294.5,253.07,193.42
2016,3,1,9,0,514.0,123.0,2.6,15.0,335.0,299.72,233.79
2016,3,1,9,15,559.0,126.0,2.65,15.0,379.5,349.79,276.64
2016,3,1,9,30,604.0,129.0,2.7,15.0,424.0,402.17,320.76
2016,3,1,9,45,742.0,104.0,2.8,15.5,495.0,476.08,380.75
2016,3,1,10,0,880.0,79.0,2.9,16.0,566.0,560.15,447.69
2016,3,1,10,15,891.5,80.5,2.85,16.0,598.5,605.81,483.9
2016,3,1,10,30,903.0,82.0,2.8,16.0,631.0,649.96,518.22
2016,3,1,10,45,914.0,82.0,2.8,16.0,657.5,690.46,549.31
2016,3,1,11,0,925.0,82.0,2.8,16.0,684.0,728.92,576.82
2016,3,1,11,15,929.0,82.5,2.75,16.0,701.5,760.57,598.62
2016,3,1,11,30,933.0,83.0,2.7,16.0,719.0,789.36,618.26
2016,3,1,11,45,937.0,82.5,2.7,16.0,729.0,814.09,635.27
2016,3,1,12,0,941.0,82.0,2.7,16.0,739.0,835.66,650.09
2016,3,1,12,15,687.0,184.5,2.7,16.0,665.0,761.38,596.29
2016,3,1,12,30,433.0,287.0,2.7,16.0,591.0,668.02,522.48
2016,3,1,12,45,679.5,186.0,2.7,16.0,659.0,774.48,607.48
2016,3,1,13,0,926.0,85.0,2.7,16.0,727.0,867.97,673.48
2016,3,1,13,15,920.5,84.5,2.7,16.0,712.0,864.36,670.51
2016,3,1,13,30,915.0,84.0,2.7,16.0,697.0,857.25,666.11
2016,3,1,13,45,605.0,184.0,2.75,16.0,584.0,713.85,562.99
2016,3,1,14,0,295.0,284.0,2.8,16.0,471.0,553.7,437.87
2016,3,1,14,15,147.5,221.5,2.8,16.0,315.0,354.87,284.42
2016,3,1,14,30,0.0,159.0,2.8,16.0,159.0,156.7,123.26
2016,3,1,14,45,0.0,119.0,2.85,16.0,119.0,116.17,90.83
2016,3,1,15,0,0.0,79.0,2.9,16.0,79.0,76.41,58.28
2016,3,1,15,15,0.0,111.0,2.9,15.5,111.0,108.48,85.22
2016,3,1,15,30,0.0,143.0,2.9,15.0,143.0,142.32,113.57
2016,3,1,15,45,2.5,138.0,2.9,15.0,139.0,139.61,111.65
2016,3,1,16,0,5.0,133.0,2.9,15.0,135.0,136.97,109.78
2016,3,1,16,15,2.5,116.0,2.75,14.5,117.0,118.3,94.54
2016,3,1,16,30,0.0,99.0,2.6,14.0,99.0,99.83,79.23
2016,3,1,16,45,0.0,80.0,2.5,14.0,80.0,80.48,62.81
2016,3,1,17,0,0.0,61.0,2.4,14.0,61.0,61.01,46.05
2016,3,1,17,15,0.0,43.5,2.3,13.5,43.5,43.06,30.48
2016,3,1,17,30,0.0,26.0,2.2,13.0,26.0,25.11,14.64
2016,3,1,17,45,0.0,13.0,2.1,13.0,13.0,12.54,0.0
2016,3,1,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,6,45,102.5,9.0,2.1,12.5,14.0,8.85,0.0
2016,3,2,7,0,205.0,18.0,2.1,13.0,28.0,13.92,0.0
2016,3,2,7,15,335.0,28.5,2.15,13.0,68.0,21.34,12.24
2016,3,2,7,30,465.0,39.0,2.2,13.0,108.0,41.21,21.04
2016,3,2,7,45,541.0,46.0,2.25,13.5,156.0,82.26,42.92
2016,3,2,8,0,617.0,53.0,2.3,14.0,204.0,131.72,78.71
2016,3,2,8,15,349.5,94.5,2.3,14.0,184.0,154.16,110.57
2016,3,2,8,30,82.0,136.0,2.3,14.0,164.0,148.51,117.11
2016,3,2,8,45,87.0,156.0,2.35,14.5,189.5,174.34,138.64
2016,3,2,9,0,92.0,176.0,2.4,15.0,215.0,200.73,160.26
2016,3,2,9,15,219.0,185.5,2.45,15.0,290.0,268.59,214.54
2016,3,2,9,30,346.0,195.0,2.5,15.0,365.0,348.25,278.55
2016,3,2,9,45,215.5,221.5,2.55,15.5,330.5,324.93,259.98
2016,3,2,10,0,85.0,248.0,2.6,16.0,296.0,288.63,229.94
2016,3,2,10,15,94.5,265.0,2.65,16.0,321.0,315.73,251.4
2016,3,2,10,30,104.0,282.0,2.7,16.0,346.0,343.53,273.04
2016,3,2,10,45,102.0,293.5,2.8,16.5,358.5,358.75,284.1
2016,3,2,11,0,100.0,305.0,2.9,17.0,371.0,373.62,294.84
2016,3,2,11,15,76.5,302.5,2.95,17.0,353.5,358.2,282.22
2016,3,2,11,30,53.0,300.0,3.0,17.0,336.0,341.12,268.33
2016,3,2,11,45,57.5,308.0,3.1,17.0,348.0,355.26,279.41
2016,3,2,12,0,62.0,316.0,3.2,17.0,360.0,369.51,290.46
2016,3,2,12,15,41.5,291.0,3.25,16.5,321.0,328.74,258.92
2016,3,2,12,30,21.0,266.0,3.3,16.0,282.0,280.45,221.25
2016,3,2,12,45,17.5,253.5,3.35,16.0,266.5,265.39,209.54
2016,3,2,13,0,14.0,241.0,3.4,16.0,251.0,250.19,197.59
2016,3,2,13,15,13.0,237.0,3.4,16.0,246.5,245.7,194.18
2016,3,2,13,30,12.0,233.0,3.4,16.0,242.0,241.18,190.74
2016,3,2,13,45,22.0,245.0,3.4,16.0,260.0,262.4,208.15
2016,3,2,14,0,32.0,257.0,3.4,16.0,278.0,292.3,232.29
2016,3,2,14,15,25.0,238.0,3.4,15.5,254.0,258.45,205.99
2016,3,2,14,30,18.0,219.0,3.4,15.0,230.0,233.31,186.48
2016,3,2,14,45,23.5,214.0,3.4,15.0,227.0,232.78,186.69
2016,3,2,15,0,29.0,209.0,3.4,15.0,224.0,239.93,193.02
2016,3,2,15,15,51.5,203.0,3.35,14.5,227.5,250.11,202.71
2016,3,2,15,30,74.0,197.0,3.3,14.0,231.0,259.07,211.34
2016,3,2,15,45,158.0,175.5,3.3,14.0,239.5,295.54,243.25
2016,3,2,16,0,242.0,154.0,3.3,14.0,248.0,325.07,268.63
2016,3,2,16,15,217.5,138.0,3.25,14.0,214.0,284.49,234.86
2016,3,2,16,30,193.0,122.0,3.2,14.0,180.0,245.43,201.95
2016,3,2,16,45,181.5,100.5,3.15,14.0,147.0,207.59,169.51
2016,3,2,17,0,170.0,79.0,3.1,14.0,114.0,170.23,136.69
2016,3,2,17,15,133.5,59.0,3.1,13.5,82.0,125.81,97.81
2016,3,2,17,30,97.0,39.0,3.1,13.0,50.0,84.44,60.87
2016,3,2,17,45,48.5,19.5,3.15,13.0,25.0,39.83,11.51
2016,3,2,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,2.5,1.45,13.0,2.5,2.46,0.0
2016,3,3,7,0,0.0,5.0,1.4,13.0,5.0,4.82,0.0
2016,3,3,7,15,0.0,13.0,1.3,13.0,13.0,12.53,4.99
2016,3,3,7,30,0.0,21.0,1.2,13.0,21.0,20.26,11.45
2016,3,3,7,45,0.0,30.0,1.15,13.5,30.0,28.95,19.07
2016,3,3,8,0,0.0,39.0,1.1,14.0,39.0,37.66,26.61
2016,3,3,8,15,0.0,49.0,1.1,14.0,49.0,47.33,34.92
