Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,30,0.0,59.0,1.1,14.0,59.0,57.01,43.12
2016,3,3,8,45,0.0,83.0,1.1,14.0,83.0,80.11,62.52
2016,3,3,9,0,0.0,107.0,1.1,14.0,107.0,103.12,81.55
2016,3,3,9,15,0.0,95.0,1.1,14.0,95.0,91.8,71.86
2016,3,3,9,30,0.0,83.0,1.1,14.0,83.0,80.28,62.1
2016,3,3,9,45,67.5,170.0,1.1,14.5,208.0,199.44,159.82
2016,3,3,10,0,135.0,257.0,1.1,15.0,333.0,327.22,260.06
2016,3,3,10,15,148.5,273.0,1.1,15.0,361.0,358.43,283.4
2016,3,3,10,30,162.0,289.0,1.1,15.0,389.0,390.48,307.73
2016,3,3,10,45,272.5,283.0,1.15,15.0,459.5,469.55,369.34
2016,3,3,11,0,383.0,277.0,1.2,15.0,530.0,552.06,432.13
2016,3,3,11,15,383.0,285.5,1.3,15.0,544.5,574.28,448.28
2016,3,3,11,30,383.0,294.0,1.4,15.0,559.0,595.31,463.99
2016,3,3,11,45,387.0,296.0,1.55,15.0,567.0,611.44,476.66
2016,3,3,12,0,391.0,298.0,1.7,15.0,575.0,626.35,488.44
2016,3,3,12,15,307.0,320.0,1.45,14.5,538.0,589.36,458.56
2016,3,3,12,30,223.0,342.0,1.2,14.0,501.0,541.88,421.22
2016,3,3,12,45,146.5,331.0,0.95,14.0,435.5,469.87,365.36
2016,3,3,13,0,70.0,320.0,0.7,14.0,370.0,388.15,301.74
2016,3,3,13,15,70.0,314.0,0.65,14.0,363.0,383.1,298.63
2016,3,3,13,30,70.0,308.0,0.6,14.0,356.0,377.78,294.73
2016,3,3,13,45,38.5,256.0,0.55,14.0,282.0,295.71,231.83
2016,3,3,14,0,7.0,204.0,0.5,14.0,208.0,207.85,163.24
2016,3,3,14,15,7.5,200.5,0.55,14.0,205.0,205.03,161.89
2016,3,3,14,30,8.0,197.0,0.6,14.0,202.0,202.24,160.09
2016,3,3,14,45,13.5,198.5,0.65,14.0,206.5,208.6,165.77
2016,3,3,15,0,19.0,200.0,0.7,14.0,211.0,214.92,171.38
2016,3,3,15,15,9.5,170.5,0.65,14.0,176.0,177.17,141.16
2016,3,3,15,30,0.0,141.0,0.6,14.0,141.0,140.01,111.19
2016,3,3,15,45,10.0,143.0,0.55,14.0,147.0,149.61,119.73
2016,3,3,16,0,20.0,145.0,0.5,14.0,153.0,159.01,127.82
2016,3,3,16,15,15.0,127.0,0.45,14.0,132.5,137.29,110.0
2016,3,3,16,30,10.0,109.0,0.4,14.0,112.0,115.95,92.38
2016,3,3,16,45,5.0,90.0,0.35,14.0,91.5,93.85,73.86
2016,3,3,17,0,0.0,71.0,0.3,14.0,71.0,72.12,55.36
2016,3,3,17,15,0.0,51.0,0.3,13.5,51.0,51.43,37.6
2016,3,3,17,30,0.0,31.0,0.3,13.0,31.0,30.37,19.21
2016,3,3,17,45,0.0,15.5,0.35,13.0,15.5,14.96,2.27
2016,3,3,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.5,2.4,12.0,7.5,7.37,0.0
2016,3,4,7,0,0.0,15.0,2.5,12.0,15.0,14.47,1.51
2016,3,4,7,15,0.5,34.5,2.6,12.0,34.5,32.62,22.27
2016,3,4,7,30,1.0,54.0,2.7,12.0,54.0,50.53,37.01
2016,3,4,7,45,9.5,73.5,2.85,12.5,76.0,69.79,53.44
2016,3,4,8,0,18.0,93.0,3.0,13.0,98.0,90.24,70.59
2016,3,4,8,15,25.5,112.5,3.1,13.0,121.0,110.63,87.71
2016,3,4,8,30,33.0,132.0,3.2,13.0,144.0,133.1,106.48
2016,3,4,8,45,38.0,151.5,3.35,13.5,167.0,155.74,125.1
2016,3,4,9,0,43.0,171.0,3.5,14.0,190.0,179.03,144.04
2016,3,4,9,15,22.5,167.0,3.55,14.0,177.5,169.91,136.57
2016,3,4,9,30,2.0,163.0,3.6,14.0,165.0,158.17,126.67
2016,3,4,9,45,14.0,191.5,3.65,14.5,200.5,192.23,154.08
2016,3,4,10,0,26.0,220.0,3.7,15.0,236.0,227.58,182.16
2016,3,4,10,15,13.0,168.0,3.7,15.0,176.0,170.67,135.67
2016,3,4,10,30,0.0,116.0,3.7,15.0,116.0,112.38,87.69
2016,3,4,10,45,0.5,144.5,3.7,15.0,145.0,140.59,110.68
2016,3,4,11,0,1.0,173.0,3.7,15.0,174.0,169.03,133.57
2016,3,4,11,15,0.5,171.0,3.75,15.0,171.5,166.87,131.61
2016,3,4,11,30,0.0,169.0,3.8,15.0,169.0,164.66,129.7
2016,3,4,11,45,6.0,204.5,3.9,15.0,209.0,204.75,162.1
2016,3,4,12,0,12.0,240.0,4.0,15.0,249.0,245.5,194.69
2016,3,4,12,15,19.0,259.5,4.15,15.0,273.5,271.5,215.49
2016,3,4,12,30,26.0,279.0,4.3,15.0,298.0,297.87,236.6
2016,3,4,12,45,43.0,297.5,4.45,15.0,328.5,339.88,270.32
2016,3,4,13,0,60.0,316.0,4.6,15.0,359.0,375.45,298.86
2016,3,4,13,15,60.0,309.5,4.6,15.0,352.0,369.81,294.58
2016,3,4,13,30,60.0,303.0,4.6,15.0,345.0,363.92,290.28
2016,3,4,13,45,77.0,301.5,4.6,15.0,353.0,377.52,301.89
2016,3,4,14,0,94.0,300.0,4.6,15.0,361.0,390.68,313.13
2016,3,4,14,15,159.0,287.5,4.55,14.5,385.0,438.53,353.67
2016,3,4,14,30,224.0,275.0,4.5,14.0,409.0,474.91,385.05
2016,3,4,14,45,114.0,224.5,4.45,14.0,292.5,330.13,268.44
2016,3,4,15,0,4.0,174.0,4.4,14.0,176.0,176.1,141.07
2016,3,4,15,15,2.0,139.0,4.4,14.0,140.0,138.61,110.68
2016,3,4,15,30,0.0,104.0,4.4,14.0,104.0,101.52,80.07
2016,3,4,15,45,0.0,55.0,4.45,14.0,55.0,53.15,39.57
2016,3,4,16,0,0.0,6.0,4.5,14.0,6.0,5.79,0.0
2016,3,4,16,15,0.0,5.5,4.6,14.0,5.5,5.3,0.0
2016,3,4,16,30,0.0,5.0,4.7,14.0,5.0,4.82,0.0
2016,3,4,16,45,0.0,4.0,4.8,14.0,4.0,3.85,0.0
2016,3,4,17,0,0.0,3.0,4.9,14.0,3.0,2.89,0.0
2016,3,4,17,15,0.0,2.0,4.95,14.0,2.0,1.93,0.0
2016,3,4,17,30,0.0,1.0,5.0,14.0,1.0,0.96,0.0
2016,3,4,17,45,0.0,0.5,5.05,14.0,0.5,0.48,0.0
2016,3,4,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,24.0,11.5,6.15,14.0,13.0,11.3,0.0
2016,3,5,7,0,48.0,23.0,6.3,14.0,26.0,20.52,6.55
2016,3,5,7,15,111.5,41.5,6.45,14.0,57.0,34.01,23.4
2016,3,5,7,30,175.0,60.0,6.6,14.0,88.0,56.88,37.99
2016,3,5,7,45,210.5,78.5,6.75,14.5,124.5,88.6,60.65
2016,3,5,8,0,246.0,97.0,6.9,15.0,161.0,124.5,88.99
2016,3,5,8,15,274.5,113.5,6.95,15.0,198.5,161.2,119.97
2016,3,5,8,30,303.0,130.0,7.0,15.0,236.0,200.92,154.29
2016,3,5,8,45,151.5,132.0,7.05,15.0,185.0,173.6,137.28
2016,3,5,9,0,0.0,134.0,7.1,15.0,134.0,128.77,102.82
2016,3,5,9,15,0.0,106.0,7.05,15.0,106.0,102.36,80.55
2016,3,5,9,30,0.0,78.0,7.0,15.0,78.0,75.44,57.86
2016,3,5,9,45,0.0,99.5,7.0,15.0,99.5,96.26,75.07
2016,3,5,10,0,0.0,121.0,7.0,15.0,121.0,117.12,92.17
2016,3,5,10,15,0.0,139.0,7.1,15.0,139.0,134.68,106.44
2016,3,5,10,30,0.0,157.0,7.2,15.0,157.0,152.34,120.73
2016,3,5,10,45,0.0,117.5,7.35,15.5,117.5,113.88,88.79
2016,3,5,11,0,0.0,78.0,7.5,16.0,78.0,75.49,56.95
2016,3,5,11,15,5.0,152.0,7.7,16.0,156.0,151.47,119.32
2016,3,5,11,30,10.0,226.0,7.9,16.0,234.0,228.83,181.93
2016,3,5,11,45,58.5,285.0,8.15,16.0,327.5,332.49,266.37
2016,3,5,12,0,107.0,344.0,8.4,16.0,421.0,435.43,349.06
2016,3,5,12,15,61.0,297.5,8.55,16.0,341.5,351.65,281.49
2016,3,5,12,30,15.0,251.0,8.7,16.0,262.0,260.16,207.03
2016,3,5,12,45,7.5,168.5,8.9,16.0,174.0,171.08,135.11
2016,3,5,13,0,0.0,86.0,9.1,16.0,86.0,83.26,63.17
2016,3,5,13,15,0.0,84.5,9.35,15.5,84.5,81.8,62.16
2016,3,5,13,30,0.0,83.0,9.6,15.0,83.0,80.34,61.14
2016,3,5,13,45,0.0,63.5,9.85,15.0,63.5,61.44,45.54
2016,3,5,14,0,0.0,44.0,10.1,15.0,44.0,42.55,29.89
2016,3,5,14,15,0.0,39.0,10.55,15.0,39.0,37.7,25.9
2016,3,5,14,30,0.0,34.0,11.0,15.0,34.0,32.86,21.9
2016,3,5,14,45,0.0,29.0,11.45,15.0,29.0,28.02,17.9
2016,3,5,15,0,0.0,24.0,11.9,15.0,24.0,23.18,13.88
2016,3,5,15,15,0.0,16.0,12.0,15.0,16.0,15.45,7.39
2016,3,5,15,30,0.0,8.0,12.1,15.0,8.0,7.72,0.88
2016,3,5,15,45,9.0,77.5,12.25,15.0,81.0,80.82,63.02
2016,3,5,16,0,18.0,147.0,12.4,15.0,154.0,159.73,129.67
2016,3,5,16,15,12.0,128.5,12.15,15.0,133.0,136.93,110.57
2016,3,5,16,30,6.0,110.0,11.9,15.0,112.0,114.6,91.72
2016,3,5,16,45,3.0,89.5,11.7,15.0,90.5,91.93,72.44
2016,3,5,17,0,0.0,69.0,11.5,15.0,69.0,69.42,53.09
2016,3,5,17,15,0.0,50.0,11.15,15.0,50.0,49.89,36.13
2016,3,5,17,30,0.0,31.0,10.8,15.0,31.0,30.08,18.88
2016,3,5,17,45,0.0,17.0,10.45,15.0,17.0,16.41,4.68
2016,3,5,18,0,0.0,3.0,10.1,15.0,3.0,2.95,0.0
2016,3,5,18,15,0.0,1.5,9.75,14.5,1.5,0.0,0.0
2016,3,5,18,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,7.85,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,6,45,46.0,15.0,5.3,11.5,18.0,14.74,0.0
2016,3,6,7,0,92.0,30.0,5.3,12.0,36.0,24.86,11.12
2016,3,6,7,15,204.0,47.0,5.3,12.0,76.5,36.24,25.7
2016,3,6,7,30,316.0,64.0,5.3,12.0,117.0,64.59,40.95
2016,3,6,7,45,390.5,76.5,5.35,12.5,164.5,103.61,66.21
2016,3,6,8,0,465.0,89.0,5.4,13.0,212.0,150.92,102.38
2016,3,6,8,15,520.0,97.5,5.45,13.0,261.0,198.6,142.79
2016,3,6,8,30,575.0,106.0,5.5,13.0,310.0,252.75,190.24
2016,3,6,8,45,607.5,114.0,5.55,13.0,356.5,303.61,236.14
2016,3,6,9,0,640.0,122.0,5.6,13.0,403.0,357.12,283.91
2016,3,6,9,15,668.5,127.0,5.55,13.0,446.5,408.35,329.14
2016,3,6,9,30,697.0,132.0,5.5,13.0,490.0,461.17,374.75
2016,3,6,9,45,716.0,136.5,5.45,13.5,528.0,509.81,415.33
2016,3,6,10,0,735.0,141.0,5.4,14.0,566.0,558.52,454.87
2016,3,6,10,15,750.5,144.0,5.35,14.0,599.0,603.4,491.35
2016,3,6,10,30,766.0,147.0,5.3,14.0,632.0,647.49,526.48
2016,3,6,10,45,656.5,186.0,5.3,14.0,613.5,641.84,520.76
2016,3,6,11,0,547.0,225.0,5.3,14.0,595.0,625.03,506.06
2016,3,6,11,15,370.0,283.0,5.45,14.0,536.0,566.32,457.29
2016,3,6,11,30,193.0,341.0,5.6,14.0,477.0,496.57,398.71
2016,3,6,11,45,118.0,325.0,5.75,14.0,408.5,426.95,342.75
2016,3,6,12,0,43.0,309.0,5.9,14.0,340.0,347.12,277.69
2016,3,6,12,15,28.0,277.5,6.05,14.0,298.0,303.57,242.89
2016,3,6,12,30,13.0,246.0,6.2,14.0,256.0,253.4,202.38
2016,3,6,12,45,10.0,229.0,6.4,14.0,236.5,234.08,186.91
2016,3,6,13,0,7.0,212.0,6.6,14.0,217.0,214.64,171.25
2016,3,6,13,15,6.5,208.0,6.7,14.0,212.5,210.45,167.99
2016,3,6,13,30,6.0,204.0,6.8,14.0,208.0,206.24,164.73
2016,3,6,13,45,32.5,246.5,6.95,14.0,268.0,280.35,225.97
2016,3,6,14,0,59.0,289.0,7.1,14.0,328.0,349.56,282.64
2016,3,6,14,15,31.0,235.5,7.2,13.5,256.0,268.42,217.2
2016,3,6,14,30,3.0,182.0,7.3,13.0,184.0,182.49,146.71
2016,3,6,14,45,1.5,149.0,7.45,13.0,150.0,147.7,118.28
2016,3,6,15,0,0.0,116.0,7.6,13.0,116.0,113.19,89.76
2016,3,6,15,15,0.0,77.5,7.7,12.5,77.5,74.95,57.99
2016,3,6,15,30,0.0,39.0,7.8,12.0,39.0,37.67,26.57
2016,3,6,15,45,0.0,31.0,7.9,12.0,31.0,29.93,20.03
2016,3,6,16,0,0.0,23.0,8.0,12.0,23.0,22.2,13.45
2016,3,6,16,15,0.0,19.5,8.1,12.0,19.5,18.81,10.57
2016,3,6,16,30,0.0,16.0,8.2,12.0,16.0,15.43,7.67
2016,3,6,16,45,0.0,13.0,8.3,12.0,13.0,12.53,5.16
2016,3,6,17,0,0.0,10.0,8.4,12.0,10.0,9.64,2.62
2016,3,6,17,15,0.0,7.0,8.4,12.0,7.0,6.74,0.07
2016,3,6,17,30,0.0,4.0,8.4,12.0,4.0,3.85,0.0
2016,3,6,17,45,0.0,2.0,8.45,12.0,2.0,1.93,0.0
2016,3,6,18,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,8.1,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,9.0,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,5.5,6.45,9.0,5.5,5.41,0.0
2016,3,7,7,0,0.0,11.0,6.6,9.0,11.0,10.61,2.15
2016,3,7,7,15,0.0,22.5,6.7,9.0,22.5,21.71,13.43
2016,3,7,7,30,0.0,34.0,6.8,9.0,34.0,32.83,22.54
2016,3,7,7,45,0.0,47.0,6.95,9.5,47.0,45.41,33.64
2016,3,7,8,0,0.0,60.0,7.1,10.0,60.0,57.89,44.52
2016,3,7,8,15,0.0,73.0,7.15,10.0,73.0,70.32,55.28
2016,3,7,8,30,0.0,86.0,7.2,10.0,86.0,82.81,65.95
2016,3,7,8,45,67.5,138.5,7.3,10.0,169.0,153.93,125.11
2016,3,7,9,0,135.0,191.0,7.4,10.0,252.0,233.01,191.15
2016,3,7,9,15,67.5,145.0,7.55,10.0,175.5,168.72,138.03
2016,3,7,9,30,0.0,99.0,7.7,10.0,99.0,95.73,76.19
2016,3,7,9,45,7.0,153.0,7.85,10.5,157.0,151.58,123.0
2016,3,7,10,0,14.0,207.0,8.0,11.0,215.0,208.42,169.89
2016,3,7,10,15,79.5,254.0,8.15,11.0,304.5,297.31,244.1
2016,3,7,10,30,145.0,301.0,8.3,11.0,394.0,393.64,323.58
2016,3,7,10,45,241.5,300.5,8.5,11.5,462.0,466.25,383.73
2016,3,7,11,0,338.0,300.0,8.7,12.0,530.0,548.86,451.31
2016,3,7,11,15,469.5,262.0,8.75,12.0,590.5,625.33,515.5
2016,3,7,11,30,601.0,224.0,8.8,12.0,651.0,704.75,581.6
2016,3,7,11,45,472.5,275.0,8.95,12.0,613.5,669.04,550.1
2016,3,7,12,0,344.0,326.0,9.1,12.0,576.0,622.88,510.17
2016,3,7,12,15,470.0,281.0,9.2,12.0,623.5,694.46,570.82
2016,3,7,12,30,596.0,236.0,9.3,12.0,671.0,761.31,627.28
2016,3,7,12,45,733.5,180.5,9.4,12.5,711.5,829.46,682.32
2016,3,7,13,0,871.0,125.0,9.5,13.0,752.0,889.22,727.74
2016,3,7,13,15,866.5,124.0,9.5,13.0,738.0,885.86,725.44
2016,3,7,13,30,862.0,123.0,9.5,13.0,724.0,879.13,720.86
2016,3,7,13,45,725.0,164.0,9.55,13.0,658.5,806.15,664.86
2016,3,7,14,0,588.0,205.0,9.6,13.0,593.0,725.69,600.56
2016,3,7,14,15,715.0,157.0,9.6,13.0,609.5,773.91,641.83
2016,3,7,14,30,842.0,109.0,9.6,13.0,626.0,807.33,669.25
2016,3,7,14,45,833.0,104.5,9.6,13.0,591.0,777.58,646.98
2016,3,7,15,0,824.0,100.0,9.6,13.0,556.0,745.26,622.75
2016,3,7,15,15,803.5,97.0,9.55,13.0,514.5,703.87,591.02
2016,3,7,15,30,783.0,94.0,9.5,13.0,473.0,661.01,557.85
2016,3,7,15,45,758.5,89.0,9.45,13.0,427.0,612.11,517.84
2016,3,7,16,0,734.0,84.0,9.4,13.0,381.0,565.21,478.61
2016,3,7,16,15,694.5,79.0,9.4,12.5,331.5,506.94,429.91
2016,3,7,16,30,655.0,74.0,9.4,12.0,282.0,450.1,381.05
2016,3,7,16,45,600.0,67.0,9.4,12.0,232.0,385.2,323.41
2016,3,7,17,0,545.0,60.0,9.4,12.0,182.0,324.05,267.66
2016,3,7,17,15,452.5,50.5,9.45,11.5,134.5,249.58,200.58
2016,3,7,17,30,360.0,41.0,9.5,11.0,87.0,183.68,140.26
2016,3,7,17,45,180.0,28.0,9.55,11.0,51.0,96.9,58.83
2016,3,7,18,0,0.0,15.0,9.6,11.0,15.0,14.74,0.0
2016,3,7,18,15,0.0,7.5,9.6,10.5,7.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,8.35,9.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,8.25,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,8,6,45,23.5,14.0,4.75,9.5,16.0,13.76,0.0
2016,3,8,7,0,47.0,28.0,4.7,10.0,32.0,24.76,13.47
2016,3,8,7,15,84.5,48.0,4.65,10.0,61.0,41.17,30.52
2016,3,8,7,30,122.0,68.0,4.6,10.0,90.0,65.53,46.79
2016,3,8,7,45,134.5,90.0,4.6,10.5,121.5,94.93,70.09
2016,3,8,8,0,147.0,112.0,4.6,11.0,153.0,126.07,96.12
2016,3,8,8,15,167.0,130.5,4.35,11.0,185.0,157.4,122.75
2016,3,8,8,30,187.0,149.0,4.1,11.0,217.0,190.9,151.47
2016,3,8,8,45,183.0,170.5,3.9,11.5,245.0,221.33,177.76
2016,3,8,9,0,179.0,192.0,3.7,12.0,273.0,251.29,203.05
2016,3,8,9,15,254.5,202.5,3.5,12.0,329.5,305.27,247.33
2016,3,8,9,30,330.0,213.0,3.3,12.0,386.0,366.13,297.02
2016,3,8,9,45,406.5,211.5,3.1,12.0,440.0,424.12,344.1
2016,3,8,10,0,483.0,210.0,2.9,12.0,494.0,486.79,394.24
2016,3,8,10,15,465.5,229.5,2.8,12.0,515.5,517.7,418.0
2016,3,8,10,30,448.0,249.0,2.7,12.0,537.0,546.13,439.37
2016,3,8,10,45,319.5,288.0,2.6,12.0,498.0,511.86,410.41
2016,3,8,11,0,191.0,327.0,2.5,12.0,459.0,467.29,373.09
2016,3,8,11,15,95.5,245.5,2.45,12.0,311.5,320.19,257.3
2016,3,8,11,30,0.0,164.0,2.4,12.0,164.0,159.66,126.37
2016,3,8,11,45,117.5,257.5,2.35,12.0,344.0,357.32,288.2
2016,3,8,12,0,235.0,351.0,2.3,12.0,524.0,554.58,440.4
2016,3,8,12,15,193.0,355.0,2.3,12.0,497.0,529.37,418.96
2016,3,8,12,30,151.0,359.0,2.3,12.0,470.0,502.32,397.5
2016,3,8,12,45,105.0,341.5,2.35,12.0,418.5,439.73,349.15
2016,3,8,13,0,59.0,324.0,2.4,12.0,367.0,383.29,304.8
2016,3,8,13,15,60.0,319.0,2.35,11.5,362.0,380.14,303.37
2016,3,8,13,30,61.0,314.0,2.3,11.0,357.0,376.76,301.56
2016,3,8,13,45,49.0,294.0,2.3,11.0,328.0,345.73,277.29
2016,3,8,14,0,37.0,274.0,2.3,11.0,299.0,314.61,252.9
2016,3,8,14,15,47.5,270.5,2.05,11.0,301.0,320.25,257.95
2016,3,8,14,30,58.0,267.0,1.8,11.0,303.0,325.51,262.52
2016,3,8,14,45,81.0,258.5,1.55,11.0,305.5,334.49,270.43
2016,3,8,15,0,104.0,250.0,1.3,11.0,308.0,342.25,277.18
2016,3,8,15,15,52.0,199.5,1.5,10.5,228.5,246.09,200.51
2016,3,8,15,30,0.0,149.0,1.7,10.0,149.0,147.98,119.68
2016,3,8,15,45,0.0,92.5,1.95,10.0,92.5,89.96,71.5
2016,3,8,16,0,0.0,36.0,2.2,10.0,36.0,34.76,24.47
2016,3,8,16,15,0.0,31.5,2.45,10.0,31.5,30.41,20.79
2016,3,8,16,30,0.0,27.0,2.7,10.0,27.0,26.06,17.04
2016,3,8,16,45,0.0,22.0,3.0,10.0,22.0,21.22,12.83
2016,3,8,17,0,0.0,17.0,3.3,10.0,17.0,16.39,8.57
2016,3,8,17,15,0.0,12.5,3.45,9.5,12.5,12.05,4.72
2016,3,8,17,30,0.0,8.0,3.6,9.0,8.0,7.71,0.85
2016,3,8,17,45,0.0,4.5,3.75,9.0,4.5,4.33,0.0
2016,3,8,18,0,0.0,1.0,3.9,9.0,1.0,0.98,0.0
2016,3,8,18,15,0.0,0.5,3.95,9.0,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,9,6,45,101.0,15.5,3.5,11.0,24.0,15.24,0.0
2016,3,9,7,0,202.0,31.0,3.5,11.0,48.0,24.01,13.51
2016,3,9,7,15,309.0,43.5,3.45,11.0,90.5,32.88,23.27
2016,3,9,7,30,416.0,56.0,3.4,11.0,133.0,67.58,39.15
2016,3,9,7,45,481.5,65.5,3.4,11.5,180.5,109.17,66.83
2016,3,9,8,0,547.0,75.0,3.4,12.0,228.0,158.13,105.53
2016,3,9,8,15,273.5,83.0,3.4,12.0,159.5,136.81,101.04
2016,3,9,8,30,0.0,91.0,3.4,12.0,91.0,87.56,69.34
2016,3,9,8,45,0.0,104.0,3.4,12.0,104.0,100.11,79.83
2016,3,9,9,0,0.0,117.0,3.4,12.0,117.0,112.71,90.19
2016,3,9,9,15,1.0,142.0,3.45,12.0,142.5,137.25,110.42
2016,3,9,9,30,2.0,167.0,3.5,12.0,168.0,162.05,130.64
2016,3,9,9,45,1.0,127.0,3.55,12.5,127.5,123.35,98.07
2016,3,9,10,0,0.0,87.0,3.6,13.0,87.0,84.18,65.17
2016,3,9,10,15,0.0,115.5,3.7,13.0,115.5,111.84,88.02
2016,3,9,10,30,0.0,144.0,3.8,13.0,144.0,139.63,110.72
2016,3,9,10,45,0.0,138.5,3.9,13.5,138.5,134.36,105.98
2016,3,9,11,0,0.0,133.0,4.0,14.0,133.0,129.06,101.32
2016,3,9,11,15,20.5,218.5,4.1,14.0,233.5,228.78,182.63
2016,3,9,11,30,41.0,304.0,4.2,14.0,334.0,336.43,268.2
2016,3,9,11,45,32.0,292.0,4.3,14.5,315.5,318.87,253.32
2016,3,9,12,0,23.0,280.0,4.4,15.0,297.0,294.8,233.7
2016,3,9,12,15,15.0,247.0,4.45,15.0,258.0,255.54,202.5
2016,3,9,12,30,7.0,214.0,4.5,15.0,219.0,216.0,170.83
2016,3,9,12,45,28.5,267.0,4.55,15.0,287.5,295.33,234.79
2016,3,9,13,0,50.0,320.0,4.6,15.0,356.0,371.27,294.93
2016,3,9,13,15,54.5,317.5,4.6,15.0,356.5,373.79,297.07
2016,3,9,13,30,59.0,315.0,4.6,15.0,357.0,376.13,299.33
2016,3,9,13,45,34.0,265.0,4.65,15.0,289.0,301.46,240.28
2016,3,9,14,0,9.0,215.0,4.7,15.0,221.0,220.57,175.38
2016,3,9,14,15,8.5,209.5,4.7,15.0,215.0,214.84,171.16
2016,3,9,14,30,8.0,204.0,4.7,15.0,209.0,209.14,166.86
2016,3,9,14,45,5.0,188.5,4.7,15.0,191.5,191.09,152.46
2016,3,9,15,0,2.0,173.0,4.7,15.0,174.0,173.15,138.11
2016,3,9,15,15,1.0,141.5,4.65,15.0,142.0,140.19,111.4
2016,3,9,15,30,0.0,110.0,4.6,15.0,110.0,107.48,84.6
2016,3,9,15,45,0.0,103.5,4.55,15.0,103.5,101.16,79.6
2016,3,9,16,0,0.0,97.0,4.5,15.0,97.0,94.89,74.58
2016,3,9,16,15,0.0,84.5,4.45,14.5,84.5,82.45,64.43
2016,3,9,16,30,0.0,72.0,4.4,14.0,72.0,70.0,54.12
2016,3,9,16,45,0.0,59.5,4.35,14.0,59.5,57.56,43.54
2016,3,9,17,0,0.0,47.0,4.3,14.0,47.0,45.4,33.07
2016,3,9,17,15,0.0,35.0,4.3,13.5,35.0,33.79,22.99
2016,3,9,17,30,0.0,23.0,4.3,13.0,23.0,22.19,12.82
2016,3,9,17,45,0.0,13.5,4.35,13.0,13.5,13.02,4.06
2016,3,9,18,0,0.0,4.0,4.4,13.0,4.0,3.93,0.0
2016,3,9,18,15,0.0,2.0,4.5,13.0,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,6.45,14.0,0.5,0.48,0.0
2016,3,10,7,0,0.0,1.0,6.4,14.0,1.0,0.96,0.0
2016,3,10,7,15,0.0,2.0,6.35,14.0,2.0,1.93,0.0
2016,3,10,7,30,0.0,3.0,6.3,14.0,3.0,2.89,0.0
2016,3,10,7,45,0.0,4.5,6.25,14.0,4.5,4.34,0.0
2016,3,10,8,0,0.0,6.0,6.2,14.0,6.0,5.78,0.0
2016,3,10,8,15,0.0,7.0,6.0,14.0,7.0,6.75,0.13
2016,3,10,8,30,0.0,8.0,5.8,14.0,8.0,7.72,0.95
2016,3,10,8,45,0.0,12.0,5.6,14.0,12.0,11.58,4.24
2016,3,10,9,0,0.0,16.0,5.4,14.0,16.0,15.44,7.51
2016,3,10,9,15,0.0,78.0,5.1,14.0,78.0,75.43,58.16
2016,3,10,9,30,0.0,140.0,4.8,14.0,140.0,135.18,107.7
2016,3,10,9,45,0.0,99.0,4.55,14.0,99.0,95.78,74.72
2016,3,10,10,0,0.0,58.0,4.3,14.0,58.0,56.09,41.5
2016,3,10,10,15,0.0,36.0,4.0,14.0,36.0,34.8,23.62
2016,3,10,10,30,0.0,14.0,3.7,14.0,14.0,13.53,5.73
2016,3,10,10,45,0.0,29.0,3.4,14.5,29.0,28.04,17.84
2016,3,10,11,0,0.0,44.0,3.1,15.0,44.0,42.56,29.85
2016,3,10,11,15,0.0,77.0,2.9,15.0,77.0,74.54,56.23
2016,3,10,11,30,0.0,110.0,2.7,15.0,110.0,106.65,82.45
2016,3,10,11,45,0.0,111.5,2.5,15.0,111.5,108.14,83.56
2016,3,10,12,0,0.0,113.0,2.3,15.0,113.0,109.64,84.72
2016,3,10,12,15,3.0,160.5,2.2,15.0,163.5,159.02,124.72
2016,3,10,12,30,6.0,208.0,2.1,15.0,214.0,209.12,164.64
2016,3,10,12,45,3.0,148.0,2.05,15.0,151.0,146.86,114.74
2016,3,10,13,0,0.0,88.0,2.0,15.0,88.0,85.21,64.77
2016,3,10,13,15,0.0,58.0,1.9,15.0,58.0,56.13,40.98
2016,3,10,13,30,0.0,28.0,1.8,15.0,28.0,27.08,16.95
2016,3,10,13,45,0.0,31.5,1.75,15.0,31.5,30.46,19.81
2016,3,10,14,0,0.0,35.0,1.7,15.0,35.0,33.84,22.67
2016,3,10,14,15,0.0,40.0,1.65,15.0,40.0,38.68,26.74
2016,3,10,14,30,0.0,45.0,1.6,15.0,45.0,43.51,30.83
2016,3,10,14,45,0.0,44.5,1.6,15.0,44.5,43.02,30.49
2016,3,10,15,0,0.0,44.0,1.6,15.0,44.0,42.53,30.16
2016,3,10,15,15,0.0,47.5,1.6,14.5,47.5,45.9,33.15
2016,3,10,15,30,0.0,51.0,1.6,14.0,51.0,49.28,36.17
2016,3,10,15,45,0.0,35.5,1.6,14.0,35.5,34.28,23.58
2016,3,10,16,0,0.0,20.0,1.6,14.0,20.0,19.3,10.88
2016,3,10,16,15,0.0,17.5,1.55,14.0,17.5,16.88,8.85
2016,3,10,16,30,0.0,15.0,1.5,14.0,15.0,14.47,6.8
2016,3,10,16,45,0.0,12.5,1.45,14.0,12.5,12.05,4.72
2016,3,10,17,0,0.0,10.0,1.4,14.0,10.0,9.64,2.61
2016,3,10,17,15,0.0,7.0,1.4,14.0,7.0,6.75,0.08
2016,3,10,17,30,0.0,4.0,1.4,14.0,4.0,3.85,0.0
2016,3,10,17,45,0.0,2.0,1.45,14.0,2.0,1.93,0.0
2016,3,10,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,8.85,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,9.6,13.0,1.0,0.96,0.0
2016,3,11,7,0,0.0,2.0,9.7,13.0,2.0,1.93,0.0
2016,3,11,7,15,0.0,4.5,9.45,12.5,4.5,4.33,0.0
2016,3,11,7,30,0.0,7.0,9.2,12.0,7.0,6.75,0.1
2016,3,11,7,45,0.0,9.5,8.95,12.0,9.5,9.16,2.23
2016,3,11,8,0,0.0,12.0,8.7,12.0,12.0,11.57,4.33
2016,3,11,8,15,0.0,14.5,8.15,12.0,14.5,13.99,6.42
2016,3,11,8,30,0.0,17.0,7.6,12.0,17.0,16.4,8.48
2016,3,11,8,45,0.0,39.0,7.05,12.0,39.0,37.66,26.69
2016,3,11,9,0,0.0,61.0,6.5,12.0,61.0,58.96,44.76
2016,3,11,9,15,0.0,54.5,6.3,12.0,54.5,52.67,39.28
2016,3,11,9,30,0.0,48.0,6.1,12.0,48.0,46.39,33.84
2016,3,11,9,45,0.0,90.0,5.9,12.0,90.0,87.09,68.06
2016,3,11,10,0,0.0,132.0,5.7,12.0,132.0,127.77,101.84
2016,3,11,10,15,82.5,222.5,5.15,12.0,277.0,269.29,219.47
2016,3,11,10,30,165.0,313.0,4.6,12.0,422.0,420.77,340.97
2016,3,11,10,45,83.5,244.0,4.05,12.0,299.5,299.1,241.83
2016,3,11,11,0,2.0,175.0,3.5,12.0,177.0,171.65,136.64
2016,3,11,11,15,245.0,224.5,3.05,12.0,403.5,417.96,340.42
2016,3,11,11,30,488.0,274.0,2.6,12.0,630.0,673.92,536.76
2016,3,11,11,45,346.0,319.5,2.2,12.0,574.0,613.55,484.56
2016,3,11,12,0,204.0,365.0,1.8,12.0,518.0,545.65,428.51
2016,3,11,12,15,528.5,248.5,2.25,12.0,644.5,716.77,567.25
2016,3,11,12,30,853.0,132.0,2.7,12.0,771.0,880.5,690.59
2016,3,11,12,45,600.5,232.0,3.15,12.5,680.0,778.37,615.45
2016,3,11,13,0,348.0,332.0,3.6,13.0,589.0,659.36,522.15
2016,3,11,13,15,260.0,339.5,4.2,13.0,529.5,593.05,472.69
2016,3,11,13,30,172.0,347.0,4.8,13.0,470.0,517.47,414.66
2016,3,11,13,45,86.0,206.5,5.45,13.0,268.0,291.31,236.6
2016,3,11,14,0,0.0,66.0,6.1,13.0,66.0,63.86,47.84
2016,3,11,14,15,106.5,179.5,6.35,12.5,246.5,278.53,229.41
2016,3,11,14,30,213.0,293.0,6.6,12.0,427.0,489.41,402.06
2016,3,11,14,45,130.5,265.5,6.9,12.0,346.0,390.24,320.72
2016,3,11,15,0,48.0,238.0,7.2,12.0,265.0,285.88,234.17
2016,3,11,15,15,35.0,213.0,7.3,12.0,232.0,248.54,203.76
2016,3,11,15,30,22.0,188.0,7.4,12.0,199.0,204.71,167.6
2016,3,11,15,45,40.0,179.5,7.5,12.0,197.5,215.32,177.44
2016,3,11,16,0,58.0,171.0,7.6,12.0,196.0,217.66,180.21
2016,3,11,16,15,51.5,151.0,7.65,11.5,171.0,190.7,157.99
2016,3,11,16,30,45.0,131.0,7.7,11.0,146.0,164.14,135.75
2016,3,11,16,45,269.5,101.0,7.75,11.0,167.0,254.05,213.43
2016,3,11,17,0,494.0,71.0,7.8,11.0,188.0,317.9,264.32
2016,3,11,17,15,406.0,60.0,7.8,10.5,141.0,244.95,198.9
2016,3,11,17,30,318.0,49.0,7.8,10.0,94.0,180.18,140.24
2016,3,11,17,45,177.5,33.0,7.85,10.0,56.0,104.04,71.29
2016,3,11,18,0,37.0,17.0,7.9,10.0,18.0,28.7,0.0
2016,3,11,18,15,18.5,8.5,7.95,10.0,9.0,11.94,0.0
2016,3,11,18,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,8.0,10.5,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.5,6.45,11.0,5.5,5.3,0.0
2016,3,12,7,0,0.0,11.0,6.6,11.0,11.0,10.6,3.3
2016,3,12,7,15,0.0,20.5,6.7,11.0,20.5,19.77,11.88
2016,3,12,7,30,0.0,30.0,6.8,11.0,30.0,28.95,19.2
2016,3,12,7,45,0.0,41.0,6.95,11.5,41.0,39.59,28.48
2016,3,12,8,0,0.0,52.0,7.1,12.0,52.0,50.24,37.64
2016,3,12,8,15,0.0,62.5,7.2,12.0,62.5,60.4,46.33
2016,3,12,8,30,0.0,73.0,7.3,12.0,73.0,70.58,54.93
2016,3,12,8,45,8.0,122.5,7.4,12.0,126.5,120.39,96.91
2016,3,12,9,0,16.0,172.0,7.5,12.0,180.0,171.13,139.21
2016,3,12,9,15,8.0,156.0,7.5,12.0,160.0,153.78,124.41
2016,3,12,9,30,0.0,140.0,7.5,12.0,140.0,135.18,108.55
2016,3,12,9,45,72.0,211.0,7.5,12.0,255.0,243.84,199.28
2016,3,12,10,0,144.0,282.0,7.5,12.0,370.0,361.23,295.73
2016,3,12,10,15,72.0,184.5,7.55,12.0,228.5,227.96,186.0
2016,3,12,10,30,0.0,87.0,7.6,12.0,87.0,84.21,65.15
2016,3,12,10,45,2.5,142.5,7.65,12.5,144.5,140.01,111.35
2016,3,12,11,0,5.0,198.0,7.7,13.0,202.0,196.45,157.33
2016,3,12,11,15,2.5,149.5,7.6,13.0,151.5,147.19,116.72
2016,3,12,11,30,0.0,101.0,7.5,13.0,101.0,97.87,75.9
2016,3,12,11,45,0.0,121.0,7.45,13.0,121.0,117.45,92.04
2016,3,12,12,0,0.0,141.0,7.4,13.0,141.0,137.15,108.19
2016,3,12,12,15,8.5,205.5,7.25,13.0,212.0,208.44,166.73
2016,3,12,12,30,17.0,270.0,7.1,13.0,283.0,281.07,225.6
2016,3,12,12,45,8.5,211.5,6.95,13.0,218.0,215.05,171.96
2016,3,12,13,0,0.0,153.0,6.8,13.0,153.0,149.31,118.12
2016,3,12,13,15,0.0,155.5,6.7,13.0,155.5,151.89,120.35
2016,3,12,13,30,0.0,158.0,6.6,13.0,158.0,154.49,122.59
2016,3,12,13,45,1.5,172.5,6.5,13.0,173.5,170.51,135.9
2016,3,12,14,0,3.0,187.0,6.4,13.0,189.0,186.69,149.37
2016,3,12,14,15,12.0,212.5,6.2,13.0,220.5,220.72,177.69
2016,3,12,14,30,21.0,238.0,6.0,13.0,252.0,255.11,206.19
2016,3,12,14,45,57.5,247.5,5.8,13.0,281.5,303.54,247.02
2016,3,12,15,0,94.0,257.0,5.6,13.0,311.0,342.62,279.98
2016,3,12,15,15,198.0,231.5,5.35,13.0,334.5,398.32,328.2
2016,3,12,15,30,302.0,206.0,5.1,13.0,358.0,446.64,369.55
2016,3,12,15,45,185.0,190.5,4.95,13.0,280.5,333.01,275.64
2016,3,12,16,0,68.0,175.0,4.8,13.0,203.0,228.54,187.86
2016,3,12,16,15,57.0,155.0,4.65,12.5,177.0,198.52,163.44
2016,3,12,16,30,46.0,135.0,4.5,12.0,151.0,169.28,139.15
2016,3,12,16,45,34.5,113.0,4.4,12.0,124.0,138.22,112.71
2016,3,12,17,0,23.0,91.0,4.3,12.0,97.0,108.03,86.7
2016,3,12,17,15,11.5,69.0,4.15,12.0,72.0,75.29,58.32
2016,3,12,17,30,0.0,47.0,4.0,12.0,47.0,47.64,34.29
2016,3,12,17,45,0.0,28.0,3.9,12.0,28.0,27.72,16.13
2016,3,12,18,0,0.0,9.0,3.8,12.0,9.0,8.68,0.0
2016,3,12,18,15,0.0,4.5,3.65,12.0,4.5,4.42,0.0
2016,3,12,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,9.0,6.1,13.0,9.0,8.68,0.0
2016,3,13,7,0,0.0,18.0,6.3,13.0,18.0,17.36,9.06
2016,3,13,7,15,0.0,31.5,6.4,13.0,31.5,30.41,19.94
2016,3,13,7,30,0.0,45.0,6.5,13.0,45.0,43.47,31.4
2016,3,13,7,45,0.0,60.0,6.6,13.0,60.0,57.74,43.81
2016,3,13,8,0,0.0,75.0,6.7,13.0,75.0,72.02,56.08
2016,3,13,8,15,0.0,89.5,6.65,13.0,89.5,85.91,67.85
2016,3,13,8,30,0.0,104.0,6.6,13.0,104.0,99.87,79.52
2016,3,13,8,45,0.0,125.0,6.6,13.0,125.0,120.01,96.26
2016,3,13,9,0,0.0,146.0,6.6,13.0,146.0,140.27,112.93
2016,3,13,9,15,0.0,132.5,6.6,13.0,132.5,127.78,102.17
2016,3,13,9,30,0.0,119.0,6.6,13.0,119.0,115.0,91.25
2016,3,13,9,45,19.5,185.5,6.6,13.0,197.5,189.91,153.33
2016,3,13,10,0,39.0,252.0,6.6,13.0,276.0,268.54,217.51
2016,3,13,10,15,21.0,219.5,6.6,13.0,232.5,226.22,182.38
2016,3,13,10,30,3.0,187.0,6.6,13.0,189.0,183.55,146.87
2016,3,13,10,45,4.0,193.0,6.65,13.0,196.0,190.46,152.37
2016,3,13,11,0,5.0,199.0,6.7,13.0,203.0,197.43,157.91
2016,3,13,11,15,2.5,158.0,6.65,13.0,160.0,155.53,123.44
2016,3,13,11,30,0.0,117.0,6.6,13.0,117.0,113.5,88.75
2016,3,13,11,45,6.5,183.0,6.55,13.5,188.0,183.81,146.3
2016,3,13,12,0,13.0,249.0,6.5,14.0,259.0,255.33,203.8
2016,3,13,12,15,6.5,204.0,6.35,14.0,209.5,205.24,163.11
2016,3,13,12,30,0.0,159.0,6.2,14.0,160.0,155.08,122.21
2016,3,13,12,45,6.0,201.0,6.05,14.0,206.5,202.33,160.84
2016,3,13,13,0,12.0,243.0,5.9,14.0,253.0,250.27,199.64
2016,3,13,13,15,6.5,207.0,5.85,14.0,212.5,209.28,166.51
2016,3,13,13,30,1.0,171.0,5.8,14.0,172.0,168.38,133.31
2016,3,13,13,45,0.5,129.0,5.8,14.0,129.5,126.06,98.9
2016,3,13,14,0,0.0,87.0,5.8,14.0,87.0,84.22,64.55
2016,3,13,14,15,0.0,99.5,5.85,14.0,99.5,96.43,74.79
2016,3,13,14,30,0.0,112.0,5.9,14.0,112.0,108.86,85.22
2016,3,13,14,45,0.0,92.5,6.0,14.0,92.5,89.52,69.35
2016,3,13,15,0,0.0,73.0,6.1,14.0,73.0,70.61,53.74
2016,3,13,15,15,0.0,53.0,6.05,14.0,53.0,51.23,37.62
2016,3,13,15,30,0.0,33.0,6.0,14.0,33.0,31.88,21.39
2016,3,13,15,45,0.0,30.0,5.95,14.0,30.0,28.97,19.0
2016,3,13,16,0,0.0,27.0,5.9,14.0,27.0,26.07,16.59
2016,3,13,16,15,0.0,23.5,5.8,13.5,23.5,22.68,13.79
2016,3,13,16,30,0.0,20.0,5.7,13.0,20.0,19.3,10.95
2016,3,13,16,45,0.0,16.5,5.65,13.0,16.5,15.91,8.05
2016,3,13,17,0,0.0,13.0,5.6,13.0,13.0,12.53,5.11
2016,3,13,17,15,0.0,9.5,5.45,13.0,9.5,9.16,2.15
2016,3,13,17,30,0.0,6.0,5.3,13.0,6.0,5.78,0.0
2016,3,13,17,45,0.0,3.5,5.2,13.0,3.5,3.37,0.0
