Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,18,0,0.0,1.0,5.1,13.0,1.0,0.96,0.0
2016,3,13,18,15,0.0,0.5,4.95,13.0,0.5,0.49,0.0
2016,3,13,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,14,6,45,63.5,22.5,5.15,10.5,29.5,18.92,4.03
2016,3,14,7,0,127.0,45.0,5.1,11.0,59.0,36.66,25.85
2016,3,14,7,15,198.0,64.0,5.0,11.0,99.0,55.16,38.89
2016,3,14,7,30,269.0,83.0,4.9,11.0,139.0,90.71,61.89
2016,3,14,7,45,323.5,98.0,4.8,11.0,184.0,127.34,89.16
2016,3,14,8,0,378.0,113.0,4.7,11.0,229.0,171.97,125.75
2016,3,14,8,15,445.5,114.0,4.6,11.0,273.5,212.98,160.58
2016,3,14,8,30,513.0,115.0,4.5,11.0,318.0,260.86,202.33
2016,3,14,8,45,341.0,162.0,4.45,11.5,304.0,273.76,219.11
2016,3,14,9,0,169.0,209.0,4.4,12.0,290.0,267.58,216.89
2016,3,14,9,15,319.0,202.0,4.3,12.0,372.5,340.44,276.65
2016,3,14,9,30,469.0,195.0,4.2,12.0,455.0,428.27,348.47
2016,3,14,9,45,505.5,197.0,4.15,12.0,495.0,474.46,386.34
2016,3,14,10,0,542.0,199.0,4.1,12.0,535.0,522.69,425.34
2016,3,14,10,15,484.0,234.0,4.1,12.0,545.0,544.83,441.91
2016,3,14,10,30,426.0,269.0,4.1,12.0,555.0,561.28,453.52
2016,3,14,10,45,508.5,247.5,4.1,12.5,601.5,616.64,497.0
2016,3,14,11,0,591.0,226.0,4.1,13.0,648.0,675.45,542.35
2016,3,14,11,15,728.5,178.5,4.05,13.0,711.5,755.29,604.92
2016,3,14,11,30,866.0,131.0,4.0,13.0,775.0,835.38,663.14
2016,3,14,11,45,875.5,128.0,4.0,13.5,786.0,860.86,679.44
2016,3,14,12,0,885.0,125.0,4.0,14.0,797.0,879.57,691.2
2016,3,14,12,15,885.0,125.0,4.05,14.0,798.5,893.96,701.52
2016,3,14,12,30,885.0,125.0,4.1,14.0,800.0,905.05,709.63
2016,3,14,12,45,870.0,131.0,4.2,14.0,790.0,910.96,714.46
2016,3,14,13,0,855.0,137.0,4.3,14.0,780.0,908.77,713.85
2016,3,14,13,15,850.0,136.0,4.45,14.0,765.0,904.5,712.45
2016,3,14,13,30,845.0,135.0,4.6,14.0,750.0,896.92,708.75
2016,3,14,13,45,832.5,135.5,4.75,14.0,726.5,881.19,699.2
2016,3,14,14,0,820.0,136.0,4.9,14.0,703.0,862.47,687.48
2016,3,14,14,15,808.5,134.0,5.0,13.5,673.0,839.06,673.24
2016,3,14,14,30,797.0,132.0,5.1,13.0,643.0,812.96,656.88
2016,3,14,14,45,779.0,129.5,5.25,13.0,606.0,781.92,635.66
2016,3,14,15,0,761.0,127.0,5.4,13.0,569.0,745.72,610.25
2016,3,14,15,15,739.5,123.0,5.4,13.0,527.5,703.53,579.31
2016,3,14,15,30,718.0,119.0,5.4,13.0,486.0,660.14,546.35
2016,3,14,15,45,685.0,115.0,5.45,13.0,439.0,608.05,505.52
2016,3,14,16,0,652.0,111.0,5.5,13.0,392.0,556.22,464.04
2016,3,14,16,15,611.5,104.5,5.5,12.5,343.0,497.8,416.95
2016,3,14,16,30,571.0,98.0,5.5,12.0,294.0,441.03,369.89
2016,3,14,16,45,516.0,89.0,5.55,12.0,244.5,376.28,314.31
2016,3,14,17,0,461.0,80.0,5.6,12.0,195.0,314.2,259.67
2016,3,14,17,15,377.0,68.0,5.6,11.5,147.5,243.54,197.42
2016,3,14,17,30,293.0,56.0,5.6,11.0,100.0,181.08,141.58
2016,3,14,17,45,146.5,39.5,5.6,10.5,61.5,97.84,69.53
2016,3,14,18,0,0.0,23.0,5.6,10.0,23.0,24.0,0.0
2016,3,14,18,15,0.0,11.5,5.5,10.0,11.5,11.3,0.0
2016,3,14,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,15,6,45,170.0,18.5,4.05,9.5,38.0,13.7,2.85
2016,3,15,7,0,340.0,37.0,4.0,10.0,76.0,28.41,19.04
2016,3,15,7,15,435.0,47.0,3.9,10.0,123.5,44.22,25.89
2016,3,15,7,30,530.0,57.0,3.8,10.0,171.0,87.66,49.22
2016,3,15,7,45,594.0,63.0,3.75,10.5,222.5,134.11,83.02
2016,3,15,8,0,658.0,69.0,3.7,11.0,274.0,187.62,127.53
2016,3,15,8,15,698.0,73.5,3.65,11.5,324.5,240.49,174.83
2016,3,15,8,30,738.0,78.0,3.6,12.0,375.0,298.65,227.05
2016,3,15,8,45,768.0,81.5,3.6,12.5,423.0,353.88,276.61
2016,3,15,9,0,798.0,85.0,3.6,13.0,471.0,411.11,326.7
2016,3,15,9,15,818.0,87.5,3.6,13.5,515.0,464.42,372.4
2016,3,15,9,30,838.0,90.0,3.6,14.0,559.0,518.07,416.97
2016,3,15,9,45,854.0,92.0,3.6,14.5,598.0,569.04,458.11
2016,3,15,10,0,870.0,94.0,3.6,15.0,637.0,619.13,497.35
2016,3,15,10,15,880.5,95.5,3.6,15.0,669.0,664.14,532.67
2016,3,15,10,30,891.0,97.0,3.6,15.0,701.0,707.53,565.85
2016,3,15,10,45,899.0,98.0,3.65,15.0,726.5,746.76,594.0
2016,3,15,11,0,907.0,99.0,3.7,15.0,752.0,783.74,620.34
2016,3,15,11,15,911.5,100.0,3.75,15.0,769.0,815.55,642.83
2016,3,15,11,30,916.0,101.0,3.8,15.0,786.0,844.54,663.27
2016,3,15,11,45,918.5,101.5,3.85,15.5,795.5,868.39,678.78
2016,3,15,12,0,921.0,102.0,3.9,16.0,805.0,889.07,692.06
2016,3,15,12,15,921.0,102.0,4.0,16.0,806.5,903.79,702.76
2016,3,15,12,30,921.0,102.0,4.1,16.0,808.0,915.07,711.2
2016,3,15,12,45,921.0,100.5,4.2,16.0,802.0,921.28,716.2
2016,3,15,13,0,921.0,99.0,4.3,16.0,796.0,923.95,718.89
2016,3,15,13,15,917.5,98.5,4.45,16.0,781.0,921.08,718.52
2016,3,15,13,30,914.0,98.0,4.6,16.0,766.0,914.71,715.79
2016,3,15,13,45,906.5,97.0,4.8,16.0,743.5,900.86,708.11
2016,3,15,14,0,899.0,96.0,5.0,16.0,721.0,883.71,698.03
2016,3,15,14,15,890.0,94.5,5.1,16.0,691.5,861.57,683.65
2016,3,15,14,30,881.0,93.0,5.2,16.0,662.0,836.45,667.06
2016,3,15,14,45,868.0,91.0,5.35,16.0,625.5,804.76,645.73
2016,3,15,15,0,855.0,89.0,5.5,16.0,589.0,775.35,625.93
2016,3,15,15,15,837.5,86.5,5.55,15.5,547.0,734.96,598.25
2016,3,15,15,30,820.0,84.0,5.6,15.0,505.0,692.87,568.84
2016,3,15,15,45,796.5,80.5,5.7,15.0,458.5,644.12,532.78
2016,3,15,16,0,773.0,77.0,5.8,15.0,412.0,594.68,493.74
2016,3,15,16,15,739.5,73.0,5.85,14.5,362.5,538.31,448.72
2016,3,15,16,30,706.0,69.0,5.9,14.0,313.0,482.76,402.92
2016,3,15,16,45,655.5,63.5,5.95,14.0,262.0,420.29,349.17
2016,3,15,17,0,605.0,58.0,6.0,14.0,211.0,359.06,294.98
2016,3,15,17,15,528.5,50.5,6.0,13.5,161.5,288.56,232.42
2016,3,15,17,30,452.0,43.0,6.0,13.0,112.0,224.98,174.63
2016,3,15,17,45,318.5,31.5,6.05,12.5,70.5,147.09,104.96
2016,3,15,18,0,185.0,20.0,6.1,12.0,29.0,77.52,10.73
2016,3,15,18,15,92.5,10.0,6.1,12.0,14.5,28.37,0.0
2016,3,15,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.5,2.65,10.5,5.5,0.0,0.0
2016,3,16,6,30,0.0,11.0,2.5,11.0,11.0,10.81,0.0
2016,3,16,6,45,188.0,23.5,2.45,11.5,46.0,18.14,6.86
2016,3,16,7,0,376.0,36.0,2.4,12.0,81.0,27.11,17.9
2016,3,16,7,15,466.5,45.0,2.35,12.0,129.0,44.97,24.7
2016,3,16,7,30,557.0,54.0,2.3,12.0,177.0,89.36,48.76
2016,3,16,7,45,614.5,60.0,2.25,12.5,228.0,136.75,83.62
2016,3,16,8,0,672.0,66.0,2.2,13.0,279.0,190.39,128.31
2016,3,16,8,15,710.5,70.5,2.2,13.5,329.5,245.5,177.04
2016,3,16,8,30,749.0,75.0,2.2,14.0,380.0,302.24,227.42
2016,3,16,8,45,776.5,78.5,2.2,14.5,428.0,357.25,276.0
2016,3,16,9,0,804.0,82.0,2.2,15.0,476.0,413.97,324.69
2016,3,16,9,15,823.5,84.5,2.2,15.0,519.5,467.38,370.1
2016,3,16,9,30,843.0,87.0,2.2,15.0,563.0,521.07,414.4
2016,3,16,9,45,857.5,89.5,2.25,15.5,601.5,572.1,454.77
2016,3,16,10,0,872.0,92.0,2.3,16.0,640.0,621.81,492.97
2016,3,16,10,15,882.5,93.5,2.3,16.0,672.0,666.89,527.43
2016,3,16,10,30,893.0,95.0,2.3,16.0,704.0,710.33,559.47
2016,3,16,10,45,900.5,96.0,2.3,16.5,729.5,749.24,585.29
2016,3,16,11,0,908.0,97.0,2.3,17.0,755.0,785.85,609.18
2016,3,16,11,15,913.0,98.0,2.3,17.0,772.5,818.02,630.89
2016,3,16,11,30,918.0,99.0,2.3,17.0,790.0,847.4,650.59
2016,3,16,11,45,920.5,99.0,2.3,17.5,799.5,870.71,664.82
2016,3,16,12,0,923.0,99.0,2.3,18.0,809.0,890.82,676.88
2016,3,16,12,15,923.5,99.0,2.3,18.0,810.5,905.91,686.86
2016,3,16,12,30,924.0,99.0,2.3,18.0,812.0,917.58,694.67
2016,3,16,12,45,925.0,97.5,2.35,18.0,806.0,924.6,699.95
2016,3,16,13,0,926.0,96.0,2.4,18.0,800.0,928.08,703.02
2016,3,16,13,15,922.0,95.5,2.45,18.0,785.0,924.67,701.59
2016,3,16,13,30,918.0,95.0,2.5,18.0,770.0,917.74,697.94
2016,3,16,13,45,912.0,94.0,2.55,18.0,747.5,905.06,690.5
2016,3,16,14,0,906.0,93.0,2.6,18.0,725.0,889.03,680.87
2016,3,16,14,15,897.0,91.5,2.65,18.0,695.5,866.67,666.91
2016,3,16,14,30,888.0,90.0,2.7,18.0,666.0,841.31,650.88
2016,3,16,14,45,875.0,88.0,2.75,18.0,630.0,809.34,630.1
2016,3,16,15,0,862.0,86.0,2.8,18.0,594.0,774.93,607.43
2016,3,16,15,15,845.0,83.5,2.85,18.0,552.0,739.27,583.61
2016,3,16,15,30,828.0,81.0,2.9,18.0,510.0,697.19,554.75
2016,3,16,15,45,805.0,78.0,2.95,18.0,463.5,648.96,520.84
2016,3,16,16,0,782.0,75.0,3.0,18.0,417.0,600.0,484.21
2016,3,16,16,15,749.0,71.0,3.1,17.5,367.5,543.45,441.26
2016,3,16,16,30,716.0,67.0,3.2,17.0,318.0,487.68,397.32
2016,3,16,16,45,668.0,62.0,3.3,16.5,266.5,424.22,345.53
2016,3,16,17,0,620.0,57.0,3.4,16.0,215.0,366.08,296.0
2016,3,16,17,15,545.0,49.5,3.5,15.5,165.5,295.26,234.72
2016,3,16,17,30,470.0,42.0,3.6,15.0,116.0,231.24,177.67
2016,3,16,17,45,340.0,31.0,3.7,14.5,73.5,153.72,109.39
2016,3,16,18,0,210.0,20.0,3.8,14.0,31.0,84.81,21.2
2016,3,16,18,15,105.0,10.0,3.75,13.5,15.5,31.04,0.0
2016,3,16,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,6,15,64.0,5.5,2.4,11.5,7.0,0.0,0.0
2016,3,17,6,30,128.0,11.0,2.5,12.0,14.0,10.81,0.0
2016,3,17,6,45,284.5,23.0,2.65,12.5,52.0,17.41,7.2
2016,3,17,7,0,441.0,35.0,2.8,13.0,90.0,25.9,16.86
2016,3,17,7,15,528.5,43.0,2.7,13.0,140.0,46.92,23.92
2016,3,17,7,30,616.0,51.0,2.6,13.0,190.0,94.11,49.8
2016,3,17,7,45,671.0,56.0,2.55,13.5,242.5,145.8,88.49
2016,3,17,8,0,726.0,61.0,2.5,14.0,295.0,201.24,135.05
2016,3,17,8,15,762.0,65.5,2.25,14.5,346.5,256.96,184.51
2016,3,17,8,30,798.0,70.0,2.0,15.0,398.0,315.88,236.56
2016,3,17,8,45,824.0,73.0,1.8,15.5,447.0,372.56,285.98
2016,3,17,9,0,850.0,76.0,1.6,16.0,496.0,430.7,334.81
2016,3,17,9,15,868.0,78.5,1.5,16.5,540.5,486.67,380.41
2016,3,17,9,30,886.0,81.0,1.4,17.0,585.0,541.4,423.25
2016,3,17,9,45,899.5,82.5,1.3,17.5,624.0,592.3,461.53
2016,3,17,10,0,913.0,84.0,1.2,18.0,663.0,642.21,497.52
2016,3,17,10,15,922.5,85.5,1.1,18.0,695.0,688.26,530.29
2016,3,17,10,30,932.0,87.0,1.0,18.0,727.0,732.48,559.57
2016,3,17,10,45,938.5,88.0,0.9,18.5,752.5,771.97,582.94
2016,3,17,11,0,945.0,89.0,0.8,19.0,778.0,808.97,604.04
2016,3,17,11,15,949.5,90.0,0.7,19.0,795.5,841.73,622.98
2016,3,17,11,30,954.0,91.0,0.6,19.0,813.0,871.55,639.66
2016,3,17,11,45,956.0,91.0,0.5,19.5,822.5,895.13,650.84
2016,3,17,12,0,958.0,91.0,0.4,20.0,832.0,915.37,659.79
2016,3,17,12,15,958.0,91.5,0.4,20.0,833.0,930.96,669.17
2016,3,17,12,30,958.0,92.0,0.4,20.0,834.0,943.0,676.48
2016,3,17,12,45,954.0,92.5,0.4,20.0,826.5,947.89,679.5
2016,3,17,13,0,950.0,93.0,0.4,20.0,819.0,949.1,680.47
2016,3,17,13,15,946.0,92.5,0.55,20.0,804.0,945.58,681.96
2016,3,17,13,30,942.0,92.0,0.7,20.0,789.0,938.46,681.26
2016,3,17,13,45,935.5,91.0,0.9,20.0,766.0,925.04,677.39
2016,3,17,14,0,929.0,90.0,1.1,20.0,743.0,908.2,670.99
2016,3,17,14,15,920.0,88.5,1.2,20.0,712.5,885.37,658.78
2016,3,17,14,30,911.0,87.0,1.3,20.0,682.0,859.47,644.39
2016,3,17,14,45,898.5,85.0,1.45,20.0,645.0,827.27,626.11
2016,3,17,15,0,886.0,83.0,1.6,20.0,608.0,792.52,605.63
2016,3,17,15,15,869.0,81.0,1.65,19.5,565.5,752.08,580.83
2016,3,17,15,30,852.0,79.0,1.7,19.0,523.0,714.19,557.36
2016,3,17,15,45,555.5,129.5,1.8,19.0,408.5,540.04,428.72
2016,3,17,16,0,259.0,180.0,1.9,19.0,294.0,372.41,297.62
2016,3,17,16,15,500.0,122.5,1.9,18.5,310.5,451.22,363.66
2016,3,17,16,30,741.0,65.0,1.9,18.0,327.0,501.02,403.31
2016,3,17,16,45,693.5,60.0,1.95,17.5,275.0,436.56,351.22
2016,3,17,17,0,646.0,55.0,2.0,17.0,223.0,374.98,300.05
2016,3,17,17,15,572.5,48.0,2.15,16.5,172.0,306.0,241.29
2016,3,17,17,30,499.0,41.0,2.3,16.0,121.0,241.53,184.55
2016,3,17,17,45,370.5,30.5,2.45,15.5,78.0,163.18,116.22
2016,3,17,18,0,242.0,20.0,2.6,15.0,35.0,93.98,31.75
2016,3,17,18,15,121.0,10.0,2.8,14.5,17.5,34.47,0.0
2016,3,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,18,6,15,54.5,6.5,3.9,10.5,8.0,0.0,0.0
2016,3,18,6,30,109.0,13.0,3.9,11.0,16.0,12.78,0.0
2016,3,18,6,45,255.5,26.5,3.9,11.5,54.5,20.45,10.23
2016,3,18,7,0,402.0,40.0,3.9,12.0,93.0,30.23,20.79
2016,3,18,7,15,491.0,49.0,3.85,12.0,142.5,53.41,29.14
2016,3,18,7,30,580.0,58.0,3.8,12.0,192.0,99.86,55.94
2016,3,18,7,45,322.0,95.0,3.8,12.5,172.0,130.17,91.18
2016,3,18,8,0,64.0,132.0,3.8,13.0,152.0,135.29,106.91
2016,3,18,8,15,71.0,152.5,3.75,13.0,179.0,160.87,128.41
2016,3,18,8,30,78.0,173.0,3.7,13.0,206.0,187.31,150.47
2016,3,18,8,45,87.5,195.0,3.7,13.5,236.0,216.86,174.53
2016,3,18,9,0,97.0,217.0,3.7,14.0,266.0,247.48,199.16
2016,3,18,9,15,74.5,229.5,3.65,14.0,269.0,255.05,205.21
2016,3,18,9,30,52.0,242.0,3.6,14.0,272.0,260.23,208.99
2016,3,18,9,45,31.0,226.5,3.6,14.5,245.0,237.1,189.55
2016,3,18,10,0,10.0,211.0,3.6,15.0,218.0,210.32,167.09
2016,3,18,10,15,11.0,221.0,3.5,15.0,228.5,221.48,175.78
2016,3,18,10,30,12.0,231.0,3.4,15.0,239.0,232.72,184.44
2016,3,18,10,45,65.5,292.0,3.35,15.0,339.5,335.66,266.71
2016,3,18,11,0,119.0,353.0,3.3,15.0,440.0,445.01,351.56
2016,3,18,11,15,188.5,358.5,3.2,15.0,500.5,511.0,402.73
2016,3,18,11,30,258.0,364.0,3.1,15.0,561.0,585.44,459.44
2016,3,18,11,45,584.5,241.5,3.05,15.5,694.0,748.58,587.03
2016,3,18,12,0,911.0,119.0,3.0,16.0,827.0,907.81,700.17
2016,3,18,12,15,911.5,119.0,3.0,16.0,828.0,922.73,709.0
2016,3,18,12,30,912.0,119.0,3.0,16.0,829.0,934.27,716.88
2016,3,18,12,45,909.0,118.5,3.05,16.0,822.0,938.72,720.41
2016,3,18,13,0,906.0,118.0,3.1,16.0,815.0,939.67,721.73
2016,3,18,13,15,901.5,117.5,3.2,16.0,799.5,935.79,720.24
2016,3,18,13,30,897.0,117.0,3.3,16.0,784.0,928.48,716.5
2016,3,18,13,45,891.5,114.5,3.4,16.0,761.5,914.73,708.39
2016,3,18,14,0,886.0,112.0,3.5,16.0,739.0,897.69,698.04
2016,3,18,14,15,540.5,210.0,3.5,15.5,588.0,701.64,556.09
2016,3,18,14,30,195.0,308.0,3.5,15.0,437.0,493.72,392.66
2016,3,18,14,45,191.5,292.5,3.55,15.0,413.0,470.95,376.95
2016,3,18,15,0,188.0,277.0,3.6,15.0,389.0,447.63,359.79
2016,3,18,15,15,184.5,257.5,3.6,14.5,361.0,419.3,339.18
2016,3,18,15,30,181.0,238.0,3.6,14.0,333.0,390.52,317.91
2016,3,18,15,45,183.5,213.5,3.6,14.0,302.0,359.74,294.33
2016,3,18,16,0,186.0,189.0,3.6,14.0,271.0,328.12,269.65
2016,3,18,16,15,172.0,169.5,3.5,13.5,238.5,291.48,240.43
2016,3,18,16,30,158.0,150.0,3.4,13.0,206.0,255.6,211.22
2016,3,18,16,45,144.0,127.5,3.35,13.0,172.5,217.0,178.79
2016,3,18,17,0,130.0,105.0,3.3,13.0,139.0,179.3,146.48
2016,3,18,17,15,109.0,83.0,3.15,12.5,107.0,140.26,112.65
2016,3,18,17,30,88.0,61.0,3.0,12.0,75.0,102.92,79.82
2016,3,18,17,45,44.5,41.5,2.95,12.0,48.5,63.48,45.31
2016,3,18,18,0,1.0,22.0,2.9,12.0,22.0,22.22,5.94
2016,3,18,18,15,0.5,11.0,2.8,11.5,11.0,10.92,0.0
2016,3,18,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,6,15,46.0,7.5,1.6,12.0,9.0,7.37,0.0
2016,3,19,6,30,92.0,15.0,1.6,12.0,18.0,14.74,0.0
2016,3,19,6,45,222.5,29.0,1.65,12.0,54.5,22.33,12.27
2016,3,19,7,0,353.0,43.0,1.7,12.0,91.0,32.71,23.09
2016,3,19,7,15,437.5,52.5,1.75,12.0,138.0,56.8,32.28
2016,3,19,7,30,522.0,62.0,1.8,12.0,185.0,100.54,58.53
2016,3,19,7,45,579.5,68.0,1.9,12.5,235.5,146.62,93.62
2016,3,19,8,0,637.0,74.0,2.0,13.0,286.0,199.01,137.68
2016,3,19,8,15,674.5,79.0,2.0,13.0,335.5,251.16,184.2
2016,3,19,8,30,712.0,84.0,2.0,13.0,385.0,306.76,233.78
2016,3,19,8,45,459.5,152.0,2.0,13.5,354.5,315.68,248.6
2016,3,19,9,0,207.0,220.0,2.0,14.0,324.0,297.6,237.44
2016,3,19,9,15,173.5,242.0,2.0,14.0,334.5,314.71,251.63
2016,3,19,9,30,140.0,264.0,2.0,14.0,345.0,328.39,262.27
2016,3,19,9,45,256.0,265.5,2.05,14.0,426.0,406.09,324.26
2016,3,19,10,0,372.0,267.0,2.1,14.0,507.0,492.6,392.03
2016,3,19,10,15,301.0,297.5,2.15,14.0,498.0,493.44,391.13
2016,3,19,10,30,230.0,328.0,2.2,14.0,489.0,485.26,383.48
2016,3,19,10,45,207.0,343.0,2.25,14.5,492.0,493.63,388.53
2016,3,19,11,0,184.0,358.0,2.3,15.0,495.0,499.98,391.8
2016,3,19,11,15,182.0,367.0,2.3,15.0,505.0,515.03,402.73
2016,3,19,11,30,180.0,376.0,2.3,15.0,515.0,529.45,413.07
2016,3,19,11,45,217.5,376.5,2.3,15.0,546.0,567.62,442.2
2016,3,19,12,0,255.0,377.0,2.3,15.0,577.0,612.86,475.98
2016,3,19,12,15,328.5,358.0,2.3,15.0,615.5,663.56,514.78
2016,3,19,12,30,402.0,339.0,2.3,15.0,654.0,714.56,553.34
2016,3,19,12,45,380.5,342.5,2.3,15.0,638.5,704.17,545.11
2016,3,19,13,0,359.0,346.0,2.3,15.0,623.0,692.07,536.17
2016,3,19,13,15,638.5,220.5,2.3,15.0,702.5,821.57,637.56
2016,3,19,13,30,918.0,95.0,2.3,15.0,782.0,925.9,710.14
2016,3,19,13,45,914.5,93.5,2.35,15.0,760.5,914.61,702.52
2016,3,19,14,0,911.0,92.0,2.4,15.0,739.0,899.92,693.83
2016,3,19,14,15,608.0,192.5,2.45,15.0,617.0,745.52,585.16
2016,3,19,14,30,305.0,293.0,2.5,15.0,495.0,578.51,456.4
2016,3,19,14,45,200.5,282.0,2.6,15.0,411.5,466.79,371.78
2016,3,19,15,0,96.0,271.0,2.7,15.0,328.0,359.94,287.68
2016,3,19,15,15,247.0,235.0,2.75,14.5,369.0,450.12,364.05
2016,3,19,15,30,398.0,199.0,2.8,14.0,410.0,520.87,423.24
2016,3,19,15,45,318.0,192.0,2.85,14.0,351.0,436.25,356.29
2016,3,19,16,0,238.0,185.0,2.9,14.0,292.0,365.21,299.31
2016,3,19,16,15,489.5,125.0,2.8,13.5,311.5,449.64,371.39
2016,3,19,16,30,741.0,65.0,2.7,13.0,331.0,504.17,416.1
2016,3,19,16,45,697.0,59.5,2.65,13.0,279.5,440.69,362.52
2016,3,19,17,0,653.0,54.0,2.6,13.0,228.0,379.81,309.99
2016,3,19,17,15,581.5,47.5,2.5,12.5,177.5,311.32,250.19
2016,3,19,17,30,510.0,41.0,2.4,12.0,127.0,247.37,192.75
2016,3,19,17,45,388.5,31.5,2.3,11.5,83.0,171.19,125.25
2016,3,19,18,0,267.0,22.0,2.2,11.0,39.0,104.73,49.42
2016,3,19,18,15,133.5,11.0,2.15,11.0,19.5,38.46,0.0
2016,3,19,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,1.5,5.3,12.5,1.5,1.44,0.0
2016,3,20,7,0,0.0,3.0,5.4,13.0,3.0,2.89,0.0
2016,3,20,7,15,0.0,5.0,5.5,13.0,5.0,4.82,0.0
2016,3,20,7,30,0.0,7.0,5.6,13.0,7.0,6.75,0.14
2016,3,20,7,45,0.0,8.5,5.7,13.0,8.5,8.19,1.4
2016,3,20,8,0,0.0,10.0,5.8,13.0,10.0,9.64,2.65
2016,3,20,8,15,0.0,8.5,5.85,13.0,8.5,8.2,1.39
2016,3,20,8,30,0.0,7.0,5.9,13.0,7.0,6.75,0.13
2016,3,20,8,45,0.0,63.5,6.0,13.5,63.5,61.38,46.54
2016,3,20,9,0,0.0,120.0,6.1,14.0,120.0,115.7,91.77
2016,3,20,9,15,0.0,142.5,6.1,14.0,142.5,137.39,109.46
2016,3,20,9,30,0.0,165.0,6.1,14.0,165.0,159.19,127.13
2016,3,20,9,45,0.0,159.0,6.1,14.5,159.0,153.69,122.04
2016,3,20,10,0,0.0,153.0,6.1,15.0,153.0,148.08,116.96
2016,3,20,10,15,10.5,207.5,6.1,15.0,215.0,208.08,165.75
2016,3,20,10,30,21.0,262.0,6.1,15.0,277.0,269.36,214.89
2016,3,20,10,45,10.5,167.5,6.1,15.0,175.0,170.32,134.7
2016,3,20,11,0,0.0,73.0,6.1,15.0,73.0,70.67,52.89
2016,3,20,11,15,2.5,132.0,6.0,15.0,134.0,130.11,101.65
2016,3,20,11,30,5.0,191.0,5.9,15.0,195.0,190.23,150.28
2016,3,20,11,45,8.5,219.5,5.85,15.0,226.5,221.67,175.49
2016,3,20,12,0,12.0,248.0,5.8,15.0,258.0,253.49,200.89
2016,3,20,12,15,6.0,189.5,5.65,15.0,194.5,190.38,150.12
2016,3,20,12,30,0.0,131.0,5.5,15.0,131.0,127.39,99.02
2016,3,20,12,45,1.5,152.5,5.4,15.0,154.0,150.01,117.5
2016,3,20,13,0,3.0,174.0,5.3,15.0,177.0,172.81,136.02
2016,3,20,13,15,1.5,143.5,5.1,15.0,145.0,141.22,110.45
2016,3,20,13,30,0.0,113.0,4.9,15.0,113.0,109.75,84.87
2016,3,20,13,45,0.0,133.0,4.75,15.0,133.0,129.56,101.14
2016,3,20,14,0,0.0,153.0,4.6,15.0,153.0,149.58,117.53
2016,3,20,14,15,0.0,160.0,4.45,15.0,160.0,156.76,123.49
2016,3,20,14,30,0.0,167.0,4.3,15.0,167.0,164.04,129.59
2016,3,20,14,45,35.5,216.0,4.2,15.0,237.5,250.99,201.34
2016,3,20,15,0,71.0,265.0,4.1,15.0,308.0,333.41,268.11
2016,3,20,15,15,162.5,247.0,3.95,14.5,336.0,391.05,317.27
2016,3,20,15,30,254.0,229.0,3.8,14.0,364.0,442.14,360.67
2016,3,20,15,45,506.0,157.5,3.7,14.0,396.0,536.9,440.74
2016,3,20,16,0,758.0,86.0,3.6,14.0,428.0,603.72,496.41
2016,3,20,16,15,610.5,98.0,3.5,14.0,353.0,497.99,410.79
2016,3,20,16,30,463.0,110.0,3.4,14.0,278.0,397.39,328.42
2016,3,20,16,45,417.5,100.5,3.3,14.0,234.5,341.84,281.95
2016,3,20,17,0,372.0,91.0,3.2,14.0,191.0,289.75,237.09
2016,3,20,17,15,325.0,75.0,3.1,13.5,148.5,233.39,188.24
2016,3,20,17,30,278.0,59.0,3.0,13.0,106.0,181.36,142.07
2016,3,20,17,45,200.5,42.0,2.95,13.0,70.0,123.16,90.68
2016,3,20,18,0,123.0,25.0,2.9,13.0,34.0,70.42,35.51
2016,3,20,18,15,61.5,12.5,2.85,12.5,17.0,25.12,0.0
2016,3,20,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,3.0,5.6,12.0,3.0,2.95,0.0
2016,3,21,6,30,0.0,6.0,5.7,12.0,6.0,5.78,0.0
2016,3,21,6,45,0.0,18.0,5.85,12.5,18.0,17.37,8.8
2016,3,21,7,0,0.0,30.0,6.0,13.0,30.0,28.96,19.8
2016,3,21,7,15,0.0,45.5,6.05,13.0,45.5,43.93,31.74
2016,3,21,7,30,0.0,61.0,6.1,13.0,61.0,58.53,44.46
2016,3,21,7,45,0.0,77.0,6.15,13.0,77.0,73.71,57.51
2016,3,21,8,0,0.0,93.0,6.2,13.0,93.0,88.98,70.46
2016,3,21,8,15,0.0,85.5,6.2,13.0,85.5,82.4,64.73
2016,3,21,8,30,0.0,78.0,6.2,13.0,78.0,75.43,58.65
2016,3,21,8,45,0.0,49.5,6.25,13.5,49.5,47.83,35.02
2016,3,21,9,0,0.0,21.0,6.3,14.0,21.0,20.28,11.55
2016,3,21,9,15,0.0,46.5,6.3,14.0,46.5,44.94,32.31
2016,3,21,9,30,0.0,72.0,6.3,14.0,72.0,69.64,52.9
2016,3,21,9,45,0.0,108.5,6.35,14.0,108.5,104.98,82.13
2016,3,21,10,0,0.0,145.0,6.4,14.0,145.0,140.34,111.07
2016,3,21,10,15,10.0,202.5,6.4,14.0,209.5,202.92,162.19
2016,3,21,10,30,20.0,260.0,6.4,14.0,274.0,266.75,213.63
2016,3,21,10,45,18.5,262.5,6.45,14.5,276.0,269.28,214.88
2016,3,21,11,0,17.0,265.0,6.5,15.0,278.0,271.62,216.09
2016,3,21,11,15,12.5,244.0,6.45,15.0,254.0,248.16,197.04
2016,3,21,11,30,8.0,223.0,6.4,15.0,230.0,224.3,177.68
2016,3,21,11,45,9.5,233.5,6.4,15.0,241.5,236.42,187.37
2016,3,21,12,0,11.0,244.0,6.4,15.0,253.0,248.64,197.11
2016,3,21,12,15,11.0,244.5,6.4,15.0,253.5,249.6,197.84
2016,3,21,12,30,11.0,245.0,6.4,15.0,254.0,250.53,198.6
2016,3,21,12,45,5.5,192.0,6.4,15.0,196.5,192.85,152.24
2016,3,21,13,0,0.0,139.0,6.4,15.0,139.0,135.36,105.61
2016,3,21,13,15,0.0,136.5,6.4,15.0,136.5,132.94,103.75
2016,3,21,13,30,0.0,134.0,6.4,15.0,134.0,130.5,101.86
2016,3,21,13,45,0.0,93.5,6.4,15.0,93.5,90.56,69.28
2016,3,21,14,0,0.0,53.0,6.4,15.0,53.0,51.28,36.98
2016,3,21,14,15,0.0,69.0,6.35,14.5,69.0,66.77,49.99
2016,3,21,14,30,0.0,85.0,6.3,14.0,85.0,82.27,63.06
2016,3,21,14,45,220.5,157.0,6.3,14.0,290.5,354.12,293.53
2016,3,21,15,0,441.0,229.0,6.3,14.0,496.0,613.08,502.68
2016,3,21,15,15,548.5,189.5,6.2,13.5,498.5,639.61,526.86
2016,3,21,15,30,656.0,150.0,6.1,13.0,501.0,660.59,547.0
2016,3,21,15,45,367.5,170.5,6.05,13.0,364.0,456.06,379.52
2016,3,21,16,0,79.0,191.0,6.0,13.0,227.0,253.33,208.53
2016,3,21,16,15,224.5,158.5,5.95,13.0,244.5,318.65,265.98
2016,3,21,16,30,370.0,126.0,5.9,13.0,262.0,363.28,304.24
2016,3,21,16,45,330.0,114.5,5.9,13.0,222.5,312.58,260.68
2016,3,21,17,0,290.0,103.0,5.9,13.0,183.0,258.8,214.03
2016,3,21,17,15,326.0,81.5,5.9,12.5,153.0,241.8,197.24
2016,3,21,17,30,362.0,60.0,5.9,12.0,123.0,214.18,169.63
2016,3,21,17,45,249.0,44.5,5.9,12.0,81.0,141.84,105.83
2016,3,21,18,0,136.0,29.0,5.9,12.0,39.0,79.71,44.0
2016,3,21,18,15,68.0,14.5,5.8,11.5,19.5,28.56,0.0
2016,3,21,18,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,22,6,15,68.5,10.5,4.8,9.5,14.0,10.32,0.0
2016,3,22,6,30,137.0,21.0,4.8,10.0,28.0,16.45,0.0
2016,3,22,6,45,276.5,34.0,4.8,10.5,69.0,26.43,16.79
2016,3,22,7,0,416.0,47.0,4.8,11.0,110.0,35.42,25.76
2016,3,22,7,15,498.0,55.5,4.8,11.0,160.5,68.14,37.88
2016,3,22,7,30,580.0,64.0,4.8,11.0,211.0,115.28,68.19
2016,3,22,7,45,636.5,69.5,4.85,11.5,263.5,164.81,107.6
2016,3,22,8,0,693.0,75.0,4.9,12.0,316.0,220.46,155.78
2016,3,22,8,15,728.5,79.5,4.9,12.0,367.5,275.15,205.75
2016,3,22,8,30,764.0,84.0,4.9,12.0,419.0,334.62,259.8
2016,3,22,8,45,794.5,86.0,4.9,12.0,468.0,390.73,310.61
2016,3,22,9,0,825.0,88.0,4.9,12.0,517.0,448.79,362.0
2016,3,22,9,15,843.5,90.5,4.9,12.0,561.0,503.08,409.23
2016,3,22,9,30,862.0,93.0,4.9,12.0,605.0,557.47,455.32
2016,3,22,9,45,879.0,93.5,4.9,12.5,644.5,608.96,497.09
2016,3,22,10,0,896.0,94.0,4.9,13.0,684.0,659.27,536.8
2016,3,22,10,15,906.0,95.5,4.95,13.0,716.0,704.94,573.15
2016,3,22,10,30,916.0,97.0,5.0,13.0,748.0,748.84,605.85
2016,3,22,10,45,925.0,97.5,5.05,13.5,773.5,788.99,634.04
2016,3,22,11,0,934.0,98.0,5.1,14.0,799.0,826.85,660.29
2016,3,22,11,15,938.0,98.5,5.1,14.0,816.5,858.18,682.56
2016,3,22,11,30,942.0,99.0,5.1,14.0,834.0,886.56,702.65
2016,3,22,11,45,946.0,98.5,5.2,14.0,843.5,910.8,720.39
2016,3,22,12,0,950.0,98.0,5.3,14.0,853.0,931.79,735.89
2016,3,22,12,15,950.0,98.0,5.4,14.0,854.0,946.42,746.92
2016,3,22,12,30,950.0,98.0,5.5,14.0,855.0,957.51,755.56
2016,3,22,12,45,947.5,98.5,5.65,14.0,847.5,963.29,760.85
2016,3,22,13,0,945.0,99.0,5.8,14.0,840.0,965.45,763.67
2016,3,22,13,15,941.0,98.5,5.9,14.0,825.0,961.54,761.93
2016,3,22,13,30,937.0,98.0,6.0,14.0,810.0,954.06,757.74
2016,3,22,13,45,933.5,95.5,6.15,14.0,787.0,941.29,750.07
2016,3,22,14,0,930.0,93.0,6.3,14.0,764.0,925.04,739.91
2016,3,22,14,15,921.5,92.0,6.35,14.0,734.0,902.74,724.78
2016,3,22,14,30,913.0,91.0,6.4,14.0,704.0,877.36,707.39
2016,3,22,14,45,903.0,88.0,6.45,14.0,667.0,845.58,685.16
2016,3,22,15,0,893.0,85.0,6.5,14.0,630.0,811.13,660.79
2016,3,22,15,15,877.0,83.0,6.45,13.5,587.5,770.75,632.53
2016,3,22,15,30,861.0,81.0,6.4,13.0,545.0,728.52,602.51
2016,3,22,15,45,841.0,77.5,6.4,13.0,497.5,684.35,569.6
2016,3,22,16,0,821.0,74.0,6.4,13.0,450.0,634.81,531.29
2016,3,22,16,15,791.0,70.5,6.35,13.0,399.0,578.38,485.11
2016,3,22,16,30,761.0,67.0,6.3,13.0,348.0,522.41,438.12
2016,3,22,16,45,719.0,62.0,6.25,13.0,295.5,459.25,383.91
2016,3,22,17,0,677.0,57.0,6.2,13.0,243.0,398.42,330.09
2016,3,22,17,15,608.5,50.5,6.1,12.5,191.5,329.53,268.69
2016,3,22,17,30,540.0,44.0,6.0,12.0,140.0,264.74,209.42
2016,3,22,17,45,423.0,34.5,5.95,11.5,94.0,187.53,140.13
2016,3,22,18,0,306.0,25.0,5.9,11.0,48.0,121.64,71.23
2016,3,22,18,15,153.0,12.5,5.85,11.0,24.0,44.74,0.0
2016,3,22,18,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,23,6,15,79.5,10.0,4.15,8.5,14.5,9.83,0.0
2016,3,23,6,30,159.0,20.0,4.0,9.0,29.0,15.52,0.68
2016,3,23,6,45,263.0,34.5,3.9,9.5,68.0,26.55,17.2
2016,3,23,7,0,367.0,49.0,3.8,10.0,107.0,36.91,27.28
2016,3,23,7,15,432.5,60.5,3.65,10.5,153.5,71.42,42.04
2016,3,23,7,30,498.0,72.0,3.5,11.0,200.0,116.01,72.16
2016,3,23,7,45,558.5,75.0,3.35,11.5,248.0,159.37,106.37
2016,3,23,8,0,619.0,78.0,3.2,12.0,296.0,209.4,149.19
2016,3,23,8,15,704.0,79.5,3.1,12.5,363.0,271.27,202.43
2016,3,23,8,30,789.0,81.0,3.0,13.0,430.0,343.32,264.25
2016,3,23,8,45,814.5,84.0,2.95,13.5,479.0,399.86,313.93
2016,3,23,9,0,840.0,87.0,2.9,14.0,528.0,457.79,363.31
2016,3,23,9,15,857.5,89.5,2.9,14.0,572.5,512.36,409.4
2016,3,23,9,30,875.0,92.0,2.9,14.0,617.0,567.43,454.54
2016,3,23,9,45,888.5,94.0,2.9,14.5,655.5,618.44,494.44
2016,3,23,10,0,902.0,96.0,2.9,15.0,694.0,668.45,532.4
2016,3,23,10,15,911.5,98.0,2.95,15.0,726.0,714.51,567.64
2016,3,23,10,30,921.0,100.0,3.0,15.0,758.0,758.76,599.15
2016,3,23,10,45,926.0,102.0,3.1,15.5,783.0,797.61,625.48
2016,3,23,11,0,931.0,104.0,3.2,16.0,808.0,833.91,649.81
2016,3,23,11,15,935.0,104.5,3.35,16.0,825.0,865.15,671.96
2016,3,23,11,30,939.0,105.0,3.5,16.0,842.0,893.43,692.09
2016,3,23,11,45,837.0,153.0,3.7,16.0,815.5,880.97,683.86
2016,3,23,12,0,735.0,201.0,3.9,16.0,789.0,861.16,670.7
2016,3,23,12,15,836.5,155.0,4.05,16.0,824.5,912.96,708.31
2016,3,23,12,30,938.0,109.0,4.2,16.0,860.0,961.3,742.78
2016,3,23,12,45,923.0,116.0,4.4,16.0,849.5,962.56,744.91
2016,3,23,13,0,908.0,123.0,4.6,16.0,839.0,960.21,745.29
2016,3,23,13,15,903.5,122.0,4.8,16.0,823.0,955.41,744.0
2016,3,23,13,30,899.0,121.0,5.0,16.0,807.0,947.16,740.31
2016,3,23,13,45,887.5,121.5,5.2,16.0,782.5,930.88,730.88
2016,3,23,14,0,876.0,122.0,5.4,16.0,758.0,916.97,723.16
2016,3,23,14,15,866.0,120.0,5.5,16.0,727.0,893.14,707.56
2016,3,23,14,30,856.0,118.0,5.6,16.0,696.0,866.41,689.83
2016,3,23,14,45,776.5,130.0,5.7,16.0,633.0,794.91,638.55
2016,3,23,15,0,697.0,142.0,5.8,16.0,570.0,728.03,590.01
2016,3,23,15,15,742.5,125.0,5.8,15.5,552.5,723.79,589.62
2016,3,23,15,30,788.0,108.0,5.8,15.0,535.0,711.34,582.73
2016,3,23,15,45,713.0,107.5,5.85,15.0,468.0,632.93,522.48
2016,3,23,16,0,638.0,107.0,5.9,15.0,401.0,555.26,460.67
2016,3,23,16,15,647.5,99.5,5.85,14.5,369.0,526.21,438.04
2016,3,23,16,30,657.0,92.0,5.8,14.0,337.0,494.59,412.19
2016,3,23,16,45,604.5,85.0,5.8,14.0,284.5,428.22,356.04
2016,3,23,17,0,552.0,78.0,5.8,14.0,232.0,365.41,301.49
2016,3,23,17,15,476.5,68.5,5.7,13.5,181.5,294.02,239.15
2016,3,23,17,30,401.0,59.0,5.6,13.0,131.0,229.39,181.48
2016,3,23,17,45,284.0,45.0,5.6,12.5,87.5,154.16,115.67
2016,3,23,18,0,167.0,31.0,5.6,12.0,44.0,91.98,56.06
2016,3,23,18,15,83.5,15.5,5.55,12.0,22.0,33.09,0.0
2016,3,23,18,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
