Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,24,6,15,70.5,11.5,5.5,10.5,15.5,11.3,0.0
2016,3,24,6,30,141.0,23.0,5.5,11.0,31.0,17.9,4.07
2016,3,24,6,45,242.5,39.0,5.5,11.5,71.0,29.86,20.03
2016,3,24,7,0,344.0,55.0,5.5,12.0,111.0,41.24,30.92
2016,3,24,7,15,421.5,66.0,5.5,12.0,159.5,77.25,46.49
2016,3,24,7,30,499.0,77.0,5.5,12.0,208.0,122.91,77.64
2016,3,24,7,45,525.0,92.0,5.5,12.5,256.5,171.79,118.26
2016,3,24,8,0,551.0,107.0,5.5,13.0,305.0,223.45,163.58
2016,3,24,8,15,591.0,114.5,5.45,13.5,355.0,274.61,208.84
2016,3,24,8,30,631.0,122.0,5.4,14.0,405.0,329.67,257.28
2016,3,24,8,45,644.5,134.0,5.35,14.5,450.0,382.12,303.25
2016,3,24,9,0,658.0,146.0,5.3,15.0,495.0,435.1,348.4
2016,3,24,9,15,681.0,151.0,5.2,15.0,538.0,486.39,391.69
2016,3,24,9,30,704.0,156.0,5.1,15.0,581.0,538.61,434.68
2016,3,24,9,45,738.5,151.5,5.05,15.5,622.0,589.0,474.77
2016,3,24,10,0,773.0,147.0,5.0,16.0,663.0,640.55,514.8
2016,3,24,10,15,785.5,150.0,5.0,16.0,695.0,685.46,549.73
2016,3,24,10,30,798.0,153.0,5.0,16.0,727.0,728.64,582.76
2016,3,24,10,45,804.5,156.0,5.0,16.0,752.0,766.07,610.53
2016,3,24,11,0,811.0,159.0,5.0,16.0,777.0,801.44,635.8
2016,3,24,11,15,817.0,160.5,5.05,16.0,794.0,832.65,658.2
2016,3,24,11,30,823.0,162.0,5.1,16.0,811.0,861.4,678.81
2016,3,24,11,45,821.5,165.5,5.15,16.5,819.0,883.15,693.05
2016,3,24,12,0,820.0,169.0,5.2,17.0,827.0,901.89,705.16
2016,3,24,12,15,820.0,169.0,5.3,17.0,828.0,915.29,715.21
2016,3,24,12,30,820.0,169.0,5.4,17.0,829.0,925.57,723.19
2016,3,24,12,45,851.0,150.5,5.5,17.0,829.5,941.49,735.37
2016,3,24,13,0,882.0,132.0,5.6,17.0,830.0,953.93,745.17
2016,3,24,13,15,877.5,131.0,5.6,17.0,815.0,949.27,742.23
2016,3,24,13,30,873.0,130.0,5.6,17.0,800.0,941.2,737.1
2016,3,24,13,45,862.0,130.5,5.7,17.0,776.0,925.59,727.26
2016,3,24,14,0,851.0,131.0,5.8,17.0,752.0,906.88,715.26
2016,3,24,14,15,841.0,129.0,5.85,17.0,721.5,883.37,699.51
2016,3,24,14,30,831.0,127.0,5.9,17.0,691.0,857.05,681.7
2016,3,24,14,45,807.5,128.5,5.95,17.0,652.5,820.72,656.39
2016,3,24,15,0,784.0,130.0,6.0,17.0,614.0,785.83,632.02
2016,3,24,15,15,765.0,126.0,6.1,16.5,571.5,743.85,603.39
2016,3,24,15,30,746.0,122.0,6.2,16.0,529.0,700.49,573.21
2016,3,24,15,45,720.0,117.0,6.35,16.0,482.0,650.0,534.88
2016,3,24,16,0,694.0,112.0,6.5,16.0,435.0,599.23,495.21
2016,3,24,16,15,659.0,105.5,6.55,15.5,385.0,541.27,449.45
2016,3,24,16,30,624.0,99.0,6.6,15.0,335.0,484.5,403.35
2016,3,24,16,45,589.0,88.5,6.7,15.0,285.0,424.95,353.04
2016,3,24,17,0,554.0,78.0,6.8,15.0,235.0,367.38,302.93
2016,3,24,17,15,484.5,68.0,6.8,14.5,184.5,297.81,242.1
2016,3,24,17,30,415.0,58.0,6.8,14.0,134.0,234.45,185.42
2016,3,24,17,45,316.5,43.5,6.85,13.5,90.5,163.12,122.39
2016,3,24,18,0,218.0,29.0,6.9,13.0,47.0,103.7,64.83
2016,3,24,18,15,109.0,14.5,6.85,13.0,23.5,37.74,0.0
2016,3,24,18,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,12.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,7.65,10.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.55,9.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.25,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,6.85,9.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,81.5,13.0,7.1,10.0,18.5,12.78,0.0
2016,3,25,6,30,163.0,26.0,7.2,10.0,37.0,20.29,7.35
2016,3,25,6,45,291.5,39.0,7.35,10.5,80.0,30.23,20.58
2016,3,25,7,0,420.0,52.0,7.5,11.0,123.0,40.61,30.54
2016,3,25,7,15,495.5,61.0,7.6,11.5,173.0,79.43,45.36
2016,3,25,7,30,571.0,70.0,7.7,12.0,223.0,127.11,78.02
2016,3,25,7,45,632.0,74.0,7.8,12.5,276.0,176.21,117.89
2016,3,25,8,0,693.0,78.0,7.9,13.0,329.0,231.95,166.53
2016,3,25,8,15,727.0,82.5,7.9,13.0,380.0,286.58,216.84
2016,3,25,8,30,761.0,87.0,7.9,13.0,431.0,345.84,271.06
2016,3,25,8,45,788.5,89.5,7.9,13.5,479.5,401.35,321.14
2016,3,25,9,0,816.0,92.0,7.9,14.0,528.0,458.5,371.42
2016,3,25,9,15,834.0,94.5,7.8,14.5,572.0,512.2,417.6
2016,3,25,9,30,852.0,97.0,7.7,15.0,616.0,565.96,462.5
2016,3,25,9,45,862.0,101.0,7.65,15.5,653.5,616.21,503.41
2016,3,25,10,0,872.0,105.0,7.6,16.0,691.0,664.9,542.01
2016,3,25,10,15,882.0,107.0,7.55,16.0,723.0,710.08,578.11
2016,3,25,10,30,892.0,109.0,7.5,16.0,755.0,753.57,610.66
2016,3,25,10,45,896.0,112.0,7.45,16.0,779.0,791.61,638.62
2016,3,25,11,0,900.0,115.0,7.4,16.0,803.0,827.13,664.54
2016,3,25,11,15,904.0,115.5,7.3,16.0,820.0,857.43,686.27
2016,3,25,11,30,908.0,116.0,7.2,16.0,837.0,884.89,705.81
2016,3,25,11,45,912.0,115.5,7.15,16.5,846.0,908.33,721.16
2016,3,25,12,0,916.0,115.0,7.1,17.0,855.0,928.65,734.2
2016,3,25,12,15,915.5,115.0,7.1,17.0,855.0,942.23,743.99
2016,3,25,12,30,915.0,115.0,7.1,17.0,855.0,952.39,751.42
2016,3,25,12,45,918.0,112.0,7.15,17.0,848.5,959.08,756.7
2016,3,25,13,0,921.0,109.0,7.2,17.0,842.0,962.27,759.57
2016,3,25,13,15,916.5,108.0,7.25,17.0,826.0,957.2,756.56
2016,3,25,13,30,912.0,107.0,7.3,17.0,810.0,948.64,751.16
2016,3,25,13,45,905.0,106.0,7.4,17.0,786.0,934.4,741.93
2016,3,25,14,0,898.0,105.0,7.5,17.0,762.0,916.87,730.35
2016,3,25,14,15,888.5,103.0,7.65,17.0,731.5,892.91,714.21
2016,3,25,14,30,879.0,101.0,7.8,17.0,701.0,866.02,695.84
2016,3,25,14,45,862.5,100.5,7.95,17.0,663.0,837.22,675.96
2016,3,25,15,0,846.0,100.0,8.1,17.0,625.0,801.13,650.37
2016,3,25,15,15,828.5,97.0,8.2,16.5,582.0,759.46,621.33
2016,3,25,15,30,811.0,94.0,8.3,16.0,539.0,716.16,590.58
2016,3,25,15,45,783.0,92.0,8.4,16.0,491.0,665.21,552.19
2016,3,25,16,0,755.0,90.0,8.5,16.0,443.0,613.96,511.74
2016,3,25,16,15,722.0,85.5,8.55,15.5,392.5,559.14,467.74
2016,3,25,16,30,689.0,81.0,8.6,15.0,342.0,503.08,421.58
2016,3,25,16,45,640.5,75.5,8.65,15.0,290.5,438.93,366.64
2016,3,25,17,0,592.0,70.0,8.7,15.0,239.0,377.93,313.0
2016,3,25,17,15,523.0,62.0,8.75,14.5,188.5,308.84,252.03
2016,3,25,17,30,454.0,54.0,8.8,14.0,138.0,245.88,195.13
2016,3,25,17,45,344.5,42.0,8.85,13.5,94.0,172.1,129.71
2016,3,25,18,0,235.0,30.0,8.9,13.0,50.0,109.66,70.46
2016,3,25,18,15,117.5,15.0,8.85,13.0,25.0,40.26,0.0
2016,3,25,18,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.75,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,7.05,11.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,26,6,15,133.0,11.5,5.35,11.5,21.0,11.3,0.0
2016,3,26,6,30,266.0,23.0,5.4,12.0,42.0,17.6,6.71
2016,3,26,6,45,379.5,33.0,5.5,12.5,85.0,24.24,15.37
2016,3,26,7,0,493.0,43.0,5.6,13.0,128.0,34.73,25.16
2016,3,26,7,15,561.0,49.5,5.55,13.0,178.0,75.5,38.83
2016,3,26,7,30,629.0,56.0,5.5,13.0,228.0,124.07,72.45
2016,3,26,7,45,672.5,61.0,5.5,13.5,279.0,176.36,115.91
2016,3,26,8,0,716.0,66.0,5.5,14.0,330.0,231.08,164.33
2016,3,26,8,15,746.5,70.0,5.5,14.5,379.5,285.31,213.74
2016,3,26,8,30,777.0,74.0,5.5,15.0,429.0,342.07,264.92
2016,3,26,8,45,798.5,77.0,5.55,15.5,476.0,396.49,313.43
2016,3,26,9,0,820.0,80.0,5.6,16.0,523.0,451.88,361.47
2016,3,26,9,15,836.5,82.5,5.65,16.0,565.5,505.94,407.89
2016,3,26,9,30,853.0,85.0,5.7,16.0,608.0,558.55,452.07
2016,3,26,9,45,864.5,87.0,5.8,16.5,644.5,607.26,491.39
2016,3,26,10,0,876.0,89.0,5.9,17.0,681.0,654.85,528.87
2016,3,26,10,15,884.5,90.5,5.95,17.0,712.0,698.53,562.83
2016,3,26,10,30,893.0,92.0,6.0,17.0,743.0,740.38,593.66
2016,3,26,10,45,897.0,94.0,6.05,17.5,766.0,777.28,619.42
2016,3,26,11,0,901.0,96.0,6.1,18.0,789.0,811.66,643.11
2016,3,26,11,15,905.0,97.0,6.1,18.0,806.0,842.32,665.0
2016,3,26,11,30,909.0,98.0,6.1,18.0,823.0,870.13,684.78
2016,3,26,11,45,901.0,104.0,6.15,18.0,829.0,889.79,698.88
2016,3,26,12,0,893.0,110.0,6.2,18.0,835.0,905.96,710.57
2016,3,26,12,15,893.0,110.5,6.2,18.0,835.5,920.08,720.65
2016,3,26,12,30,893.0,111.0,6.2,18.0,836.0,930.87,728.43
2016,3,26,12,45,739.0,192.0,6.25,18.0,788.5,891.07,699.93
2016,3,26,13,0,585.0,273.0,6.3,18.0,741.0,836.23,657.6
2016,3,26,13,15,471.5,309.5,6.35,17.5,682.0,772.02,608.91
2016,3,26,13,30,358.0,346.0,6.4,17.0,623.0,699.31,553.13
2016,3,26,13,45,575.5,245.5,6.45,17.0,676.0,794.94,633.0
2016,3,26,14,0,793.0,145.0,6.5,17.0,729.0,874.48,695.21
2016,3,26,14,15,681.5,181.0,6.5,17.0,668.5,807.88,646.24
2016,3,26,14,30,570.0,217.0,6.5,17.0,608.0,735.2,590.5
2016,3,26,14,45,500.0,228.5,6.5,17.0,558.0,677.14,545.63
2016,3,26,15,0,430.0,240.0,6.5,17.0,508.0,620.58,501.33
2016,3,26,15,15,337.5,240.0,6.45,16.5,442.0,528.48,429.51
2016,3,26,15,30,245.0,240.0,6.4,16.0,376.0,449.92,366.84
2016,3,26,15,45,336.5,202.0,6.35,16.0,370.5,464.13,381.34
2016,3,26,16,0,428.0,164.0,6.3,16.0,365.0,478.5,394.99
2016,3,26,16,15,291.0,161.0,6.25,15.5,291.0,364.37,301.52
2016,3,26,16,30,154.0,158.0,6.2,15.0,217.0,263.1,216.97
2016,3,26,16,45,141.0,136.5,6.2,15.0,184.5,226.18,186.15
2016,3,26,17,0,128.0,115.0,6.2,15.0,152.0,190.14,155.41
2016,3,26,17,15,109.0,93.0,6.1,14.5,120.0,151.84,122.46
2016,3,26,17,30,90.0,71.0,6.0,14.0,88.0,115.14,90.39
2016,3,26,17,45,56.5,50.5,5.95,14.0,60.0,77.15,57.22
2016,3,26,18,0,23.0,30.0,5.9,14.0,32.0,38.51,23.09
2016,3,26,18,15,11.5,15.0,5.85,13.5,16.0,17.71,0.0
2016,3,26,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,27,6,15,115.5,13.5,5.9,11.0,22.5,13.27,0.0
2016,3,27,6,30,231.0,27.0,5.9,11.0,45.0,21.17,10.26
2016,3,27,6,45,342.5,39.5,5.95,11.5,89.0,29.98,20.53
2016,3,27,7,0,454.0,52.0,6.0,12.0,133.0,44.53,28.12
2016,3,27,7,15,527.0,60.5,6.05,12.0,184.5,85.38,48.02
2016,3,27,7,30,600.0,69.0,6.1,12.0,236.0,134.73,83.02
2016,3,27,7,45,647.5,75.5,6.15,12.5,288.5,185.77,125.61
2016,3,27,8,0,695.0,82.0,6.2,13.0,341.0,241.87,175.16
2016,3,27,8,15,729.0,86.5,6.3,13.0,392.5,296.86,225.58
2016,3,27,8,30,763.0,91.0,6.4,13.0,444.0,356.52,279.77
2016,3,27,8,45,786.0,95.5,6.55,13.5,492.0,412.39,329.76
2016,3,27,9,0,809.0,100.0,6.7,14.0,540.0,469.44,379.52
2016,3,27,9,15,827.5,103.0,6.8,14.0,584.5,523.62,426.52
2016,3,27,9,30,846.0,106.0,6.9,14.0,629.0,577.93,472.56
2016,3,27,9,45,858.0,109.5,7.0,14.5,667.5,628.64,513.81
2016,3,27,10,0,870.0,113.0,7.1,15.0,706.0,678.33,553.27
2016,3,27,10,15,880.5,115.0,7.15,15.0,738.0,724.22,589.95
2016,3,27,10,30,891.0,117.0,7.2,15.0,770.0,767.05,622.13
2016,3,27,10,45,896.5,119.5,7.3,15.0,795.0,805.62,650.9
2016,3,27,11,0,902.0,122.0,7.4,15.0,820.0,841.77,677.77
2016,3,27,11,15,907.0,123.0,7.4,15.0,837.5,873.38,700.85
2016,3,27,11,30,912.0,124.0,7.4,15.0,855.0,902.2,721.81
2016,3,27,11,45,910.5,127.0,7.4,15.0,863.0,924.47,737.93
2016,3,27,12,0,909.0,130.0,7.4,15.0,871.0,943.45,751.7
2016,3,27,12,15,909.5,130.0,7.45,15.0,872.0,957.78,762.36
2016,3,27,12,30,910.0,130.0,7.5,15.0,873.0,968.73,770.66
2016,3,27,12,45,897.5,135.5,7.55,15.0,862.5,970.07,772.03
2016,3,27,13,0,885.0,141.0,7.6,15.0,852.0,973.52,775.14
2016,3,27,13,15,758.0,191.0,7.7,15.0,792.0,914.1,731.84
2016,3,27,13,30,631.0,241.0,7.8,15.0,732.0,848.34,682.27
2016,3,27,13,45,574.5,251.5,7.95,15.0,688.5,801.82,646.93
2016,3,27,14,0,518.0,262.0,8.1,15.0,645.0,756.84,612.24
2016,3,27,14,15,502.0,256.0,8.2,14.5,615.0,729.21,592.93
2016,3,27,14,30,486.0,250.0,8.3,14.0,585.0,700.15,572.23
2016,3,27,14,45,462.5,244.0,8.4,14.0,549.5,663.62,544.26
2016,3,27,15,0,439.0,238.0,8.5,14.0,514.0,626.5,515.57
2016,3,27,15,15,399.5,229.5,8.5,13.5,467.5,565.5,468.27
2016,3,27,15,30,360.0,221.0,8.5,13.0,421.0,514.49,428.08
2016,3,27,15,45,398.0,192.0,8.5,13.0,395.5,505.15,422.18
2016,3,27,16,0,436.0,163.0,8.5,13.0,370.0,483.46,405.91
2016,3,27,16,15,265.0,160.5,8.5,12.5,282.5,347.85,292.22
2016,3,27,16,30,94.0,158.0,8.5,12.0,195.0,221.68,184.4
2016,3,27,16,45,80.0,137.5,8.5,12.0,165.5,188.65,156.37
2016,3,27,17,0,66.0,117.0,8.5,12.0,136.0,156.77,128.89
2016,3,27,17,15,52.5,94.5,8.6,11.5,107.5,123.91,100.45
2016,3,27,17,30,39.0,72.0,8.7,11.0,79.0,92.15,72.61
2016,3,27,17,45,19.5,51.0,8.8,11.0,54.5,61.32,45.48
2016,3,27,18,0,0.0,30.0,8.9,11.0,30.0,30.21,17.93
2016,3,27,18,15,0.0,15.0,8.85,11.0,15.0,14.53,0.0
2016,3,27,18,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.45,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.75,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,9.45,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,9.2,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,9.1,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.95,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.75,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,6,15,160.0,13.0,8.65,9.0,26.5,12.78,0.0
2016,3,28,6,30,320.0,26.0,8.6,9.0,53.0,19.91,10.07
2016,3,28,6,45,437.5,35.5,8.6,9.5,100.0,25.98,17.26
2016,3,28,7,0,555.0,45.0,8.6,10.0,147.0,41.81,23.37
2016,3,28,7,15,622.5,51.5,8.6,10.0,200.0,89.1,47.44
2016,3,28,7,30,690.0,58.0,8.6,10.0,253.0,141.47,85.48
2016,3,28,7,45,734.5,62.5,8.65,10.5,307.0,195.17,131.47
2016,3,28,8,0,779.0,67.0,8.7,11.0,361.0,253.5,184.35
2016,3,28,8,15,809.0,70.5,8.65,11.0,413.5,310.82,238.19
2016,3,28,8,30,839.0,74.0,8.6,11.0,466.0,370.53,293.83
2016,3,28,8,45,861.0,77.0,8.55,11.0,515.5,430.19,348.68
2016,3,28,9,0,883.0,80.0,8.5,11.0,565.0,488.83,401.54
2016,3,28,9,15,899.0,82.0,8.45,11.0,609.5,543.99,450.37
2016,3,28,9,30,915.0,84.0,8.4,11.0,654.0,598.83,497.74
2016,3,28,9,45,926.5,86.0,8.35,11.5,692.5,650.32,540.32
2016,3,28,10,0,938.0,88.0,8.3,12.0,731.0,700.54,580.77
2016,3,28,10,15,946.5,89.0,8.3,12.0,763.0,746.16,616.55
2016,3,28,10,30,955.0,90.0,8.3,12.0,795.0,789.75,649.57
2016,3,28,10,45,960.0,91.5,8.3,12.5,819.5,828.93,677.73
2016,3,28,11,0,965.0,93.0,8.3,13.0,844.0,865.45,703.62
2016,3,28,11,15,968.5,93.5,8.3,13.0,860.5,896.85,726.81
2016,3,28,11,30,972.0,94.0,8.3,13.0,877.0,925.16,747.67
2016,3,28,11,45,972.5,95.0,8.3,13.0,885.0,948.15,764.55
2016,3,28,12,0,973.0,96.0,8.3,13.0,893.0,967.67,778.92
2016,3,28,12,15,972.5,96.0,8.3,13.0,893.0,981.7,789.28
2016,3,28,12,30,972.0,96.0,8.3,13.0,893.0,992.1,797.06
2016,3,28,12,45,954.0,104.5,8.3,13.0,880.5,991.79,797.01
2016,3,28,13,0,936.0,113.0,8.3,13.0,868.0,987.75,794.34
2016,3,28,13,15,931.0,112.0,8.25,13.0,851.5,981.98,790.36
2016,3,28,13,30,926.0,111.0,8.2,13.0,835.0,972.67,783.88
2016,3,28,13,45,917.5,110.5,8.2,13.0,810.5,957.26,773.15
2016,3,28,14,0,909.0,110.0,8.2,13.0,786.0,938.56,760.06
2016,3,28,14,15,899.0,108.5,8.15,13.0,754.5,914.31,742.67
2016,3,28,14,30,889.0,107.0,8.1,13.0,723.0,887.12,723.11
2016,3,28,14,45,875.0,105.5,8.05,13.0,684.5,858.9,702.79
2016,3,28,15,0,861.0,104.0,8.0,13.0,646.0,823.11,676.59
2016,3,28,15,15,843.5,101.0,7.95,13.0,602.5,780.74,645.16
2016,3,28,15,30,826.0,98.0,7.9,13.0,559.0,736.7,612.2
2016,3,28,15,45,413.0,53.5,7.9,13.0,284.0,361.97,307.86
2016,3,28,16,0,0.0,9.0,7.9,13.0,9.0,8.69,1.74
2016,3,28,16,15,0.0,28.0,7.9,12.5,28.0,27.03,17.52
2016,3,28,16,30,0.0,47.0,7.9,12.0,47.0,45.4,33.39
2016,3,28,16,45,0.0,40.0,7.95,12.0,40.0,38.62,27.64
2016,3,28,17,0,0.0,33.0,8.0,12.0,33.0,31.85,21.82
2016,3,28,17,15,0.0,26.0,7.95,11.5,26.0,25.09,15.98
2016,3,28,17,30,0.0,19.0,7.9,11.0,19.0,18.32,10.06
2016,3,28,17,45,0.0,13.0,7.9,11.0,13.0,12.53,4.91
2016,3,28,18,0,0.0,7.0,7.9,11.0,7.0,6.74,0.0
2016,3,28,18,15,0.0,3.5,7.85,10.5,3.5,3.37,0.0
2016,3,28,18,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.8,9.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,6.7,8.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,29,6,15,169.0,13.5,4.35,8.5,28.0,10.21,0.0
2016,3,29,6,30,338.0,27.0,4.3,9.0,56.0,20.58,11.12
2016,3,29,6,45,455.0,35.5,4.25,9.5,104.0,25.71,17.14
2016,3,29,7,0,572.0,44.0,4.2,10.0,152.0,46.3,25.4
2016,3,29,7,15,636.5,50.5,4.1,10.5,205.0,91.87,48.56
2016,3,29,7,30,701.0,57.0,4.0,11.0,258.0,144.91,87.34
2016,3,29,7,45,746.5,60.5,3.95,11.5,312.5,198.66,133.06
2016,3,29,8,0,792.0,64.0,3.9,12.0,367.0,257.13,185.3
2016,3,29,8,15,820.5,67.5,3.8,12.0,419.5,314.77,238.34
2016,3,29,8,30,849.0,71.0,3.7,12.0,472.0,376.56,294.14
2016,3,29,8,45,870.0,73.5,3.6,12.5,521.0,433.97,344.7
2016,3,29,9,0,891.0,76.0,3.5,13.0,570.0,492.12,394.19
2016,3,29,9,15,906.0,78.0,3.3,13.0,614.0,547.13,440.14
2016,3,29,9,30,921.0,80.0,3.1,13.0,658.0,601.69,484.15
2016,3,29,9,45,931.0,82.5,2.95,13.5,696.0,652.99,523.37
2016,3,29,10,0,941.0,85.0,2.8,14.0,734.0,702.86,560.1
2016,3,29,10,15,949.0,86.0,2.65,14.0,765.5,748.18,591.75
2016,3,29,10,30,957.0,87.0,2.5,14.0,797.0,791.43,620.75
2016,3,29,10,45,961.0,89.0,2.45,14.0,821.0,830.35,646.91
2016,3,29,11,0,965.0,91.0,2.4,14.0,845.0,866.53,670.89
2016,3,29,11,15,968.0,91.5,2.4,14.0,861.5,897.44,691.47
2016,3,29,11,30,971.0,92.0,2.4,14.0,878.0,925.22,709.88
2016,3,29,11,45,970.5,93.0,2.4,14.5,885.5,947.22,722.99
2016,3,29,12,0,970.0,94.0,2.4,15.0,893.0,965.73,733.77
2016,3,29,12,15,969.5,94.0,2.5,15.0,893.0,979.62,743.92
2016,3,29,12,30,969.0,94.0,2.6,15.0,893.0,989.89,751.78
2016,3,29,12,45,963.5,96.0,2.75,15.0,884.0,994.03,756.12
2016,3,29,13,0,958.0,98.0,2.9,15.0,875.0,994.47,758.11
2016,3,29,13,15,953.5,97.0,3.0,15.0,858.5,988.95,755.72
2016,3,29,13,30,949.0,96.0,3.1,15.0,842.0,979.81,750.99
2016,3,29,13,45,939.5,96.5,3.25,15.0,817.0,964.21,742.29
2016,3,29,14,0,930.0,97.0,3.4,15.0,792.0,945.28,731.29
2016,3,29,14,15,921.0,96.0,3.45,15.0,760.5,921.96,716.52
2016,3,29,14,30,912.0,95.0,3.5,15.0,729.0,895.59,699.61
2016,3,29,14,45,895.5,94.5,3.6,15.0,690.0,860.63,676.78
2016,3,29,15,0,879.0,94.0,3.7,15.0,651.0,823.4,652.1
2016,3,29,15,15,862.0,91.5,3.7,14.5,607.5,786.14,627.83
2016,3,29,15,30,845.0,89.0,3.7,14.0,564.0,742.36,598.34
2016,3,29,15,45,818.0,87.5,3.75,14.0,515.0,691.11,561.83
2016,3,29,16,0,791.0,86.0,3.8,14.0,466.0,639.43,523.8
2016,3,29,16,15,760.0,82.0,3.75,13.5,415.0,582.34,479.91
2016,3,29,16,30,729.0,78.0,3.7,13.0,364.0,525.89,435.16
2016,3,29,16,45,679.5,73.5,3.7,13.0,310.5,462.08,382.27
2016,3,29,17,0,630.0,69.0,3.7,13.0,257.0,399.46,328.85
2016,3,29,17,15,563.5,61.5,3.65,12.5,205.0,329.58,268.54
2016,3,29,17,30,497.0,54.0,3.6,12.0,153.0,265.57,211.57
2016,3,29,17,45,384.5,43.5,3.55,11.5,106.5,189.27,144.54
2016,3,29,18,0,272.0,33.0,3.5,11.0,60.0,124.93,86.16
2016,3,29,18,15,136.0,16.5,3.45,10.5,30.0,54.0,0.0
2016,3,29,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,6,15,29.0,16.5,2.45,9.5,19.0,14.9,0.0
2016,3,30,6,30,58.0,33.0,2.4,10.0,38.0,28.92,18.35
2016,3,30,6,45,101.0,53.5,2.4,10.5,70.0,45.6,34.69
2016,3,30,7,0,144.0,74.0,2.4,11.0,102.0,63.91,46.45
2016,3,30,7,15,169.5,95.5,2.3,11.0,138.0,95.06,69.2
2016,3,30,7,30,195.0,117.0,2.2,11.0,174.0,129.47,96.59
2016,3,30,7,45,222.0,134.5,2.15,11.5,211.5,163.88,124.88
2016,3,30,8,0,249.0,152.0,2.1,12.0,249.0,201.33,156.23
2016,3,30,8,15,279.5,170.5,2.1,12.0,293.0,243.69,191.97
2016,3,30,8,30,310.0,189.0,2.1,12.0,337.0,289.27,230.17
2016,3,30,8,45,193.5,216.0,2.1,12.5,311.5,284.75,228.34
2016,3,30,9,0,77.0,243.0,2.1,13.0,286.0,267.14,214.23
2016,3,30,9,15,164.0,263.5,2.15,13.0,364.5,337.33,270.51
2016,3,30,9,30,251.0,284.0,2.2,13.0,443.0,416.81,333.24
2016,3,30,9,45,236.0,305.0,2.3,13.5,461.5,440.58,350.57
2016,3,30,10,0,221.0,326.0,2.4,14.0,480.0,463.3,366.98
2016,3,30,10,15,153.0,337.0,2.45,14.0,446.0,437.72,345.9
2016,3,30,10,30,85.0,348.0,2.5,14.0,412.0,403.72,318.14
2016,3,30,10,45,85.5,359.5,2.6,14.5,425.5,420.05,330.04
2016,3,30,11,0,86.0,371.0,2.7,15.0,439.0,436.24,341.52
2016,3,30,11,15,86.0,378.5,2.75,15.0,447.5,447.83,350.05
2016,3,30,11,30,86.0,386.0,2.8,15.0,456.0,459.18,358.45
2016,3,30,11,45,86.5,390.0,2.85,15.0,461.0,467.14,364.37
2016,3,30,12,0,87.0,394.0,2.9,15.0,466.0,474.84,370.14
2016,3,30,12,15,87.0,394.0,2.95,15.0,466.0,477.63,372.32
2016,3,30,12,30,87.0,394.0,3.0,15.0,466.0,480.08,374.31
2016,3,30,12,45,495.0,257.5,3.05,15.0,661.5,739.08,579.73
2016,3,30,13,0,903.0,121.0,3.1,15.0,857.0,970.38,745.54
2016,3,30,13,15,898.5,120.0,3.15,15.0,841.0,965.0,740.57
2016,3,30,13,30,894.0,119.0,3.2,15.0,825.0,956.2,735.56
2016,3,30,13,45,889.0,117.0,3.3,15.0,801.5,942.52,727.65
2016,3,30,14,0,884.0,115.0,3.4,15.0,778.0,925.57,717.53
2016,3,30,14,15,874.5,113.5,3.5,14.5,747.5,902.03,704.1
2016,3,30,14,30,865.0,112.0,3.6,14.0,717.0,880.9,692.33
2016,3,30,14,45,853.0,109.5,3.7,14.0,680.0,848.47,671.02
2016,3,30,15,0,841.0,107.0,3.8,14.0,643.0,813.62,647.81
2016,3,30,15,15,824.0,104.0,3.9,14.0,600.0,772.09,619.4
2016,3,30,15,30,807.0,101.0,4.0,14.0,557.0,728.91,589.37
2016,3,30,15,45,784.0,97.5,4.1,14.0,509.5,679.52,554.12
2016,3,30,16,0,761.0,94.0,4.2,14.0,462.0,629.48,516.87
2016,3,30,16,15,729.5,89.0,4.25,13.5,411.5,574.35,474.57
2016,3,30,16,30,698.0,84.0,4.3,13.0,361.0,517.82,429.83
2016,3,30,16,45,654.5,78.5,4.4,12.5,309.0,455.39,378.83
2016,3,30,17,0,611.0,73.0,4.5,12.0,257.0,395.64,328.19
2016,3,30,17,15,546.0,65.0,4.45,11.5,205.5,326.66,268.14
2016,3,30,17,30,481.0,57.0,4.4,11.0,154.0,263.39,211.45
2016,3,30,17,45,379.0,45.5,4.4,11.0,108.0,190.14,146.17
2016,3,30,18,0,277.0,34.0,4.4,11.0,62.0,127.75,89.14
2016,3,30,18,15,138.5,17.0,4.35,11.0,31.0,55.64,0.0
2016,3,30,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,6,15,139.5,16.5,2.85,10.5,30.0,12.61,0.0
2016,3,31,6,30,279.0,33.0,2.9,11.0,60.0,25.75,15.97
2016,3,31,6,45,388.0,44.0,3.0,11.5,106.5,32.85,23.41
2016,3,31,7,0,497.0,55.0,3.1,12.0,153.0,56.18,32.31
2016,3,31,7,15,248.5,65.0,3.05,12.0,114.0,74.52,48.2
2016,3,31,7,30,0.0,75.0,3.0,12.0,75.0,71.83,56.11
2016,3,31,7,45,0.0,90.5,2.95,12.5,90.5,86.58,68.5
2016,3,31,8,0,0.0,106.0,2.9,13.0,106.0,101.42,80.7
2016,3,31,8,15,8.0,140.0,2.85,13.0,143.5,135.94,109.13
2016,3,31,8,30,16.0,174.0,2.8,13.0,181.0,171.56,138.13
2016,3,31,8,45,22.0,195.5,2.8,13.5,207.0,195.83,157.31
2016,3,31,9,0,28.0,217.0,2.8,14.0,233.0,220.1,176.28
2016,3,31,9,15,45.0,246.5,2.8,14.0,274.5,259.42,207.56
2016,3,31,9,30,62.0,276.0,2.8,14.0,316.0,300.67,240.05
2016,3,31,9,45,477.0,189.0,2.85,14.5,520.5,481.46,387.42
2016,3,31,10,0,892.0,102.0,2.9,15.0,725.0,693.87,552.43
2016,3,31,10,15,901.0,103.5,2.95,15.0,756.5,738.44,583.82
2016,3,31,10,30,910.0,105.0,3.0,15.0,788.0,781.15,613.87
2016,3,31,10,45,916.5,105.5,3.05,15.5,812.0,818.84,638.91
2016,3,31,11,0,923.0,106.0,3.1,16.0,836.0,854.08,662.02
2016,3,31,11,15,927.0,107.0,3.15,16.0,852.5,885.11,683.29
2016,3,31,11,30,931.0,108.0,3.2,16.0,869.0,913.21,702.53
2016,3,31,11,45,933.5,108.0,3.3,16.0,877.5,935.9,718.4
2016,3,31,12,0,936.0,108.0,3.4,16.0,886.0,955.34,732.15
2016,3,31,12,15,936.0,108.0,3.55,16.0,886.0,969.15,742.49
2016,3,31,12,30,936.0,108.0,3.7,16.0,886.0,979.47,750.59
2016,3,31,12,45,939.0,104.5,3.9,16.0,879.0,985.33,756.08
2016,3,31,13,0,942.0,101.0,4.1,16.0,872.0,987.6,759.21
2016,3,31,13,15,695.0,208.5,4.25,16.0,772.0,881.52,685.9
2016,3,31,13,30,448.0,316.0,4.4,16.0,672.0,761.97,595.33
2016,3,31,13,45,471.0,296.5,4.55,16.0,660.5,760.07,597.0
2016,3,31,14,0,494.0,277.0,4.7,16.0,649.0,755.53,596.05
2016,3,31,14,15,495.0,264.0,4.75,15.5,624.5,735.62,583.77
2016,3,31,14,30,496.0,251.0,4.8,15.0,600.0,713.64,569.88
2016,3,31,14,45,332.0,274.0,4.9,15.0,502.5,580.91,466.61
2016,3,31,15,0,168.0,297.0,5.0,15.0,405.0,456.11,366.72
2016,3,31,15,15,167.0,277.5,5.0,14.5,378.5,430.18,348.3
2016,3,31,15,30,166.0,258.0,5.0,14.0,352.0,403.71,328.86
2016,3,31,15,45,164.5,236.0,5.05,14.0,323.0,373.56,305.67
2016,3,31,16,0,163.0,214.0,5.1,14.0,294.0,342.98,281.8
2016,3,31,16,15,457.0,144.5,5.1,13.5,334.0,461.03,383.73
2016,3,31,16,30,751.0,75.0,5.1,13.0,374.0,538.06,449.09
2016,3,31,16,45,708.0,70.5,5.1,13.0,321.0,474.41,395.24
2016,3,31,17,0,665.0,66.0,5.1,13.0,268.0,415.35,344.07
2016,3,31,17,15,603.5,59.0,5.0,12.5,216.0,346.28,283.75
2016,3,31,17,30,542.0,52.0,4.9,12.0,164.0,282.53,226.34
2016,3,31,17,45,439.0,42.5,4.8,12.0,116.0,207.75,159.39
2016,3,31,18,0,336.0,33.0,4.7,12.0,68.0,143.84,100.76
2016,3,31,18,15,168.0,16.5,4.55,11.5,34.0,63.6,7.29
2016,3,31,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,6,15,165.0,16.5,3.85,10.5,33.0,12.4,0.0
2016,4,1,6,30,330.0,33.0,3.9,11.0,66.0,25.42,15.94
2016,4,1,6,45,429.5,43.0,4.0,11.5,113.5,31.6,22.36
2016,4,1,7,0,529.0,53.0,4.1,12.0,161.0,57.51,31.64
2016,4,1,7,15,591.0,60.0,4.05,12.0,213.0,101.85,57.2
2016,4,1,7,30,653.0,67.0,4.0,12.0,265.0,153.31,96.37
2016,4,1,7,45,694.0,72.0,3.95,12.5,317.5,205.51,141.29
2016,4,1,8,0,735.0,77.0,3.9,13.0,370.0,263.91,193.23
2016,4,1,8,15,588.5,122.0,3.85,13.0,376.0,299.72,231.43
2016,4,1,8,30,442.0,167.0,3.8,13.0,382.0,320.08,253.94
2016,4,1,8,45,640.5,129.0,3.75,13.5,475.0,395.66,315.64
2016,4,1,9,0,839.0,91.0,3.7,14.0,568.0,490.44,392.72
2016,4,1,9,15,854.5,93.5,3.6,14.0,611.0,544.04,437.14
2016,4,1,9,30,870.0,96.0,3.5,14.0,654.0,597.94,480.6
2016,4,1,9,45,882.0,98.5,3.4,14.5,691.5,648.17,519.09
2016,4,1,10,0,894.0,101.0,3.3,15.0,729.0,697.26,555.5
2016,4,1,10,15,902.5,102.5,3.15,15.0,760.5,741.5,586.86
2016,4,1,10,30,911.0,104.0,3.0,15.0,792.0,783.85,615.64
2016,4,1,10,45,918.0,104.5,2.95,15.0,816.0,821.9,641.51
2016,4,1,11,0,925.0,105.0,2.9,15.0,840.0,857.53,665.44
2016,4,1,11,15,929.0,105.5,2.85,15.0,856.5,888.03,685.61
2016,4,1,11,30,933.0,106.0,2.8,15.0,873.0,915.59,703.67
2016,4,1,11,45,936.0,106.0,2.8,15.5,881.5,938.68,717.68
2016,4,1,12,0,939.0,106.0,2.8,16.0,890.0,958.52,729.49
2016,4,1,12,15,939.0,106.0,2.85,16.0,890.0,972.28,739.04
2016,4,1,12,30,939.0,106.0,2.9,16.0,890.0,982.54,746.39
2016,4,1,12,45,937.5,105.5,3.0,16.0,882.5,987.34,750.62
2016,4,1,13,0,936.0,105.0,3.1,16.0,875.0,988.56,752.59
2016,4,1,13,15,932.5,104.5,3.2,15.5,859.0,984.34,752.41
2016,4,1,13,30,929.0,104.0,3.3,15.0,843.0,976.58,749.94
2016,4,1,13,45,922.5,103.0,3.45,15.0,819.0,962.05,741.84
2016,4,1,14,0,916.0,102.0,3.6,15.0,795.0,944.18,731.46
2016,4,1,14,15,907.5,100.5,3.7,15.0,764.5,920.77,716.84
2016,4,1,14,30,899.0,99.0,3.8,15.0,734.0,894.36,700.07
2016,4,1,14,45,887.0,97.0,3.95,15.0,696.5,861.59,678.91
2016,4,1,15,0,875.0,95.0,4.1,15.0,659.0,826.36,655.72
2016,4,1,15,15,859.5,93.0,4.1,14.5,616.0,790.75,632.54
2016,4,1,15,30,844.0,91.0,4.1,14.0,573.0,748.53,604.11
2016,4,1,15,45,822.0,88.0,4.2,14.0,525.0,698.95,568.95
2016,4,1,16,0,800.0,85.0,4.3,14.0,477.0,648.59,532.51
2016,4,1,16,15,771.0,81.0,4.25,13.5,426.0,592.17,489.04
2016,4,1,16,30,742.0,77.0,4.2,13.0,375.0,536.22,444.62
2016,4,1,16,45,699.0,72.5,4.2,13.0,322.0,474.86,393.69
2016,4,1,17,0,656.0,68.0,4.2,13.0,269.0,414.24,341.86
2016,4,1,17,15,595.0,61.0,4.1,12.5,217.0,345.71,282.52
2016,4,1,17,30,534.0,54.0,4.0,12.0,165.0,282.45,225.99
2016,4,1,17,45,434.0,44.0,3.9,12.0,117.5,208.36,159.99
2016,4,1,18,0,334.0,34.0,3.8,12.0,70.0,144.81,102.16
2016,4,1,18,15,167.0,17.0,3.75,11.5,35.0,64.6,14.22
2016,4,1,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,6,15,159.5,17.5,2.3,10.0,34.5,13.12,0.0
2016,4,2,6,30,319.0,35.0,2.2,10.0,69.0,27.02,17.61
2016,4,2,6,45,410.0,46.5,2.15,10.5,115.5,34.51,25.12
2016,4,2,7,0,501.0,58.0,2.1,11.0,162.0,63.21,36.26
2016,4,2,7,15,253.0,82.5,1.95,11.5,135.5,95.06,65.3
2016,4,2,7,30,5.0,107.0,1.8,12.0,109.0,101.23,80.8
2016,4,2,7,45,10.0,126.0,1.7,12.5,130.0,120.82,96.83
2016,4,2,8,0,15.0,145.0,1.6,13.0,151.0,141.08,113.15
2016,4,2,8,15,18.0,163.5,1.55,13.0,171.5,160.87,129.15
2016,4,2,8,30,21.0,182.0,1.5,13.0,192.0,181.05,145.29
2016,4,2,8,45,15.5,187.5,1.5,13.5,195.5,185.82,148.56
2016,4,2,9,0,10.0,193.0,1.5,14.0,199.0,189.85,151.15
2016,4,2,9,15,25.0,228.5,1.5,14.0,244.5,232.55,185.05
2016,4,2,9,30,40.0,264.0,1.5,14.0,290.0,276.97,219.76
2016,4,2,9,45,63.5,295.0,1.55,14.5,339.0,324.5,256.21
2016,4,2,10,0,87.0,326.0,1.6,15.0,388.0,374.34,293.86
2016,4,2,10,15,100.0,345.0,1.65,15.0,419.0,407.18,318.53
2016,4,2,10,30,113.0,364.0,1.7,15.0,450.0,440.94,343.82
2016,4,2,10,45,241.0,358.5,1.8,15.0,549.5,547.5,426.16
2016,4,2,11,0,369.0,353.0,1.9,15.0,649.0,656.14,507.69
2016,4,2,11,15,424.5,336.0,1.95,15.0,682.5,702.63,541.73
2016,4,2,11,30,480.0,319.0,2.0,15.0,716.0,747.04,574.63
2016,4,2,11,45,285.5,361.5,2.1,15.0,598.0,625.84,483.18
2016,4,2,12,0,91.0,404.0,2.2,15.0,480.0,489.09,377.92
2016,4,2,12,15,80.5,398.0,2.25,15.0,465.0,476.1,368.94
2016,4,2,12,30,70.0,392.0,2.3,15.0,450.0,462.47,358.71
2016,4,2,12,45,78.5,393.5,2.4,15.5,458.5,473.92,367.33
2016,4,2,13,0,87.0,395.0,2.5,16.0,467.0,485.18,375.69
2016,4,2,13,15,88.0,386.5,2.5,16.0,458.5,478.48,371.01
2016,4,2,13,30,89.0,378.0,2.5,16.0,450.0,471.37,366.17
2016,4,2,13,45,106.0,372.0,2.55,16.0,455.0,481.28,374.79
2016,4,2,14,0,123.0,366.0,2.6,16.0,460.0,499.45,389.41
2016,4,2,14,15,109.0,347.5,2.6,15.5,428.5,457.43,358.79
2016,4,2,14,30,95.0,329.0,2.6,15.0,397.0,424.44,334.83
2016,4,2,14,45,93.5,311.0,2.65,15.0,375.0,402.8,319.17
2016,4,2,15,0,92.0,293.0,2.7,15.0,353.0,380.88,303.11
2016,4,2,15,15,89.5,275.0,2.75,15.0,330.0,357.93,286.07
2016,4,2,15,30,87.0,257.0,2.8,15.0,307.0,334.85,268.76
2016,4,2,15,45,84.5,235.5,2.85,15.0,281.0,307.75,248.1
2016,4,2,16,0,82.0,214.0,2.9,15.0,255.0,280.57,227.1
2016,4,2,16,15,383.0,153.5,2.95,14.5,312.5,425.08,349.46
2016,4,2,16,30,684.0,93.0,3.0,14.0,370.0,523.12,430.05
2016,4,2,16,45,632.5,88.5,3.05,14.0,317.0,457.72,376.05
2016,4,2,17,0,581.0,84.0,3.1,14.0,264.0,395.72,324.11
2016,4,2,17,15,517.5,75.0,3.1,13.5,212.5,327.32,266.04
2016,4,2,17,30,454.0,66.0,3.1,13.0,161.0,264.45,210.99
2016,4,2,17,45,353.0,53.0,3.1,12.5,114.5,190.07,146.27
2016,4,2,18,0,252.0,40.0,3.1,12.0,68.0,127.95,91.35
2016,4,2,18,15,126.0,20.0,3.15,12.0,34.0,58.0,17.36
2016,4,2,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
