Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,5,45,51.0,11.5,3.4,10.5,14.5,11.3,0.0
2016,4,13,6,0,102.0,23.0,3.4,11.0,29.0,17.93,3.4
2016,4,13,6,15,215.0,39.5,3.4,11.0,69.0,30.33,20.43
2016,4,13,6,30,328.0,56.0,3.4,11.0,109.0,42.13,31.83
2016,4,13,6,45,409.0,67.0,3.45,11.5,158.0,60.31,39.15
2016,4,13,7,0,490.0,78.0,3.5,12.0,207.0,102.4,62.79
2016,4,13,7,15,544.5,86.5,3.5,12.0,258.5,147.29,95.88
2016,4,13,7,30,599.0,95.0,3.5,12.0,310.0,198.45,138.41
2016,4,13,7,45,640.0,101.0,3.5,12.5,362.5,249.93,183.57
2016,4,13,8,0,681.0,107.0,3.5,13.0,415.0,305.64,232.73
2016,4,13,8,15,709.5,112.0,3.4,13.0,465.0,359.82,280.92
2016,4,13,8,30,738.0,117.0,3.3,13.0,515.0,416.3,330.0
2016,4,13,8,45,762.0,119.5,3.25,13.5,562.0,470.3,375.41
2016,4,13,9,0,786.0,122.0,3.2,14.0,609.0,526.94,421.43
2016,4,13,9,15,801.5,125.5,3.15,14.0,651.0,578.89,463.3
2016,4,13,9,30,817.0,129.0,3.1,14.0,693.0,630.66,503.91
2016,4,13,9,45,835.5,127.5,3.05,14.5,730.5,679.1,540.15
2016,4,13,10,0,854.0,126.0,3.0,15.0,768.0,727.02,574.95
2016,4,13,10,15,862.5,128.0,2.9,15.0,798.0,770.18,604.52
2016,4,13,10,30,871.0,130.0,2.8,15.0,828.0,809.87,631.21
2016,4,13,10,45,874.0,133.0,2.75,15.0,849.5,845.24,654.85
2016,4,13,11,0,877.0,136.0,2.7,15.0,871.0,878.08,676.55
2016,4,13,11,15,880.5,137.0,2.65,15.0,886.5,906.7,695.2
2016,4,13,11,30,884.0,138.0,2.6,15.0,902.0,932.54,711.87
2016,4,13,11,45,879.5,142.5,2.55,15.5,907.5,951.67,722.59
2016,4,13,12,0,875.0,147.0,2.5,16.0,913.0,967.55,731.15
2016,4,13,12,15,875.0,147.0,2.5,16.0,912.5,979.86,739.23
2016,4,13,12,30,875.0,147.0,2.5,16.0,912.0,988.93,745.29
2016,4,13,12,45,871.0,147.5,2.55,16.0,903.0,997.16,751.44
2016,4,13,13,0,867.0,148.0,2.6,16.0,894.0,996.55,751.81
2016,4,13,13,15,863.0,147.0,2.7,15.5,877.5,991.01,750.96
2016,4,13,13,30,859.0,146.0,2.8,15.0,861.0,982.16,747.98
2016,4,13,13,45,844.5,149.0,2.95,15.0,835.5,964.47,738.06
2016,4,13,14,0,830.0,152.0,3.1,15.0,810.0,943.9,726.14
2016,4,13,14,15,820.5,149.5,3.15,15.0,779.0,919.32,710.63
2016,4,13,14,30,811.0,147.0,3.2,15.0,748.0,892.05,693.22
2016,4,13,14,45,792.0,147.0,3.3,15.0,710.0,856.69,670.29
2016,4,13,15,0,773.0,147.0,3.4,15.0,672.0,822.95,648.32
2016,4,13,15,15,755.5,143.0,3.45,14.5,629.5,781.17,621.1
2016,4,13,15,30,738.0,139.0,3.5,14.0,587.0,738.02,592.45
2016,4,13,15,45,713.0,135.0,3.6,14.0,539.5,688.24,556.91
2016,4,13,16,0,688.0,131.0,3.7,14.0,492.0,638.21,519.59
2016,4,13,16,15,657.0,125.0,3.75,13.5,441.5,582.13,477.4
2016,4,13,16,30,626.0,119.0,3.8,13.0,391.0,526.97,434.68
2016,4,13,16,45,575.0,113.0,3.9,13.0,338.5,461.71,381.79
2016,4,13,17,0,524.0,107.0,4.0,13.0,286.0,398.1,328.87
2016,4,13,17,15,463.5,96.0,3.95,12.5,235.0,331.31,272.41
2016,4,13,17,30,403.0,85.0,3.9,12.0,184.0,270.05,219.2
2016,4,13,17,45,309.0,71.0,3.9,12.0,136.0,199.33,157.51
2016,4,13,18,0,215.0,57.0,3.9,12.0,88.0,134.57,101.26
2016,4,13,18,15,107.5,37.0,3.85,11.5,52.5,74.16,49.01
2016,4,13,18,30,0.0,17.0,3.8,11.0,17.0,16.7,0.0
2016,4,13,18,45,0.0,8.5,3.8,11.0,8.5,8.36,0.0
2016,4,13,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,14,5,45,43.0,13.5,4.05,9.5,16.0,13.27,0.0
2016,4,14,6,0,86.0,27.0,4.0,10.0,32.0,22.49,7.94
2016,4,14,6,15,198.0,44.0,4.0,10.5,72.5,33.91,23.71
2016,4,14,6,30,310.0,61.0,4.0,11.0,113.0,46.01,35.33
2016,4,14,6,45,381.0,75.0,4.05,11.5,161.0,67.72,45.11
2016,4,14,7,0,452.0,89.0,4.1,12.0,209.0,110.0,70.41
2016,4,14,7,15,520.5,87.0,4.1,12.0,254.0,146.31,96.18
2016,4,14,7,30,589.0,85.0,4.1,12.0,299.0,189.45,131.66
2016,4,14,7,45,627.5,90.0,4.1,12.5,349.0,238.89,175.46
2016,4,14,8,0,666.0,95.0,4.1,13.0,399.0,292.23,222.97
2016,4,14,8,15,677.0,105.5,4.1,13.0,444.5,344.22,269.9
2016,4,14,8,30,688.0,116.0,4.1,13.0,490.0,396.71,316.17
2016,4,14,8,45,705.5,135.0,4.2,13.5,547.5,460.57,369.53
2016,4,14,9,0,723.0,154.0,4.3,14.0,605.0,525.3,422.0
2016,4,14,9,15,740.5,158.0,4.35,14.0,646.5,576.31,463.58
2016,4,14,9,30,758.0,162.0,4.4,14.0,688.0,627.47,504.42
2016,4,14,9,45,783.0,158.5,4.45,14.0,726.5,676.23,542.88
2016,4,14,10,0,808.0,155.0,4.5,14.0,765.0,725.26,580.89
2016,4,14,10,15,817.0,157.5,4.55,14.0,795.0,767.6,612.64
2016,4,14,10,30,826.0,160.0,4.6,14.0,825.0,808.33,641.9
2016,4,14,10,45,624.0,255.0,4.65,14.0,765.5,767.94,608.46
2016,4,14,11,0,422.0,350.0,4.7,14.0,706.0,711.77,561.3
2016,4,14,11,15,617.0,268.5,4.8,14.0,798.5,816.02,644.69
2016,4,14,11,30,812.0,187.0,4.9,14.0,891.0,923.29,724.74
2016,4,14,11,45,803.0,195.0,5.0,14.5,895.5,941.03,735.78
2016,4,14,12,0,794.0,203.0,5.1,15.0,900.0,959.09,747.68
2016,4,14,12,15,553.0,309.5,5.25,15.0,795.0,851.3,666.81
2016,4,14,12,30,312.0,416.0,5.4,15.0,690.0,732.61,573.07
2016,4,14,12,45,582.5,288.0,5.55,15.0,793.5,869.81,684.74
2016,4,14,13,0,853.0,160.0,5.7,15.0,897.0,997.21,780.13
2016,4,14,13,15,848.5,159.0,5.8,15.0,880.5,991.22,776.28
2016,4,14,13,30,844.0,158.0,5.9,15.0,864.0,981.98,770.97
2016,4,14,13,45,834.0,158.5,6.05,15.0,839.0,965.95,761.16
2016,4,14,14,0,824.0,159.0,6.2,15.0,814.0,946.97,749.23
2016,4,14,14,15,813.5,156.5,6.25,14.5,782.5,921.55,733.44
2016,4,14,14,30,803.0,154.0,6.3,14.0,751.0,893.49,715.63
2016,4,14,14,45,797.5,147.0,6.4,14.0,715.0,862.55,694.44
2016,4,14,15,0,792.0,140.0,6.5,14.0,679.0,829.07,671.19
2016,4,14,15,15,581.0,191.5,6.5,14.0,573.5,692.94,566.22
2016,4,14,15,30,370.0,243.0,6.5,14.0,468.0,554.51,454.1
2016,4,14,15,45,290.0,235.0,6.55,14.0,403.0,473.9,389.56
2016,4,14,16,0,210.0,227.0,6.6,14.0,338.0,391.03,322.09
2016,4,14,16,15,439.0,166.5,6.6,13.5,368.5,481.66,401.32
2016,4,14,16,30,668.0,106.0,6.6,13.0,399.0,539.44,451.78
2016,4,14,16,45,627.0,99.5,6.6,13.0,347.0,477.48,399.74
2016,4,14,17,0,586.0,93.0,6.6,13.0,295.0,418.03,348.84
2016,4,14,17,15,527.5,84.5,6.5,12.5,243.5,351.11,291.07
2016,4,14,17,30,469.0,76.0,6.4,12.0,192.0,289.2,236.21
2016,4,14,17,45,383.0,64.0,6.3,12.0,144.0,218.35,173.13
2016,4,14,18,0,297.0,52.0,6.2,12.0,96.0,158.14,119.29
2016,4,14,18,15,179.5,35.0,6.15,11.5,58.5,93.72,62.81
2016,4,14,18,30,62.0,18.0,6.1,11.0,21.0,33.72,0.0
2016,4,14,18,45,31.0,9.0,6.1,11.0,10.5,13.27,0.0
2016,4,14,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.25,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.55,9.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,6.5,8.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,6.55,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.55,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,15,5,45,99.5,12.5,5.85,8.5,19.5,12.29,0.0
2016,4,15,6,0,199.0,25.0,5.8,9.0,39.0,19.41,7.47
2016,4,15,6,15,320.0,37.5,5.65,9.0,82.5,28.65,19.4
2016,4,15,6,30,441.0,50.0,5.5,9.0,126.0,37.0,27.59
2016,4,15,6,45,513.5,59.5,5.35,9.5,177.0,60.24,35.45
2016,4,15,7,0,586.0,69.0,5.2,10.0,228.0,106.16,61.94
2016,4,15,7,15,637.0,75.5,5.05,10.5,281.5,154.65,98.77
2016,4,15,7,30,688.0,82.0,4.9,11.0,335.0,208.87,144.91
2016,4,15,7,45,721.5,88.0,4.8,11.5,388.0,263.6,194.17
2016,4,15,8,0,755.0,94.0,4.7,12.0,441.0,321.59,246.43
2016,4,15,8,15,781.0,98.0,4.6,12.5,492.5,380.01,298.47
2016,4,15,8,30,807.0,102.0,4.5,13.0,544.0,438.03,348.91
2016,4,15,8,45,828.0,104.5,4.45,13.5,592.0,493.84,396.29
2016,4,15,9,0,849.0,107.0,4.4,14.0,640.0,550.44,442.79
2016,4,15,9,15,863.5,109.0,4.3,14.0,682.0,603.29,485.68
2016,4,15,9,30,878.0,111.0,4.2,14.0,724.0,656.16,527.31
2016,4,15,9,45,895.0,110.0,4.1,14.5,762.5,706.22,564.91
2016,4,15,10,0,912.0,109.0,4.0,15.0,801.0,755.46,599.64
2016,4,15,10,15,919.5,110.5,4.05,15.0,831.0,798.94,630.41
2016,4,15,10,30,927.0,112.0,4.1,15.0,861.0,840.36,659.5
2016,4,15,10,45,933.5,112.5,4.15,15.5,884.0,877.73,684.23
2016,4,15,11,0,940.0,113.0,4.2,16.0,907.0,912.58,706.98
2016,4,15,11,15,942.5,113.5,4.35,16.0,922.0,941.24,727.31
2016,4,15,11,30,945.0,114.0,4.5,16.0,937.0,966.85,745.9
2016,4,15,11,45,947.0,114.0,4.65,16.5,944.0,988.32,760.23
2016,4,15,12,0,949.0,114.0,4.8,17.0,951.0,1006.51,772.35
2016,4,15,12,15,948.0,114.0,4.95,17.0,949.5,1018.47,781.77
2016,4,15,12,30,947.0,114.0,5.1,17.0,948.0,1026.91,788.91
2016,4,15,12,45,945.5,113.0,5.3,17.0,938.5,1030.29,793.06
2016,4,15,13,0,944.0,112.0,5.5,17.0,929.0,1030.09,794.82
2016,4,15,13,15,939.5,111.0,5.6,17.0,911.5,1023.44,791.42
2016,4,15,13,30,935.0,110.0,5.7,17.0,894.0,1013.28,785.67
2016,4,15,13,45,927.5,109.5,5.85,17.0,868.5,997.39,776.27
2016,4,15,14,0,920.0,109.0,6.0,17.0,843.0,978.23,764.57
2016,4,15,14,15,911.0,107.5,6.05,17.0,811.0,953.48,748.24
2016,4,15,14,30,902.0,106.0,6.1,17.0,779.0,925.79,729.79
2016,4,15,14,45,889.0,104.5,6.15,17.0,740.5,891.86,706.72
2016,4,15,15,0,876.0,103.0,6.2,17.0,702.0,855.58,681.8
2016,4,15,15,15,860.5,100.5,6.25,16.5,658.0,818.7,657.51
2016,4,15,15,30,845.0,98.0,6.3,16.0,614.0,775.22,627.87
2016,4,15,15,45,824.0,95.0,6.4,16.0,566.0,725.61,592.08
2016,4,15,16,0,803.0,92.0,6.5,16.0,518.0,675.19,555.11
2016,4,15,16,15,776.0,88.5,6.5,15.5,466.5,619.77,512.95
2016,4,15,16,30,749.0,85.0,6.5,15.0,415.0,564.68,469.27
2016,4,15,16,45,712.0,80.0,6.55,15.0,362.0,504.77,419.62
2016,4,15,17,0,675.0,75.0,6.6,15.0,309.0,445.11,368.86
2016,4,15,17,15,622.0,68.5,6.55,14.5,256.5,378.63,311.67
2016,4,15,17,30,569.0,62.0,6.5,14.0,204.0,316.55,256.6
2016,4,15,17,45,489.0,53.0,6.5,13.5,154.5,246.71,194.37
2016,4,15,18,0,409.0,44.0,6.5,13.0,105.0,184.99,138.65
2016,4,15,18,15,280.5,31.0,6.45,12.5,65.0,115.5,77.31
2016,4,15,18,30,152.0,18.0,6.4,12.0,25.0,54.9,0.0
2016,4,15,18,45,76.0,9.0,6.35,12.0,12.5,19.8,0.0
2016,4,15,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,5,45,109.0,12.5,1.15,12.5,20.5,12.29,0.0
2016,4,16,6,0,218.0,25.0,1.1,13.0,41.0,19.42,8.3
2016,4,16,6,15,329.5,38.0,1.05,13.5,84.5,28.83,19.34
2016,4,16,6,30,441.0,51.0,1.0,14.0,128.0,37.61,27.67
2016,4,16,6,45,509.5,60.0,0.95,14.5,178.0,62.43,35.74
2016,4,16,7,0,578.0,69.0,0.9,15.0,228.0,107.54,61.71
2016,4,16,7,15,627.0,76.0,0.9,15.0,281.0,155.85,97.94
2016,4,16,7,30,676.0,83.0,0.9,15.0,334.0,209.67,142.63
2016,4,16,7,45,707.5,89.0,0.9,15.5,386.5,263.26,189.1
2016,4,16,8,0,739.0,95.0,0.9,16.0,439.0,319.89,237.9
2016,4,16,8,15,765.0,99.5,0.9,16.5,489.5,377.95,286.9
2016,4,16,8,30,791.0,104.0,0.9,17.0,540.0,435.6,334.15
2016,4,16,8,45,806.5,108.5,0.95,17.5,586.0,489.85,377.63
2016,4,16,9,0,822.0,113.0,1.0,18.0,632.0,544.38,419.85
2016,4,16,9,15,836.5,116.0,1.05,18.0,674.0,596.89,460.12
2016,4,16,9,30,851.0,119.0,1.1,18.0,716.0,649.03,499.05
2016,4,16,9,45,868.0,118.0,1.2,18.5,754.0,698.32,534.64
2016,4,16,10,0,885.0,117.0,1.3,19.0,792.0,746.38,567.67
2016,4,16,10,15,892.5,118.5,1.3,19.0,821.0,788.79,595.34
2016,4,16,10,30,900.0,120.0,1.3,19.0,850.0,829.22,621.4
2016,4,16,10,45,913.0,116.5,1.3,19.5,874.5,867.05,644.25
2016,4,16,11,0,926.0,113.0,1.3,20.0,899.0,902.77,665.45
2016,4,16,11,15,929.0,113.5,1.35,20.0,913.5,931.42,683.89
2016,4,16,11,30,932.0,114.0,1.4,20.0,928.0,957.09,700.49
2016,4,16,11,45,935.0,113.5,1.45,20.5,935.5,978.64,713.16
2016,4,16,12,0,938.0,113.0,1.5,21.0,943.0,996.98,723.84
2016,4,16,12,15,937.5,113.0,1.55,21.0,941.5,1009.2,732.12
2016,4,16,12,30,937.0,113.0,1.6,21.0,940.0,1017.95,738.38
2016,4,16,12,45,935.5,112.0,1.7,21.0,931.0,1021.21,742.05
2016,4,16,13,0,934.0,111.0,1.8,21.0,922.0,1020.93,743.61
2016,4,16,13,15,930.0,110.0,1.9,21.0,905.0,1014.72,741.48
2016,4,16,13,30,926.0,109.0,2.0,21.0,888.0,1005.04,737.21
2016,4,16,13,45,921.0,107.5,2.15,21.0,863.5,990.46,730.4
2016,4,16,14,0,916.0,106.0,2.3,21.0,839.0,972.58,721.35
2016,4,16,14,15,907.5,104.5,2.4,20.5,807.5,948.29,708.82
2016,4,16,14,30,899.0,103.0,2.5,20.0,776.0,921.06,694.18
2016,4,16,14,45,883.0,103.5,2.6,20.0,737.5,886.73,673.18
2016,4,16,15,0,867.0,104.0,2.7,20.0,699.0,850.23,650.45
2016,4,16,15,15,852.5,101.5,2.65,20.0,656.0,814.42,626.9
2016,4,16,15,30,838.0,99.0,2.6,20.0,613.0,771.96,598.45
2016,4,16,15,45,802.5,101.5,2.6,20.0,562.5,717.91,561.66
2016,4,16,16,0,767.0,104.0,2.6,20.0,512.0,664.11,524.4
2016,4,16,16,15,679.0,107.0,2.5,19.5,442.5,579.33,461.36
2016,4,16,16,30,591.0,110.0,2.4,19.0,373.0,498.04,399.47
2016,4,16,16,45,518.5,113.5,2.3,18.5,323.0,429.45,345.87
2016,4,16,17,0,446.0,117.0,2.2,18.0,273.0,370.5,298.4
2016,4,16,17,15,406.5,102.5,2.1,17.5,226.5,313.4,251.62
2016,4,16,17,30,367.0,88.0,2.0,17.0,180.0,259.73,206.28
2016,4,16,17,45,297.0,72.5,1.9,17.0,136.0,197.58,153.14
2016,4,16,18,0,227.0,57.0,1.8,17.0,92.0,142.79,106.0
2016,4,16,18,15,113.5,39.5,1.8,16.5,57.0,78.38,52.58
2016,4,16,18,30,0.0,22.0,1.8,16.0,22.0,22.18,0.0
2016,4,16,18,45,0.0,11.0,1.85,16.0,11.0,10.81,0.0
2016,4,16,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,98.0,13.5,0.75,13.5,21.5,13.27,0.0
2016,4,17,6,0,196.0,27.0,0.8,14.0,43.0,20.86,10.05
2016,4,17,6,15,300.5,41.0,0.9,14.0,85.0,31.05,21.31
2016,4,17,6,30,405.0,55.0,1.0,14.0,127.0,41.03,30.72
2016,4,17,6,45,478.5,64.5,1.1,14.5,177.5,67.19,39.62
2016,4,17,7,0,552.0,74.0,1.2,15.0,228.0,111.63,65.93
2016,4,17,7,15,601.0,81.0,1.2,15.0,280.0,158.58,101.47
2016,4,17,7,30,650.0,88.0,1.2,15.0,332.0,211.04,145.22
2016,4,17,7,45,687.0,93.0,1.3,15.5,385.0,263.79,191.0
2016,4,17,8,0,724.0,98.0,1.4,16.0,438.0,320.2,239.83
2016,4,17,8,15,750.0,102.5,1.45,16.0,488.0,375.41,287.64
2016,4,17,8,30,776.0,107.0,1.5,16.0,538.0,434.4,337.25
2016,4,17,8,45,796.5,110.0,1.6,16.5,585.0,488.84,381.67
2016,4,17,9,0,817.0,113.0,1.7,17.0,632.0,544.07,425.36
2016,4,17,9,15,832.0,116.0,1.75,17.5,674.0,596.59,465.5
2016,4,17,9,30,847.0,119.0,1.8,18.0,716.0,648.8,504.2
2016,4,17,9,45,863.5,118.5,1.85,18.5,753.5,698.03,539.79
2016,4,17,10,0,880.0,118.0,1.9,19.0,791.0,745.99,572.65
2016,4,17,10,15,888.0,119.5,1.95,19.0,820.5,788.53,601.37
2016,4,17,10,30,896.0,121.0,2.0,19.0,850.0,829.13,628.58
2016,4,17,10,45,901.0,122.5,2.05,19.5,872.5,865.15,651.26
2016,4,17,11,0,906.0,124.0,2.1,20.0,895.0,898.67,672.11
2016,4,17,11,15,909.5,124.5,2.1,20.0,910.0,927.23,690.32
2016,4,17,11,30,913.0,125.0,2.1,20.0,925.0,952.89,706.63
2016,4,17,11,45,914.0,125.5,2.1,20.5,932.0,973.25,718.1
2016,4,17,12,0,915.0,126.0,2.1,21.0,939.0,990.41,727.54
2016,4,17,12,15,915.0,126.0,2.0,21.0,938.0,1002.83,734.18
2016,4,17,12,30,915.0,126.0,1.9,21.0,937.0,1011.88,738.69
2016,4,17,12,45,913.5,125.0,1.85,21.5,928.0,1015.05,738.77
2016,4,17,13,0,912.0,124.0,1.8,22.0,919.0,1014.78,736.81
2016,4,17,13,15,908.0,123.0,1.65,22.0,901.5,1008.65,731.27
2016,4,17,13,30,904.0,122.0,1.5,22.0,884.0,999.13,723.67
2016,4,17,13,45,899.0,120.0,1.4,22.0,860.0,984.28,713.53
2016,4,17,14,0,894.0,118.0,1.3,22.0,836.0,966.19,701.48
2016,4,17,14,15,885.5,116.0,1.15,22.0,804.5,941.76,684.66
2016,4,17,14,30,877.0,114.0,1.0,22.0,773.0,914.48,666.07
2016,4,17,14,45,867.5,111.0,0.85,22.0,736.0,882.53,644.49
2016,4,17,15,0,858.0,108.0,0.7,22.0,699.0,853.04,624.53
2016,4,17,15,15,843.0,105.0,0.6,22.0,655.5,811.66,597.59
2016,4,17,15,30,828.0,102.0,0.5,22.0,612.0,768.54,569.49
2016,4,17,15,45,809.5,98.5,0.45,22.0,565.0,720.79,538.85
2016,4,17,16,0,791.0,95.0,0.4,22.0,518.0,672.09,507.16
2016,4,17,16,15,765.5,90.5,0.5,21.5,467.5,616.99,472.0
2016,4,17,16,30,740.0,86.0,0.6,21.0,417.0,562.14,434.89
2016,4,17,16,45,705.0,81.0,0.7,21.0,364.5,503.71,392.44
2016,4,17,17,0,670.0,76.0,0.8,21.0,312.0,445.35,348.19
2016,4,17,17,15,620.0,69.0,0.95,20.5,260.0,379.86,297.34
2016,4,17,17,30,570.0,62.0,1.1,20.0,208.0,318.47,247.31
2016,4,17,17,45,494.5,53.0,1.3,19.5,158.5,250.03,190.16
2016,4,17,18,0,419.0,44.0,1.5,19.0,109.0,189.23,137.91
2016,4,17,18,15,302.0,31.5,1.55,18.5,69.0,122.22,80.91
2016,4,17,18,30,185.0,19.0,1.6,18.0,29.0,63.73,9.39
2016,4,17,18,45,92.5,9.5,1.65,17.5,14.5,22.91,0.0
2016,4,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.1,14.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,45,121.0,14.0,0.15,14.5,24.0,13.76,0.0
2016,4,18,6,0,242.0,28.0,0.2,15.0,48.0,21.83,11.35
2016,4,18,6,15,349.0,40.5,0.25,15.0,92.5,30.63,20.98
2016,4,18,6,30,456.0,53.0,0.3,15.0,137.0,38.84,28.77
2016,4,18,6,45,523.0,62.5,0.4,15.5,188.0,68.92,38.98
2016,4,18,7,0,590.0,72.0,0.5,16.0,239.0,115.5,66.95
2016,4,18,7,15,637.5,78.5,0.55,16.5,292.5,164.07,103.57
2016,4,18,7,30,685.0,85.0,0.6,17.0,346.0,217.95,147.97
2016,4,18,7,45,715.5,91.5,0.65,17.5,398.0,272.33,194.65
2016,4,18,8,0,746.0,98.0,0.7,18.0,450.0,329.64,243.43
2016,4,18,8,15,771.5,102.0,0.75,18.5,501.0,387.52,291.73
2016,4,18,8,30,797.0,106.0,0.8,19.0,552.0,444.86,338.28
2016,4,18,8,45,816.0,109.5,0.9,19.5,599.0,500.12,382.21
2016,4,18,9,0,835.0,113.0,1.0,20.0,646.0,555.98,425.2
2016,4,18,9,15,849.5,115.5,1.05,20.0,688.0,608.57,465.05
2016,4,18,9,30,864.0,118.0,1.1,20.0,730.0,660.75,503.57
2016,4,18,9,45,880.0,117.5,1.2,20.5,767.5,710.29,538.89
2016,4,18,10,0,896.0,117.0,1.3,21.0,805.0,758.61,571.4
2016,4,18,10,15,903.5,118.5,1.3,21.0,835.0,801.32,598.93
2016,4,18,10,30,911.0,120.0,1.3,21.0,865.0,842.03,624.85
2016,4,18,10,45,917.5,120.0,1.35,21.0,887.5,878.22,648.23
2016,4,18,11,0,924.0,120.0,1.4,21.0,910.0,911.94,669.94
2016,4,18,11,15,927.0,121.0,1.35,21.0,924.5,940.94,687.11
2016,4,18,11,30,930.0,122.0,1.3,21.0,939.0,966.97,702.29
2016,4,18,11,45,930.0,123.0,1.3,21.5,945.5,987.16,713.16
2016,4,18,12,0,930.0,124.0,1.3,22.0,952.0,1004.07,722.03
2016,4,18,12,15,929.5,124.0,1.25,22.0,951.0,1016.12,728.47
2016,4,18,12,30,929.0,124.0,1.2,22.0,950.0,1024.76,732.89
2016,4,18,12,45,919.5,128.0,1.15,22.0,938.5,1025.38,732.45
2016,4,18,13,0,910.0,132.0,1.1,22.0,927.0,1022.54,730.08
2016,4,18,13,15,905.5,131.0,1.15,21.5,909.5,1015.93,728.83
2016,4,18,13,30,901.0,130.0,1.2,21.0,892.0,1005.95,725.58
2016,4,18,13,45,887.5,132.5,1.25,21.0,865.5,987.82,715.87
2016,4,18,14,0,874.0,135.0,1.3,21.0,839.0,972.61,708.13
2016,4,18,14,15,864.5,133.5,1.4,21.0,807.5,948.11,695.13
2016,4,18,14,30,855.0,132.0,1.5,21.0,776.0,920.8,680.2
2016,4,18,14,45,835.0,133.0,1.65,21.0,736.5,884.41,659.61
2016,4,18,15,0,815.0,134.0,1.8,21.0,697.0,846.12,637.27
2016,4,18,15,15,798.5,130.5,1.9,20.5,654.0,804.25,612.61
2016,4,18,15,30,782.0,127.0,2.0,20.0,611.0,763.61,588.21
2016,4,18,15,45,757.5,124.0,2.15,20.0,563.0,713.57,555.7
2016,4,18,16,0,733.0,121.0,2.3,20.0,515.0,663.17,521.19
2016,4,18,16,15,704.0,115.5,2.4,19.5,464.5,606.97,481.41
2016,4,18,16,30,675.0,110.0,2.5,19.0,414.0,551.45,440.72
2016,4,18,16,45,636.0,103.0,2.6,18.5,361.5,489.58,393.61
2016,4,18,17,0,597.0,96.0,2.7,18.0,309.0,430.02,346.56
2016,4,18,17,15,543.0,87.5,2.75,17.5,257.0,364.4,292.95
2016,4,18,17,30,489.0,79.0,2.8,17.0,205.0,303.31,241.32
2016,4,18,17,45,412.5,66.5,2.85,16.5,156.0,233.73,181.86
2016,4,18,18,0,336.0,54.0,2.9,16.0,107.0,173.74,129.68
2016,4,18,18,15,227.0,38.0,2.85,15.5,67.5,109.69,74.94
2016,4,18,18,30,118.0,22.0,2.8,15.0,28.0,53.44,12.49
2016,4,18,18,45,59.0,11.0,2.8,15.0,14.0,19.56,0.0
2016,4,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,5,45,111.5,15.5,1.1,13.5,25.0,12.11,0.0
2016,4,19,6,0,223.0,31.0,1.1,14.0,50.0,23.97,13.51
2016,4,19,6,15,327.5,44.0,1.15,14.0,94.0,33.68,23.74
2016,4,19,6,30,432.0,57.0,1.2,14.0,138.0,42.25,31.87
2016,4,19,6,45,511.5,65.0,1.25,14.5,190.0,72.5,41.68
2016,4,19,7,0,591.0,73.0,1.3,15.0,242.0,118.53,69.6
2016,4,19,7,15,638.0,79.5,1.35,15.5,295.5,167.2,106.99
2016,4,19,7,30,685.0,86.0,1.4,16.0,349.0,221.11,152.11
2016,4,19,7,45,722.0,90.0,1.5,16.5,402.5,275.04,199.01
2016,4,19,8,0,759.0,94.0,1.6,17.0,456.0,334.83,250.54
2016,4,19,8,15,783.5,98.0,1.65,17.0,506.5,390.65,298.81
2016,4,19,8,30,808.0,102.0,1.7,17.0,557.0,448.19,347.27
2016,4,19,8,45,822.5,107.0,1.8,17.5,603.0,503.22,392.0
2016,4,19,9,0,837.0,112.0,1.9,18.0,649.0,558.39,435.41
2016,4,19,9,15,851.0,114.5,1.9,18.5,691.0,610.73,474.98
2016,4,19,9,30,865.0,117.0,1.9,19.0,733.0,662.61,512.93
2016,4,19,9,45,869.0,123.0,1.95,19.5,767.5,710.44,547.02
2016,4,19,10,0,873.0,129.0,2.0,20.0,802.0,756.5,578.24
2016,4,19,10,15,881.0,130.5,2.0,20.0,832.0,797.99,605.72
2016,4,19,10,30,889.0,132.0,2.0,20.0,862.0,838.29,632.13
2016,4,19,10,45,889.0,136.5,2.0,20.0,883.0,872.81,654.41
2016,4,19,11,0,889.0,141.0,2.0,20.0,904.0,904.59,674.76
2016,4,19,11,15,892.5,142.0,1.95,20.0,918.5,933.15,692.36
2016,4,19,11,30,896.0,143.0,1.9,20.0,933.0,958.9,708.02
2016,4,19,11,45,687.0,250.5,1.9,20.5,859.0,900.43,667.48
2016,4,19,12,0,478.0,358.0,1.9,21.0,785.0,824.84,609.83
2016,4,19,12,15,428.5,378.5,1.9,20.5,760.5,807.13,598.32
2016,4,19,12,30,379.0,399.0,1.9,20.0,736.0,781.35,580.8
2016,4,19,12,45,440.0,370.5,1.95,20.0,758.5,821.34,610.7
2016,4,19,13,0,501.0,342.0,2.0,20.0,781.0,854.0,635.05
2016,4,19,13,15,451.0,353.0,2.05,20.0,742.5,817.8,609.77
2016,4,19,13,30,401.0,364.0,2.1,20.0,704.0,773.0,579.15
2016,4,19,13,45,261.0,378.5,2.15,20.0,597.5,653.13,493.08
2016,4,19,14,0,121.0,393.0,2.2,20.0,491.0,526.85,399.95
2016,4,19,14,15,138.5,378.5,2.25,19.5,487.0,526.79,402.92
2016,4,19,14,30,156.0,364.0,2.3,19.0,483.0,525.46,404.2
2016,4,19,14,45,149.0,345.0,2.4,19.0,453.5,496.36,383.75
2016,4,19,15,0,142.0,326.0,2.5,19.0,424.0,467.01,363.02
2016,4,19,15,15,106.0,298.0,2.55,18.5,369.0,395.65,310.04
2016,4,19,15,30,70.0,270.0,2.6,18.0,314.0,334.71,263.89
2016,4,19,15,45,76.0,251.0,2.65,17.5,295.0,317.31,252.03
2016,4,19,16,0,82.0,232.0,2.7,17.0,276.0,299.23,239.25
2016,4,19,16,15,169.0,207.0,2.7,16.5,286.5,334.48,270.3
2016,4,19,16,30,256.0,182.0,2.7,16.0,297.0,361.16,293.67
2016,4,19,16,45,128.0,122.0,2.75,16.0,179.5,203.34,165.37
2016,4,19,17,0,0.0,62.0,2.8,16.0,62.0,59.92,45.05
2016,4,19,17,15,0.0,51.5,2.75,15.5,51.5,49.75,36.71
2016,4,19,17,30,0.0,41.0,2.7,15.0,41.0,39.59,28.11
2016,4,19,17,45,193.0,46.0,2.65,15.0,77.0,129.24,100.74
2016,4,19,18,0,386.0,51.0,2.6,15.0,113.0,187.3,140.48
2016,4,19,18,15,269.0,36.5,2.5,14.5,72.0,118.87,81.68
2016,4,19,18,30,152.0,22.0,2.4,14.0,31.0,60.78,19.11
2016,4,19,18,45,76.0,11.0,2.35,14.0,15.5,22.19,0.0
2016,4,19,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,20,5,45,117.5,15.5,2.7,12.5,26.0,12.05,0.0
2016,4,20,6,0,235.0,31.0,2.8,13.0,52.0,23.86,13.83
2016,4,20,6,15,336.5,43.0,2.8,13.5,95.5,32.41,22.71
2016,4,20,6,30,438.0,55.0,2.8,14.0,139.0,40.06,29.94
2016,4,20,6,45,502.5,64.5,2.85,14.5,189.0,73.38,41.97
2016,4,20,7,0,567.0,74.0,2.9,15.0,239.0,118.9,70.84
2016,4,20,7,15,322.5,115.0,2.8,15.0,213.0,149.34,106.32
2016,4,20,7,30,78.0,156.0,2.7,15.0,187.0,159.59,125.38
2016,4,20,7,45,145.5,178.5,2.65,15.5,245.5,201.99,158.16
2016,4,20,8,0,213.0,201.0,2.6,16.0,304.0,254.54,199.57
2016,4,20,8,15,270.0,215.5,2.55,16.0,359.5,301.53,237.31
2016,4,20,8,30,327.0,230.0,2.5,16.0,415.0,356.53,281.33
2016,4,20,8,45,277.0,261.0,2.5,16.5,427.0,379.67,299.5
2016,4,20,9,0,227.0,292.0,2.5,17.0,439.0,398.4,313.3
2016,4,20,9,15,294.5,297.5,2.45,17.0,501.0,456.25,358.21
2016,4,20,9,30,362.0,303.0,2.4,17.0,563.0,520.52,407.2
2016,4,20,9,45,464.5,280.5,2.4,17.5,630.5,588.02,458.12
2016,4,20,10,0,567.0,258.0,2.4,18.0,698.0,662.3,513.02
2016,4,20,10,15,539.5,281.0,2.35,18.0,712.0,688.18,530.07
2016,4,20,10,30,512.0,304.0,2.3,18.0,726.0,710.75,544.74
2016,4,20,10,45,461.0,334.5,2.3,18.0,722.0,718.01,548.04
2016,4,20,11,0,410.0,365.0,2.3,18.0,718.0,720.9,548.24
2016,4,20,11,15,454.0,356.0,2.2,18.0,753.0,765.09,579.49
2016,4,20,11,30,498.0,347.0,2.1,18.0,788.0,809.69,610.16
2016,4,20,11,45,695.5,241.0,2.05,18.0,861.5,899.88,676.68
2016,4,20,12,0,893.0,135.0,2.0,18.0,935.0,983.45,730.66
2016,4,20,12,15,690.5,245.5,1.95,18.0,864.0,924.04,689.78
2016,4,20,12,30,488.0,356.0,1.9,18.0,793.0,848.68,633.1
2016,4,20,12,45,481.5,352.5,1.9,18.0,780.0,843.68,630.66
2016,4,20,13,0,475.0,349.0,1.9,18.0,767.0,836.59,626.16
2016,4,20,13,15,524.0,324.5,1.9,18.0,777.5,859.42,643.69
2016,4,20,13,30,573.0,300.0,1.9,18.0,788.0,879.33,658.94
2016,4,20,13,45,714.0,217.5,1.95,18.0,808.5,925.11,694.03
2016,4,20,14,0,855.0,135.0,2.0,18.0,829.0,956.98,716.22
2016,4,20,14,15,846.0,133.0,2.0,17.5,797.5,932.65,701.96
2016,4,20,14,30,837.0,131.0,2.0,17.0,766.0,905.57,686.39
2016,4,20,14,45,826.0,127.5,2.0,17.0,729.0,872.54,665.4
2016,4,20,15,0,815.0,124.0,2.0,17.0,692.0,837.22,642.73
2016,4,20,15,15,799.0,121.0,2.0,17.0,649.0,796.26,615.94
2016,4,20,15,30,783.0,118.0,2.0,17.0,606.0,753.76,587.77
2016,4,20,15,45,765.0,113.0,2.0,17.0,559.5,706.31,555.63
2016,4,20,16,0,747.0,108.0,2.0,17.0,513.0,660.23,523.81
2016,4,20,16,15,651.0,115.5,1.95,16.5,444.5,573.29,459.06
2016,4,20,16,30,555.0,123.0,1.9,16.0,376.0,492.49,397.4
2016,4,20,16,45,510.5,118.0,1.9,16.0,329.0,432.2,350.18
2016,4,20,17,0,466.0,113.0,1.9,16.0,282.0,378.53,306.71
2016,4,20,17,15,429.5,99.0,1.8,15.5,235.0,322.2,260.43
2016,4,20,17,30,393.0,85.0,1.7,15.0,188.0,268.95,215.31
2016,4,20,17,45,337.0,70.0,1.6,15.0,144.5,210.71,164.9
2016,4,20,18,0,281.0,55.0,1.5,15.0,101.0,158.21,118.85
2016,4,20,18,15,192.5,39.0,1.4,14.5,65.0,102.15,70.94
2016,4,20,18,30,104.0,23.0,1.3,14.0,29.0,52.64,19.5
2016,4,20,18,45,52.0,11.5,1.25,14.0,14.5,19.17,0.0
2016,4,20,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,21,5,45,4.0,15.5,1.7,13.5,16.0,14.97,0.0
2016,4,21,6,0,8.0,31.0,1.7,14.0,32.0,29.31,18.54
2016,4,21,6,15,31.5,52.0,1.75,14.0,58.0,46.63,35.12
2016,4,21,6,30,55.0,73.0,1.8,14.0,84.0,64.09,51.19
2016,4,21,6,45,70.0,95.5,1.9,14.5,113.5,88.1,66.94
2016,4,21,7,0,85.0,118.0,2.0,15.0,143.0,111.92,85.38
2016,4,21,7,15,100.0,139.0,2.05,15.0,174.5,139.54,107.62
2016,4,21,7,30,115.0,160.0,2.1,15.0,206.0,169.04,131.7
2016,4,21,7,45,138.5,183.5,2.15,15.0,246.0,204.84,160.78
2016,4,21,8,0,162.0,207.0,2.2,15.0,286.0,243.41,192.1
2016,4,21,8,15,205.0,226.5,2.2,15.0,337.0,288.7,228.39
2016,4,21,8,30,248.0,246.0,2.2,15.0,388.0,336.97,266.91
2016,4,21,8,45,176.0,270.5,2.25,15.5,375.5,340.38,269.39
2016,4,21,9,0,104.0,295.0,2.3,16.0,363.0,335.69,264.71
2016,4,21,9,15,217.5,304.5,2.3,16.0,457.5,418.29,329.65
2016,4,21,9,30,331.0,314.0,2.3,16.0,552.0,511.93,401.63
2016,4,21,9,45,403.5,303.0,2.35,16.0,607.0,568.76,445.02
2016,4,21,10,0,476.0,292.0,2.4,16.0,662.0,630.31,491.64
2016,4,21,10,15,269.5,334.5,2.45,16.0,546.0,533.56,415.83
2016,4,21,10,30,63.0,377.0,2.5,16.0,430.0,418.16,324.13
2016,4,21,10,45,45.0,356.5,2.55,16.5,394.5,386.8,299.83
2016,4,21,11,0,27.0,336.0,2.6,17.0,359.0,353.81,273.76
2016,4,21,11,15,19.0,290.5,2.65,17.0,307.0,300.0,232.62
2016,4,21,11,30,11.0,245.0,2.7,17.0,255.0,248.83,193.05
2016,4,21,11,45,11.5,246.5,2.75,17.0,257.5,251.27,195.07
2016,4,21,12,0,12.0,248.0,2.8,17.0,260.0,253.68,196.96
2016,4,21,12,15,9.5,219.5,2.85,17.0,229.0,223.51,173.45
2016,4,21,12,30,7.0,191.0,2.9,17.0,198.0,193.19,149.74
2016,4,21,12,45,84.0,317.0,3.0,17.0,391.0,407.61,318.14
2016,4,21,13,0,161.0,443.0,3.1,17.0,584.0,615.67,472.84
2016,4,21,13,15,256.0,415.5,3.15,17.0,636.0,688.39,527.86
2016,4,21,13,30,351.0,388.0,3.2,17.0,688.0,751.09,575.96
2016,4,21,13,45,326.5,383.0,3.3,17.0,656.0,720.66,554.19
2016,4,21,14,0,302.0,378.0,3.4,17.0,624.0,689.46,532.31
2016,4,21,14,15,284.5,366.5,3.45,17.0,591.0,657.26,509.65
2016,4,21,14,30,267.0,355.0,3.5,17.0,558.0,624.55,486.42
2016,4,21,14,45,282.0,332.5,3.55,17.0,538.0,608.15,476.16
2016,4,21,15,0,297.0,310.0,3.6,17.0,518.0,589.82,464.28
2016,4,21,15,15,238.5,298.0,3.6,16.5,458.0,512.35,406.45
2016,4,21,15,30,180.0,286.0,3.6,16.0,398.0,446.52,356.37
2016,4,21,15,45,137.5,261.5,3.6,16.0,343.5,382.43,306.61
2016,4,21,16,0,95.0,237.0,3.6,16.0,289.0,313.84,252.48
2016,4,21,16,15,72.5,209.5,3.6,15.5,247.5,266.06,215.02
2016,4,21,16,30,50.0,182.0,3.6,15.0,206.0,219.99,178.2
2016,4,21,16,45,159.0,159.0,3.65,15.0,220.0,262.53,215.21
2016,4,21,17,0,268.0,136.0,3.7,15.0,234.0,293.73,241.26
2016,4,21,17,15,243.0,117.5,3.65,14.5,195.5,248.45,203.24
2016,4,21,17,30,218.0,99.0,3.6,14.0,157.0,205.34,166.35
2016,4,21,17,45,189.5,79.0,3.6,14.0,121.5,161.5,127.91
2016,4,21,18,0,161.0,59.0,3.6,14.0,86.0,120.43,91.49
2016,4,21,18,15,104.0,41.0,3.6,14.0,56.0,77.16,54.04
2016,4,21,18,30,47.0,23.0,3.6,14.0,26.0,35.52,13.66
2016,4,21,18,45,23.5,11.5,3.65,14.0,13.0,14.89,0.0
2016,4,21,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,6.5,5.9,14.0,6.5,6.26,0.0
2016,4,22,6,0,0.0,13.0,6.0,14.0,13.0,12.53,4.79
2016,4,22,6,15,0.0,23.0,6.05,14.0,23.0,22.19,13.8
2016,4,22,6,30,0.0,33.0,6.1,14.0,33.0,31.86,22.69
2016,4,22,6,45,0.0,45.0,6.15,14.0,45.0,43.46,31.48
2016,4,22,7,0,0.0,57.0,6.2,14.0,57.0,55.08,41.46
2016,4,22,7,15,0.0,69.0,6.25,14.0,69.0,66.7,51.3
2016,4,22,7,30,0.0,81.0,6.3,14.0,81.0,78.12,60.84
2016,4,22,7,45,19.0,136.0,6.35,14.0,145.5,134.53,107.48
2016,4,22,8,0,38.0,191.0,6.4,14.0,210.0,190.31,153.17
2016,4,22,8,15,19.0,148.5,6.55,14.0,158.0,149.51,119.49
2016,4,22,8,30,0.0,106.0,6.7,14.0,106.0,102.35,80.22
2016,4,22,8,45,0.0,94.5,6.85,14.0,94.5,91.44,70.94
2016,4,22,9,0,0.0,83.0,7.0,14.0,83.0,80.33,61.52
2016,4,22,9,15,0.0,109.0,7.15,14.0,109.0,105.44,82.14
2016,4,22,9,30,0.0,135.0,7.3,14.0,135.0,130.5,102.54
2016,4,22,9,45,0.0,81.5,7.45,14.0,81.5,78.92,59.91
2016,4,22,10,0,0.0,28.0,7.6,14.0,28.0,27.09,16.9
2016,4,22,10,15,30.0,201.5,7.6,14.0,226.5,218.97,174.99
2016,4,22,10,30,60.0,375.0,7.6,14.0,425.0,413.87,330.18
2016,4,22,10,45,33.0,282.5,7.65,14.0,310.0,304.13,242.38
2016,4,22,11,0,6.0,190.0,7.7,14.0,195.0,189.71,149.76
2016,4,22,11,15,214.0,282.0,7.65,14.0,472.5,475.59,384.75
2016,4,22,11,30,422.0,374.0,7.6,14.0,750.0,768.75,613.75
2016,4,22,11,45,403.0,387.0,7.55,14.0,748.0,771.08,613.74
2016,4,22,12,0,384.0,400.0,7.5,14.0,746.0,775.42,616.09
2016,4,22,12,15,352.5,413.0,7.45,14.0,730.5,765.92,607.73
2016,4,22,12,30,321.0,426.0,7.4,14.0,715.0,754.52,597.98
2016,4,22,12,45,591.0,289.0,7.35,14.0,813.5,886.91,707.3
2016,4,22,13,0,861.0,152.0,7.3,14.0,912.0,1006.58,798.05
2016,4,22,13,15,858.0,151.0,7.25,14.0,896.5,1001.58,794.14
2016,4,22,13,30,855.0,150.0,7.2,14.0,881.0,993.34,788.53
2016,4,22,13,45,864.0,140.5,7.2,14.0,861.5,984.25,782.7
2016,4,22,14,0,873.0,131.0,7.2,14.0,842.0,965.84,770.1
2016,4,22,14,15,864.5,129.0,7.2,14.0,811.5,947.34,757.56
2016,4,22,14,30,856.0,127.0,7.2,14.0,781.0,920.27,738.69
2016,4,22,14,45,470.0,222.5,7.25,14.0,579.5,663.52,540.48
2016,4,22,15,0,84.0,318.0,7.3,14.0,378.0,400.33,322.56
2016,4,22,15,15,235.0,283.5,7.2,13.5,434.5,502.1,410.15
2016,4,22,15,30,386.0,249.0,7.1,13.0,491.0,576.12,474.22
2016,4,22,15,45,407.5,222.5,7.05,13.0,461.0,557.67,460.71
2016,4,22,16,0,429.0,196.0,7.0,13.0,431.0,528.46,438.73
2016,4,22,16,15,562.5,150.0,6.9,13.0,427.5,549.68,458.78
2016,4,22,16,30,696.0,104.0,6.8,13.0,424.0,561.1,469.64
2016,4,22,16,45,508.0,117.0,6.7,13.0,336.0,430.74,360.74
2016,4,22,17,0,320.0,130.0,6.6,13.0,248.0,314.65,262.35
2016,4,22,17,15,409.0,105.0,6.45,12.5,231.0,320.0,265.99
2016,4,22,17,30,498.0,80.0,6.3,12.0,214.0,310.84,255.23
2016,4,22,17,45,419.5,69.5,6.15,12.0,165.0,241.64,193.52
2016,4,22,18,0,341.0,59.0,6.0,12.0,116.0,182.46,140.29
2016,4,22,18,15,226.0,43.5,5.9,12.0,76.0,116.49,83.19
2016,4,22,18,30,111.0,28.0,5.8,12.0,36.0,57.9,27.37
2016,4,22,18,45,55.5,14.0,5.7,12.0,18.0,22.32,0.0
2016,4,22,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
