Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,23,5,45,134.5,17.0,4.1,11.5,31.0,13.1,0.0
2016,4,23,6,0,269.0,34.0,4.2,12.0,62.0,26.33,16.65
2016,4,23,6,15,367.5,45.5,4.15,12.0,107.0,33.92,24.34
2016,4,23,6,30,466.0,57.0,4.1,12.0,152.0,41.74,31.78
2016,4,23,6,45,520.5,66.5,4.1,12.5,201.0,81.27,46.63
2016,4,23,7,0,575.0,76.0,4.1,13.0,250.0,127.18,77.64
2016,4,23,7,15,619.0,82.0,4.1,13.0,301.5,174.38,115.82
2016,4,23,7,30,663.0,88.0,4.1,13.0,353.0,226.46,161.16
2016,4,23,7,45,687.5,95.5,4.15,13.5,403.0,278.99,208.4
2016,4,23,8,0,712.0,103.0,4.2,14.0,453.0,333.77,257.24
2016,4,23,8,15,736.5,107.0,4.15,14.0,502.0,387.37,304.74
2016,4,23,8,30,761.0,111.0,4.1,14.0,551.0,444.6,354.03
2016,4,23,8,45,776.5,116.0,4.1,14.5,595.5,497.61,398.18
2016,4,23,9,0,792.0,121.0,4.1,15.0,640.0,550.91,441.26
2016,4,23,9,15,806.5,123.5,4.1,15.0,680.5,601.27,481.76
2016,4,23,9,30,821.0,126.0,4.1,15.0,721.0,651.31,521.05
2016,4,23,9,45,842.5,122.0,4.15,15.5,758.5,699.25,557.26
2016,4,23,10,0,864.0,118.0,4.2,16.0,796.0,746.37,590.58
2016,4,23,10,15,871.5,119.5,4.15,16.0,824.5,787.53,619.33
2016,4,23,10,30,879.0,121.0,4.1,16.0,853.0,826.77,646.45
2016,4,23,10,45,883.0,123.0,4.1,16.0,874.5,861.49,670.34
2016,4,23,11,0,887.0,125.0,4.1,16.0,896.0,893.71,692.38
2016,4,23,11,15,890.5,126.0,4.05,16.0,910.0,921.87,711.22
2016,4,23,11,30,894.0,127.0,4.0,16.0,924.0,947.22,728.07
2016,4,23,11,45,890.5,130.0,4.0,16.0,929.5,965.15,740.07
2016,4,23,12,0,887.0,133.0,4.0,16.0,935.0,979.84,749.96
2016,4,23,12,15,886.5,133.0,4.15,16.0,933.5,991.13,758.54
2016,4,23,12,30,886.0,133.0,4.3,16.0,932.0,999.17,764.95
2016,4,23,12,45,882.5,133.5,4.45,16.0,922.5,1001.53,768.17
2016,4,23,13,0,879.0,134.0,4.6,16.0,913.0,1000.58,769.23
2016,4,23,13,15,874.5,133.0,4.75,16.0,896.0,993.84,766.35
2016,4,23,13,30,870.0,132.0,4.9,16.0,879.0,983.85,761.28
2016,4,23,13,45,858.0,134.0,5.1,16.0,853.5,966.69,751.53
2016,4,23,14,0,846.0,136.0,5.3,16.0,828.0,952.54,743.9
2016,4,23,14,15,837.0,134.0,5.35,15.5,797.0,928.28,729.35
2016,4,23,14,30,828.0,132.0,5.4,15.0,766.0,901.32,712.81
2016,4,23,14,45,812.0,131.5,5.5,15.0,728.5,867.29,689.9
2016,4,23,15,0,796.0,131.0,5.6,15.0,691.0,831.29,665.34
2016,4,23,15,15,780.0,128.0,5.55,15.0,649.0,790.85,636.52
2016,4,23,15,30,764.0,125.0,5.5,15.0,607.0,748.93,606.4
2016,4,23,15,45,737.5,123.5,5.5,15.0,560.0,702.16,572.47
2016,4,23,16,0,711.0,122.0,5.5,15.0,513.0,652.69,535.15
2016,4,23,16,15,682.5,117.0,5.45,14.5,463.5,598.2,493.39
2016,4,23,16,30,654.0,112.0,5.4,14.0,414.0,544.41,451.14
2016,4,23,16,45,608.5,107.5,5.35,14.0,362.0,482.31,400.18
2016,4,23,17,0,563.0,103.0,5.3,14.0,310.0,423.12,350.46
2016,4,23,17,15,510.0,94.0,5.2,13.5,259.5,358.87,296.08
2016,4,23,17,30,457.0,85.0,5.1,13.0,209.0,297.63,242.94
2016,4,23,17,45,387.5,72.5,5.1,13.0,162.0,233.52,186.29
2016,4,23,18,0,318.0,60.0,5.1,13.0,115.0,176.58,135.46
2016,4,23,18,15,216.0,44.0,5.05,13.0,75.5,114.57,81.87
2016,4,23,18,30,114.0,28.0,5.0,13.0,36.0,58.79,29.58
2016,4,23,18,45,57.0,14.0,4.95,13.0,18.0,22.64,0.0
2016,4,23,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,24,5,45,105.0,20.5,7.4,11.5,32.0,15.89,1.49
2016,4,24,6,0,210.0,41.0,7.5,12.0,64.0,31.67,21.32
2016,4,24,6,15,307.0,55.5,7.5,12.0,109.0,41.85,31.36
2016,4,24,6,30,404.0,70.0,7.5,12.0,154.0,53.8,42.55
2016,4,24,6,45,478.5,78.5,7.5,12.5,205.5,91.37,56.16
2016,4,24,7,0,553.0,87.0,7.5,13.0,257.0,136.38,86.43
2016,4,24,7,15,600.0,94.5,7.45,13.0,310.0,184.25,125.44
2016,4,24,7,30,647.0,102.0,7.4,13.0,363.0,237.4,171.86
2016,4,24,7,45,686.0,106.0,7.35,13.5,416.0,290.08,219.15
2016,4,24,8,0,725.0,110.0,7.3,14.0,469.0,346.62,269.69
2016,4,24,8,15,750.0,114.0,7.25,14.0,518.5,401.16,318.8
2016,4,24,8,30,775.0,118.0,7.2,14.0,568.0,457.48,368.43
2016,4,24,8,45,798.0,119.5,7.2,14.5,615.0,513.65,416.17
2016,4,24,9,0,821.0,121.0,7.2,15.0,662.0,568.79,461.92
2016,4,24,9,15,835.0,124.0,7.2,15.0,703.5,620.68,504.84
2016,4,24,9,30,849.0,127.0,7.2,15.0,745.0,672.15,546.51
2016,4,24,9,45,857.0,130.5,7.25,15.5,779.5,719.29,582.98
2016,4,24,10,0,865.0,134.0,7.3,16.0,814.0,765.01,616.55
2016,4,24,10,15,872.0,135.5,7.45,16.0,843.0,806.36,647.31
2016,4,24,10,30,879.0,137.0,7.6,16.0,872.0,843.96,675.16
2016,4,24,10,45,879.0,141.5,7.8,16.0,892.0,877.78,700.31
2016,4,24,11,0,879.0,146.0,8.0,16.0,912.0,908.9,723.47
2016,4,24,11,15,882.0,147.0,8.2,16.0,926.5,936.46,744.04
2016,4,24,11,30,885.0,148.0,8.4,16.0,941.0,961.23,762.62
2016,4,24,11,45,876.0,155.5,8.6,16.0,944.5,983.05,779.13
2016,4,24,12,0,867.0,163.0,8.8,16.0,948.0,997.46,790.28
2016,4,24,12,15,705.5,253.5,9.0,16.0,892.0,950.32,755.93
2016,4,24,12,30,544.0,344.0,9.2,16.0,836.0,893.07,708.7
2016,4,24,12,45,680.5,267.0,9.4,16.0,876.5,953.31,759.73
2016,4,24,13,0,817.0,190.0,9.6,16.0,917.0,1005.17,799.55
2016,4,24,13,15,812.5,189.0,9.7,15.5,900.0,998.91,797.1
2016,4,24,13,30,808.0,188.0,9.8,15.0,883.0,989.56,792.6
2016,4,24,13,45,800.5,186.0,10.0,15.0,858.5,973.27,781.78
2016,4,24,14,0,793.0,184.0,10.2,15.0,834.0,958.37,772.06
2016,4,24,14,15,782.5,181.5,10.25,15.0,803.0,933.19,754.18
2016,4,24,14,30,772.0,179.0,10.3,15.0,772.0,905.52,734.43
2016,4,24,14,45,772.0,168.5,10.4,15.0,737.5,876.12,713.46
2016,4,24,15,0,772.0,158.0,10.5,15.0,703.0,843.98,690.3
2016,4,24,15,15,754.5,154.0,10.55,14.5,660.0,801.91,660.43
2016,4,24,15,30,737.0,150.0,10.6,14.0,617.0,758.53,629.18
2016,4,24,15,45,722.5,142.0,10.65,14.0,571.5,712.0,593.74
2016,4,24,16,0,708.0,134.0,10.7,14.0,526.0,664.46,556.11
2016,4,24,16,15,678.5,128.5,10.7,13.5,475.5,608.79,511.88
2016,4,24,16,30,649.0,123.0,10.7,13.0,425.0,553.89,467.3
2016,4,24,16,45,604.0,117.0,10.7,13.0,372.0,490.54,413.8
2016,4,24,17,0,559.0,111.0,10.7,13.0,319.0,430.04,361.67
2016,4,24,17,15,506.5,101.5,10.7,12.5,267.5,363.92,304.48
2016,4,24,17,30,454.0,92.0,10.7,12.0,216.0,304.67,251.91
2016,4,24,17,45,384.0,78.5,10.7,12.0,168.0,239.36,193.25
2016,4,24,18,0,314.0,65.0,10.7,12.0,120.0,181.26,140.74
2016,4,24,18,15,216.0,47.5,10.7,11.5,79.5,118.76,86.24
2016,4,24,18,30,118.0,30.0,10.7,11.0,39.0,62.52,33.83
2016,4,24,18,45,59.0,15.0,10.75,11.0,19.5,24.03,0.0
2016,4,24,19,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,10.75,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,10.45,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,10.3,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,9.55,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,9.45,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,9.35,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,9.25,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,8.95,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,8.65,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,8.55,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,8.45,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,8.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.15,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,7.85,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,4,25,5,45,189.5,17.0,7.85,8.5,38.0,12.49,1.28
2016,4,25,6,0,379.0,34.0,7.9,9.0,76.0,25.84,16.73
2016,4,25,6,15,474.5,43.0,7.9,9.5,124.0,31.16,22.21
2016,4,25,6,30,570.0,52.0,7.9,10.0,172.0,41.26,31.64
2016,4,25,6,45,631.0,58.0,7.95,10.5,225.5,84.33,44.69
2016,4,25,7,0,692.0,64.0,8.0,11.0,279.0,137.15,81.55
2016,4,25,7,15,732.5,68.5,7.95,11.0,333.5,188.89,124.9
2016,4,25,7,30,773.0,73.0,7.9,11.0,388.0,245.04,175.48
2016,4,25,7,45,801.0,77.0,7.85,11.5,441.5,301.25,227.52
2016,4,25,8,0,829.0,81.0,7.8,12.0,495.0,359.97,281.45
2016,4,25,8,15,850.0,84.5,7.7,12.0,545.5,417.65,334.32
2016,4,25,8,30,871.0,88.0,7.6,12.0,596.0,478.69,388.72
2016,4,25,8,45,885.5,90.5,7.5,12.5,642.5,533.96,436.46
2016,4,25,9,0,900.0,93.0,7.4,13.0,689.0,589.17,482.7
2016,4,25,9,15,911.5,95.0,7.35,13.0,730.5,641.76,526.61
2016,4,25,9,30,923.0,97.0,7.3,13.0,772.0,693.49,568.8
2016,4,25,9,45,926.0,102.0,7.3,13.5,806.5,741.13,605.0
2016,4,25,10,0,929.0,107.0,7.3,14.0,841.0,786.74,637.73
2016,4,25,10,15,935.5,108.0,7.3,14.0,869.5,828.94,668.76
2016,4,25,10,30,942.0,109.0,7.3,14.0,898.0,868.97,697.97
2016,4,25,10,45,945.5,110.5,7.35,14.5,919.5,904.61,722.59
2016,4,25,11,0,949.0,112.0,7.4,15.0,941.0,937.54,745.06
2016,4,25,11,15,951.5,112.5,7.45,15.0,955.0,965.72,765.39
2016,4,25,11,30,954.0,113.0,7.5,15.0,969.0,990.85,783.53
2016,4,25,11,45,952.0,114.5,7.55,15.0,974.5,1009.61,797.1
2016,4,25,12,0,950.0,116.0,7.6,15.0,980.0,1024.98,808.31
2016,4,25,12,15,949.5,116.0,7.65,15.0,978.0,1036.81,817.09
2016,4,25,12,30,949.0,116.0,7.7,15.0,976.0,1045.18,823.48
2016,4,25,12,45,943.5,117.5,7.8,15.5,965.0,1046.73,823.73
2016,4,25,13,0,938.0,119.0,7.9,16.0,954.0,1044.76,821.58
2016,4,25,13,15,933.5,118.0,8.0,16.0,936.5,1037.68,817.44
2016,4,25,13,30,929.0,117.0,8.1,16.0,919.0,1027.16,810.92
2016,4,25,13,45,921.5,116.5,8.2,16.0,893.5,1010.93,800.31
2016,4,25,14,0,914.0,116.0,8.3,16.0,868.0,991.5,787.42
2016,4,25,14,15,905.5,114.5,8.35,15.5,836.0,967.01,772.11
2016,4,25,14,30,897.0,113.0,8.4,15.0,804.0,939.62,754.6
2016,4,25,14,45,884.0,112.0,8.5,15.0,765.5,906.09,731.1
2016,4,25,15,0,871.0,111.0,8.6,15.0,727.0,870.27,705.76
2016,4,25,15,15,856.0,108.0,8.65,15.0,683.5,833.26,679.21
2016,4,25,15,30,841.0,105.0,8.7,15.0,640.0,789.6,647.31
2016,4,25,15,45,820.0,102.5,8.8,15.0,591.5,740.48,610.95
2016,4,25,16,0,799.0,100.0,8.9,15.0,543.0,690.6,573.55
2016,4,25,16,15,773.0,96.0,8.9,14.5,492.0,635.26,531.04
2016,4,25,16,30,747.0,92.0,8.9,14.0,441.0,580.2,486.88
2016,4,25,16,45,710.0,87.5,8.9,14.0,388.0,520.68,436.96
2016,4,25,17,0,673.0,83.0,8.9,14.0,335.0,461.36,386.09
2016,4,25,17,15,623.5,76.5,8.85,13.5,282.0,396.14,329.76
2016,4,25,17,30,574.0,70.0,8.8,13.0,229.0,334.92,275.38
2016,4,25,17,45,499.0,62.0,8.75,12.5,179.0,266.77,214.38
2016,4,25,18,0,424.0,54.0,8.7,12.0,129.0,206.01,159.22
2016,4,25,18,15,311.5,41.0,8.55,11.5,86.5,137.89,99.45
2016,4,25,18,30,199.0,28.0,8.4,11.0,44.0,81.25,45.92
2016,4,25,18,45,99.5,14.0,8.3,11.0,22.0,29.58,0.0
2016,4,25,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,7.15,10.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.8,9.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,26,5,45,67.5,21.0,5.5,9.5,28.5,17.74,5.47
2016,4,26,6,0,135.0,42.0,5.6,10.0,57.0,34.41,24.19
2016,4,26,6,15,186.0,60.5,5.6,10.5,93.5,48.55,37.63
2016,4,26,6,30,237.0,79.0,5.6,11.0,130.0,65.62,48.64
2016,4,26,6,45,264.5,98.5,5.7,11.5,170.0,99.46,70.16
2016,4,26,7,0,292.0,118.0,5.8,12.0,210.0,136.71,98.35
2016,4,26,7,15,329.5,130.5,5.7,12.0,252.0,173.23,128.03
2016,4,26,7,30,367.0,143.0,5.6,12.0,294.0,210.99,160.25
2016,4,26,7,45,496.0,130.5,5.55,12.5,363.0,260.49,200.37
2016,4,26,8,0,625.0,118.0,5.5,13.0,432.0,323.02,252.75
2016,4,26,8,15,480.5,178.0,5.3,13.0,433.5,355.23,283.92
2016,4,26,8,30,336.0,238.0,5.1,13.0,435.0,373.03,300.47
2016,4,26,8,45,433.5,226.0,4.95,13.0,501.0,430.04,347.46
2016,4,26,9,0,531.0,214.0,4.8,13.0,567.0,497.09,402.08
2016,4,26,9,15,492.0,246.0,4.75,13.0,588.5,531.18,428.71
2016,4,26,9,30,453.0,278.0,4.7,13.0,610.0,560.97,451.22
2016,4,26,9,45,375.0,321.5,4.7,13.5,605.5,569.89,455.53
2016,4,26,10,0,297.0,365.0,4.7,14.0,601.0,572.17,454.24
2016,4,26,10,15,330.0,369.5,4.8,14.0,640.5,616.21,488.45
2016,4,26,10,30,363.0,374.0,4.9,14.0,680.0,661.75,523.39
2016,4,26,10,45,305.5,401.5,5.0,14.5,663.0,655.05,515.55
2016,4,26,11,0,248.0,429.0,5.1,15.0,646.0,644.22,504.71
2016,4,26,11,15,230.0,439.5,5.25,15.0,643.5,644.39,504.6
2016,4,26,11,30,212.0,450.0,5.4,15.0,641.0,646.21,505.59
2016,4,26,11,45,506.0,322.0,5.55,15.0,781.5,808.84,636.82
2016,4,26,12,0,800.0,194.0,5.7,15.0,922.0,967.33,757.17
2016,4,26,12,15,800.0,193.5,5.85,15.0,920.5,978.12,764.94
2016,4,26,12,30,800.0,193.0,6.0,15.0,919.0,985.92,771.53
2016,4,26,12,45,823.5,175.5,6.15,15.0,916.5,996.26,780.08
2016,4,26,13,0,847.0,158.0,6.3,15.0,914.0,1003.23,786.31
2016,4,26,13,15,843.0,156.5,6.35,15.0,897.5,996.66,782.35
2016,4,26,13,30,839.0,155.0,6.4,15.0,881.0,986.9,776.28
2016,4,26,13,45,832.0,154.0,6.5,15.0,857.0,971.69,766.62
2016,4,26,14,0,825.0,153.0,6.6,15.0,833.0,953.51,754.87
2016,4,26,14,15,815.5,150.5,6.65,15.0,802.0,928.59,737.95
2016,4,26,14,30,806.0,148.0,6.7,15.0,771.0,901.05,719.1
2016,4,26,14,45,789.5,147.0,6.75,15.0,733.5,866.49,694.96
2016,4,26,15,0,773.0,146.0,6.8,15.0,696.0,830.05,669.28
2016,4,26,15,15,756.0,142.5,6.85,14.5,653.5,791.99,643.42
2016,4,26,15,30,739.0,139.0,6.9,14.0,611.0,749.51,613.8
2016,4,26,15,45,531.5,181.5,6.95,14.0,508.0,608.32,501.48
2016,4,26,16,0,324.0,224.0,7.0,14.0,405.0,477.7,393.83
2016,4,26,16,15,198.5,208.5,7.05,13.5,316.5,356.2,294.63
2016,4,26,16,30,73.0,193.0,7.1,13.0,228.0,246.16,202.56
2016,4,26,16,45,139.5,170.5,7.15,13.0,227.0,264.21,219.2
2016,4,26,17,0,206.0,148.0,7.2,13.0,226.0,275.02,228.81
2016,4,26,17,15,180.5,129.5,7.1,12.5,190.0,227.29,188.35
2016,4,26,17,30,155.0,111.0,7.0,12.0,154.0,187.68,154.1
2016,4,26,17,45,126.0,89.5,6.95,12.0,120.0,145.73,117.23
2016,4,26,18,0,97.0,68.0,6.9,12.0,86.0,106.63,82.7
2016,4,26,18,15,60.0,48.0,6.8,11.5,57.5,70.03,50.89
2016,4,26,18,30,23.0,28.0,6.7,11.0,29.0,34.32,18.77
2016,4,26,18,45,11.5,14.0,6.6,11.0,14.5,15.61,0.0
2016,4,26,19,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,5,15,12.0,4.5,4.15,11.0,5.0,0.0,0.0
2016,4,27,5,30,24.0,9.0,4.5,11.0,10.0,8.85,0.0
2016,4,27,5,45,132.5,26.0,4.85,11.5,41.0,20.21,8.03
2016,4,27,6,0,241.0,43.0,5.2,12.0,72.0,32.95,22.85
2016,4,27,6,15,332.5,55.5,5.45,12.0,117.0,41.43,31.16
2016,4,27,6,30,424.0,68.0,5.7,12.0,162.0,56.69,38.28
2016,4,27,6,45,212.0,63.0,6.0,12.0,110.0,64.09,41.58
2016,4,27,7,0,0.0,58.0,6.3,12.0,58.0,56.05,42.62
2016,4,27,7,15,0.0,69.5,6.6,12.0,69.5,67.19,52.09
2016,4,27,7,30,0.0,81.0,6.9,12.0,81.0,78.2,61.33
2016,4,27,7,45,0.0,96.0,7.2,12.0,96.0,92.46,73.22
2016,4,27,8,0,0.0,111.0,7.5,12.0,111.0,106.76,85.03
2016,4,27,8,15,14.0,168.0,7.65,12.0,176.5,165.95,134.15
2016,4,27,8,30,28.0,225.0,7.8,12.0,242.0,224.55,182.26
2016,4,27,8,45,102.0,267.0,8.0,12.0,334.5,303.51,247.09
2016,4,27,9,0,176.0,309.0,8.2,12.0,427.0,389.3,317.24
2016,4,27,9,15,235.5,320.5,8.25,12.0,488.5,446.88,364.35
2016,4,27,9,30,295.0,332.0,8.3,12.0,550.0,509.41,415.28
2016,4,27,9,45,565.0,240.5,8.35,12.0,682.0,626.34,514.3
2016,4,27,10,0,835.0,149.0,8.4,12.0,814.0,762.51,626.74
2016,4,27,10,15,844.0,151.0,8.4,12.0,843.0,804.66,658.21
2016,4,27,10,30,853.0,153.0,8.4,12.0,872.0,845.12,688.46
2016,4,27,10,45,849.5,160.5,8.45,12.5,892.0,878.59,712.06
2016,4,27,11,0,846.0,168.0,8.5,13.0,912.0,909.28,733.43
2016,4,27,11,15,850.0,169.0,8.5,13.0,926.5,937.36,754.01
2016,4,27,11,30,854.0,170.0,8.5,13.0,941.0,962.8,772.63
2016,4,27,11,45,850.0,174.0,8.55,13.0,946.0,980.98,786.06
2016,4,27,12,0,846.0,178.0,8.6,13.0,951.0,996.05,797.28
2016,4,27,12,15,846.0,178.0,8.6,13.0,949.5,1007.76,805.94
2016,4,27,12,30,846.0,178.0,8.6,13.0,948.0,1016.34,812.39
2016,4,27,12,45,631.0,278.0,8.65,13.0,849.5,918.19,737.8
2016,4,27,13,0,416.0,378.0,8.7,13.0,751.0,811.82,650.38
2016,4,27,13,15,630.5,271.5,8.7,13.0,824.0,913.65,736.11
2016,4,27,13,30,845.0,165.0,8.7,13.0,897.0,1004.08,805.81
2016,4,27,13,45,842.5,160.5,8.75,13.5,873.5,989.45,794.03
2016,4,27,14,0,840.0,156.0,8.8,14.0,850.0,971.68,780.4
2016,4,27,14,15,830.0,153.5,8.8,14.0,818.5,946.02,762.23
2016,4,27,14,30,820.0,151.0,8.8,14.0,787.0,917.72,742.11
2016,4,27,14,45,813.0,145.0,8.85,14.0,750.0,885.9,719.43
2016,4,27,15,0,806.0,139.0,8.9,14.0,713.0,851.62,694.8
2016,4,27,15,15,789.5,136.0,8.9,14.0,670.0,810.41,664.55
2016,4,27,15,30,773.0,133.0,8.9,14.0,627.0,770.54,635.16
2016,4,27,15,45,758.5,126.0,8.9,14.0,581.0,723.78,600.1
2016,4,27,16,0,744.0,119.0,8.9,14.0,535.0,675.94,563.5
2016,4,27,16,15,716.5,114.0,8.9,13.5,484.5,620.72,520.12
2016,4,27,16,30,689.0,109.0,8.9,13.0,434.0,566.04,476.17
2016,4,27,16,45,658.5,101.0,8.9,13.0,382.5,507.2,426.92
2016,4,27,17,0,628.0,93.0,8.9,13.0,331.0,449.86,377.8
2016,4,27,17,15,577.5,86.0,8.9,12.5,279.0,385.7,322.38
2016,4,27,17,30,527.0,79.0,8.9,12.0,227.0,325.65,269.13
2016,4,27,17,45,460.5,68.5,8.95,12.0,178.5,260.29,210.2
2016,4,27,18,0,394.0,58.0,9.0,12.0,130.0,201.5,156.55
2016,4,27,18,15,287.0,44.5,9.0,11.5,88.0,135.05,98.4
2016,4,27,18,30,180.0,31.0,9.0,11.0,46.0,81.64,49.45
2016,4,27,18,45,90.0,15.5,9.05,11.0,23.0,29.83,0.0
2016,4,27,19,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,8.95,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,28,5,15,25.5,5.5,7.7,10.0,6.0,0.0,0.0
2016,4,28,5,30,51.0,11.0,7.7,10.0,12.0,10.81,0.0
2016,4,28,5,45,185.5,25.0,7.7,10.5,45.5,19.31,8.26
2016,4,28,6,0,320.0,39.0,7.7,11.0,79.0,29.86,20.35
2016,4,28,6,15,410.5,49.0,7.55,11.5,125.0,35.86,26.31
2016,4,28,6,30,501.0,59.0,7.4,12.0,171.0,51.53,31.92
2016,4,28,6,45,564.5,65.5,7.3,12.5,222.5,91.7,51.61
2016,4,28,7,0,628.0,72.0,7.2,13.0,274.0,139.2,85.28
2016,4,28,7,15,669.0,77.5,7.05,13.0,326.5,188.78,126.94
2016,4,28,7,30,710.0,83.0,6.9,13.0,379.0,242.8,175.11
2016,4,28,7,45,741.0,87.0,6.75,13.5,431.0,299.02,226.03
2016,4,28,8,0,772.0,91.0,6.6,14.0,483.0,355.55,276.89
2016,4,28,8,15,794.0,94.5,6.45,14.5,532.5,410.55,325.74
2016,4,28,8,30,816.0,98.0,6.3,15.0,582.0,466.93,374.38
2016,4,28,8,45,832.0,101.5,6.2,15.5,627.5,521.33,420.13
2016,4,28,9,0,848.0,105.0,6.1,16.0,673.0,575.96,464.66
2016,4,28,9,15,861.0,107.0,5.95,16.0,714.0,628.29,506.91
2016,4,28,9,30,874.0,109.0,5.8,16.0,755.0,678.61,546.56
2016,4,28,9,45,888.0,108.5,5.7,16.5,791.5,726.34,581.79
2016,4,28,10,0,902.0,108.0,5.6,17.0,828.0,773.0,614.0
2016,4,28,10,15,909.0,109.5,5.55,17.0,857.0,814.85,643.61
2016,4,28,10,30,916.0,111.0,5.5,17.0,886.0,854.65,671.47
2016,4,28,10,45,914.0,116.0,5.5,17.0,905.5,888.08,694.79
2016,4,28,11,0,912.0,121.0,5.5,17.0,925.0,918.59,715.96
2016,4,28,11,15,915.0,122.0,5.6,17.0,939.0,946.62,735.96
2016,4,28,11,30,918.0,123.0,5.7,17.0,953.0,971.76,753.95
2016,4,28,11,45,914.0,126.5,5.85,17.5,958.0,989.83,765.86
2016,4,28,12,0,910.0,130.0,6.0,18.0,963.0,1004.6,775.52
2016,4,28,12,15,910.0,130.0,6.15,18.0,961.5,1016.38,784.69
2016,4,28,12,30,910.0,130.0,6.3,18.0,960.0,1024.86,791.68
2016,4,28,12,45,910.5,127.5,6.45,18.0,951.5,1027.92,794.97
2016,4,28,13,0,911.0,125.0,6.6,18.0,943.0,1027.6,795.99
2016,4,28,13,15,907.5,124.5,6.75,17.5,926.0,1022.03,794.95
2016,4,28,13,30,904.0,124.0,6.9,17.0,909.0,1013.13,791.61
2016,4,28,13,45,894.5,125.0,7.1,17.0,884.0,996.76,781.67
2016,4,28,14,0,885.0,126.0,7.3,17.0,859.0,977.37,769.55
2016,4,28,14,15,876.5,124.0,7.45,17.0,828.0,952.84,753.41
2016,4,28,14,30,868.0,122.0,7.6,17.0,797.0,925.54,735.18
2016,4,28,14,45,851.5,122.5,7.75,17.0,758.5,896.48,715.55
2016,4,28,15,0,835.0,123.0,7.9,17.0,720.0,860.0,690.23
2016,4,28,15,15,820.0,120.5,7.95,16.5,677.5,819.71,662.78
2016,4,28,15,30,805.0,118.0,8.0,16.0,635.0,777.79,633.74
2016,4,28,15,45,783.0,115.0,8.1,16.0,587.5,728.63,597.62
2016,4,28,16,0,761.0,112.0,8.2,16.0,540.0,681.08,562.32
2016,4,28,16,15,735.0,107.5,8.2,15.5,490.0,626.74,520.33
2016,4,28,16,30,709.0,103.0,8.2,15.0,440.0,572.79,477.5
2016,4,28,16,45,672.5,98.0,8.2,15.0,387.5,512.83,427.8
2016,4,28,17,0,636.0,93.0,8.2,15.0,335.0,454.89,378.63
2016,4,28,17,15,586.5,86.0,8.15,14.5,283.5,390.78,323.85
2016,4,28,17,30,537.0,79.0,8.1,14.0,232.0,330.68,271.09
2016,4,28,17,45,460.0,70.0,8.05,13.5,182.0,262.28,210.66
2016,4,28,18,0,383.0,61.0,8.0,13.0,132.0,200.71,155.62
2016,4,28,18,15,277.5,47.0,7.7,12.5,90.0,135.63,98.97
2016,4,28,18,30,172.0,33.0,7.4,12.0,48.0,82.34,51.04
2016,4,28,18,45,86.0,16.5,7.15,12.0,24.0,34.51,0.0
2016,4,28,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,6.95,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.0,5.15,10.0,5.0,0.0,0.0
2016,4,29,5,30,0.0,10.0,5.2,10.0,10.0,9.83,0.0
2016,4,29,5,45,95.0,30.5,5.3,10.5,42.5,25.31,13.38
2016,4,29,6,0,190.0,51.0,5.4,11.0,75.0,41.3,30.41
2016,4,29,6,15,277.0,66.0,5.4,11.0,119.5,49.61,38.65
2016,4,29,6,30,364.0,81.0,5.4,11.0,164.0,68.65,47.82
2016,4,29,6,45,432.0,91.5,5.45,11.0,214.0,105.7,68.59
2016,4,29,7,0,500.0,102.0,5.5,11.0,264.0,150.4,101.01
2016,4,29,7,15,546.0,110.0,5.6,11.0,315.5,196.73,139.59
2016,4,29,7,30,592.0,118.0,5.7,11.0,367.0,247.43,184.09
2016,4,29,7,45,624.5,125.0,5.8,11.5,417.5,298.08,229.51
2016,4,29,8,0,657.0,132.0,5.9,12.0,468.0,351.95,277.42
2016,4,29,8,15,682.5,137.0,5.9,12.0,516.5,404.04,323.83
2016,4,29,8,30,708.0,142.0,5.9,12.0,565.0,458.06,370.95
2016,4,29,8,45,724.0,148.0,5.95,12.5,609.0,509.81,414.58
2016,4,29,9,0,740.0,154.0,6.0,13.0,653.0,562.01,457.43
2016,4,29,9,15,755.0,157.5,6.05,13.0,693.0,611.45,498.03
2016,4,29,9,30,770.0,161.0,6.1,13.0,733.0,660.73,537.72
2016,4,29,9,45,797.5,155.0,6.15,13.5,771.0,709.68,575.75
2016,4,29,10,0,825.0,149.0,6.2,14.0,809.0,758.01,612.01
2016,4,29,10,15,833.0,151.0,6.35,14.0,837.5,798.89,642.42
2016,4,29,10,30,841.0,153.0,6.5,14.0,866.0,838.04,671.45
2016,4,29,10,45,849.5,152.5,6.7,14.5,888.0,873.2,696.34
2016,4,29,11,0,858.0,152.0,6.9,15.0,910.0,906.24,719.57
2016,4,29,11,15,862.0,153.0,6.95,15.0,924.5,934.42,739.92
2016,4,29,11,30,866.0,154.0,7.0,15.0,939.0,959.92,758.35
2016,4,29,11,45,869.5,152.5,7.1,15.5,946.0,974.96,767.97
2016,4,29,12,0,873.0,151.0,7.2,16.0,953.0,991.3,778.65
2016,4,29,12,15,873.0,151.0,7.35,16.0,951.5,1002.73,787.58
2016,4,29,12,30,873.0,151.0,7.5,16.0,950.0,1010.99,794.36
2016,4,29,12,45,860.0,157.5,7.65,16.0,938.0,1016.0,798.92
2016,4,29,13,0,847.0,164.0,7.8,16.0,926.0,1012.07,797.11
2016,4,29,13,15,843.0,162.5,7.95,16.0,909.0,1005.44,793.46
2016,4,29,13,30,839.0,161.0,8.1,16.0,892.0,995.64,787.58
2016,4,29,13,45,835.0,158.0,8.25,16.0,869.0,981.15,778.34
2016,4,29,14,0,831.0,155.0,8.4,16.0,846.0,963.62,766.9
2016,4,29,14,15,822.5,153.0,8.45,16.0,815.5,940.01,750.62
2016,4,29,14,30,814.0,151.0,8.5,16.0,785.0,913.75,732.38
2016,4,29,14,45,806.0,146.0,8.6,16.0,749.0,882.24,710.31
2016,4,29,15,0,798.0,141.0,8.7,16.0,713.0,848.37,686.36
2016,4,29,15,15,783.0,138.0,8.75,15.5,671.5,808.64,658.88
2016,4,29,15,30,768.0,135.0,8.8,15.0,630.0,770.22,632.12
2016,4,29,15,45,753.0,129.0,8.85,15.0,585.0,724.38,598.04
2016,4,29,16,0,738.0,123.0,8.9,15.0,540.0,677.53,562.35
2016,4,29,16,15,712.0,118.5,8.95,14.5,490.5,624.1,520.7
2016,4,29,16,30,686.0,114.0,9.0,14.0,441.0,571.09,478.39
2016,4,29,16,45,658.0,106.0,9.05,14.0,390.5,513.83,430.77
2016,4,29,17,0,630.0,98.0,9.1,14.0,340.0,457.82,383.05
2016,4,29,17,15,581.0,90.5,9.2,13.5,288.0,393.63,328.0
2016,4,29,17,30,532.0,83.0,9.3,13.0,236.0,333.39,274.91
2016,4,29,17,45,470.0,72.0,9.4,13.0,187.0,268.8,216.84
2016,4,29,18,0,408.0,61.0,9.5,13.0,138.0,209.4,162.76
2016,4,29,18,15,303.0,47.5,9.55,12.5,95.0,143.49,105.06
2016,4,29,18,30,198.0,34.0,9.6,12.0,52.0,89.3,56.37
2016,4,29,18,45,99.0,17.0,9.65,12.0,26.0,37.53,0.0
2016,4,29,19,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,8.65,11.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,5,15,56.0,6.5,5.6,11.0,8.5,6.39,0.0
2016,4,30,5,30,112.0,13.0,5.6,11.0,17.0,12.78,0.0
2016,4,30,5,45,255.0,25.5,5.6,11.5,53.5,19.51,9.44
2016,4,30,6,0,398.0,38.0,5.6,12.0,90.0,28.46,19.19
2016,4,30,6,15,484.0,46.5,5.5,12.0,138.0,33.19,23.95
2016,4,30,6,30,570.0,55.0,5.4,12.0,186.0,52.62,29.83
2016,4,30,6,45,627.0,61.0,5.35,12.5,238.5,96.02,52.11
2016,4,30,7,0,684.0,67.0,5.3,13.0,291.0,145.95,88.36
2016,4,30,7,15,722.0,71.5,5.2,13.0,344.5,199.79,134.07
2016,4,30,7,30,760.0,76.0,5.1,13.0,398.0,254.96,183.5
2016,4,30,7,45,787.5,80.0,5.1,13.5,450.5,310.33,233.87
2016,4,30,8,0,815.0,84.0,5.1,14.0,503.0,368.13,285.74
2016,4,30,8,15,835.0,87.0,5.1,14.5,552.5,424.08,335.17
2016,4,30,8,30,855.0,90.0,5.1,15.0,602.0,483.3,385.76
2016,4,30,8,45,870.0,92.5,5.1,15.5,648.0,537.79,431.24
2016,4,30,9,0,885.0,95.0,5.1,16.0,694.0,592.27,475.31
2016,4,30,9,15,896.5,97.0,5.0,16.0,734.5,643.88,516.55
2016,4,30,9,30,908.0,99.0,4.9,16.0,775.0,694.65,556.02
2016,4,30,9,45,921.0,98.0,4.85,16.5,811.0,742.48,590.16
2016,4,30,10,0,934.0,97.0,4.8,17.0,847.0,789.07,621.86
2016,4,30,10,15,939.5,98.0,4.7,17.0,875.0,830.29,650.11
2016,4,30,10,30,945.0,99.0,4.6,17.0,903.0,869.26,676.43
2016,4,30,10,45,949.0,100.0,4.6,17.5,924.0,904.54,699.2
2016,4,30,11,0,953.0,101.0,4.6,18.0,945.0,937.13,719.89
2016,4,30,11,15,955.0,101.5,4.55,18.0,958.5,964.58,737.9
2016,4,30,11,30,957.0,102.0,4.5,18.0,972.0,988.96,753.75
2016,4,30,11,45,956.5,102.5,4.5,18.0,977.0,1007.81,766.27
2016,4,30,12,0,956.0,103.0,4.5,18.0,982.0,1023.31,776.6
2016,4,30,12,15,955.0,103.0,4.5,18.0,980.0,1034.4,784.04
2016,4,30,12,30,954.0,103.0,4.5,18.0,978.0,1042.03,789.26
2016,4,30,12,45,945.5,106.5,4.5,18.5,966.5,1042.43,788.18
2016,4,30,13,0,937.0,110.0,4.5,19.0,955.0,1039.35,784.91
2016,4,30,13,15,933.0,109.5,4.5,19.0,937.5,1033.07,781.18
2016,4,30,13,30,929.0,109.0,4.5,19.0,920.0,1023.38,775.27
2016,4,30,13,45,924.0,107.0,4.55,19.0,895.5,1007.78,765.92
2016,4,30,14,0,919.0,105.0,4.6,19.0,871.0,988.93,754.41
2016,4,30,14,15,911.0,103.5,4.65,19.0,839.5,964.68,739.2
2016,4,30,14,30,903.0,102.0,4.7,19.0,808.0,937.52,721.95
2016,4,30,14,45,893.0,100.0,4.8,19.0,770.5,905.31,701.42
2016,4,30,15,0,883.0,98.0,4.9,19.0,733.0,870.65,678.95
2016,4,30,15,15,869.5,96.0,4.95,18.5,690.0,830.83,653.47
2016,4,30,15,30,856.0,94.0,5.0,18.0,647.0,789.2,626.29
2016,4,30,15,45,837.0,91.5,5.05,18.0,599.5,745.3,595.8
2016,4,30,16,0,818.0,89.0,5.1,18.0,552.0,696.25,560.98
2016,4,30,16,15,795.0,85.5,5.1,18.0,502.0,642.74,521.81
2016,4,30,16,30,772.0,82.0,5.1,18.0,452.0,589.25,480.08
2016,4,30,16,45,737.5,78.5,5.1,18.0,399.5,529.29,432.13
2016,4,30,17,0,703.0,75.0,5.1,18.0,347.0,471.03,384.24
2016,4,30,17,15,658.0,69.5,5.1,17.5,294.5,408.96,332.61
2016,4,30,17,30,613.0,64.0,5.1,17.0,242.0,348.99,281.13
2016,4,30,17,45,544.0,57.5,5.1,16.5,192.0,282.49,223.2
2016,4,30,18,0,475.0,51.0,5.1,16.0,142.0,222.72,169.99
2016,4,30,18,15,371.0,40.5,5.0,15.5,98.5,156.05,112.15
2016,4,30,18,30,267.0,30.0,4.9,15.0,55.0,100.83,62.92
2016,4,30,18,45,133.5,15.0,4.85,14.5,27.5,42.13,0.0
2016,4,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,53.0,7.0,1.65,12.5,9.0,6.88,0.0
2016,5,1,5,30,106.0,14.0,1.6,13.0,18.0,10.89,0.0
2016,5,1,5,45,238.5,27.0,1.55,13.5,54.0,20.74,10.72
2016,5,1,6,0,371.0,40.0,1.5,14.0,90.0,30.1,20.56
2016,5,1,6,15,457.0,49.0,1.5,14.0,137.0,35.19,25.59
2016,5,1,6,30,543.0,58.0,1.5,14.0,184.0,56.13,32.15
2016,5,1,6,45,597.0,64.5,1.5,14.5,235.5,98.3,54.36
2016,5,1,7,0,651.0,71.0,1.5,15.0,287.0,146.68,89.34
2016,5,1,7,15,690.0,76.0,1.45,15.5,339.5,196.87,130.88
2016,5,1,7,30,729.0,81.0,1.4,16.0,392.0,253.68,179.74
2016,5,1,7,45,756.0,85.5,1.4,16.5,443.5,307.66,226.99
2016,5,1,8,0,783.0,90.0,1.4,17.0,495.0,364.04,275.42
2016,5,1,8,15,804.0,93.5,1.4,17.5,544.5,419.15,321.68
2016,5,1,8,30,825.0,97.0,1.4,18.0,594.0,475.51,367.36
2016,5,1,8,45,839.5,100.5,1.4,18.5,639.0,529.47,409.71
2016,5,1,9,0,854.0,104.0,1.4,19.0,684.0,584.91,451.58
2016,5,1,9,15,866.5,106.0,1.3,19.0,724.0,635.67,488.91
2016,5,1,9,30,879.0,108.0,1.2,19.0,764.0,685.75,524.43
2016,5,1,9,45,887.5,110.0,1.2,19.5,799.0,732.08,555.32
2016,5,1,10,0,896.0,112.0,1.2,20.0,834.0,776.91,583.46
2016,5,1,10,15,902.5,113.0,1.1,20.0,862.0,817.5,608.13
2016,5,1,10,30,909.0,114.0,1.0,20.0,890.0,856.02,630.9
2016,5,1,10,45,913.0,115.5,0.95,20.5,911.0,890.66,650.27
2016,5,1,11,0,917.0,117.0,0.9,21.0,932.0,922.73,667.68
2016,5,1,11,15,919.5,117.5,0.8,21.0,945.5,949.74,681.98
2016,5,1,11,30,922.0,118.0,0.7,21.0,959.0,973.83,694.23
2016,5,1,11,45,922.5,118.5,0.6,21.5,964.5,993.01,701.93
2016,5,1,12,0,923.0,119.0,0.5,22.0,970.0,1008.99,707.6
2016,5,1,12,15,922.5,119.0,0.5,22.0,968.0,1020.24,714.13
2016,5,1,12,30,922.0,119.0,0.5,22.0,966.0,1028.16,718.82
2016,5,1,12,45,920.5,118.0,0.55,22.0,956.5,1030.68,721.63
2016,5,1,13,0,919.0,117.0,0.6,22.0,947.0,1029.8,722.6
2016,5,1,13,15,915.0,116.0,0.75,21.5,930.0,1023.07,723.82
2016,5,1,13,30,911.0,115.0,0.9,21.0,913.0,1013.0,722.94
2016,5,1,13,45,904.5,114.0,1.1,21.0,888.0,997.22,717.91
2016,5,1,14,0,898.0,113.0,1.3,21.0,863.0,978.32,710.51
2016,5,1,14,15,890.0,111.5,1.45,20.5,832.0,954.46,700.08
2016,5,1,14,30,882.0,110.0,1.6,20.0,801.0,927.78,687.47
2016,5,1,14,45,870.0,108.5,1.75,20.0,763.5,894.89,669.04
2016,5,1,15,0,858.0,107.0,1.9,20.0,726.0,859.72,648.65
2016,5,1,15,15,844.0,104.5,1.95,19.5,683.5,824.33,627.93
2016,5,1,15,30,830.0,102.0,2.0,19.0,641.0,782.43,602.28
2016,5,1,15,45,810.0,99.5,2.15,19.0,594.0,734.49,571.45
2016,5,1,16,0,790.0,97.0,2.3,19.0,547.0,685.76,539.26
2016,5,1,16,15,766.0,93.5,2.3,18.5,497.0,632.72,502.66
2016,5,1,16,30,742.0,90.0,2.3,18.0,447.0,579.83,463.88
2016,5,1,16,45,707.5,85.5,2.35,18.0,395.0,521.7,419.12
2016,5,1,17,0,673.0,81.0,2.4,18.0,343.0,463.81,373.17
2016,5,1,17,15,627.5,75.0,2.3,17.5,291.0,400.96,322.17
2016,5,1,17,30,582.0,69.0,2.2,17.0,239.0,341.7,272.46
2016,5,1,17,45,515.5,61.0,2.15,16.5,190.0,276.03,216.47
2016,5,1,18,0,449.0,53.0,2.1,16.0,141.0,216.86,164.8
2016,5,1,18,15,348.5,42.0,2.0,15.5,98.0,151.89,109.16
2016,5,1,18,30,248.0,31.0,1.9,15.0,55.0,97.98,61.97
2016,5,1,18,45,124.0,15.5,1.8,14.5,27.5,40.63,0.0
2016,5,1,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,3.5,1.3,11.0,3.5,3.44,0.0
2016,5,2,5,30,0.0,7.0,1.3,11.0,7.0,6.75,0.0
2016,5,2,5,45,0.0,21.5,1.35,11.5,21.5,20.76,11.17
2016,5,2,6,0,0.0,36.0,1.4,12.0,36.0,34.54,24.7
2016,5,2,6,15,0.0,54.5,1.45,12.0,54.5,51.35,40.21
2016,5,2,6,30,0.0,73.0,1.5,12.0,73.0,68.26,52.89
2016,5,2,6,45,1.5,93.0,1.55,12.5,93.5,87.0,68.79
2016,5,2,7,0,3.0,113.0,1.6,13.0,114.0,106.13,84.66
2016,5,2,7,15,9.5,133.0,1.6,13.0,137.0,126.57,101.3
2016,5,2,7,30,16.0,153.0,1.6,13.0,160.0,147.86,118.49
2016,5,2,7,45,30.5,180.5,1.6,13.5,196.0,176.36,141.0
2016,5,2,8,0,45.0,208.0,1.6,14.0,232.0,209.35,166.94
2016,5,2,8,15,48.0,229.0,1.55,14.0,256.5,233.62,186.02
2016,5,2,8,30,51.0,250.0,1.5,14.0,281.0,258.3,205.21
2016,5,2,8,45,121.5,282.5,1.5,14.5,363.5,327.48,259.0
2016,5,2,9,0,192.0,315.0,1.5,15.0,446.0,405.57,318.52
2016,5,2,9,15,114.5,310.0,1.5,15.0,389.5,364.85,286.01
2016,5,2,9,30,37.0,305.0,1.5,15.0,333.0,316.38,247.31
2016,5,2,9,45,122.0,347.5,1.5,15.5,445.5,419.91,327.1
2016,5,2,10,0,207.0,390.0,1.5,16.0,558.0,530.76,408.89
2016,5,2,10,15,536.0,263.5,1.5,16.0,717.5,679.43,523.62
2016,5,2,10,30,865.0,137.0,1.5,16.0,877.0,843.66,640.44
2016,5,2,10,45,866.0,141.0,1.55,16.5,897.0,876.83,659.68
2016,5,2,11,0,867.0,145.0,1.6,17.0,917.0,907.43,678.57
2016,5,2,11,15,870.0,146.0,1.6,17.0,930.5,934.21,695.51
2016,5,2,11,30,873.0,147.0,1.6,17.0,944.0,958.27,710.66
2016,5,2,11,45,867.0,151.5,1.65,17.0,948.0,974.46,721.42
2016,5,2,12,0,861.0,156.0,1.7,17.0,952.0,992.65,733.65
2016,5,2,12,15,860.5,156.0,1.75,17.0,950.0,1003.72,741.33
2016,5,2,12,30,860.0,156.0,1.8,17.0,948.0,1011.63,747.14
2016,5,2,12,45,587.0,292.0,1.85,17.0,830.5,891.71,666.3
2016,5,2,13,0,314.0,428.0,1.9,17.0,713.0,758.38,568.27
2016,5,2,13,15,414.0,381.5,1.95,17.0,749.0,815.65,613.04
2016,5,2,13,30,514.0,335.0,2.0,17.0,785.0,864.35,649.89
2016,5,2,13,45,518.5,320.5,2.1,17.0,764.5,849.83,641.46
2016,5,2,14,0,523.0,306.0,2.2,17.0,744.0,833.02,632.03
2016,5,2,14,15,528.5,288.5,2.2,17.0,717.5,811.72,618.72
2016,5,2,14,30,534.0,271.0,2.2,17.0,691.0,788.08,603.77
2016,5,2,14,45,521.5,259.5,2.25,17.0,653.5,752.53,580.17
2016,5,2,15,0,509.0,248.0,2.3,17.0,616.0,715.73,555.44
2016,5,2,15,15,455.5,251.0,2.3,16.5,566.0,659.25,515.61
2016,5,2,15,30,402.0,254.0,2.3,16.0,516.0,604.62,476.45
2016,5,2,15,45,442.5,222.0,2.3,16.0,491.0,586.87,465.77
2016,5,2,16,0,483.0,190.0,2.3,16.0,466.0,564.51,451.02
2016,5,2,16,15,418.0,185.0,2.3,15.5,408.5,494.72,398.32
2016,5,2,16,30,353.0,180.0,2.3,15.0,351.0,422.57,342.87
2016,5,2,16,45,280.0,167.5,2.35,15.0,293.5,350.07,285.17
2016,5,2,17,0,207.0,155.0,2.4,15.0,236.0,283.94,231.44
2016,5,2,17,15,173.0,138.5,2.4,14.5,199.5,234.16,190.85
2016,5,2,17,30,139.0,122.0,2.4,14.0,163.0,193.37,156.79
2016,5,2,17,45,114.0,99.5,2.4,14.0,129.0,152.56,121.92
2016,5,2,18,0,89.0,77.0,2.4,14.0,95.0,114.19,88.75
2016,5,2,18,15,57.0,55.5,2.35,13.5,65.5,77.47,57.3
2016,5,2,18,30,25.0,34.0,2.3,13.0,36.0,41.19,26.13
2016,5,2,18,45,12.5,17.0,2.3,13.0,18.0,19.08,0.0
2016,5,2,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
