Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,2.0,1.5,12.0,2.0,1.97,0.0
2016,5,3,5,30,0.0,4.0,1.5,12.0,4.0,3.85,0.0
2016,5,3,5,45,0.0,12.5,1.5,12.5,12.5,12.05,4.23
2016,5,3,6,0,0.0,21.0,1.5,13.0,21.0,20.26,12.15
2016,5,3,6,15,0.0,32.0,1.55,13.0,32.0,30.89,21.94
2016,5,3,6,30,0.0,43.0,1.6,13.0,43.0,41.53,29.98
2016,5,3,6,45,0.0,55.5,1.7,13.5,55.5,53.63,40.34
2016,5,3,7,0,0.0,68.0,1.8,14.0,68.0,65.7,50.48
2016,5,3,7,15,6.5,110.0,1.95,14.0,113.0,105.72,83.76
2016,5,3,7,30,13.0,152.0,2.1,14.0,158.0,146.31,117.0
2016,5,3,7,45,46.5,186.5,2.25,14.0,210.5,186.65,149.0
2016,5,3,8,0,80.0,221.0,2.4,14.0,263.0,233.61,186.44
2016,5,3,8,15,91.0,245.5,2.45,14.0,297.0,266.34,212.5
2016,5,3,8,30,102.0,270.0,2.5,14.0,331.0,300.34,239.37
2016,5,3,8,45,114.0,293.0,2.55,14.5,367.0,333.25,264.66
2016,5,3,9,0,126.0,316.0,2.6,15.0,403.0,369.18,291.93
2016,5,3,9,15,119.0,335.0,2.55,15.0,421.0,390.85,308.02
2016,5,3,9,30,112.0,354.0,2.5,15.0,439.0,412.03,323.53
2016,5,3,9,45,119.5,373.0,2.5,15.5,467.0,442.26,345.49
2016,5,3,10,0,127.0,392.0,2.5,16.0,495.0,473.26,367.68
2016,5,3,10,15,112.5,402.5,2.45,16.0,496.0,479.36,371.16
2016,5,3,10,30,98.0,413.0,2.4,16.0,497.0,482.25,372.35
2016,5,3,10,45,135.0,429.5,2.4,16.5,548.5,537.39,412.93
2016,5,3,11,0,172.0,446.0,2.4,17.0,600.0,592.64,452.61
2016,5,3,11,15,99.5,402.5,2.35,17.0,492.0,487.1,373.38
2016,5,3,11,30,27.0,359.0,2.3,17.0,384.0,380.26,292.0
2016,5,3,11,45,59.0,405.0,2.25,17.0,460.0,458.6,351.6
2016,5,3,12,0,91.0,451.0,2.2,17.0,536.0,538.51,410.18
2016,5,3,12,15,145.5,458.0,2.15,17.0,592.5,607.79,461.1
2016,5,3,12,30,200.0,465.0,2.1,17.0,649.0,671.89,507.54
2016,5,3,12,45,255.5,447.5,2.1,17.0,681.0,718.55,541.78
2016,5,3,13,0,311.0,430.0,2.1,17.0,713.0,757.62,570.69
2016,5,3,13,15,308.5,422.0,2.15,17.0,698.5,748.01,564.45
2016,5,3,13,30,306.0,414.0,2.2,17.0,684.0,737.06,557.73
2016,5,3,13,45,368.0,376.5,2.25,17.0,692.5,755.89,574.26
2016,5,3,14,0,430.0,339.0,2.3,17.0,701.0,779.2,593.47
2016,5,3,14,15,408.0,337.0,2.4,17.0,670.0,750.13,573.7
2016,5,3,14,30,386.0,335.0,2.5,17.0,639.0,712.91,548.52
2016,5,3,14,45,297.0,337.0,2.65,17.0,564.5,627.59,486.52
2016,5,3,15,0,208.0,339.0,2.8,17.0,490.0,537.51,419.67
2016,5,3,15,15,243.5,312.5,2.9,16.5,479.0,541.37,426.09
2016,5,3,15,30,279.0,286.0,3.0,16.0,468.0,533.68,423.39
2016,5,3,15,45,262.5,266.0,3.15,16.0,427.5,489.98,391.16
2016,5,3,16,0,246.0,246.0,3.3,16.0,387.0,446.71,358.84
2016,5,3,16,15,221.0,225.0,3.35,15.5,343.5,390.18,315.89
2016,5,3,16,30,196.0,204.0,3.4,15.0,300.0,342.59,279.01
2016,5,3,16,45,123.0,178.5,3.45,15.0,236.5,263.36,214.56
2016,5,3,17,0,50.0,153.0,3.5,15.0,173.0,185.32,150.12
2016,5,3,17,15,39.0,132.5,3.5,14.5,146.5,156.35,126.5
2016,5,3,17,30,28.0,112.0,3.5,14.0,120.0,128.41,103.25
2016,5,3,17,45,18.0,90.5,3.5,14.0,95.0,97.78,77.22
2016,5,3,18,0,8.0,69.0,3.5,14.0,70.0,71.74,54.87
2016,5,3,18,15,4.0,48.0,3.45,14.0,48.5,48.84,35.01
2016,5,3,18,30,0.0,27.0,3.4,14.0,27.0,26.15,15.16
2016,5,3,18,45,0.0,13.5,3.35,14.0,13.5,13.03,0.0
2016,5,3,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,3.0,3.1,12.0,3.0,2.95,0.0
2016,5,4,5,30,0.0,6.0,3.0,12.0,6.0,5.78,0.0
2016,5,4,5,45,0.0,19.5,2.9,12.5,19.5,18.82,9.92
2016,5,4,6,0,0.0,33.0,2.8,13.0,33.0,31.87,22.33
2016,5,4,6,15,0.0,50.5,2.65,13.0,50.5,48.14,37.26
2016,5,4,6,30,0.0,68.0,2.5,13.0,68.0,64.26,49.32
2016,5,4,6,45,0.0,87.5,2.4,13.0,87.5,82.37,64.83
2016,5,4,7,0,0.0,107.0,2.3,13.0,107.0,100.68,80.25
2016,5,4,7,15,26.0,139.5,2.25,13.0,151.0,133.04,106.13
2016,5,4,7,30,52.0,172.0,2.2,13.0,195.0,170.92,136.51
2016,5,4,7,45,33.5,178.5,2.15,13.0,194.0,175.82,140.87
2016,5,4,8,0,15.0,185.0,2.1,13.0,193.0,180.69,144.89
2016,5,4,8,15,21.0,208.0,2.1,13.0,220.5,206.09,165.1
2016,5,4,8,30,27.0,231.0,2.1,13.0,248.0,230.06,183.97
2016,5,4,8,45,74.5,274.0,2.1,13.5,324.5,297.04,236.68
2016,5,4,9,0,122.0,317.0,2.1,14.0,401.0,368.0,291.44
2016,5,4,9,15,133.5,338.5,2.1,14.0,435.5,403.2,318.03
2016,5,4,9,30,145.0,360.0,2.1,14.0,470.0,439.4,345.26
2016,5,4,9,45,211.0,370.5,2.1,14.0,538.0,504.69,395.28
2016,5,4,10,0,277.0,381.0,2.1,14.0,606.0,575.63,448.56
2016,5,4,10,15,196.5,400.5,2.05,14.0,563.0,543.4,421.85
2016,5,4,10,30,116.0,420.0,2.0,14.0,520.0,505.69,391.35
2016,5,4,10,45,179.5,430.0,1.95,14.5,589.0,575.8,443.56
2016,5,4,11,0,243.0,440.0,1.9,15.0,658.0,652.2,498.24
2016,5,4,11,15,201.0,451.0,1.85,15.0,633.5,631.0,480.74
2016,5,4,11,30,159.0,462.0,1.8,15.0,609.0,610.14,464.17
2016,5,4,11,45,108.5,444.0,1.75,15.0,545.0,549.85,419.26
2016,5,4,12,0,58.0,426.0,1.7,15.0,481.0,481.34,367.98
2016,5,4,12,15,102.5,446.0,1.75,15.0,542.0,547.38,418.27
2016,5,4,12,30,147.0,466.0,1.8,15.0,603.0,620.94,472.13
2016,5,4,12,45,252.0,441.0,1.85,15.5,672.0,708.42,536.51
2016,5,4,13,0,357.0,416.0,1.9,16.0,741.0,788.51,594.25
2016,5,4,13,15,309.0,421.5,1.95,16.0,699.0,748.07,564.86
2016,5,4,13,30,261.0,427.0,2.0,16.0,657.0,706.85,535.71
2016,5,4,13,45,149.0,388.0,2.1,16.0,519.0,548.12,420.87
2016,5,4,14,0,37.0,349.0,2.2,16.0,381.0,390.84,302.26
2016,5,4,14,15,257.0,321.5,2.25,15.5,525.5,584.82,456.74
2016,5,4,14,30,477.0,294.0,2.3,15.0,670.0,760.87,589.94
2016,5,4,14,45,492.0,272.5,2.4,15.0,644.5,740.69,576.25
2016,5,4,15,0,507.0,251.0,2.5,15.0,619.0,717.86,562.2
2016,5,4,15,15,422.0,262.5,2.5,15.0,557.0,644.1,507.33
2016,5,4,15,30,337.0,274.0,2.5,15.0,495.0,567.13,449.5
2016,5,4,15,45,229.5,264.0,2.55,15.0,410.0,455.01,363.64
2016,5,4,16,0,122.0,254.0,2.6,15.0,325.0,358.38,287.32
2016,5,4,16,15,133.5,231.0,2.55,15.0,302.0,337.11,271.94
2016,5,4,16,30,145.0,208.0,2.5,15.0,279.0,314.48,254.85
2016,5,4,16,45,96.0,180.5,2.5,15.0,225.5,243.7,197.69
2016,5,4,17,0,47.0,153.0,2.5,15.0,172.0,183.6,148.4
2016,5,4,17,15,38.0,132.0,2.45,14.5,146.0,155.19,125.34
2016,5,4,17,30,29.0,111.0,2.4,14.0,120.0,127.61,102.47
2016,5,4,17,45,19.5,90.0,2.4,14.0,96.0,97.73,77.14
2016,5,4,18,0,10.0,69.0,2.4,14.0,72.0,72.3,55.34
2016,5,4,18,15,5.0,49.0,2.35,13.5,50.5,50.12,36.18
2016,5,4,18,30,0.0,29.0,2.3,13.0,29.0,28.26,17.07
2016,5,4,18,45,0.0,14.5,2.25,13.0,14.5,13.99,0.0
2016,5,4,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,1.75,12.0,8.5,8.36,0.0
2016,5,5,5,30,0.0,17.0,1.8,12.0,17.0,16.37,0.0
2016,5,5,5,45,59.0,37.5,1.9,12.5,46.0,32.45,21.45
2016,5,5,6,0,118.0,58.0,2.0,13.0,75.0,46.6,35.26
2016,5,5,6,15,166.5,78.0,2.0,13.0,113.0,61.43,49.05
2016,5,5,6,30,215.0,98.0,2.0,13.0,151.0,86.71,63.12
2016,5,5,6,45,274.5,107.5,2.05,13.5,191.5,115.19,81.0
2016,5,5,7,0,334.0,117.0,2.1,14.0,232.0,146.38,103.42
2016,5,5,7,15,403.5,125.5,2.05,14.0,287.0,188.87,137.05
2016,5,5,7,30,473.0,134.0,2.0,14.0,342.0,238.95,178.37
2016,5,5,7,45,428.0,165.0,2.0,14.0,370.0,280.34,216.03
2016,5,5,8,0,383.0,196.0,2.0,14.0,398.0,319.12,250.16
2016,5,5,8,15,431.0,202.5,2.0,14.0,450.5,365.86,288.65
2016,5,5,8,30,479.0,209.0,2.0,14.0,503.0,419.32,331.93
2016,5,5,8,45,409.5,250.5,2.0,14.5,514.5,447.47,353.62
2016,5,5,9,0,340.0,292.0,2.0,15.0,526.0,469.23,369.21
2016,5,5,9,15,473.5,261.0,1.95,15.0,607.5,541.42,425.62
2016,5,5,9,30,607.0,230.0,1.9,15.0,689.0,625.27,489.46
2016,5,5,9,45,396.0,313.0,1.9,15.0,618.0,582.24,453.28
2016,5,5,10,0,185.0,396.0,1.9,15.0,547.0,520.65,402.84
2016,5,5,10,15,191.5,410.5,1.9,15.0,571.5,549.21,424.0
2016,5,5,10,30,198.0,425.0,1.9,15.0,596.0,577.83,444.39
2016,5,5,10,45,240.0,428.5,1.9,15.5,640.5,625.99,478.89
2016,5,5,11,0,282.0,432.0,1.9,16.0,685.0,678.82,515.93
2016,5,5,11,15,249.0,446.0,1.9,16.0,672.0,673.15,510.21
2016,5,5,11,30,216.0,460.0,1.9,16.0,659.0,661.09,500.53
2016,5,5,11,45,111.5,324.5,1.95,16.0,428.0,432.33,333.85
2016,5,5,12,0,7.0,189.0,2.0,16.0,197.0,190.87,147.34
2016,5,5,12,15,3.5,139.0,2.05,16.0,143.0,138.63,106.61
2016,5,5,12,30,0.0,89.0,2.1,16.0,89.0,86.4,64.73
2016,5,5,12,45,49.5,267.5,2.15,16.0,312.5,316.37,247.76
2016,5,5,13,0,99.0,446.0,2.2,16.0,536.0,550.06,421.8
2016,5,5,13,15,105.5,439.5,2.2,16.0,534.0,550.88,421.4
2016,5,5,13,30,112.0,433.0,2.2,16.0,532.0,559.41,428.13
2016,5,5,13,45,90.5,410.5,2.25,16.0,489.0,506.84,389.78
2016,5,5,14,0,69.0,388.0,2.3,16.0,446.0,462.52,357.28
2016,5,5,14,15,56.0,360.5,2.3,16.0,407.0,421.14,326.75
2016,5,5,14,30,43.0,333.0,2.3,16.0,368.0,379.92,295.96
2016,5,5,14,45,21.5,217.5,2.35,16.0,235.0,238.89,187.49
2016,5,5,15,0,0.0,102.0,2.4,16.0,102.0,98.89,75.58
2016,5,5,15,15,5.0,157.0,2.4,15.5,160.5,157.67,123.99
2016,5,5,15,30,10.0,212.0,2.4,15.0,219.0,217.49,172.59
2016,5,5,15,45,37.0,227.5,2.45,15.0,250.0,260.98,208.46
2016,5,5,16,0,64.0,243.0,2.5,15.0,281.0,297.08,238.24
2016,5,5,16,15,204.0,214.0,2.55,14.5,317.5,366.62,297.83
2016,5,5,16,30,344.0,185.0,2.6,14.0,354.0,423.1,345.58
2016,5,5,16,45,303.5,175.5,2.7,14.0,312.5,373.45,305.49
2016,5,5,17,0,263.0,166.0,2.8,14.0,271.0,327.08,267.81
2016,5,5,17,15,235.5,146.0,2.65,14.0,230.0,279.01,228.05
2016,5,5,17,30,208.0,126.0,2.5,14.0,189.0,233.36,189.56
2016,5,5,17,45,231.5,104.0,2.4,14.0,161.5,208.04,166.75
2016,5,5,18,0,255.0,82.0,2.3,14.0,134.0,179.92,140.29
2016,5,5,18,15,178.0,62.5,2.2,13.5,94.0,123.28,92.08
2016,5,5,18,30,101.0,43.0,2.1,13.0,54.0,74.9,51.15
2016,5,5,18,45,50.5,21.5,2.05,13.0,27.0,33.99,6.57
2016,5,5,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.0,4.1,11.0,7.0,6.88,0.0
2016,5,6,5,30,0.0,14.0,4.1,11.0,14.0,13.51,0.0
2016,5,6,5,45,12.5,33.5,4.2,11.5,35.5,30.88,20.4
2016,5,6,6,0,25.0,53.0,4.3,12.0,57.0,47.55,36.27
2016,5,6,6,15,43.5,75.5,4.25,12.0,85.0,66.01,53.34
2016,5,6,6,30,62.0,98.0,4.2,12.0,113.0,88.25,68.36
2016,5,6,6,45,82.0,117.5,4.2,12.0,143.0,112.22,87.02
2016,5,6,7,0,102.0,137.0,4.2,12.0,173.0,135.49,105.51
2016,5,6,7,15,92.0,159.0,4.1,12.0,195.0,163.13,129.29
2016,5,6,7,30,82.0,181.0,4.0,12.0,217.0,186.74,149.52
2016,5,6,7,45,108.5,206.0,3.9,12.5,260.0,220.92,176.97
2016,5,6,8,0,135.0,231.0,3.8,13.0,303.0,260.97,209.11
2016,5,6,8,15,111.5,251.0,3.65,13.0,314.0,278.4,223.48
2016,5,6,8,30,88.0,271.0,3.5,13.0,325.0,295.2,236.79
2016,5,6,8,45,45.0,222.0,3.35,13.5,250.0,234.19,187.17
2016,5,6,9,0,2.0,173.0,3.2,14.0,175.0,167.6,132.46
2016,5,6,9,15,14.5,232.5,3.05,14.0,243.5,232.27,184.35
2016,5,6,9,30,27.0,292.0,2.9,14.0,312.0,297.6,235.53
2016,5,6,9,45,16.5,241.0,2.75,14.0,253.5,244.05,192.63
2016,5,6,10,0,6.0,190.0,2.6,14.0,195.0,188.2,147.88
2016,5,6,10,15,7.5,204.5,2.4,14.0,211.0,203.82,160.21
2016,5,6,10,30,9.0,219.0,2.2,14.0,227.0,219.59,172.4
2016,5,6,10,45,128.0,330.0,2.0,14.5,445.0,434.45,340.8
2016,5,6,11,0,247.0,441.0,1.8,15.0,663.0,656.95,502.28
2016,5,6,11,15,160.5,439.5,1.65,15.0,584.5,583.03,444.17
2016,5,6,11,30,74.0,438.0,1.5,15.0,506.0,502.81,383.1
2016,5,6,11,45,110.5,454.0,1.4,15.0,556.5,561.76,426.73
2016,5,6,12,0,147.0,470.0,1.3,15.0,607.0,617.29,466.0
2016,5,6,12,15,90.5,427.5,1.15,15.0,512.0,516.72,391.65
2016,5,6,12,30,34.0,385.0,1.0,15.0,417.0,419.84,319.61
2016,5,6,12,45,46.5,401.5,0.9,15.0,444.5,450.54,342.8
2016,5,6,13,0,59.0,418.0,0.8,15.0,472.0,481.33,364.72
2016,5,6,13,15,43.5,383.0,0.75,15.0,422.5,430.71,327.41
2016,5,6,13,30,28.0,348.0,0.7,15.0,373.0,379.84,290.13
2016,5,6,13,45,29.0,338.5,0.65,15.0,363.5,371.51,284.53
2016,5,6,14,0,30.0,329.0,0.6,15.0,354.0,362.98,278.47
2016,5,6,14,15,29.0,317.5,0.55,15.0,341.5,350.28,269.25
2016,5,6,14,30,28.0,306.0,0.5,15.0,329.0,337.48,259.99
2016,5,6,14,45,22.5,280.0,0.5,15.0,298.0,297.6,230.43
2016,5,6,15,0,17.0,254.0,0.5,15.0,267.0,266.14,207.04
2016,5,6,15,15,16.0,240.0,0.55,15.0,251.5,250.97,196.15
2016,5,6,15,30,15.0,226.0,0.6,15.0,236.0,235.82,185.06
2016,5,6,15,45,8.0,197.0,0.65,15.0,202.5,200.7,157.93
2016,5,6,16,0,1.0,168.0,0.7,15.0,169.0,166.1,130.84
2016,5,6,16,15,0.5,126.0,0.75,15.0,126.5,123.43,96.9
2016,5,6,16,30,0.0,84.0,0.8,15.0,84.0,81.25,62.6
2016,5,6,16,45,0.0,77.5,0.85,15.0,77.5,74.94,57.65
2016,5,6,17,0,0.0,71.0,0.9,15.0,71.0,68.64,52.56
2016,5,6,17,15,0.0,60.5,0.9,14.5,60.5,58.47,44.22
2016,5,6,17,30,0.0,50.0,0.9,14.0,50.0,48.3,35.73
2016,5,6,17,45,0.0,40.0,0.9,14.0,40.0,38.62,27.44
2016,5,6,18,0,0.0,30.0,0.9,14.0,30.0,28.95,19.04
2016,5,6,18,15,0.0,21.0,0.9,13.5,21.0,20.26,11.44
2016,5,6,18,30,0.0,12.0,0.9,13.0,12.0,11.57,3.77
2016,5,6,18,45,0.0,6.0,0.9,13.0,6.0,5.78,0.0
2016,5,6,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.5,1.65,12.0,3.5,3.44,0.0
2016,5,7,5,30,0.0,7.0,1.7,12.0,7.0,6.75,0.0
2016,5,7,5,45,0.0,18.0,1.75,12.5,18.0,17.36,9.08
2016,5,7,6,0,0.0,29.0,1.8,13.0,29.0,27.99,19.06
2016,5,7,6,15,0.0,43.5,1.9,13.0,43.5,42.02,31.92
2016,5,7,6,30,0.0,58.0,2.0,13.0,58.0,55.76,42.15
2016,5,7,6,45,0.0,73.5,2.1,13.0,73.5,70.29,54.59
2016,5,7,7,0,0.0,89.0,2.2,13.0,89.0,84.91,66.93
2016,5,7,7,15,0.0,82.0,2.25,13.0,82.0,79.02,61.79
2016,5,7,7,30,0.0,75.0,2.3,13.0,75.0,72.52,56.12
2016,5,7,7,45,19.0,142.0,2.4,13.0,152.5,141.24,112.93
2016,5,7,8,0,38.0,209.0,2.5,13.0,230.0,208.3,167.26
2016,5,7,8,15,19.0,153.0,2.55,13.0,163.5,153.19,122.11
2016,5,7,8,30,0.0,97.0,2.6,13.0,97.0,93.83,73.02
2016,5,7,8,45,0.0,108.0,2.7,13.5,108.0,104.4,81.46
2016,5,7,9,0,0.0,119.0,2.8,14.0,119.0,114.99,89.76
2016,5,7,9,15,0.0,110.5,2.8,14.0,110.5,106.9,82.92
2016,5,7,9,30,0.0,102.0,2.8,14.0,102.0,98.75,76.09
2016,5,7,9,45,0.0,109.5,2.85,14.0,109.5,106.01,81.88
2016,5,7,10,0,0.0,117.0,2.9,14.0,117.0,113.3,87.66
2016,5,7,10,15,2.5,148.5,2.85,14.0,151.0,145.78,113.89
2016,5,7,10,30,5.0,180.0,2.8,14.0,185.0,178.54,140.03
2016,5,7,10,45,2.5,124.0,2.75,14.5,126.5,122.37,94.48
2016,5,7,11,0,0.0,68.0,2.7,15.0,68.0,65.92,48.48
2016,5,7,11,15,5.5,150.5,2.65,15.0,155.5,151.14,117.53
2016,5,7,11,30,11.0,233.0,2.6,15.0,243.0,237.1,185.41
2016,5,7,11,45,5.5,180.5,2.6,15.0,185.5,180.88,140.7
2016,5,7,12,0,0.0,128.0,2.6,15.0,128.0,124.42,95.56
2016,5,7,12,15,4.5,168.5,2.5,15.0,173.0,168.52,131.06
2016,5,7,12,30,9.0,209.0,2.4,15.0,218.0,212.93,166.22
2016,5,7,12,45,5.5,181.0,2.35,15.0,187.0,182.02,141.63
2016,5,7,13,0,2.0,153.0,2.3,15.0,156.0,151.06,117.01
2016,5,7,13,15,5.5,182.0,2.25,15.0,187.5,183.15,142.8
2016,5,7,13,30,9.0,211.0,2.2,15.0,219.0,215.38,168.4
2016,5,7,13,45,7.5,198.5,2.2,15.0,205.0,201.52,157.49
2016,5,7,14,0,6.0,186.0,2.2,15.0,191.0,187.64,146.68
2016,5,7,14,15,7.5,203.0,2.15,15.0,209.0,206.0,161.49
2016,5,7,14,30,9.0,220.0,2.1,15.0,227.0,224.45,176.27
2016,5,7,14,45,13.5,239.0,2.05,15.0,249.0,247.73,194.97
2016,5,7,15,0,18.0,258.0,2.0,15.0,271.0,271.06,213.64
2016,5,7,15,15,13.0,231.5,1.95,15.0,241.0,239.72,189.2
2016,5,7,15,30,8.0,205.0,1.9,15.0,211.0,208.66,164.94
2016,5,7,15,45,10.5,202.0,1.85,15.0,209.0,207.7,164.78
2016,5,7,16,0,13.0,199.0,1.8,15.0,207.0,206.64,164.45
2016,5,7,16,15,6.5,167.5,1.7,14.5,171.5,169.79,135.26
2016,5,7,16,30,0.0,136.0,1.6,14.0,136.0,133.56,106.16
2016,5,7,16,45,4.5,137.0,1.55,14.0,139.0,137.83,110.21
2016,5,7,17,0,9.0,138.0,1.5,14.0,142.0,141.97,114.0
2016,5,7,17,15,216.5,119.0,1.4,14.0,186.5,239.66,195.93
2016,5,7,17,30,424.0,100.0,1.3,14.0,231.0,306.73,247.74
2016,5,7,17,45,358.5,88.0,1.2,14.0,184.5,245.4,195.07
2016,5,7,18,0,293.0,76.0,1.1,14.0,138.0,190.68,147.96
2016,5,7,18,15,214.5,59.5,1.0,13.5,98.0,130.38,96.97
2016,5,7,18,30,136.0,43.0,0.9,13.0,58.0,82.88,56.85
2016,5,7,18,45,68.0,21.5,0.8,13.0,29.0,37.43,12.24
2016,5,7,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,8,5,15,43.0,11.0,1.4,12.0,13.5,10.81,0.0
2016,5,8,5,30,86.0,22.0,1.5,12.0,27.0,18.51,2.98
2016,5,8,5,45,188.5,37.5,1.6,12.5,63.0,28.77,18.86
2016,5,8,6,0,291.0,53.0,1.7,13.0,99.0,39.88,29.54
2016,5,8,6,15,367.0,64.5,1.75,13.0,144.0,47.26,36.59
2016,5,8,6,30,443.0,76.0,1.8,13.0,189.0,77.35,48.26
2016,5,8,6,45,293.0,107.5,1.85,13.0,189.5,119.23,83.52
2016,5,8,7,0,143.0,139.0,1.9,13.0,190.0,144.12,110.26
2016,5,8,7,15,146.0,164.5,1.95,13.0,223.0,176.62,137.48
2016,5,8,7,30,149.0,190.0,2.0,13.0,256.0,209.76,165.23
2016,5,8,7,45,77.0,180.0,2.05,13.5,214.5,191.55,152.37
2016,5,8,8,0,5.0,170.0,2.1,14.0,173.0,163.49,130.33
2016,5,8,8,15,21.5,208.5,2.1,14.0,222.0,207.01,165.19
2016,5,8,8,30,38.0,247.0,2.1,14.0,271.0,250.03,199.11
2016,5,8,8,45,211.0,264.5,2.1,14.5,410.5,359.81,285.96
2016,5,8,9,0,384.0,282.0,2.1,15.0,550.0,486.93,383.99
2016,5,8,9,15,381.5,303.5,2.05,15.0,582.0,525.7,412.37
2016,5,8,9,30,379.0,325.0,2.0,15.0,614.0,563.72,440.07
2016,5,8,9,45,324.0,355.5,2.0,15.5,611.0,572.0,443.8
2016,5,8,10,0,269.0,386.0,2.0,16.0,608.0,575.37,443.75
2016,5,8,10,15,274.0,399.5,2.05,16.0,631.5,605.3,465.42
2016,5,8,10,30,279.0,413.0,2.1,16.0,655.0,634.98,486.54
2016,5,8,10,45,287.0,422.0,2.15,16.0,676.0,662.53,506.13
2016,5,8,11,0,295.0,431.0,2.2,16.0,697.0,689.76,525.41
2016,5,8,11,15,286.5,440.5,2.3,16.0,702.0,702.06,533.93
2016,5,8,11,30,278.0,450.0,2.4,16.0,707.0,713.1,541.68
2016,5,8,11,45,238.5,460.5,2.5,16.0,682.0,689.8,524.37
2016,5,8,12,0,199.0,471.0,2.6,16.0,657.0,668.44,508.45
2016,5,8,12,15,217.0,467.5,2.7,16.0,670.5,687.22,523.11
2016,5,8,12,30,235.0,464.0,2.8,16.0,684.0,705.4,537.09
2016,5,8,12,45,259.0,453.5,2.95,16.0,693.5,728.37,554.94
2016,5,8,13,0,283.0,443.0,3.1,16.0,703.0,743.8,567.58
2016,5,8,13,15,261.5,439.0,3.2,16.0,675.5,719.74,550.57
2016,5,8,13,30,240.0,435.0,3.3,16.0,648.0,686.74,527.43
2016,5,8,13,45,250.0,414.0,3.45,16.0,631.5,681.64,525.52
2016,5,8,14,0,260.0,393.0,3.6,16.0,615.0,667.1,516.72
2016,5,8,14,15,222.5,388.5,3.7,16.0,573.5,615.55,478.99
2016,5,8,14,30,185.0,384.0,3.8,16.0,532.0,573.0,447.46
2016,5,8,14,45,182.5,365.5,3.9,16.0,505.5,547.74,429.83
2016,5,8,15,0,180.0,347.0,4.0,16.0,479.0,521.9,411.51
2016,5,8,15,15,114.0,311.5,4.1,15.5,393.5,423.96,336.65
2016,5,8,15,30,48.0,276.0,4.2,15.0,308.0,322.02,256.83
2016,5,8,15,45,68.5,265.0,4.35,15.0,307.0,325.37,261.24
2016,5,8,16,0,89.0,254.0,4.5,15.0,306.0,327.07,263.98
2016,5,8,16,15,70.0,226.5,4.6,14.5,265.5,281.73,228.36
2016,5,8,16,30,51.0,199.0,4.7,14.0,225.0,237.79,193.36
2016,5,8,16,45,39.0,174.5,4.8,14.0,193.0,202.88,165.03
2016,5,8,17,0,27.0,150.0,4.9,14.0,161.0,168.98,137.16
2016,5,8,17,15,21.0,130.0,4.95,13.5,138.0,140.17,113.5
2016,5,8,17,30,15.0,110.0,5.0,13.0,115.0,116.43,93.7
2016,5,8,17,45,224.0,85.5,5.05,13.0,134.0,184.54,149.25
2016,5,8,18,0,433.0,61.0,5.1,13.0,153.0,224.19,175.73
2016,5,8,18,15,341.5,50.0,5.0,12.5,110.5,160.48,119.77
2016,5,8,18,30,250.0,39.0,4.9,12.0,68.0,108.52,74.45
2016,5,8,18,45,125.0,24.0,4.85,12.0,38.5,53.56,21.66
2016,5,8,19,0,0.0,9.0,4.8,12.0,9.0,8.85,0.0
2016,5,8,19,15,0.0,4.5,4.7,12.0,4.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,5,15,37.0,12.5,3.0,11.0,15.0,12.29,0.0
2016,5,9,5,30,74.0,25.0,3.0,11.0,30.0,20.9,5.64
2016,5,9,5,45,173.5,42.0,3.05,11.5,66.5,32.41,22.14
2016,5,9,6,0,273.0,59.0,3.1,12.0,103.0,44.65,33.89
2016,5,9,6,15,350.5,71.5,3.05,12.0,149.0,52.67,41.57
2016,5,9,6,30,428.0,84.0,3.0,12.0,195.0,84.18,54.28
2016,5,9,6,45,214.0,75.0,2.95,12.0,130.5,85.59,58.67
2016,5,9,7,0,0.0,66.0,2.9,12.0,66.0,63.79,49.2
2016,5,9,7,15,0.0,92.5,2.85,12.0,92.5,88.73,70.28
2016,5,9,7,30,0.0,119.0,2.8,12.0,119.0,113.53,90.91
2016,5,9,7,45,0.0,133.5,2.8,12.5,133.5,127.44,101.99
2016,5,9,8,0,0.0,148.0,2.8,13.0,148.0,141.39,112.97
2016,5,9,8,15,18.5,197.0,2.75,13.0,208.5,195.24,156.55
2016,5,9,8,30,37.0,246.0,2.7,13.0,269.0,248.72,199.2
2016,5,9,8,45,48.0,273.5,2.7,13.5,306.0,283.14,225.76
2016,5,9,9,0,59.0,301.0,2.7,14.0,343.0,318.85,253.05
2016,5,9,9,15,45.0,302.0,2.65,14.0,335.0,315.54,249.7
2016,5,9,9,30,31.0,303.0,2.6,14.0,327.0,310.66,245.17
2016,5,9,9,45,22.5,283.0,2.6,14.5,300.5,288.49,226.96
2016,5,9,10,0,14.0,263.0,2.6,15.0,274.0,264.42,207.34
2016,5,9,10,15,27.5,316.0,2.6,15.0,339.5,328.05,256.8
2016,5,9,10,30,41.0,369.0,2.6,15.0,405.0,392.79,305.97
2016,5,9,10,45,65.0,402.5,2.65,15.5,461.0,448.93,347.82
2016,5,9,11,0,89.0,436.0,2.7,16.0,517.0,506.75,390.25
2016,5,9,11,15,75.5,432.0,2.75,16.0,501.5,494.64,380.5
2016,5,9,11,30,62.0,428.0,2.8,16.0,486.0,481.52,370.37
2016,5,9,11,45,47.5,407.0,2.9,16.0,452.0,449.47,346.34
2016,5,9,12,0,33.0,386.0,3.0,16.0,418.0,416.46,321.46
2016,5,9,12,15,96.0,428.5,3.1,16.0,519.0,523.02,403.41
2016,5,9,12,30,159.0,471.0,3.2,16.0,620.0,637.73,488.63
2016,5,9,12,45,128.5,459.5,3.35,16.5,579.0,598.55,458.34
2016,5,9,13,0,98.0,448.0,3.5,17.0,538.0,550.92,422.6
2016,5,9,13,15,91.0,436.0,3.65,17.0,518.5,532.66,409.84
2016,5,9,13,30,84.0,424.0,3.8,17.0,499.0,514.0,396.55
2016,5,9,13,45,139.5,420.5,3.95,17.0,540.5,573.03,443.03
2016,5,9,14,0,195.0,417.0,4.1,17.0,582.0,622.01,481.51
2016,5,9,14,15,125.0,383.5,4.15,16.5,488.0,518.57,404.12
2016,5,9,14,30,55.0,350.0,4.2,16.0,394.0,408.67,320.33
2016,5,9,14,45,49.0,328.5,4.3,16.0,366.5,380.16,299.34
2016,5,9,15,0,43.0,307.0,4.4,16.0,339.0,351.72,277.92
2016,5,9,15,15,49.5,294.5,4.45,16.0,329.5,343.56,272.55
2016,5,9,15,30,56.0,282.0,4.5,16.0,320.0,334.85,266.67
2016,5,9,15,45,59.0,264.0,4.6,16.0,301.0,316.91,253.42
2016,5,9,16,0,62.0,246.0,4.7,16.0,282.0,298.58,239.74
2016,5,9,16,15,50.5,220.5,4.75,15.5,248.5,261.68,210.99
2016,5,9,16,30,39.0,195.0,4.8,15.0,215.0,225.61,182.48
2016,5,9,16,45,43.0,176.5,4.9,15.0,196.0,207.39,168.21
2016,5,9,17,0,47.0,158.0,5.0,15.0,177.0,188.72,153.26
2016,5,9,17,15,39.0,137.0,5.05,14.5,151.5,160.79,130.41
2016,5,9,17,30,31.0,116.0,5.1,14.0,126.0,133.58,107.78
2016,5,9,17,45,219.0,92.0,5.15,14.0,141.0,190.09,153.38
2016,5,9,18,0,407.0,68.0,5.2,14.0,156.0,221.85,173.76
2016,5,9,18,15,315.0,55.5,5.15,13.5,112.5,159.4,119.31
2016,5,9,18,30,223.0,43.0,5.1,13.0,69.0,106.97,74.11
2016,5,9,18,45,111.5,26.0,5.1,13.0,39.0,53.88,24.09
2016,5,9,19,0,0.0,9.0,5.1,13.0,9.0,8.85,0.0
2016,5,9,19,15,0.0,4.5,5.0,12.5,4.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,5,15,56.0,12.0,2.4,12.0,16.0,11.8,0.0
2016,5,10,5,30,112.0,24.0,2.3,12.0,32.0,18.67,5.47
2016,5,10,5,45,222.0,38.5,2.25,12.5,69.5,29.44,19.62
2016,5,10,6,0,332.0,53.0,2.2,13.0,107.0,39.7,29.45
2016,5,10,6,15,407.5,63.5,2.1,13.5,153.5,46.29,35.69
2016,5,10,6,30,483.0,74.0,2.0,14.0,200.0,79.52,47.94
2016,5,10,6,45,254.5,102.5,1.95,14.5,170.0,112.64,79.02
2016,5,10,7,0,26.0,131.0,1.9,15.0,140.0,122.97,96.95
2016,5,10,7,15,37.5,154.5,1.8,15.0,170.0,148.85,117.76
2016,5,10,7,30,49.0,178.0,1.7,15.0,200.0,176.26,139.68
2016,5,10,7,45,56.0,201.0,1.65,15.5,229.5,203.26,160.94
2016,5,10,8,0,63.0,224.0,1.6,16.0,259.0,231.19,182.64
2016,5,10,8,15,56.5,241.0,1.55,16.0,274.5,248.87,196.37
2016,5,10,8,30,50.0,258.0,1.5,16.0,290.0,265.85,209.31
2016,5,10,8,45,114.0,291.5,1.5,16.5,370.0,333.12,261.11
2016,5,10,9,0,178.0,325.0,1.5,17.0,450.0,408.76,318.12
2016,5,10,9,15,157.5,345.0,1.5,17.0,460.5,425.15,329.4
2016,5,10,9,30,137.0,365.0,1.5,17.0,471.0,439.53,339.26
2016,5,10,9,45,220.5,372.0,1.5,17.5,550.5,514.14,394.82
2016,5,10,10,0,304.0,379.0,1.5,18.0,630.0,595.52,453.55
2016,5,10,10,15,577.0,262.5,1.55,18.0,758.0,715.59,545.19
2016,5,10,10,30,850.0,146.0,1.6,18.0,886.0,849.45,639.74
2016,5,10,10,45,858.5,145.5,1.7,18.5,907.5,881.91,659.31
2016,5,10,11,0,867.0,145.0,1.8,19.0,929.0,914.19,679.78
2016,5,10,11,15,870.5,145.5,1.85,19.0,943.0,940.59,697.01
2016,5,10,11,30,874.0,146.0,1.9,19.0,957.0,964.32,712.56
2016,5,10,11,45,877.5,145.0,2.0,19.0,963.5,983.78,726.0
2016,5,10,12,0,881.0,144.0,2.1,19.0,970.0,1000.34,737.67
2016,5,10,12,15,560.5,304.0,2.2,19.0,829.5,868.23,647.76
2016,5,10,12,30,240.0,464.0,2.3,19.0,689.0,710.37,530.59
2016,5,10,12,45,285.5,449.5,2.45,19.0,714.5,750.49,562.2
2016,5,10,13,0,331.0,435.0,2.6,19.0,740.0,783.11,587.1
2016,5,10,13,15,246.5,439.5,2.7,19.0,664.0,705.44,531.22
2016,5,10,13,30,162.0,444.0,2.8,19.0,588.0,619.64,469.14
2016,5,10,13,45,149.5,430.5,2.95,19.0,561.0,593.24,451.4
2016,5,10,14,0,137.0,417.0,3.1,19.0,534.0,566.42,432.77
2016,5,10,14,15,98.0,386.0,3.15,19.0,468.5,487.3,374.58
2016,5,10,14,30,59.0,355.0,3.2,19.0,403.0,417.59,322.37
2016,5,10,14,45,51.5,331.5,3.3,19.0,371.5,385.52,298.97
2016,5,10,15,0,44.0,308.0,3.4,19.0,340.0,353.58,275.26
2016,5,10,15,15,77.5,305.5,3.45,18.5,359.0,378.79,297.05
2016,5,10,15,30,111.0,303.0,3.5,18.0,378.0,401.8,316.95
2016,5,10,15,45,109.0,282.5,3.55,18.0,351.5,375.41,297.31
2016,5,10,16,0,107.0,262.0,3.6,18.0,325.0,348.85,277.5
2016,5,10,16,15,94.0,236.0,3.6,17.5,287.5,308.54,246.82
2016,5,10,16,30,81.0,210.0,3.6,17.0,250.0,269.07,216.3
2016,5,10,16,45,67.0,185.0,3.6,17.0,216.0,231.05,186.01
2016,5,10,17,0,53.0,160.0,3.6,17.0,182.0,194.16,156.22
2016,5,10,17,15,45.5,139.0,3.55,16.5,156.5,166.19,133.66
2016,5,10,17,30,38.0,118.0,3.5,16.0,131.0,138.88,111.21
2016,5,10,17,45,253.0,89.0,3.5,15.5,146.5,200.48,160.55
2016,5,10,18,0,468.0,60.0,3.5,15.0,162.0,236.5,183.68
2016,5,10,18,15,379.0,49.5,3.4,14.5,118.0,173.17,128.41
2016,5,10,18,30,290.0,39.0,3.3,14.0,74.0,118.56,81.13
2016,5,10,18,45,170.0,24.5,3.2,14.0,42.5,63.3,29.82
2016,5,10,19,0,50.0,10.0,3.1,14.0,11.0,16.37,0.0
2016,5,10,19,15,25.0,5.0,3.0,13.5,5.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,8.0,2.5,11.5,8.0,7.86,0.0
2016,5,11,5,30,0.0,16.0,2.5,12.0,16.0,15.44,4.25
2016,5,11,5,45,0.0,34.5,2.55,12.5,34.5,32.77,22.56
2016,5,11,6,0,0.0,53.0,2.6,13.0,53.0,49.44,38.04
2016,5,11,6,15,7.5,73.0,2.5,13.0,75.0,67.14,54.28
2016,5,11,6,30,15.0,93.0,2.4,13.0,97.0,86.43,67.73
2016,5,11,6,45,22.5,113.0,2.35,13.5,120.5,104.04,81.99
2016,5,11,7,0,30.0,133.0,2.3,14.0,144.0,125.39,99.23
2016,5,11,7,15,20.0,144.0,2.25,14.0,151.5,139.22,110.98
2016,5,11,7,30,10.0,155.0,2.2,14.0,159.0,148.77,118.93
2016,5,11,7,45,10.5,169.5,2.15,14.5,174.5,163.69,130.58
2016,5,11,8,0,11.0,184.0,2.1,15.0,190.0,178.65,142.08
2016,5,11,8,15,29.0,220.5,2.05,15.0,238.0,218.84,173.88
2016,5,11,8,30,47.0,257.0,2.0,15.0,286.0,263.58,208.92
2016,5,11,8,45,95.0,292.0,2.0,15.5,356.5,325.15,256.52
2016,5,11,9,0,143.0,327.0,2.0,16.0,427.0,390.39,306.13
2016,5,11,9,15,189.0,343.5,2.0,16.0,484.5,443.73,346.68
2016,5,11,9,30,235.0,360.0,2.0,16.0,542.0,500.99,389.73
2016,5,11,9,45,156.5,371.5,2.0,16.5,495.0,468.05,362.37
2016,5,11,10,0,78.0,383.0,2.0,17.0,448.0,427.75,329.57
2016,5,11,10,15,157.0,404.0,2.0,17.0,539.5,516.39,396.99
2016,5,11,10,30,236.0,425.0,2.0,17.0,631.0,609.89,465.64
2016,5,11,10,45,242.0,434.5,2.05,17.5,650.5,636.43,483.0
2016,5,11,11,0,248.0,444.0,2.1,18.0,670.0,661.17,499.46
2016,5,11,11,15,241.0,453.0,2.15,18.0,674.5,669.87,505.24
2016,5,11,11,30,234.0,462.0,2.2,18.0,679.0,680.22,512.25
2016,5,11,11,45,346.5,425.0,2.3,18.0,749.0,761.7,573.22
2016,5,11,12,0,459.0,388.0,2.4,18.0,819.0,845.7,634.34
2016,5,11,12,15,418.5,402.0,2.45,18.0,794.5,828.29,620.87
2016,5,11,12,30,378.0,416.0,2.5,18.0,770.0,803.63,603.4
2016,5,11,12,45,326.5,431.5,2.6,18.0,735.5,772.57,581.29
2016,5,11,13,0,275.0,447.0,2.7,18.0,701.0,740.06,557.95
2016,5,11,13,15,587.0,287.0,2.7,18.0,815.0,892.07,674.89
2016,5,11,13,30,899.0,127.0,2.7,18.0,929.0,1020.22,762.7
2016,5,11,13,45,603.0,261.5,2.7,18.0,793.5,874.72,662.49
2016,5,11,14,0,307.0,396.0,2.7,18.0,658.0,715.35,543.39
2016,5,11,14,15,310.0,378.0,2.65,17.5,635.0,695.15,532.05
2016,5,11,14,30,313.0,360.0,2.6,17.0,612.0,673.54,518.57
2016,5,11,14,45,369.5,324.5,2.55,17.0,608.5,679.81,525.85
2016,5,11,15,0,426.0,289.0,2.5,17.0,605.0,689.56,535.2
2016,5,11,15,15,370.0,287.0,2.4,17.0,550.0,620.4,484.18
2016,5,11,15,30,314.0,285.0,2.3,17.0,495.0,561.53,440.37
2016,5,11,15,45,220.5,273.0,2.2,17.0,415.5,458.34,361.96
2016,5,11,16,0,127.0,261.0,2.1,17.0,336.0,369.4,292.68
2016,5,11,16,15,92.0,232.5,2.05,16.5,284.5,303.28,242.03
2016,5,11,16,30,57.0,204.0,2.0,16.0,233.0,246.91,197.8
2016,5,11,16,45,52.5,183.5,1.95,16.0,208.0,220.62,177.24
2016,5,11,17,0,48.0,163.0,1.9,16.0,183.0,194.63,156.52
2016,5,11,17,15,43.0,141.0,1.9,15.5,157.5,167.07,134.45
2016,5,11,17,30,38.0,119.0,1.9,15.0,132.0,139.91,112.24
2016,5,11,17,45,30.0,98.0,1.9,15.0,107.0,113.08,89.66
2016,5,11,18,0,22.0,77.0,1.9,15.0,82.0,86.98,67.39
2016,5,11,18,15,11.0,57.5,1.85,14.5,60.0,60.54,44.86
2016,5,11,18,30,0.0,38.0,1.8,14.0,38.0,37.54,25.19
2016,5,11,18,45,0.0,22.0,1.8,13.5,22.0,21.35,8.79
2016,5,11,19,0,0.0,6.0,1.8,13.0,6.0,5.9,0.0
2016,5,11,19,15,0.0,3.0,1.8,12.5,3.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,5,15,57.5,13.0,2.55,10.5,17.5,12.78,0.0
2016,5,12,5,30,115.0,26.0,2.6,11.0,35.0,20.21,8.09
2016,5,12,5,45,212.0,42.0,2.7,11.5,72.5,32.15,22.21
2016,5,12,6,0,309.0,58.0,2.8,12.0,110.0,43.53,33.01
2016,5,12,6,15,154.5,51.5,2.75,12.0,77.5,41.57,31.71
2016,5,12,6,30,0.0,45.0,2.7,12.0,45.0,43.46,31.82
2016,5,12,6,45,0.0,56.0,2.7,12.5,56.0,54.11,40.91
2016,5,12,7,0,0.0,67.0,2.7,13.0,67.0,64.76,49.84
2016,5,12,7,15,0.0,90.5,2.65,13.0,90.5,86.95,68.47
2016,5,12,7,30,0.0,114.0,2.6,13.0,114.0,109.02,86.73
2016,5,12,7,45,0.0,135.0,2.55,13.5,135.0,128.87,102.72
2016,5,12,8,0,0.0,156.0,2.5,14.0,156.0,148.83,118.54
2016,5,12,8,15,2.0,169.0,2.45,14.0,170.5,162.33,129.13
2016,5,12,8,30,4.0,182.0,2.4,14.0,185.0,176.08,139.87
2016,5,12,8,45,10.0,212.5,2.35,14.5,219.5,208.59,165.34
2016,5,12,9,0,16.0,243.0,2.3,15.0,254.0,241.84,190.99
2016,5,12,9,15,27.5,280.5,2.25,15.0,301.0,284.6,224.2
2016,5,12,9,30,39.0,318.0,2.2,15.0,348.0,330.15,259.09
2016,5,12,9,45,29.5,308.0,2.15,15.5,331.5,317.05,247.71
2016,5,12,10,0,20.0,298.0,2.1,16.0,315.0,302.52,235.51
2016,5,12,10,15,35.5,342.0,2.1,16.0,373.0,359.37,279.02
2016,5,12,10,30,51.0,386.0,2.1,16.0,431.0,417.47,322.49
2016,5,12,10,45,67.0,410.0,2.1,16.0,470.5,457.92,352.39
2016,5,12,11,0,83.0,434.0,2.1,16.0,510.0,499.41,382.85
2016,5,12,11,15,84.0,441.5,2.15,16.0,519.5,511.73,391.56
2016,5,12,11,30,85.0,449.0,2.2,16.0,529.0,523.86,400.34
2016,5,12,11,45,88.0,449.0,2.25,16.5,532.0,530.15,404.29
2016,5,12,12,0,91.0,449.0,2.3,17.0,535.0,536.16,408.11
2016,5,12,12,15,92.5,453.5,2.35,17.0,540.5,544.98,414.66
2016,5,12,12,30,94.0,458.0,2.4,17.0,546.0,553.49,421.01
2016,5,12,12,45,165.5,457.0,2.5,17.0,610.5,632.46,480.78
2016,5,12,13,0,237.0,456.0,2.6,17.0,675.0,704.47,534.35
2016,5,12,13,15,227.0,449.0,2.65,17.0,655.5,688.43,522.83
2016,5,12,13,30,217.0,442.0,2.7,17.0,636.0,671.49,511.3
2016,5,12,13,45,251.5,422.0,2.8,17.0,641.5,691.49,527.83
2016,5,12,14,0,286.0,402.0,2.9,17.0,647.0,701.58,537.23
2016,5,12,14,15,259.5,392.0,2.95,16.5,608.0,662.49,510.29
2016,5,12,14,30,233.0,382.0,3.0,16.0,569.0,614.98,477.27
2016,5,12,14,45,202.5,366.0,3.15,16.0,523.5,566.12,442.0
2016,5,12,15,0,172.0,350.0,3.3,16.0,478.0,518.07,406.7
2016,5,12,15,15,148.5,328.5,3.4,15.5,434.5,471.08,372.52
2016,5,12,15,30,125.0,307.0,3.5,15.0,391.0,425.04,338.39
2016,5,12,15,45,172.0,282.5,3.6,15.0,389.5,431.3,345.86
2016,5,12,16,0,219.0,258.0,3.7,15.0,388.0,433.51,349.76
2016,5,12,16,15,213.0,235.5,3.8,15.0,352.5,396.88,321.75
2016,5,12,16,30,207.0,213.0,3.9,15.0,317.0,360.2,293.35
2016,5,12,16,45,174.5,191.0,4.0,15.0,272.5,308.14,251.59
2016,5,12,17,0,142.0,169.0,4.1,15.0,228.0,258.74,211.37
2016,5,12,17,15,125.0,149.0,4.1,14.5,196.0,222.27,181.62
2016,5,12,17,30,108.0,129.0,4.1,14.0,164.0,187.31,152.52
2016,5,12,17,45,95.0,107.0,4.2,14.0,133.5,153.29,123.43
2016,5,12,18,0,82.0,85.0,4.3,14.0,103.0,120.46,94.92
2016,5,12,18,15,58.5,64.0,4.25,13.5,75.0,86.88,65.94
2016,5,12,18,30,35.0,43.0,4.2,13.0,47.0,52.98,36.89
2016,5,12,18,45,17.5,25.5,4.2,13.0,27.5,29.38,14.3
2016,5,12,19,0,0.0,8.0,4.2,13.0,8.0,7.86,0.0
2016,5,12,19,15,0.0,4.0,4.15,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
