Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,76.5,13.5,3.35,11.0,19.0,13.27,0.0
2016,5,13,5,30,153.0,27.0,3.4,11.0,38.0,20.99,9.24
2016,5,13,5,45,257.0,41.0,3.5,11.5,77.5,31.27,21.5
2016,5,13,6,0,361.0,55.0,3.6,12.0,117.0,41.05,30.84
2016,5,13,6,15,434.0,65.5,3.55,12.0,164.5,47.71,37.21
2016,5,13,6,30,507.0,76.0,3.5,12.0,212.0,85.49,51.56
2016,5,13,6,45,558.5,83.5,3.45,12.5,263.0,127.09,78.63
2016,5,13,7,0,610.0,91.0,3.4,13.0,314.0,174.59,115.87
2016,5,13,7,15,499.5,125.0,3.35,13.0,325.5,215.91,157.29
2016,5,13,7,30,389.0,159.0,3.3,13.0,337.0,244.78,187.61
2016,5,13,7,45,568.5,134.5,3.25,13.5,428.0,305.36,235.57
2016,5,13,8,0,748.0,110.0,3.2,14.0,519.0,383.8,299.32
2016,5,13,8,15,545.0,183.5,3.25,14.0,495.5,403.65,319.82
2016,5,13,8,30,342.0,257.0,3.3,14.0,472.0,403.3,321.24
2016,5,13,8,45,200.5,281.0,3.35,14.5,409.5,370.46,294.95
2016,5,13,9,0,59.0,305.0,3.4,15.0,347.0,322.75,255.37
2016,5,13,9,15,83.0,334.0,3.5,15.0,396.5,369.3,291.85
2016,5,13,9,30,107.0,363.0,3.6,15.0,446.0,418.17,329.51
2016,5,13,9,45,116.5,382.0,3.75,15.0,476.0,449.35,353.16
2016,5,13,10,0,126.0,401.0,3.9,15.0,506.0,481.71,377.63
2016,5,13,10,15,187.5,412.5,4.0,15.0,574.0,548.83,429.53
2016,5,13,10,30,249.0,424.0,4.1,15.0,642.0,621.36,484.66
2016,5,13,10,45,254.5,429.5,4.25,15.5,657.0,642.43,499.26
2016,5,13,11,0,260.0,435.0,4.4,16.0,672.0,663.09,513.85
2016,5,13,11,15,327.0,419.5,4.55,16.0,722.0,718.67,556.94
2016,5,13,11,30,394.0,404.0,4.7,16.0,772.0,775.99,600.85
2016,5,13,11,45,407.5,394.5,4.85,16.0,777.0,793.27,614.23
2016,5,13,12,0,421.0,385.0,5.0,16.0,782.0,806.19,624.8
2016,5,13,12,15,404.5,398.5,5.05,16.0,779.0,811.28,627.98
2016,5,13,12,30,388.0,412.0,5.1,16.0,776.0,809.56,626.46
2016,5,13,12,45,402.0,395.5,5.15,16.0,769.5,816.14,632.3
2016,5,13,13,0,416.0,379.0,5.2,16.0,763.0,815.9,633.38
2016,5,13,13,15,380.5,394.5,5.15,15.5,741.0,791.11,615.55
2016,5,13,13,30,345.0,410.0,5.1,15.0,719.0,771.68,601.51
2016,5,13,13,45,355.5,390.5,5.05,15.0,702.0,759.54,593.72
2016,5,13,14,0,366.0,371.0,5.0,15.0,685.0,745.59,584.59
2016,5,13,14,15,239.5,377.5,4.9,15.0,580.0,628.23,494.11
2016,5,13,14,30,113.0,384.0,4.8,15.0,475.0,506.44,398.73
2016,5,13,14,45,504.5,240.5,4.75,15.0,619.0,720.21,574.44
2016,5,13,15,0,896.0,97.0,4.7,15.0,763.0,890.07,702.44
2016,5,13,15,15,884.5,95.0,4.6,14.5,721.5,851.76,675.61
2016,5,13,15,30,873.0,93.0,4.5,14.0,680.0,811.5,648.48
2016,5,13,15,45,862.0,89.0,4.4,14.0,635.0,767.71,617.26
2016,5,13,16,0,851.0,85.0,4.3,14.0,590.0,722.39,584.63
2016,5,13,16,15,831.5,82.0,4.2,13.5,540.5,674.36,550.64
2016,5,13,16,30,812.0,79.0,4.1,13.0,491.0,622.36,511.76
2016,5,13,16,45,788.0,75.0,4.05,13.0,440.0,566.47,467.2
2016,5,13,17,0,764.0,71.0,4.0,13.0,389.0,511.21,421.9
2016,5,13,17,15,727.0,66.5,3.9,12.5,336.5,449.73,370.87
2016,5,13,17,30,690.0,62.0,3.8,12.0,284.0,390.76,320.25
2016,5,13,17,45,637.0,56.5,3.75,12.0,233.0,328.19,264.77
2016,5,13,18,0,584.0,51.0,3.7,12.0,182.0,269.44,211.36
2016,5,13,18,15,499.5,43.0,3.65,11.5,135.0,203.72,152.75
2016,5,13,18,30,415.0,35.0,3.6,11.0,88.0,146.94,101.99
2016,5,13,18,45,273.0,24.0,3.55,11.0,52.5,85.01,46.12
2016,5,13,19,0,131.0,13.0,3.5,11.0,17.0,30.58,0.0
2016,5,13,19,15,65.5,6.5,3.45,11.0,8.5,6.39,0.0
2016,5,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,122.0,12.5,3.05,12.0,22.0,12.29,0.0
2016,5,14,5,30,244.0,25.0,3.1,12.0,44.0,19.36,8.5
2016,5,14,5,45,351.0,35.0,3.2,12.5,84.0,26.07,16.97
2016,5,14,6,0,458.0,45.0,3.3,13.0,124.0,32.34,23.05
2016,5,14,6,15,526.5,52.0,3.25,13.0,172.0,36.16,26.78
2016,5,14,6,30,595.0,59.0,3.2,13.0,220.0,76.4,40.45
2016,5,14,6,45,297.5,64.5,3.2,13.5,145.0,84.21,53.35
2016,5,14,7,0,0.0,70.0,3.2,14.0,70.0,67.67,52.07
2016,5,14,7,15,0.0,92.0,3.05,14.0,92.0,88.36,69.37
2016,5,14,7,30,0.0,114.0,2.9,14.0,114.0,109.05,86.42
2016,5,14,7,45,5.0,149.0,2.8,14.5,152.0,143.39,114.2
2016,5,14,8,0,10.0,184.0,2.7,15.0,190.0,178.38,142.03
2016,5,14,8,15,27.5,221.0,2.6,15.0,238.5,218.79,174.05
2016,5,14,8,30,45.0,258.0,2.5,15.0,287.0,263.7,209.32
2016,5,14,8,45,40.0,269.5,2.4,15.5,296.5,275.49,217.6
2016,5,14,9,0,35.0,281.0,2.3,16.0,306.0,286.7,225.37
2016,5,14,9,15,27.5,280.0,2.25,16.0,300.5,284.15,222.81
2016,5,14,9,30,20.0,279.0,2.2,16.0,295.0,281.42,220.11
2016,5,14,9,45,16.5,270.0,2.15,16.0,283.5,271.84,212.25
2016,5,14,10,0,13.0,261.0,2.1,16.0,272.0,261.76,204.04
2016,5,14,10,15,64.0,344.5,2.05,16.0,400.5,384.4,299.01
2016,5,14,10,30,115.0,428.0,2.0,16.0,529.0,512.71,394.24
2016,5,14,10,45,102.0,433.5,2.0,16.5,525.0,510.92,390.66
2016,5,14,11,0,89.0,439.0,2.0,17.0,521.0,509.6,388.28
2016,5,14,11,15,95.5,449.0,2.0,17.0,537.5,529.6,402.76
2016,5,14,11,30,102.0,459.0,2.0,17.0,554.0,549.68,417.11
2016,5,14,11,45,199.5,456.5,2.05,17.0,644.5,648.78,491.09
2016,5,14,12,0,297.0,454.0,2.1,17.0,735.0,751.28,565.06
2016,5,14,12,15,310.0,441.0,2.15,17.0,734.0,757.13,569.24
2016,5,14,12,30,323.0,428.0,2.2,17.0,733.0,761.78,573.51
2016,5,14,12,45,190.5,425.5,2.3,17.0,605.0,624.71,474.21
2016,5,14,13,0,58.0,423.0,2.4,17.0,477.0,484.93,369.81
2016,5,14,13,15,133.5,433.5,2.45,17.0,554.5,579.59,442.69
2016,5,14,13,30,209.0,444.0,2.5,17.0,632.0,665.66,506.67
2016,5,14,13,45,125.5,403.5,2.6,17.0,515.5,541.15,414.93
2016,5,14,14,0,42.0,363.0,2.7,17.0,399.0,409.55,316.0
2016,5,14,14,15,45.0,355.0,2.75,17.0,392.5,404.23,313.25
2016,5,14,14,30,48.0,347.0,2.8,17.0,386.0,398.62,309.73
2016,5,14,14,45,29.0,288.5,2.9,17.0,312.0,319.46,249.49
2016,5,14,15,0,10.0,230.0,3.0,17.0,238.0,235.36,184.2
2016,5,14,15,15,25.5,252.0,3.05,16.5,269.5,277.79,219.11
2016,5,14,15,30,41.0,274.0,3.1,16.0,301.0,313.74,248.58
2016,5,14,15,45,35.0,250.5,3.15,16.0,272.5,283.46,225.17
2016,5,14,16,0,29.0,227.0,3.2,16.0,244.0,253.5,201.98
2016,5,14,16,15,158.5,215.0,3.2,16.0,297.0,336.86,272.35
2016,5,14,16,30,288.0,203.0,3.2,16.0,350.0,408.58,331.36
2016,5,14,16,45,473.0,142.5,3.25,16.0,354.0,448.67,365.69
2016,5,14,17,0,658.0,82.0,3.3,16.0,358.0,466.36,380.73
2016,5,14,17,15,608.5,83.0,3.3,15.5,311.5,409.79,334.04
2016,5,14,17,30,559.0,84.0,3.3,15.0,265.0,356.91,289.36
2016,5,14,17,45,511.5,74.0,3.35,15.0,217.0,297.2,237.68
2016,5,14,18,0,464.0,64.0,3.4,15.0,169.0,241.89,188.6
2016,5,14,18,15,378.0,53.5,3.35,14.5,125.0,179.22,134.17
2016,5,14,18,30,292.0,43.0,3.3,14.0,81.0,124.97,87.3
2016,5,14,18,45,146.0,29.5,3.25,14.0,48.5,66.76,37.93
2016,5,14,19,0,0.0,16.0,3.2,14.0,16.0,15.73,0.0
2016,5,14,19,15,0.0,8.0,3.2,13.5,8.0,7.86,0.0
2016,5,14,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,15,5,15,79.0,14.5,5.55,12.0,20.5,14.25,0.0
2016,5,15,5,30,158.0,29.0,5.6,12.0,41.0,22.53,11.23
2016,5,15,5,45,272.0,41.0,5.65,12.5,81.0,31.13,21.37
2016,5,15,6,0,386.0,53.0,5.7,13.0,121.0,39.52,29.39
2016,5,15,6,15,458.0,62.0,5.65,13.5,168.0,45.64,35.15
2016,5,15,6,30,530.0,71.0,5.6,14.0,215.0,84.11,48.61
2016,5,15,6,45,589.5,75.5,5.55,14.5,267.0,125.38,75.21
2016,5,15,7,0,649.0,80.0,5.5,15.0,319.0,173.39,112.76
2016,5,15,7,15,684.5,84.5,5.5,15.0,370.5,222.57,155.7
2016,5,15,7,30,720.0,89.0,5.5,15.0,422.0,275.46,203.16
2016,5,15,7,45,751.5,91.5,5.5,15.5,473.5,331.06,252.73
2016,5,15,8,0,783.0,94.0,5.5,16.0,525.0,386.86,301.83
2016,5,15,8,15,802.5,97.0,5.5,16.0,573.0,440.43,348.92
2016,5,15,8,30,822.0,100.0,5.5,16.0,621.0,495.06,395.73
2016,5,15,8,45,840.5,101.0,5.5,16.5,666.0,549.98,440.81
2016,5,15,9,0,859.0,102.0,5.5,17.0,711.0,603.03,483.23
2016,5,15,9,15,870.5,104.0,5.55,17.0,750.0,652.68,523.02
2016,5,15,9,30,882.0,106.0,5.6,17.0,789.0,701.56,561.39
2016,5,15,9,45,894.0,105.5,5.65,17.5,824.0,747.39,593.87
2016,5,15,10,0,906.0,105.0,5.7,18.0,859.0,791.98,624.83
2016,5,15,10,15,912.0,106.0,5.8,18.0,886.5,831.79,653.43
2016,5,15,10,30,918.0,107.0,5.9,18.0,914.0,869.5,680.43
2016,5,15,10,45,921.5,108.5,6.05,18.5,934.5,903.27,703.41
2016,5,15,11,0,925.0,110.0,6.2,19.0,955.0,934.47,724.46
2016,5,15,11,15,927.5,111.0,6.3,19.0,968.5,961.56,743.71
2016,5,15,11,30,930.0,112.0,6.4,19.0,982.0,985.75,760.97
2016,5,15,11,45,646.0,270.5,6.5,19.0,876.5,898.24,697.61
2016,5,15,12,0,362.0,429.0,6.6,19.0,771.0,789.06,609.02
2016,5,15,12,15,644.5,272.0,6.7,19.0,879.5,920.23,715.28
2016,5,15,12,30,927.0,115.0,6.8,19.0,988.0,1037.89,800.09
2016,5,15,12,45,925.0,114.5,6.9,19.0,978.5,1040.23,801.97
2016,5,15,13,0,923.0,114.0,7.0,19.0,969.0,1039.21,802.17
2016,5,15,13,15,919.5,113.5,7.0,18.5,952.5,1033.38,800.09
2016,5,15,13,30,916.0,113.0,7.0,18.0,936.0,1024.24,795.79
2016,5,15,13,45,911.5,111.5,7.05,18.0,912.5,1009.84,786.54
2016,5,15,14,0,907.0,110.0,7.1,18.0,889.0,992.3,775.12
2016,5,15,14,15,899.5,108.5,7.15,18.0,858.5,968.86,759.5
2016,5,15,14,30,892.0,107.0,7.2,18.0,828.0,942.61,741.85
2016,5,15,14,45,882.5,105.0,7.3,18.0,791.5,911.36,720.7
2016,5,15,15,0,873.0,103.0,7.4,18.0,755.0,877.72,697.67
2016,5,15,15,15,860.5,101.0,7.45,17.5,713.5,839.34,672.06
2016,5,15,15,30,848.0,99.0,7.5,17.0,672.0,799.15,644.78
2016,5,15,15,45,829.5,97.5,7.55,17.0,625.5,757.27,614.65
2016,5,15,16,0,811.0,96.0,7.6,17.0,579.0,710.29,580.26
2016,5,15,16,15,789.5,92.5,7.6,16.5,530.5,658.39,542.51
2016,5,15,16,30,768.0,89.0,7.6,16.0,482.0,606.38,502.27
2016,5,15,16,45,736.5,85.5,7.65,16.0,430.5,548.49,455.12
2016,5,15,17,0,705.0,82.0,7.7,16.0,379.0,493.34,409.04
2016,5,15,17,15,665.5,77.0,7.65,15.5,327.5,432.9,358.16
2016,5,15,17,30,626.0,72.0,7.6,15.0,276.0,375.33,308.27
2016,5,15,17,45,564.5,66.0,7.55,15.0,226.0,310.85,251.12
2016,5,15,18,0,503.0,60.0,7.5,15.0,176.0,252.14,198.11
2016,5,15,18,15,418.5,50.5,7.45,14.5,131.0,188.85,142.08
2016,5,15,18,30,334.0,41.0,7.4,14.0,86.0,134.46,94.21
2016,5,15,18,45,207.0,28.0,7.35,14.0,52.0,76.78,44.03
2016,5,15,19,0,80.0,15.0,7.3,14.0,18.0,28.76,0.0
2016,5,15,19,15,40.0,7.5,7.25,13.5,9.0,10.93,0.0
2016,5,15,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,16,5,15,68.0,14.5,5.75,12.0,20.0,14.25,0.0
2016,5,16,5,30,136.0,29.0,5.7,12.0,40.0,22.47,11.54
2016,5,16,5,45,237.0,43.0,5.7,12.5,78.5,32.67,22.76
2016,5,16,6,0,338.0,57.0,5.7,13.0,117.0,42.38,31.95
2016,5,16,6,15,409.5,67.0,5.65,13.5,163.5,50.71,39.68
2016,5,16,6,30,481.0,77.0,5.6,14.0,210.0,87.48,52.82
2016,5,16,6,45,538.5,83.5,5.55,14.5,260.5,127.59,79.21
2016,5,16,7,0,596.0,90.0,5.5,15.0,311.0,174.23,115.76
2016,5,16,7,15,633.0,95.5,5.45,15.0,361.5,221.74,156.97
2016,5,16,7,30,670.0,101.0,5.4,15.0,412.0,273.17,202.75
2016,5,16,7,45,703.0,104.0,5.4,15.5,463.0,324.72,248.59
2016,5,16,8,0,736.0,107.0,5.4,16.0,514.0,379.29,296.32
2016,5,16,8,15,757.0,110.5,5.35,16.5,561.0,433.96,343.18
2016,5,16,8,30,778.0,114.0,5.3,17.0,608.0,487.48,387.92
2016,5,16,8,45,797.0,116.0,5.25,17.5,652.5,539.52,430.28
2016,5,16,9,0,816.0,118.0,5.2,18.0,697.0,592.12,471.84
2016,5,16,9,15,828.5,120.0,5.2,18.0,736.5,640.87,510.44
2016,5,16,9,30,841.0,122.0,5.2,18.0,776.0,689.05,547.78
2016,5,16,9,45,859.0,119.5,5.2,18.5,812.0,736.19,581.5
2016,5,16,10,0,877.0,117.0,5.2,19.0,848.0,782.11,612.97
2016,5,16,10,15,884.0,118.5,5.25,19.0,875.5,822.15,641.26
2016,5,16,10,30,891.0,120.0,5.3,19.0,903.0,860.25,668.03
2016,5,16,10,45,895.0,121.5,5.35,19.5,923.5,893.64,689.99
2016,5,16,11,0,899.0,123.0,5.4,20.0,944.0,924.57,710.08
2016,5,16,11,15,902.0,123.5,5.5,20.0,958.0,951.01,728.68
2016,5,16,11,30,905.0,124.0,5.6,20.0,972.0,974.67,745.4
2016,5,16,11,45,905.0,125.0,5.7,20.0,977.5,993.08,758.55
2016,5,16,12,0,905.0,126.0,5.8,20.0,983.0,1008.43,769.68
2016,5,16,12,15,905.0,126.0,5.95,20.0,981.5,1019.65,778.4
2016,5,16,12,30,905.0,126.0,6.1,20.0,980.0,1027.68,785.04
2016,5,16,12,45,903.0,126.0,6.25,20.0,971.0,1030.51,788.16
2016,5,16,13,0,901.0,126.0,6.4,20.0,962.0,1030.07,789.13
2016,5,16,13,15,897.5,125.0,6.5,20.0,945.5,1023.87,785.87
2016,5,16,13,30,894.0,124.0,6.6,20.0,929.0,1014.45,780.45
2016,5,16,13,45,888.0,123.0,6.7,20.0,905.0,999.42,771.15
2016,5,16,14,0,882.0,122.0,6.8,20.0,881.0,981.36,759.76
2016,5,16,14,15,874.0,120.5,6.85,19.5,851.0,957.98,745.79
2016,5,16,14,30,866.0,119.0,6.9,19.0,821.0,931.88,729.81
2016,5,16,14,45,851.5,119.5,7.0,19.0,783.5,899.49,707.95
2016,5,16,15,0,837.0,120.0,7.1,19.0,746.0,869.99,688.11
2016,5,16,15,15,823.5,117.5,7.15,19.0,705.0,831.19,661.04
2016,5,16,15,30,810.0,115.0,7.2,19.0,664.0,790.71,632.51
2016,5,16,15,45,784.5,114.5,7.25,19.0,616.5,741.65,597.18
2016,5,16,16,0,759.0,114.0,7.3,19.0,569.0,692.27,561.2
2016,5,16,16,15,735.0,110.0,7.3,18.5,520.5,642.07,524.21
2016,5,16,16,30,711.0,106.0,7.3,18.0,472.0,590.2,484.21
2016,5,16,16,45,677.5,101.5,7.35,18.0,421.0,532.52,437.74
2016,5,16,17,0,644.0,97.0,7.4,18.0,370.0,476.55,391.6
2016,5,16,17,15,601.5,91.0,7.35,17.5,319.5,416.34,341.54
2016,5,16,17,30,559.0,85.0,7.3,17.0,269.0,359.35,292.87
2016,5,16,17,45,500.0,77.0,7.3,16.5,220.0,297.0,238.83
2016,5,16,18,0,441.0,69.0,7.3,16.0,171.0,240.17,188.55
2016,5,16,18,15,356.0,57.5,7.25,15.5,127.0,176.66,133.15
2016,5,16,18,30,271.0,46.0,7.2,15.0,83.0,123.84,87.42
2016,5,16,18,45,162.5,31.0,7.15,15.0,50.5,71.86,42.53
2016,5,16,19,0,54.0,16.0,7.1,15.0,18.0,25.2,0.0
2016,5,16,19,15,27.0,8.0,7.0,14.5,9.0,10.3,0.0
2016,5,16,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,123.5,13.5,3.75,14.5,24.0,13.27,0.0
2016,5,17,5,30,247.0,27.0,3.7,15.0,48.0,20.89,10.46
2016,5,17,5,45,350.5,37.5,3.65,15.5,89.0,27.99,18.49
2016,5,17,6,0,454.0,48.0,3.6,16.0,130.0,34.62,24.79
2016,5,17,6,15,522.0,55.5,3.55,16.0,178.5,41.94,31.56
2016,5,17,6,30,590.0,63.0,3.5,16.0,227.0,82.54,44.3
2016,5,17,6,45,636.5,68.5,3.45,16.5,278.0,126.62,73.4
2016,5,17,7,0,683.0,74.0,3.4,17.0,329.0,175.91,112.38
2016,5,17,7,15,716.5,78.5,3.35,17.5,381.0,229.07,157.99
2016,5,17,7,30,750.0,83.0,3.3,18.0,433.0,282.87,205.15
2016,5,17,7,45,774.5,87.0,3.25,18.5,483.5,336.47,252.25
2016,5,17,8,0,799.0,91.0,3.2,19.0,534.0,392.12,300.04
2016,5,17,8,15,818.0,94.0,3.2,19.0,582.0,446.22,346.17
2016,5,17,8,30,837.0,97.0,3.2,19.0,630.0,501.3,391.83
2016,5,17,8,45,851.5,99.5,3.25,19.5,674.0,556.16,435.33
2016,5,17,9,0,866.0,102.0,3.3,20.0,718.0,608.7,475.84
2016,5,17,9,15,877.0,103.5,3.3,20.0,757.5,657.8,513.5
2016,5,17,9,30,888.0,105.0,3.3,20.0,797.0,706.06,549.64
2016,5,17,9,45,897.5,106.5,3.35,20.5,831.0,752.17,580.68
2016,5,17,10,0,907.0,108.0,3.4,21.0,865.0,796.86,610.23
2016,5,17,10,15,913.5,109.0,3.45,21.0,892.5,837.03,637.48
2016,5,17,10,30,920.0,110.0,3.5,21.0,920.0,875.15,663.15
2016,5,17,10,45,923.0,111.5,3.55,21.5,940.5,908.51,684.11
2016,5,17,11,0,926.0,113.0,3.6,22.0,961.0,939.26,703.18
2016,5,17,11,15,928.5,113.5,3.7,22.0,974.0,965.84,721.06
2016,5,17,11,30,931.0,114.0,3.8,22.0,987.0,989.53,737.06
2016,5,17,11,45,930.5,115.0,3.9,22.0,992.0,1007.87,749.56
2016,5,17,12,0,930.0,116.0,4.0,22.0,997.0,1023.04,760.07
2016,5,17,12,15,929.5,116.0,4.1,22.0,995.5,1033.98,767.89
2016,5,17,12,30,929.0,116.0,4.2,22.0,994.0,1041.65,773.67
2016,5,17,12,45,925.0,116.5,4.3,22.0,983.5,1043.04,775.41
2016,5,17,13,0,921.0,117.0,4.4,22.0,973.0,1041.1,775.07
2016,5,17,13,15,917.5,116.5,4.5,22.0,956.5,1035.31,772.36
2016,5,17,13,30,914.0,116.0,4.6,22.0,940.0,1026.24,767.85
2016,5,17,13,45,907.5,115.5,4.75,22.0,915.5,1011.01,759.69
2016,5,17,14,0,901.0,115.0,4.9,22.0,891.0,992.72,749.42
2016,5,17,14,15,893.5,113.5,5.0,22.0,860.5,969.47,735.31
2016,5,17,14,30,886.0,112.0,5.1,22.0,830.0,943.42,719.22
2016,5,17,14,45,875.5,110.0,5.2,22.0,793.5,911.5,698.9
2016,5,17,15,0,865.0,108.0,5.3,22.0,757.0,877.25,676.77
2016,5,17,15,15,852.0,106.0,5.35,21.5,715.5,838.78,652.41
2016,5,17,15,30,839.0,104.0,5.4,21.0,674.0,802.8,629.53
2016,5,17,15,45,821.5,101.5,5.5,21.0,628.0,756.79,597.91
2016,5,17,16,0,804.0,99.0,5.6,21.0,582.0,709.82,565.12
2016,5,17,16,15,782.5,95.5,5.6,20.5,533.0,658.25,529.03
2016,5,17,16,30,761.0,92.0,5.6,20.0,484.0,606.59,490.44
2016,5,17,16,45,729.5,88.5,5.6,20.0,433.0,549.03,445.04
2016,5,17,17,0,698.0,85.0,5.6,20.0,382.0,494.3,400.72
2016,5,17,17,15,658.5,79.5,5.55,19.5,330.5,433.63,351.22
2016,5,17,17,30,619.0,74.0,5.5,19.0,279.0,375.83,302.62
2016,5,17,17,45,559.0,68.0,5.45,18.5,229.0,312.23,248.16
2016,5,17,18,0,499.0,62.0,5.4,18.0,179.0,254.21,197.29
2016,5,17,18,15,416.5,52.5,5.25,17.5,134.0,191.53,142.73
2016,5,17,18,30,334.0,43.0,5.1,17.0,89.0,137.5,95.89
2016,5,17,18,45,213.0,29.5,5.0,16.5,54.5,80.08,47.26
2016,5,17,19,0,92.0,16.0,4.9,16.0,20.0,32.08,0.0
2016,5,17,19,15,46.0,8.0,4.8,16.0,10.0,12.09,0.0
2016,5,17,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,18,5,15,99.0,14.5,2.95,15.0,23.0,11.28,0.0
2016,5,18,5,30,198.0,29.0,2.9,15.0,46.0,22.38,11.86
2016,5,18,5,45,295.5,41.5,2.85,15.5,85.5,31.35,21.43
2016,5,18,6,0,393.0,54.0,2.8,16.0,125.0,39.97,29.5
2016,5,18,6,15,460.5,62.5,2.65,16.0,172.0,48.4,37.28
2016,5,18,6,30,528.0,71.0,2.5,16.0,219.0,86.53,49.48
2016,5,18,6,45,574.5,78.0,2.4,16.5,268.5,128.52,77.52
2016,5,18,7,0,621.0,85.0,2.3,17.0,318.0,175.77,114.7
2016,5,18,7,15,655.5,90.5,2.25,17.0,368.0,224.08,156.1
2016,5,18,7,30,690.0,96.0,2.2,17.0,418.0,276.0,201.48
2016,5,18,7,45,713.5,101.0,2.15,17.5,466.5,327.19,246.05
2016,5,18,8,0,737.0,106.0,2.1,18.0,515.0,382.77,293.08
2016,5,18,8,15,757.0,109.5,2.15,18.0,562.0,434.56,336.85
2016,5,18,8,30,777.0,113.0,2.2,18.0,609.0,487.52,380.42
2016,5,18,8,45,788.0,118.0,2.25,18.5,651.0,537.94,420.13
2016,5,18,9,0,799.0,123.0,2.3,19.0,693.0,588.17,458.48
2016,5,18,9,15,811.5,125.5,2.4,19.0,731.5,636.56,495.61
2016,5,18,9,30,824.0,128.0,2.5,19.0,770.0,684.43,531.59
2016,5,18,9,45,838.5,126.5,2.7,19.5,804.5,729.16,563.42
2016,5,18,10,0,853.0,125.0,2.9,20.0,839.0,772.55,592.96
2016,5,18,10,15,860.0,126.5,2.95,20.0,866.0,811.68,619.56
2016,5,18,10,30,867.0,128.0,3.0,20.0,893.0,848.94,644.73
2016,5,18,10,45,870.5,130.0,3.05,20.5,913.0,881.61,665.34
2016,5,18,11,0,874.0,132.0,3.1,21.0,933.0,911.88,684.2
2016,5,18,11,15,877.0,132.5,3.1,21.0,946.0,937.7,700.96
2016,5,18,11,30,880.0,133.0,3.1,21.0,959.0,960.83,715.93
2016,5,18,11,45,883.5,132.0,3.1,21.0,965.5,980.17,728.4
2016,5,18,12,0,887.0,131.0,3.1,21.0,972.0,996.62,739.04
2016,5,18,12,15,886.5,131.0,3.25,21.0,970.5,1007.16,747.08
2016,5,18,12,30,886.0,131.0,3.4,21.0,969.0,1014.59,753.19
2016,5,18,12,45,881.5,132.0,3.55,21.0,959.5,1015.9,755.35
2016,5,18,13,0,877.0,133.0,3.7,21.0,950.0,1014.03,755.52
2016,5,18,13,15,873.5,132.5,3.9,20.5,933.5,1008.48,755.09
2016,5,18,13,30,870.0,132.0,4.1,20.0,917.0,999.81,752.59
2016,5,18,13,45,860.0,133.5,4.35,20.0,893.0,983.8,743.93
2016,5,18,14,0,850.0,135.0,4.6,20.0,869.0,964.97,733.91
2016,5,18,14,15,842.5,133.5,4.75,19.5,839.5,942.72,722.18
2016,5,18,14,30,835.0,132.0,4.9,19.0,810.0,923.3,712.27
2016,5,18,14,45,825.0,129.0,5.1,19.0,774.5,891.9,692.63
2016,5,18,15,0,815.0,126.0,5.3,19.0,739.0,858.28,671.14
2016,5,18,15,15,802.0,123.5,5.4,18.5,698.5,820.63,647.11
2016,5,18,15,30,789.0,121.0,5.5,18.0,658.0,781.32,621.48
2016,5,18,15,45,778.5,115.0,5.6,18.0,615.0,738.76,591.81
2016,5,18,16,0,768.0,109.0,5.7,18.0,572.0,694.81,560.66
2016,5,18,16,15,746.0,105.5,5.85,18.0,524.0,644.35,523.79
2016,5,18,16,30,724.0,102.0,6.0,18.0,476.0,595.61,486.08
2016,5,18,16,45,697.5,96.5,6.2,18.0,426.5,540.56,442.57
2016,5,18,17,0,671.0,91.0,6.4,18.0,377.0,486.53,398.67
2016,5,18,17,15,631.5,85.5,6.55,17.5,327.0,427.14,349.79
2016,5,18,17,30,592.0,80.0,6.7,17.0,277.0,370.63,301.81
2016,5,18,17,45,531.5,73.0,6.85,16.5,227.5,307.02,246.89
2016,5,18,18,0,471.0,66.0,7.0,16.0,178.0,249.06,195.68
2016,5,18,18,15,388.5,56.0,7.05,15.5,133.5,187.2,141.42
2016,5,18,18,30,306.0,46.0,7.1,15.0,89.0,133.27,94.43
2016,5,18,18,45,187.5,32.0,7.2,15.0,55.0,78.17,47.64
2016,5,18,19,0,69.0,18.0,7.3,15.0,21.0,29.88,0.0
2016,5,18,19,15,34.5,9.0,7.35,14.5,10.5,12.07,0.0
2016,5,18,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,8.25,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,8.7,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,5,19,5,15,15.5,15.0,8.6,11.0,16.5,14.28,0.0
2016,5,19,5,30,31.0,30.0,8.8,11.0,33.0,26.45,15.55
2016,5,19,5,45,67.0,49.0,9.0,11.5,60.0,42.01,31.12
2016,5,19,6,0,103.0,68.0,9.2,12.0,87.0,57.17,45.26
2016,5,19,6,15,125.5,89.5,9.1,12.0,119.5,75.43,58.03
2016,5,19,6,30,148.0,111.0,9.0,12.0,152.0,103.6,78.03
2016,5,19,6,45,175.0,129.0,8.95,12.5,187.5,132.45,99.88
2016,5,19,7,0,202.0,147.0,8.9,13.0,223.0,160.84,122.52
2016,5,19,7,15,312.0,152.0,8.85,13.0,289.0,203.96,155.64
2016,5,19,7,30,422.0,157.0,8.8,13.0,355.0,255.44,197.58
2016,5,19,7,45,570.5,131.0,8.75,13.5,430.5,306.95,240.11
2016,5,19,8,0,719.0,105.0,8.7,14.0,506.0,373.19,296.29
2016,5,19,8,15,780.0,106.0,8.65,14.5,575.0,442.16,355.52
2016,5,19,8,30,841.0,107.0,8.6,15.0,644.0,514.13,416.21
2016,5,19,8,45,857.5,108.5,8.6,15.5,689.5,567.33,460.89
2016,5,19,9,0,874.0,110.0,8.6,16.0,735.0,622.24,505.74
2016,5,19,9,15,884.5,112.0,8.55,16.0,774.5,671.84,546.29
2016,5,19,9,30,895.0,114.0,8.5,16.0,814.0,720.53,585.31
2016,5,19,9,45,894.5,121.0,8.45,16.0,845.0,764.89,618.57
2016,5,19,10,0,894.0,128.0,8.4,16.0,876.0,807.08,649.64
2016,5,19,10,15,900.0,129.0,8.4,16.0,903.5,846.43,678.48
2016,5,19,10,30,906.0,130.0,8.4,16.0,931.0,883.72,705.65
2016,5,19,10,45,786.0,205.0,8.45,16.5,911.0,884.24,704.04
2016,5,19,11,0,666.0,280.0,8.5,17.0,891.0,876.21,694.61
2016,5,19,11,15,795.0,205.5,8.5,17.0,945.5,938.08,741.87
2016,5,19,11,30,924.0,131.0,8.5,17.0,1000.0,1000.45,787.2
2016,5,19,11,45,928.5,129.5,8.5,17.0,1007.0,1021.04,801.75
2016,5,19,12,0,933.0,128.0,8.5,17.0,1014.0,1038.61,814.34
2016,5,19,12,15,722.0,255.0,8.6,17.0,940.5,979.99,771.83
2016,5,19,12,30,511.0,382.0,8.7,17.0,867.0,906.52,711.49
2016,5,19,12,45,428.0,406.5,8.8,17.0,810.0,853.32,670.2
2016,5,19,13,0,345.0,431.0,8.9,17.0,753.0,793.04,623.23
2016,5,19,13,15,635.5,275.5,9.1,17.0,855.0,930.07,737.4
2016,5,19,13,30,926.0,120.0,9.3,17.0,957.0,1042.99,822.82
2016,5,19,13,45,726.5,220.0,9.5,17.0,866.5,954.17,758.18
2016,5,19,14,0,527.0,320.0,9.7,17.0,776.0,855.2,680.5
2016,5,19,14,15,535.5,301.5,9.75,16.5,750.5,836.01,669.02
2016,5,19,14,30,544.0,283.0,9.8,16.0,725.0,814.4,655.41
2016,5,19,14,45,554.5,262.0,9.85,16.0,696.0,789.52,638.07
2016,5,19,15,0,565.0,241.0,9.9,16.0,667.0,762.08,618.64
2016,5,19,15,15,629.5,200.0,10.0,15.5,649.5,759.72,621.27
2016,5,19,15,30,694.0,159.0,10.1,15.0,632.0,748.15,615.86
2016,5,19,15,45,629.5,165.5,10.2,15.0,573.0,680.26,562.6
2016,5,19,16,0,565.0,172.0,10.3,15.0,514.0,615.05,510.13
2016,5,19,16,15,483.5,178.5,10.3,14.5,454.0,538.92,448.71
2016,5,19,16,30,402.0,185.0,10.3,14.0,394.0,471.48,393.34
2016,5,19,16,45,391.5,166.0,10.35,13.5,352.0,426.39,357.06
2016,5,19,17,0,381.0,147.0,10.4,13.0,310.0,381.42,320.03
2016,5,19,17,15,346.5,135.0,10.3,12.5,269.0,331.9,277.98
2016,5,19,17,30,312.0,123.0,10.2,12.0,228.0,280.19,233.4
2016,5,19,17,45,282.0,105.0,10.15,12.0,188.0,232.5,191.15
2016,5,19,18,0,252.0,87.0,10.1,12.0,148.0,187.65,150.81
2016,5,19,18,15,208.5,69.0,10.15,12.0,111.5,141.62,109.63
2016,5,19,18,30,165.0,51.0,10.2,12.0,75.0,100.11,72.76
2016,5,19,18,45,82.5,35.0,10.25,12.0,47.0,57.79,36.65
2016,5,19,19,0,0.0,19.0,10.3,12.0,19.0,18.62,0.0
2016,5,19,19,15,0.0,9.5,10.3,12.0,9.5,9.34,0.0
2016,5,19,19,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,10.45,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.5,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.35,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.3,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.75,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,5,20,5,15,105.5,16.5,7.5,10.0,26.0,12.87,0.0
2016,5,20,5,30,211.0,33.0,7.4,10.0,52.0,25.59,15.15
2016,5,20,5,45,319.5,44.0,7.35,10.5,93.5,33.27,23.63
2016,5,20,6,0,428.0,55.0,7.3,11.0,135.0,40.64,30.73
2016,5,20,6,15,497.0,63.0,7.3,11.0,183.0,50.64,33.75
2016,5,20,6,30,566.0,71.0,7.3,11.0,231.0,90.51,52.14
2016,5,20,6,45,618.0,76.0,7.3,11.5,283.0,133.53,81.56
2016,5,20,7,0,670.0,81.0,7.3,12.0,335.0,182.39,121.21
2016,5,20,7,15,704.0,86.0,7.25,12.0,386.5,232.8,166.19
2016,5,20,7,30,738.0,91.0,7.2,12.0,438.0,289.39,217.65
2016,5,20,7,45,763.0,95.0,7.2,12.5,488.5,342.44,266.12
2016,5,20,8,0,788.0,99.0,7.2,13.0,539.0,397.61,315.64
2016,5,20,8,15,807.0,102.0,7.15,13.0,586.5,451.07,363.42
2016,5,20,8,30,826.0,105.0,7.1,13.0,634.0,505.51,410.93
2016,5,20,8,45,838.0,109.0,7.1,13.5,677.5,557.83,454.85
2016,5,20,9,0,850.0,113.0,7.1,14.0,721.0,609.97,497.4
2016,5,20,9,15,861.5,115.0,7.05,14.0,760.5,660.55,538.54
2016,5,20,9,30,873.0,117.0,7.0,14.0,800.0,708.89,577.14
2016,5,20,9,45,883.0,118.0,7.0,14.0,834.0,754.22,611.31
2016,5,20,10,0,893.0,119.0,7.0,14.0,868.0,798.2,643.75
2016,5,20,10,15,899.5,120.5,6.95,14.0,895.5,838.3,672.86
2016,5,20,10,30,906.0,122.0,6.9,14.0,923.0,876.39,700.27
2016,5,20,10,45,908.0,124.0,6.9,14.0,943.0,908.9,723.59
2016,5,20,11,0,910.0,126.0,6.9,14.0,963.0,938.82,744.96
2016,5,20,11,15,912.5,127.0,6.9,14.0,976.0,965.49,763.94
2016,5,20,11,30,915.0,128.0,6.9,14.0,989.0,989.35,780.88
2016,5,20,11,45,913.0,130.5,6.9,14.0,994.0,1007.48,793.71
2016,5,20,12,0,911.0,133.0,6.9,14.0,999.0,1022.48,804.37
2016,5,20,12,15,910.5,132.5,6.9,14.0,997.0,1032.81,811.76
2016,5,20,12,30,910.0,132.0,6.9,14.0,995.0,1039.94,816.98
2016,5,20,12,45,903.5,134.5,6.9,14.0,984.5,1040.9,817.88
2016,5,20,13,0,897.0,137.0,6.9,14.0,974.0,1038.62,816.6
2016,5,20,13,15,893.0,136.0,6.85,14.0,957.0,1032.07,812.08
2016,5,20,13,30,889.0,135.0,6.8,14.0,940.0,1022.32,805.41
2016,5,20,13,45,882.5,134.0,6.8,14.0,916.0,1007.01,795.09
2016,5,20,14,0,876.0,133.0,6.8,14.0,892.0,988.71,782.71
2016,5,20,14,15,868.0,131.5,6.75,14.0,861.5,965.59,766.62
2016,5,20,14,30,860.0,130.0,6.7,14.0,831.0,939.78,748.61
2016,5,20,14,45,850.0,127.5,6.7,14.0,794.5,913.78,730.73
2016,5,20,15,0,840.0,125.0,6.7,14.0,758.0,880.1,707.08
2016,5,20,15,15,826.0,122.5,6.65,13.5,716.5,840.92,680.3
2016,5,20,15,30,812.0,120.0,6.6,13.0,675.0,800.09,652.0
2016,5,20,15,45,794.0,116.5,6.55,13.0,629.5,753.64,617.87
2016,5,20,16,0,776.0,113.0,6.5,13.0,584.0,706.32,582.74
2016,5,20,16,15,753.0,109.5,6.45,13.0,535.0,654.89,543.54
2016,5,20,16,30,730.0,106.0,6.4,13.0,486.0,605.35,503.85
2016,5,20,16,45,698.5,101.5,6.4,13.0,435.0,548.1,457.25
2016,5,20,17,0,667.0,97.0,6.4,13.0,384.0,492.31,410.79
2016,5,20,17,15,625.5,91.0,6.3,12.5,333.0,431.49,359.68
2016,5,20,17,30,584.0,85.0,6.2,12.0,282.0,373.73,309.8
2016,5,20,17,45,523.5,78.0,6.1,12.0,232.5,310.39,253.75
2016,5,20,18,0,463.0,71.0,6.0,12.0,183.0,252.65,201.73
2016,5,20,18,15,380.0,60.5,5.85,11.5,138.0,189.2,145.59
2016,5,20,18,30,297.0,50.0,5.7,11.0,93.0,136.22,98.92
2016,5,20,18,45,185.0,35.0,5.55,11.0,58.5,81.46,52.05
2016,5,20,19,0,73.0,20.0,5.4,11.0,24.0,33.07,0.0
2016,5,20,19,15,36.5,10.0,5.3,11.0,12.0,13.35,0.0
2016,5,20,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,11.0,2.35,11.0,11.0,10.61,0.0
2016,5,21,5,30,0.0,22.0,2.4,11.0,22.0,21.24,11.74
2016,5,21,5,45,0.0,39.5,2.5,11.0,39.5,37.54,27.42
2016,5,21,6,0,0.0,57.0,2.6,11.0,57.0,53.38,42.15
2016,5,21,6,15,3.0,77.0,2.7,11.0,78.0,71.29,55.64
2016,5,21,6,30,6.0,97.0,2.8,11.0,99.0,90.23,71.81
2016,5,21,6,45,13.0,116.5,2.9,11.0,121.5,109.79,88.06
2016,5,21,7,0,20.0,136.0,3.0,11.0,144.0,130.26,104.91
2016,5,21,7,15,14.5,147.5,3.05,11.0,154.0,141.74,114.56
2016,5,21,7,30,9.0,159.0,3.1,11.0,164.0,152.5,123.44
2016,5,21,7,45,133.0,197.0,3.2,11.5,271.5,224.34,179.93
2016,5,21,8,0,257.0,235.0,3.3,12.0,379.0,312.55,250.09
2016,5,21,8,15,177.0,260.5,3.3,12.0,363.5,318.06,255.47
2016,5,21,8,30,97.0,286.0,3.3,12.0,348.0,314.76,252.76
2016,5,21,8,45,128.0,310.5,3.3,12.0,398.5,358.83,287.77
2016,5,21,9,0,159.0,335.0,3.3,12.0,449.0,408.08,326.38
2016,5,21,9,15,303.0,317.0,3.25,12.0,549.0,492.09,393.68
2016,5,21,9,30,447.0,299.0,3.2,12.0,649.0,589.01,469.75
2016,5,21,9,45,605.0,240.5,3.15,12.0,736.0,669.66,533.36
2016,5,21,10,0,763.0,182.0,3.1,12.0,823.0,760.39,603.37
2016,5,21,10,15,771.5,184.5,3.05,12.0,850.0,799.1,629.9
2016,5,21,10,30,780.0,187.0,3.0,12.0,877.0,836.35,655.34
2016,5,21,10,45,785.0,189.0,2.95,12.5,897.0,868.42,675.64
2016,5,21,11,0,790.0,191.0,2.9,13.0,917.0,898.45,694.3
2016,5,21,11,15,611.5,291.5,2.85,13.0,859.0,856.9,661.68
2016,5,21,11,30,433.0,392.0,2.8,13.0,801.0,804.34,618.36
2016,5,21,11,45,619.0,291.5,2.8,13.0,879.0,893.93,688.11
2016,5,21,12,0,805.0,191.0,2.8,13.0,957.0,982.67,750.27
2016,5,21,12,15,805.0,190.5,2.85,13.0,955.5,993.0,756.88
2016,5,21,12,30,805.0,190.0,2.9,13.0,954.0,1000.44,762.41
2016,5,21,12,45,569.0,314.5,2.95,13.0,852.0,900.42,690.8
2016,5,21,13,0,333.0,439.0,3.0,13.0,750.0,789.32,605.62
2016,5,21,13,15,567.0,309.5,3.05,13.0,828.0,895.85,690.94
2016,5,21,13,30,801.0,180.0,3.1,13.0,906.0,988.44,758.48
2016,5,21,13,45,801.5,174.0,3.15,13.0,884.5,975.85,750.06
2016,5,21,14,0,802.0,168.0,3.2,13.0,863.0,960.29,740.63
2016,5,21,14,15,613.5,247.0,3.25,13.0,768.0,855.54,667.28
2016,5,21,14,30,425.0,326.0,3.3,13.0,673.0,749.36,586.69
2016,5,21,14,45,468.0,293.0,3.35,13.0,659.5,744.43,586.6
2016,5,21,15,0,511.0,260.0,3.4,13.0,646.0,735.4,582.75
2016,5,21,15,15,630.0,201.5,3.4,13.0,651.0,762.44,607.13
2016,5,21,15,30,749.0,143.0,3.4,13.0,656.0,776.54,619.62
2016,5,21,15,45,737.5,136.0,3.45,13.0,613.0,733.55,589.43
2016,5,21,16,0,726.0,129.0,3.5,13.0,570.0,689.34,558.32
2016,5,21,16,15,702.0,124.5,3.55,13.0,522.0,638.11,519.98
2016,5,21,16,30,678.0,120.0,3.6,13.0,474.0,587.16,480.88
2016,5,21,16,45,651.0,113.0,3.65,13.0,425.0,532.22,437.71
2016,5,21,17,0,624.0,106.0,3.7,13.0,376.0,478.43,394.3
2016,5,21,17,15,583.0,99.0,3.65,12.5,326.0,418.8,345.45
2016,5,21,17,30,542.0,92.0,3.6,12.0,276.0,362.24,297.73
2016,5,21,17,45,487.0,83.5,3.6,12.0,228.0,301.63,245.1
2016,5,21,18,0,432.0,75.0,3.6,12.0,180.0,244.73,194.69
2016,5,21,18,15,353.5,63.5,3.45,11.5,136.0,184.79,142.14
2016,5,21,18,30,275.0,52.0,3.3,11.0,92.0,133.16,97.03
2016,5,21,18,45,174.5,36.0,3.2,11.0,58.0,80.64,52.16
2016,5,21,19,0,74.0,20.0,3.1,11.0,24.0,33.4,0.0
2016,5,21,19,15,37.0,10.0,3.05,11.0,12.0,13.45,0.0
2016,5,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,5,15,10.0,15.5,1.9,11.0,16.5,14.82,0.0
2016,5,22,5,30,20.0,31.0,1.9,11.0,33.0,28.63,17.95
2016,5,22,5,45,44.5,50.5,1.95,11.5,58.0,45.26,34.16
2016,5,22,6,0,69.0,70.0,2.0,12.0,83.0,58.73,46.75
2016,5,22,6,15,86.0,91.5,2.0,12.0,113.0,77.18,59.54
2016,5,22,6,30,103.0,113.0,2.0,12.0,143.0,102.9,78.71
2016,5,22,6,45,118.0,133.0,2.0,12.5,173.0,129.44,99.36
2016,5,22,7,0,133.0,153.0,2.0,13.0,203.0,157.82,122.12
2016,5,22,7,15,91.5,170.0,1.95,13.0,207.0,175.59,138.7
2016,5,22,7,30,50.0,187.0,1.9,13.0,211.0,185.53,148.21
2016,5,22,7,45,366.5,160.0,1.9,13.5,364.0,265.33,206.92
2016,5,22,8,0,683.0,133.0,1.9,14.0,517.0,386.32,300.88
2016,5,22,8,15,704.0,138.0,1.9,14.0,563.0,437.41,343.62
2016,5,22,8,30,725.0,143.0,1.9,14.0,609.0,489.87,386.68
2016,5,22,8,45,738.5,148.0,1.9,14.0,651.5,539.37,426.35
2016,5,22,9,0,752.0,153.0,1.9,14.0,694.0,589.02,465.07
2016,5,22,9,15,655.0,206.0,1.9,14.0,695.5,613.21,482.08
2016,5,22,9,30,558.0,259.0,1.9,14.0,697.0,627.57,491.02
2016,5,22,9,45,429.0,323.5,1.95,14.5,668.5,620.47,482.28
2016,5,22,10,0,300.0,388.0,2.0,15.0,640.0,602.39,465.02
2016,5,22,10,15,388.5,366.5,2.05,15.0,704.0,666.6,513.91
2016,5,22,10,30,477.0,345.0,2.1,15.0,768.0,736.99,565.86
2016,5,22,10,45,457.0,361.0,2.15,15.0,774.0,752.96,575.99
2016,5,22,11,0,437.0,377.0,2.2,15.0,780.0,766.56,584.85
2016,5,22,11,15,444.5,383.0,2.25,15.0,797.5,793.43,603.76
2016,5,22,11,30,452.0,389.0,2.3,15.0,815.0,819.24,621.73
2016,5,22,11,45,469.5,390.5,2.4,15.0,835.5,849.0,643.09
2016,5,22,12,0,487.0,392.0,2.5,15.0,856.0,877.65,663.61
2016,5,22,12,15,484.5,391.5,2.6,15.0,852.5,883.25,668.01
2016,5,22,12,30,482.0,391.0,2.7,15.0,849.0,886.89,671.32
2016,5,22,12,45,447.5,393.0,2.8,15.0,815.0,859.19,652.31
2016,5,22,13,0,413.0,395.0,2.9,15.0,781.0,829.48,631.97
2016,5,22,13,15,443.5,377.5,3.0,15.0,786.0,842.94,643.73
2016,5,22,13,30,474.0,360.0,3.1,15.0,791.0,854.12,653.6
2016,5,22,13,45,473.0,347.5,3.25,15.0,768.0,837.07,643.26
2016,5,22,14,0,472.0,335.0,3.4,15.0,745.0,818.09,631.66
2016,5,22,14,15,640.0,241.5,3.5,14.5,777.0,875.22,680.71
2016,5,22,14,30,808.0,148.0,3.6,14.0,809.0,916.98,713.21
2016,5,22,14,45,798.0,145.0,3.7,14.0,774.0,886.39,692.95
2016,5,22,15,0,788.0,142.0,3.8,14.0,739.0,853.64,671.55
2016,5,22,15,15,628.5,192.5,3.85,14.0,652.5,752.1,598.69
2016,5,22,15,30,469.0,243.0,3.9,14.0,566.0,652.07,521.54
2016,5,22,15,45,490.0,217.5,4.0,14.0,535.0,624.85,503.47
2016,5,22,16,0,511.0,192.0,4.1,14.0,504.0,594.57,482.22
2016,5,22,16,15,383.5,204.0,4.1,13.5,427.0,497.1,405.58
2016,5,22,16,30,256.0,216.0,4.1,13.0,350.0,403.07,330.24
2016,5,22,16,45,334.0,179.5,4.15,13.0,336.0,400.24,330.16
2016,5,22,17,0,412.0,143.0,4.2,13.0,322.0,395.78,327.39
2016,5,22,17,15,376.5,131.5,4.2,13.0,279.5,344.73,284.72
2016,5,22,17,30,341.0,120.0,4.2,13.0,237.0,296.59,243.78
2016,5,22,17,45,314.5,102.5,4.2,13.0,196.5,248.92,202.49
2016,5,22,18,0,288.0,85.0,4.2,13.0,156.0,203.65,162.44
