Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,15,239.5,68.5,4.05,12.5,118.5,155.19,119.92
2016,5,22,18,30,191.0,52.0,3.9,12.0,81.0,108.33,79.0
2016,5,22,18,45,120.5,35.5,3.8,12.0,51.5,66.03,42.72
2016,5,22,19,0,50.0,19.0,3.7,12.0,22.0,28.81,1.54
2016,5,22,19,15,25.0,9.5,3.65,11.5,11.0,11.82,0.0
2016,5,22,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,23,5,15,100.5,16.5,2.9,11.0,26.0,12.78,0.0
2016,5,23,5,30,201.0,33.0,2.9,11.0,52.0,25.44,15.44
2016,5,23,5,45,293.5,45.0,2.95,11.5,91.5,33.9,24.22
2016,5,23,6,0,386.0,57.0,3.0,12.0,131.0,42.09,31.98
2016,5,23,6,15,450.5,66.0,3.0,12.5,177.5,54.51,35.97
2016,5,23,6,30,515.0,75.0,3.0,13.0,224.0,92.57,54.7
2016,5,23,6,45,561.0,82.5,3.05,13.5,273.0,134.3,83.75
2016,5,23,7,0,607.0,90.0,3.1,14.0,322.0,181.22,121.53
2016,5,23,7,15,641.0,95.5,3.1,14.0,372.0,228.62,162.85
2016,5,23,7,30,675.0,101.0,3.1,14.0,422.0,279.57,208.09
2016,5,23,7,45,464.0,169.0,3.1,14.5,400.5,306.73,238.06
2016,5,23,8,0,253.0,237.0,3.1,15.0,379.0,313.09,247.37
2016,5,23,8,15,256.0,259.0,3.1,15.0,414.0,349.64,277.18
2016,5,23,8,30,259.0,281.0,3.1,15.0,449.0,386.43,306.5
2016,5,23,8,45,258.5,303.0,3.1,15.5,480.0,421.47,333.28
2016,5,23,9,0,258.0,325.0,3.1,16.0,511.0,456.28,359.28
2016,5,23,9,15,281.0,339.5,3.1,16.0,552.0,498.93,391.82
2016,5,23,9,30,304.0,354.0,3.1,16.0,593.0,543.21,425.13
2016,5,23,9,45,236.0,382.5,3.15,16.0,572.5,536.44,418.23
2016,5,23,10,0,168.0,411.0,3.2,16.0,552.0,523.17,406.37
2016,5,23,10,15,300.5,385.5,3.2,16.0,648.5,614.36,477.31
2016,5,23,10,30,433.0,360.0,3.2,16.0,745.0,714.63,552.86
2016,5,23,10,45,412.0,379.0,3.2,16.0,752.0,731.3,563.17
2016,5,23,11,0,391.0,398.0,3.2,16.0,759.0,743.81,571.03
2016,5,23,11,15,417.5,395.0,3.2,16.0,785.5,780.27,597.33
2016,5,23,11,30,444.0,392.0,3.2,16.0,812.0,814.64,621.84
2016,5,23,11,45,468.0,372.0,3.2,16.0,816.5,829.31,632.87
2016,5,23,12,0,492.0,352.0,3.2,16.0,821.0,842.73,643.2
2016,5,23,12,15,390.0,406.5,3.25,16.0,778.0,800.65,610.35
2016,5,23,12,30,288.0,461.0,3.3,16.0,735.0,760.6,578.8
2016,5,23,12,45,305.5,450.5,3.4,16.0,739.0,771.12,587.87
2016,5,23,13,0,323.0,440.0,3.5,16.0,743.0,780.32,595.72
2016,5,23,13,15,278.0,443.5,3.55,16.0,700.5,740.38,566.45
2016,5,23,13,30,233.0,447.0,3.6,16.0,658.0,692.13,531.37
2016,5,23,13,45,251.5,430.5,3.7,16.0,653.5,700.03,538.87
2016,5,23,14,0,270.0,414.0,3.8,16.0,649.0,698.74,539.59
2016,5,23,14,15,292.0,392.5,3.85,16.0,639.0,693.74,537.76
2016,5,23,14,30,314.0,371.0,3.9,16.0,629.0,686.69,534.47
2016,5,23,14,45,341.5,345.5,4.0,16.0,614.5,678.13,530.47
2016,5,23,15,0,369.0,320.0,4.1,16.0,600.0,666.88,524.45
2016,5,23,15,15,371.0,299.5,4.1,15.5,568.5,636.45,504.07
2016,5,23,15,30,373.0,279.0,4.1,15.0,537.0,604.67,482.44
2016,5,23,15,45,345.0,265.0,4.2,15.0,491.0,555.14,445.53
2016,5,23,16,0,317.0,251.0,4.3,15.0,445.0,506.69,408.96
2016,5,23,16,15,166.0,217.0,4.3,15.0,318.0,344.73,279.76
2016,5,23,16,30,15.0,183.0,4.3,15.0,191.0,191.1,153.17
2016,5,23,16,45,7.5,160.0,4.35,15.0,164.0,162.76,130.47
2016,5,23,17,0,0.0,137.0,4.4,15.0,137.0,135.09,107.88
2016,5,23,17,15,0.0,119.0,4.45,14.5,119.0,117.2,93.49
2016,5,23,17,30,0.0,101.0,4.5,14.0,101.0,99.29,78.83
2016,5,23,17,45,238.5,84.0,4.55,14.0,143.5,192.12,155.85
2016,5,23,18,0,477.0,67.0,4.6,14.0,186.0,255.51,202.5
2016,5,23,18,15,401.5,57.5,4.6,13.5,141.5,195.61,149.57
2016,5,23,18,30,326.0,48.0,4.6,13.0,97.0,142.59,102.98
2016,5,23,18,45,220.5,34.5,4.6,13.0,62.0,88.69,57.16
2016,5,23,19,0,115.0,21.0,4.6,13.0,27.0,42.93,7.45
2016,5,23,19,15,57.5,10.5,4.55,12.5,13.5,16.12,0.0
2016,5,23,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,5,15,108.0,17.0,3.85,12.0,27.5,13.17,0.0
2016,5,24,5,30,216.0,34.0,3.9,12.0,55.0,26.23,16.12
2016,5,24,5,45,310.0,45.5,3.95,12.5,95.0,34.27,24.44
2016,5,24,6,0,404.0,57.0,4.0,13.0,135.0,41.98,31.76
2016,5,24,6,15,353.0,79.5,4.0,13.0,162.0,64.63,45.31
2016,5,24,6,30,302.0,102.0,4.0,13.0,189.0,105.04,72.95
2016,5,24,6,45,336.0,115.0,4.05,13.5,229.5,134.93,94.18
2016,5,24,7,0,370.0,128.0,4.1,14.0,270.0,172.67,124.47
2016,5,24,7,15,269.0,163.5,4.1,14.0,275.0,205.22,156.87
2016,5,24,7,30,168.0,199.0,4.1,14.0,280.0,226.64,178.74
2016,5,24,7,45,451.0,154.5,4.1,14.0,402.0,289.82,226.03
2016,5,24,8,0,734.0,110.0,4.1,14.0,524.0,386.42,303.45
2016,5,24,8,15,504.0,194.5,4.1,14.0,490.0,400.63,318.92
2016,5,24,8,30,274.0,279.0,4.1,14.0,456.0,392.2,313.15
2016,5,24,8,45,231.5,307.0,4.1,14.5,464.0,412.32,328.37
2016,5,24,9,0,189.0,335.0,4.1,15.0,472.0,426.01,337.76
2016,5,24,9,15,181.5,355.5,4.05,15.0,492.5,451.23,356.76
2016,5,24,9,30,174.0,376.0,4.0,15.0,513.0,475.6,374.77
2016,5,24,9,45,128.5,385.0,4.0,15.5,489.0,460.89,361.46
2016,5,24,10,0,83.0,394.0,4.0,16.0,465.0,441.95,344.87
2016,5,24,10,15,63.0,387.0,4.0,16.0,441.5,424.18,330.6
2016,5,24,10,30,43.0,380.0,4.0,16.0,418.0,404.6,314.86
2016,5,24,10,45,37.0,375.0,4.05,16.0,408.5,397.47,309.12
2016,5,24,11,0,31.0,370.0,4.1,16.0,399.0,389.74,302.9
2016,5,24,11,15,35.5,386.5,4.1,16.0,420.0,412.33,320.02
2016,5,24,11,30,40.0,403.0,4.1,16.0,441.0,435.19,337.19
2016,5,24,11,45,33.0,385.0,4.15,16.0,416.5,412.75,319.95
2016,5,24,12,0,26.0,367.0,4.2,16.0,392.0,389.71,302.38
2016,5,24,12,15,28.0,375.0,4.2,16.0,402.0,401.25,311.27
2016,5,24,12,30,30.0,383.0,4.2,16.0,412.0,412.74,320.04
2016,5,24,12,45,44.0,405.5,4.25,16.0,447.0,450.98,349.55
2016,5,24,13,0,58.0,428.0,4.3,16.0,482.0,489.37,378.92
2016,5,24,13,15,149.0,436.5,4.35,15.5,573.0,597.42,463.79
2016,5,24,13,30,240.0,445.0,4.4,15.0,664.0,696.92,540.76
2016,5,24,13,45,138.5,402.5,4.45,15.0,528.5,552.18,431.14
2016,5,24,14,0,37.0,360.0,4.5,15.0,393.0,400.89,313.92
2016,5,24,14,15,37.5,347.0,4.55,15.0,379.5,388.02,305.03
2016,5,24,14,30,38.0,334.0,4.6,15.0,366.0,374.94,295.54
2016,5,24,14,45,201.5,327.5,4.65,15.0,482.5,524.17,417.03
2016,5,24,15,0,365.0,321.0,4.7,15.0,599.0,664.55,527.68
2016,5,24,15,15,476.5,261.0,4.7,14.5,603.0,693.03,553.83
2016,5,24,15,30,588.0,201.0,4.7,14.0,607.0,708.14,570.43
2016,5,24,15,45,475.0,221.0,4.75,14.0,535.0,617.46,499.78
2016,5,24,16,0,362.0,241.0,4.8,14.0,463.0,529.54,430.38
2016,5,24,16,15,527.5,177.0,4.8,14.0,471.0,570.14,466.78
2016,5,24,16,30,693.0,113.0,4.8,14.0,479.0,591.3,486.54
2016,5,24,16,45,488.5,140.0,4.8,14.0,385.5,459.85,379.49
2016,5,24,17,0,284.0,167.0,4.8,14.0,292.0,343.55,283.08
2016,5,24,17,15,261.5,150.0,4.8,13.5,254.0,300.03,247.6
2016,5,24,17,30,239.0,133.0,4.8,13.0,216.0,258.32,212.66
2016,5,24,17,45,216.5,113.5,4.8,13.0,179.0,215.82,175.99
2016,5,24,18,0,194.0,94.0,4.8,13.0,142.0,175.4,140.5
2016,5,24,18,15,159.0,75.0,4.65,12.5,108.5,133.79,104.13
2016,5,24,18,30,124.0,56.0,4.5,12.0,75.0,95.79,70.9
2016,5,24,18,45,71.5,38.0,4.4,12.0,48.5,56.4,37.27
2016,5,24,19,0,19.0,20.0,4.3,12.0,22.0,22.9,3.63
2016,5,24,19,15,9.5,10.0,4.15,12.0,11.0,10.8,0.0
2016,5,24,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.5,16.5,3.15,12.0,27.5,12.74,0.0
2016,5,25,5,30,223.0,33.0,3.2,12.0,55.0,25.36,15.5
2016,5,25,5,45,315.5,44.5,3.3,12.5,95.0,33.42,23.73
2016,5,25,6,0,408.0,56.0,3.4,13.0,135.0,40.94,30.85
2016,5,25,6,15,472.0,64.0,3.45,13.0,181.5,54.05,34.5
2016,5,25,6,30,536.0,72.0,3.5,13.0,228.0,92.44,53.55
2016,5,25,6,45,268.0,88.5,3.6,13.5,166.5,104.65,71.68
2016,5,25,7,0,0.0,105.0,3.7,14.0,105.0,99.73,79.03
2016,5,25,7,15,0.0,113.5,3.8,14.0,113.5,108.15,85.87
2016,5,25,7,30,0.0,122.0,3.9,14.0,122.0,116.52,92.56
2016,5,25,7,45,1.5,145.5,4.0,14.5,146.5,139.19,110.78
2016,5,25,8,0,3.0,169.0,4.1,15.0,171.0,162.12,128.95
2016,5,25,8,15,5.0,183.5,4.1,15.0,187.0,177.23,140.83
2016,5,25,8,30,7.0,198.0,4.1,15.0,203.0,192.58,152.85
2016,5,25,8,45,13.0,227.5,4.2,15.5,237.5,224.36,177.72
2016,5,25,9,0,19.0,257.0,4.3,16.0,272.0,256.87,202.86
2016,5,25,9,15,26.5,286.5,4.35,16.0,307.5,289.51,228.27
2016,5,25,9,30,34.0,316.0,4.4,16.0,343.0,324.79,255.55
2016,5,25,9,45,88.0,363.0,4.45,16.0,436.5,411.12,323.18
2016,5,25,10,0,142.0,410.0,4.5,16.0,530.0,502.3,393.19
2016,5,25,10,15,88.5,387.5,4.55,16.0,463.5,445.04,347.96
2016,5,25,10,30,35.0,365.0,4.6,16.0,397.0,383.4,299.19
2016,5,25,10,45,44.5,390.0,4.7,16.5,431.0,418.5,325.7
2016,5,25,11,0,54.0,415.0,4.8,17.0,465.0,454.32,352.24
2016,5,25,11,15,135.5,443.5,4.85,17.0,571.0,563.59,436.6
2016,5,25,11,30,217.0,472.0,4.9,17.0,677.0,673.91,519.72
2016,5,25,11,45,229.5,463.5,5.0,17.0,682.0,684.04,527.47
2016,5,25,12,0,242.0,455.0,5.1,17.0,687.0,698.31,538.67
2016,5,25,12,15,581.0,282.0,5.2,17.0,836.5,868.71,674.95
2016,5,25,12,30,920.0,109.0,5.3,17.0,986.0,1027.68,789.2
2016,5,25,12,45,912.5,113.0,5.45,17.0,976.0,1029.17,790.59
2016,5,25,13,0,905.0,117.0,5.6,17.0,966.0,1027.41,790.82
2016,5,25,13,15,902.5,116.0,5.75,17.0,950.5,1022.31,788.79
2016,5,25,13,30,900.0,115.0,5.9,17.0,935.0,1013.99,784.57
2016,5,25,13,45,895.5,114.0,6.05,17.0,912.5,1000.54,776.78
2016,5,25,14,0,891.0,113.0,6.2,17.0,890.0,984.04,766.84
2016,5,25,14,15,884.5,112.0,6.3,17.0,861.0,962.68,753.12
2016,5,25,14,30,878.0,111.0,6.4,17.0,832.0,938.54,737.39
2016,5,25,14,45,867.5,110.0,6.5,17.0,796.5,908.15,717.03
2016,5,25,15,0,857.0,109.0,6.6,17.0,761.0,875.49,694.9
2016,5,25,15,15,845.0,107.0,6.7,16.5,721.0,838.39,670.59
2016,5,25,15,30,833.0,105.0,6.8,16.0,681.0,803.73,647.78
2016,5,25,15,45,813.5,104.0,6.9,16.0,636.0,758.3,615.22
2016,5,25,16,0,794.0,103.0,7.0,16.0,591.0,712.05,581.65
2016,5,25,16,15,773.5,99.5,7.05,15.5,543.0,661.84,545.42
2016,5,25,16,30,753.0,96.0,7.1,15.0,495.0,611.46,506.84
2016,5,25,16,45,718.0,94.0,7.15,15.0,444.0,555.28,461.19
2016,5,25,17,0,683.0,92.0,7.2,15.0,393.0,499.46,414.88
2016,5,25,17,15,644.5,87.0,7.2,14.5,342.5,440.56,365.68
2016,5,25,17,30,606.0,82.0,7.2,14.0,292.0,384.38,317.42
2016,5,25,17,45,543.0,76.5,7.25,14.0,242.0,320.34,261.11
2016,5,25,18,0,480.0,71.0,7.3,14.0,192.0,262.07,208.94
2016,5,25,18,15,402.0,61.0,7.2,13.5,147.0,200.5,154.45
2016,5,25,18,30,324.0,51.0,7.1,13.0,102.0,146.23,106.63
2016,5,25,18,45,210.5,37.5,7.0,13.0,66.0,90.49,59.61
2016,5,25,19,0,97.0,24.0,6.9,13.0,30.0,42.3,12.16
2016,5,25,19,15,48.5,12.0,6.8,12.5,15.0,16.84,0.0
2016,5,25,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,86.5,18.5,4.9,12.0,27.5,14.35,0.0
2016,5,26,5,30,173.0,37.0,4.9,12.0,55.0,28.62,18.29
2016,5,26,5,45,266.5,50.5,4.9,12.5,94.5,38.21,27.93
2016,5,26,6,0,360.0,64.0,4.9,13.0,134.0,47.32,36.5
2016,5,26,6,15,426.5,73.5,4.85,13.0,180.5,62.02,41.56
2016,5,26,6,30,493.0,83.0,4.8,13.0,227.0,99.68,61.19
2016,5,26,6,45,541.5,90.0,4.8,13.5,276.0,140.04,89.49
2016,5,26,7,0,590.0,97.0,4.8,14.0,325.0,185.89,126.5
2016,5,26,7,15,625.5,103.0,4.7,14.5,375.0,233.12,167.44
2016,5,26,7,30,661.0,109.0,4.6,15.0,425.0,284.09,212.27
2016,5,26,7,45,686.5,114.0,4.6,15.5,473.5,334.26,256.65
2016,5,26,8,0,712.0,119.0,4.6,16.0,522.0,386.67,302.1
2016,5,26,8,15,519.0,193.5,4.55,16.0,501.0,406.89,322.08
2016,5,26,8,30,326.0,268.0,4.5,16.0,480.0,408.42,324.28
2016,5,26,8,45,556.0,200.5,4.5,16.5,590.5,489.57,389.88
2016,5,26,9,0,786.0,133.0,4.5,17.0,701.0,593.19,472.26
2016,5,26,9,15,799.0,135.5,4.5,17.0,739.5,641.1,509.56
2016,5,26,9,30,812.0,138.0,4.5,17.0,778.0,688.57,545.98
2016,5,26,9,45,816.0,143.5,4.55,17.5,810.0,731.72,577.17
2016,5,26,10,0,820.0,149.0,4.6,18.0,842.0,773.29,605.59
2016,5,26,10,15,827.5,150.5,4.6,18.0,869.0,812.06,632.6
2016,5,26,10,30,835.0,152.0,4.6,18.0,896.0,849.13,658.22
2016,5,26,10,45,843.0,152.0,4.7,18.5,917.0,883.28,680.96
2016,5,26,11,0,851.0,152.0,4.8,19.0,938.0,912.35,700.03
2016,5,26,11,15,854.5,152.5,4.85,19.0,952.0,938.06,717.75
2016,5,26,11,30,858.0,153.0,4.9,19.0,966.0,961.21,733.75
2016,5,26,11,45,862.0,152.0,5.0,19.0,972.5,980.73,747.66
2016,5,26,12,0,866.0,151.0,5.1,19.0,979.0,997.49,759.79
2016,5,26,12,15,866.0,151.0,5.3,19.0,978.0,1008.44,768.78
2016,5,26,12,30,866.0,151.0,5.5,19.0,977.0,1016.41,775.81
2016,5,26,12,45,870.5,146.5,5.7,19.0,970.5,1021.32,780.83
2016,5,26,13,0,875.0,142.0,5.9,19.0,964.0,1023.1,783.76
2016,5,26,13,15,872.0,141.0,6.05,19.0,948.5,1017.77,781.48
2016,5,26,13,30,869.0,140.0,6.2,19.0,933.0,1009.34,777.11
2016,5,26,13,45,863.5,139.0,6.4,19.0,910.5,995.41,769.19
2016,5,26,14,0,858.0,138.0,6.6,19.0,888.0,978.54,759.19
2016,5,26,14,15,851.0,136.5,6.7,18.5,859.0,956.9,746.67
2016,5,26,14,30,844.0,135.0,6.8,18.0,830.0,938.08,736.14
2016,5,26,14,45,835.0,132.5,6.9,18.0,795.0,908.21,716.07
2016,5,26,15,0,826.0,130.0,7.0,18.0,760.0,876.04,694.23
2016,5,26,15,15,813.5,127.5,7.05,17.5,720.0,838.78,669.55
2016,5,26,15,30,801.0,125.0,7.1,17.0,680.0,799.81,643.3
2016,5,26,15,45,784.0,122.0,7.15,17.0,635.5,755.28,611.26
2016,5,26,16,0,767.0,119.0,7.2,17.0,591.0,709.81,578.17
2016,5,26,16,15,745.0,115.0,7.2,16.5,543.5,660.99,542.45
2016,5,26,16,30,723.0,111.0,7.2,16.0,496.0,610.25,503.36
2016,5,26,16,45,691.5,107.0,7.25,16.0,445.5,553.93,457.96
2016,5,26,17,0,660.0,103.0,7.3,16.0,395.0,499.05,412.73
2016,5,26,17,15,620.5,97.0,7.25,15.5,344.5,439.56,363.32
2016,5,26,17,30,581.0,91.0,7.2,15.0,294.0,382.9,314.98
2016,5,26,17,45,522.5,83.5,7.2,15.0,244.0,319.74,259.79
2016,5,26,18,0,464.0,76.0,7.2,15.0,194.0,261.93,208.33
2016,5,26,18,15,386.0,65.5,7.1,14.5,149.0,199.5,153.52
2016,5,26,18,30,308.0,55.0,7.0,14.0,104.0,146.84,107.35
2016,5,26,18,45,201.0,40.0,6.95,13.5,67.5,91.53,60.94
2016,5,26,19,0,94.0,25.0,6.9,13.0,31.0,43.22,14.48
2016,5,26,19,15,47.0,12.5,6.85,12.5,15.5,17.24,0.0
2016,5,26,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,88.5,19.0,4.95,11.5,28.0,14.74,0.0
2016,5,27,5,30,177.0,38.0,4.9,12.0,56.0,29.42,19.03
2016,5,27,5,45,275.0,51.0,4.85,12.5,96.5,38.57,28.27
2016,5,27,6,0,373.0,64.0,4.8,13.0,137.0,47.28,36.48
2016,5,27,6,15,439.0,73.5,4.7,13.5,184.0,62.66,41.61
2016,5,27,6,30,505.0,83.0,4.6,14.0,231.0,100.94,61.46
2016,5,27,6,45,559.5,88.5,4.5,14.5,281.5,141.37,89.44
2016,5,27,7,0,614.0,94.0,4.4,15.0,332.0,187.95,126.69
2016,5,27,7,15,649.0,99.5,4.25,15.5,382.5,235.91,168.16
2016,5,27,7,30,684.0,105.0,4.1,16.0,433.0,287.52,213.38
2016,5,27,7,45,716.5,107.5,4.0,16.5,483.5,339.04,258.48
2016,5,27,8,0,749.0,110.0,3.9,17.0,534.0,395.96,307.08
2016,5,27,8,15,768.5,113.5,3.75,17.0,581.0,447.88,351.36
2016,5,27,8,30,788.0,117.0,3.6,17.0,628.0,500.91,395.29
2016,5,27,8,45,806.5,118.5,3.5,17.5,672.0,552.37,436.13
2016,5,27,9,0,825.0,120.0,3.4,18.0,716.0,604.31,476.03
2016,5,27,9,15,836.5,122.0,3.3,18.0,754.5,652.47,512.8
2016,5,27,9,30,848.0,124.0,3.2,18.0,793.0,700.57,548.55
2016,5,27,9,45,863.5,122.5,3.1,18.5,828.0,746.33,579.49
2016,5,27,10,0,879.0,121.0,3.0,19.0,863.0,791.23,608.56
2016,5,27,10,15,885.5,122.0,3.05,19.5,890.5,830.18,633.84
2016,5,27,10,30,892.0,123.0,3.1,20.0,918.0,867.19,657.53
2016,5,27,10,45,897.0,124.0,3.15,20.5,938.5,900.78,678.67
2016,5,27,11,0,902.0,125.0,3.2,21.0,959.0,931.99,698.07
2016,5,27,11,15,904.5,125.5,3.3,21.0,972.5,957.9,715.53
2016,5,27,11,30,907.0,126.0,3.4,21.0,986.0,981.05,731.21
2016,5,27,11,45,907.0,127.0,3.55,21.0,991.5,999.44,744.15
2016,5,27,12,0,907.0,128.0,3.7,21.0,997.0,1014.81,755.2
2016,5,27,12,15,906.5,128.0,3.9,21.0,995.5,1025.62,763.65
2016,5,27,12,30,906.0,128.0,4.1,21.0,994.0,1033.28,770.11
2016,5,27,12,45,899.0,131.0,4.35,21.0,983.5,1034.31,772.54
2016,5,27,13,0,892.0,134.0,4.6,21.0,973.0,1032.15,773.43
2016,5,27,13,15,888.5,133.5,4.75,21.0,957.0,1026.77,771.63
2016,5,27,13,30,885.0,133.0,4.9,21.0,941.0,1018.24,767.74
2016,5,27,13,45,878.0,133.0,5.1,21.0,917.5,1003.7,760.17
2016,5,27,14,0,871.0,133.0,5.3,21.0,894.0,986.23,750.53
2016,5,27,14,15,863.5,131.5,5.4,21.0,864.5,963.91,736.75
2016,5,27,14,30,856.0,130.0,5.5,21.0,835.0,938.92,721.05
2016,5,27,14,45,842.5,129.5,5.6,21.0,799.0,912.2,704.06
2016,5,27,15,0,829.0,129.0,5.7,21.0,763.0,878.06,681.65
2016,5,27,15,15,816.0,126.5,5.8,20.5,722.5,840.33,657.73
2016,5,27,15,30,803.0,124.0,5.9,20.0,682.0,800.9,632.2
2016,5,27,15,45,781.5,123.0,6.05,20.0,636.5,754.96,600.38
2016,5,27,16,0,760.0,122.0,6.2,20.0,591.0,708.38,567.61
2016,5,27,16,15,738.0,117.5,6.25,19.5,543.0,659.43,532.6
2016,5,27,16,30,716.0,113.0,6.3,19.0,495.0,608.45,494.28
2016,5,27,16,45,682.5,109.5,6.35,19.0,444.5,551.75,449.44
2016,5,27,17,0,649.0,106.0,6.4,19.0,394.0,496.67,404.88
2016,5,27,17,15,610.0,99.5,6.4,18.5,343.5,437.41,356.62
2016,5,27,17,30,571.0,93.0,6.4,18.0,293.0,380.94,309.32
2016,5,27,17,45,513.0,85.5,6.4,17.5,243.5,318.44,256.04
2016,5,27,18,0,455.0,78.0,6.4,17.0,194.0,259.76,204.99
2016,5,27,18,15,379.5,67.0,6.35,16.5,149.0,199.56,152.57
2016,5,27,18,30,304.0,56.0,6.3,16.0,104.0,147.25,107.1
2016,5,27,18,45,202.0,40.5,6.3,15.5,68.0,92.51,61.43
2016,5,27,19,0,100.0,25.0,6.3,15.0,32.0,44.39,16.31
2016,5,27,19,15,50.0,12.5,6.35,14.5,16.0,17.63,0.0
2016,5,27,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,28,5,15,51.5,18.5,4.7,13.5,24.0,15.69,0.0
2016,5,28,5,30,103.0,37.0,4.6,14.0,48.0,30.48,19.82
2016,5,28,5,45,157.0,54.5,4.6,14.5,81.0,44.01,32.78
2016,5,28,6,0,211.0,72.0,4.6,15.0,114.0,57.09,44.82
2016,5,28,6,15,248.0,90.0,4.5,15.0,153.0,76.42,55.53
2016,5,28,6,30,285.0,108.0,4.4,15.0,192.0,109.64,76.63
2016,5,28,6,45,327.5,119.0,4.35,15.5,233.0,138.29,96.61
2016,5,28,7,0,370.0,130.0,4.3,16.0,274.0,175.45,125.91
2016,5,28,7,15,518.5,120.0,4.2,16.0,352.5,224.17,162.76
2016,5,28,7,30,667.0,110.0,4.1,16.0,431.0,287.4,213.77
2016,5,28,7,45,694.5,114.5,4.0,16.5,480.0,338.08,258.11
2016,5,28,8,0,722.0,119.0,3.9,17.0,529.0,391.2,303.63
2016,5,28,8,15,562.5,184.0,3.8,17.5,520.0,418.16,327.94
2016,5,28,8,30,403.0,249.0,3.7,18.0,511.0,428.03,336.26
2016,5,28,8,45,397.5,272.0,3.65,18.5,545.0,469.82,368.31
2016,5,28,9,0,392.0,295.0,3.6,19.0,579.0,508.81,397.26
2016,5,28,9,15,493.5,271.0,3.55,19.0,648.0,571.16,445.76
2016,5,28,9,30,595.0,247.0,3.5,19.0,717.0,642.32,500.07
2016,5,28,9,45,718.5,195.0,3.45,19.5,785.5,709.69,550.71
2016,5,28,10,0,842.0,143.0,3.4,20.0,854.0,784.51,603.79
2016,5,28,10,15,849.0,144.5,3.4,20.0,881.5,823.62,630.01
2016,5,28,10,30,856.0,146.0,3.4,20.0,909.0,859.15,653.78
2016,5,28,10,45,861.5,147.0,3.4,20.5,929.5,892.16,674.4
2016,5,28,11,0,867.0,148.0,3.4,21.0,950.0,922.94,693.31
2016,5,28,11,15,870.0,148.5,3.45,21.0,963.5,948.56,710.31
2016,5,28,11,30,873.0,149.0,3.5,21.0,977.0,971.56,725.6
2016,5,28,11,45,874.5,149.5,3.6,21.0,983.5,990.4,738.51
2016,5,28,12,0,876.0,150.0,3.7,21.0,990.0,1006.39,749.62
2016,5,28,12,15,876.0,150.0,3.8,21.0,988.5,1017.48,757.57
2016,5,28,12,30,876.0,150.0,3.9,21.0,987.0,1025.56,763.66
2016,5,28,12,45,867.5,153.5,4.0,21.0,976.5,1025.58,764.49
2016,5,28,13,0,859.0,157.0,4.1,21.0,966.0,1022.51,763.42
2016,5,28,13,15,855.0,156.0,4.15,21.0,950.0,1022.64,764.3
2016,5,28,13,30,851.0,155.0,4.2,21.0,934.0,1013.5,759.03
2016,5,28,13,45,847.0,153.0,4.3,21.0,911.0,1000.27,751.45
2016,5,28,14,0,843.0,151.0,4.4,21.0,888.0,984.09,741.93
2016,5,28,14,15,835.0,149.0,4.45,20.5,858.5,961.23,729.1
2016,5,28,14,30,827.0,147.0,4.5,20.0,829.0,935.76,714.55
2016,5,28,14,45,817.5,144.0,4.6,20.0,794.0,905.4,695.45
2016,5,28,15,0,808.0,141.0,4.7,20.0,759.0,872.82,674.62
2016,5,28,15,15,794.5,138.0,4.8,20.0,718.5,834.78,649.64
2016,5,28,15,30,781.0,135.0,4.9,20.0,678.0,795.13,623.2
2016,5,28,15,45,764.5,130.5,5.0,20.0,633.5,750.15,592.47
2016,5,28,16,0,748.0,126.0,5.1,20.0,589.0,706.45,562.22
2016,5,28,16,15,725.0,122.0,5.15,19.5,541.5,655.78,526.21
2016,5,28,16,30,702.0,118.0,5.2,19.0,494.0,605.25,488.73
2016,5,28,16,45,674.5,112.0,5.3,19.0,444.5,550.16,445.94
2016,5,28,17,0,647.0,106.0,5.4,19.0,395.0,496.19,402.91
2016,5,28,17,15,607.5,99.5,5.4,18.5,344.5,436.77,354.9
2016,5,28,17,30,568.0,93.0,5.4,18.0,294.0,380.18,307.87
2016,5,28,17,45,516.0,85.0,5.4,17.5,245.0,319.84,256.64
2016,5,28,18,0,464.0,77.0,5.4,17.0,196.0,264.18,208.22
2016,5,28,18,15,388.5,66.0,5.35,16.5,151.0,201.81,154.17
2016,5,28,18,30,313.0,55.0,5.3,16.0,106.0,148.93,108.27
2016,5,28,18,45,212.5,40.5,5.25,15.5,69.5,94.97,63.21
2016,5,28,19,0,112.0,26.0,5.2,15.0,33.0,49.82,20.47
2016,5,28,19,15,56.0,13.0,5.15,14.5,16.5,18.85,0.0
2016,5,28,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,29,5,15,100.0,19.0,4.35,12.5,29.5,14.7,0.0
2016,5,29,5,30,200.0,38.0,4.3,13.0,59.0,29.35,19.03
2016,5,29,5,45,294.0,50.5,4.3,13.5,99.5,38.09,27.77
2016,5,29,6,0,388.0,63.0,4.3,14.0,140.0,46.41,35.58
2016,5,29,6,15,453.5,72.0,4.2,14.0,187.5,62.46,40.71
2016,5,29,6,30,519.0,81.0,4.1,14.0,235.0,100.84,60.66
2016,5,29,6,45,567.0,88.0,4.05,14.5,285.0,142.58,90.05
2016,5,29,7,0,615.0,95.0,4.0,15.0,335.0,189.72,128.07
2016,5,29,7,15,649.5,100.5,3.95,15.5,385.0,237.57,169.46
2016,5,29,7,30,684.0,106.0,3.9,16.0,435.0,289.03,214.57
2016,5,29,7,45,710.0,110.5,3.9,16.5,484.5,340.06,259.38
2016,5,29,8,0,736.0,115.0,3.9,17.0,534.0,393.35,305.21
2016,5,29,8,15,756.0,119.0,3.85,17.5,580.5,447.87,350.85
2016,5,29,8,30,776.0,123.0,3.8,18.0,627.0,500.94,394.1
2016,5,29,8,45,790.0,126.5,3.8,18.5,669.5,551.19,434.04
2016,5,29,9,0,804.0,130.0,3.8,19.0,712.0,601.55,472.89
2016,5,29,9,15,816.0,132.5,3.85,19.0,750.5,649.55,510.02
2016,5,29,9,30,828.0,135.0,3.9,19.0,789.0,696.99,545.96
2016,5,29,9,45,831.5,140.5,3.95,19.5,820.5,740.36,576.48
2016,5,29,10,0,835.0,146.0,4.0,20.0,852.0,782.08,604.41
2016,5,29,10,15,842.0,147.5,4.05,20.0,879.0,820.94,631.17
2016,5,29,10,30,849.0,149.0,4.1,20.0,906.0,858.03,656.55
2016,5,29,10,45,854.5,150.0,4.15,20.0,926.5,888.98,677.52
2016,5,29,11,0,860.0,151.0,4.2,20.0,947.0,919.57,698.24
2016,5,29,11,15,863.0,151.5,4.25,20.0,960.5,945.03,715.39
2016,5,29,11,30,866.0,152.0,4.3,20.0,974.0,967.9,730.81
2016,5,29,11,45,869.0,151.0,4.4,20.5,980.0,986.62,742.31
2016,5,29,12,0,872.0,150.0,4.5,21.0,986.0,1002.54,752.17
2016,5,29,12,15,871.5,150.0,4.6,21.0,985.0,1013.11,760.09
2016,5,29,12,30,871.0,150.0,4.7,21.0,984.0,1020.67,766.12
2016,5,29,12,45,865.0,152.5,4.8,21.0,974.0,1022.19,768.19
2016,5,29,13,0,859.0,155.0,4.9,21.0,964.0,1020.64,768.31
2016,5,29,13,15,855.0,154.0,5.0,20.5,948.0,1014.54,766.96
2016,5,29,13,30,851.0,153.0,5.1,20.0,932.0,1011.59,767.87
2016,5,29,13,45,848.5,150.0,5.25,20.0,910.5,998.82,760.92
2016,5,29,14,0,846.0,147.0,5.4,20.0,889.0,983.04,751.93
2016,5,29,14,15,838.5,145.0,5.5,20.0,859.5,960.63,737.95
2016,5,29,14,30,831.0,143.0,5.6,20.0,830.0,935.59,722.08
2016,5,29,14,45,823.0,139.5,5.7,20.0,795.5,906.0,702.89
2016,5,29,15,0,815.0,136.0,5.8,20.0,761.0,874.1,681.91
2016,5,29,15,15,802.0,133.5,5.85,19.5,721.0,836.86,657.91
2016,5,29,15,30,789.0,131.0,5.9,19.0,681.0,797.96,632.39
2016,5,29,15,45,773.5,127.0,5.95,19.0,637.0,754.06,601.58
2016,5,29,16,0,758.0,123.0,6.0,19.0,593.0,709.15,569.63
2016,5,29,16,15,735.5,119.0,6.0,18.5,545.5,660.53,534.7
2016,5,29,16,30,713.0,115.0,6.0,18.0,498.0,609.93,496.51
2016,5,29,16,45,684.5,110.0,6.05,18.0,448.0,554.85,453.04
2016,5,29,17,0,656.0,105.0,6.1,18.0,398.0,500.95,409.48
2016,5,29,17,15,617.0,99.0,6.1,17.5,348.0,441.9,361.34
2016,5,29,17,30,578.0,93.0,6.1,17.0,298.0,385.62,314.15
2016,5,29,17,45,524.0,85.0,6.15,17.0,248.5,323.89,260.95
2016,5,29,18,0,470.0,77.0,6.2,17.0,199.0,267.04,210.93
2016,5,29,18,15,394.0,66.5,6.1,16.5,153.5,204.61,156.66
2016,5,29,18,30,318.0,56.0,6.0,16.0,108.0,151.76,110.66
2016,5,29,18,45,214.0,41.5,5.9,15.5,71.5,96.64,64.72
2016,5,29,19,0,110.0,27.0,5.8,15.0,35.0,48.8,21.14
2016,5,29,19,15,55.0,13.5,5.7,14.5,17.5,19.31,0.0
2016,5,29,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,30,5,15,117.5,18.5,1.3,13.5,31.0,14.28,0.09
2016,5,30,5,30,235.0,37.0,1.1,14.0,62.0,28.5,18.34
2016,5,30,5,45,331.5,48.0,0.95,14.5,103.0,36.06,25.96
2016,5,30,6,0,428.0,59.0,0.8,15.0,144.0,43.3,32.77
2016,5,30,6,15,491.5,67.0,0.75,15.0,191.5,59.01,36.89
2016,5,30,6,30,555.0,75.0,0.7,15.0,239.0,98.46,56.88
2016,5,30,6,45,326.0,115.5,0.65,15.5,216.5,135.53,93.84
2016,5,30,7,0,97.0,156.0,0.6,16.0,194.0,154.69,119.06
2016,5,30,7,15,147.5,178.0,0.6,16.5,244.5,192.93,148.08
2016,5,30,7,30,198.0,200.0,0.6,17.0,295.0,236.81,181.73
2016,5,30,7,45,482.5,151.5,0.65,17.5,417.0,299.21,226.24
2016,5,30,8,0,767.0,103.0,0.7,18.0,539.0,397.31,300.58
2016,5,30,8,15,785.5,106.0,0.8,18.0,585.5,449.15,343.12
2016,5,30,8,30,804.0,109.0,0.9,18.0,632.0,501.95,385.7
2016,5,30,8,45,818.0,112.0,1.0,18.5,675.0,553.02,425.12
2016,5,30,9,0,832.0,115.0,1.1,19.0,718.0,604.14,463.45
2016,5,30,9,15,843.5,117.0,1.25,19.0,756.5,653.66,500.94
2016,5,30,9,30,855.0,119.0,1.4,19.0,795.0,700.95,536.2
2016,5,30,9,45,866.0,119.5,1.55,19.5,829.0,745.54,566.56
2016,5,30,10,0,877.0,120.0,1.7,20.0,863.0,788.93,595.38
2016,5,30,10,15,883.0,121.0,1.75,20.0,889.5,827.37,620.78
2016,5,30,10,30,889.0,122.0,1.8,20.0,916.0,863.84,644.74
2016,5,30,10,45,892.5,123.5,1.9,20.5,936.0,896.49,665.32
2016,5,30,11,0,896.0,125.0,2.0,21.0,956.0,926.71,684.21
2016,5,30,11,15,899.0,126.0,2.05,21.0,969.5,953.43,701.53
2016,5,30,11,30,902.0,127.0,2.1,21.0,983.0,977.44,717.14
2016,5,30,11,45,902.5,127.5,2.15,21.0,988.5,995.75,729.11
2016,5,30,12,0,903.0,128.0,2.2,21.0,994.0,1011.09,739.29
2016,5,30,12,15,903.0,128.0,2.25,21.0,993.0,1022.4,746.99
2016,5,30,12,30,903.0,128.0,2.3,21.0,992.0,1030.6,752.82
2016,5,30,12,45,896.5,130.0,2.4,21.0,982.0,1031.17,754.44
2016,5,30,13,0,890.0,132.0,2.5,21.0,972.0,1028.57,754.16
2016,5,30,13,15,886.5,131.5,2.6,21.0,956.0,1023.28,752.23
2016,5,30,13,30,883.0,131.0,2.7,21.0,940.0,1014.85,748.33
2016,5,30,13,45,878.5,129.5,2.8,21.0,917.0,1001.33,741.14
2016,5,30,14,0,874.0,128.0,2.9,21.0,894.0,984.82,732.02
2016,5,30,14,15,866.5,126.5,3.05,21.0,865.0,962.54,719.44
2016,5,30,14,30,859.0,125.0,3.2,21.0,836.0,937.58,704.95
2016,5,30,14,45,850.5,122.5,3.35,21.0,801.0,908.13,687.23
2016,5,30,15,0,842.0,120.0,3.5,21.0,766.0,876.34,667.69
2016,5,30,15,15,829.5,117.5,3.6,20.5,726.0,843.59,648.2
2016,5,30,15,30,817.0,115.0,3.7,20.0,686.0,804.28,623.72
2016,5,30,15,45,802.5,111.5,3.8,20.0,642.0,760.78,594.66
2016,5,30,16,0,788.0,108.0,3.9,20.0,598.0,716.13,564.32
2016,5,30,16,15,768.0,104.5,3.95,19.5,551.0,666.67,530.74
2016,5,30,16,30,748.0,101.0,4.0,19.0,504.0,616.99,494.8
2016,5,30,16,45,395.5,137.0,4.1,19.0,348.5,401.35,324.34
2016,5,30,17,0,43.0,173.0,4.2,19.0,193.0,201.72,160.51
2016,5,30,17,15,37.5,153.0,4.15,18.5,169.0,176.3,140.71
2016,5,30,17,30,32.0,133.0,4.1,18.0,145.0,151.36,120.64
2016,5,30,17,45,279.5,100.5,4.1,18.0,175.5,229.56,183.96
2016,5,30,18,0,527.0,68.0,4.1,18.0,206.0,279.71,218.98
2016,5,30,18,15,454.0,59.5,4.05,17.5,160.0,218.51,165.71
2016,5,30,18,30,381.0,51.0,4.0,17.0,114.0,164.73,118.85
2016,5,30,18,45,272.0,38.5,3.95,16.5,76.0,106.05,70.04
2016,5,30,19,0,163.0,26.0,3.9,16.0,38.0,58.86,26.78
2016,5,30,19,15,81.5,13.0,3.9,15.5,19.0,21.85,0.0
2016,5,30,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,31,5,15,118.0,18.5,2.95,13.5,31.5,14.26,0.52
2016,5,31,5,30,236.0,37.0,2.9,14.0,63.0,28.47,18.32
2016,5,31,5,45,330.5,48.5,2.9,14.5,104.5,36.43,26.25
2016,5,31,6,0,425.0,60.0,2.9,15.0,146.0,44.17,33.49
2016,5,31,6,15,490.0,68.0,2.85,15.5,193.5,60.15,37.59
2016,5,31,6,30,555.0,76.0,2.8,16.0,241.0,99.62,57.64
2016,5,31,6,45,404.0,112.0,2.75,16.5,244.0,142.83,96.52
2016,5,31,7,0,253.0,148.0,2.7,17.0,247.0,173.21,128.11
2016,5,31,7,15,485.0,123.0,2.7,17.0,345.5,219.42,159.06
2016,5,31,7,30,717.0,98.0,2.7,17.0,444.0,291.94,214.68
2016,5,31,7,45,743.5,101.5,2.7,17.5,494.5,346.53,261.94
2016,5,31,8,0,770.0,105.0,2.7,18.0,545.0,400.5,307.87
2016,5,31,8,15,789.5,108.5,2.6,18.5,592.0,453.38,351.65
2016,5,31,8,30,809.0,112.0,2.5,19.0,639.0,507.34,394.79
2016,5,31,8,45,825.5,114.0,2.45,19.5,683.0,559.08,435.0
2016,5,31,9,0,842.0,116.0,2.4,20.0,727.0,611.08,474.07
2016,5,31,9,15,853.5,118.5,2.4,20.0,766.0,661.5,511.88
2016,5,31,9,30,865.0,121.0,2.4,20.0,805.0,709.68,547.21
2016,5,31,9,45,875.0,122.0,2.45,20.5,839.0,754.43,577.18
2016,5,31,10,0,885.0,123.0,2.5,21.0,873.0,797.88,605.42
2016,5,31,10,15,891.5,124.5,2.55,21.0,901.0,837.5,631.89
2016,5,31,10,30,898.0,126.0,2.6,21.0,929.0,875.17,656.88
2016,5,31,10,45,637.0,267.0,2.65,21.5,843.0,817.69,613.97
2016,5,31,11,0,376.0,408.0,2.7,22.0,757.0,739.69,551.55
2016,5,31,11,15,645.5,268.5,2.75,22.0,878.0,865.71,647.27
2016,5,31,11,30,915.0,129.0,2.8,22.0,999.0,991.61,731.41
2016,5,31,11,45,917.0,129.5,2.85,22.0,1005.5,1011.63,743.55
2016,5,31,12,0,919.0,130.0,2.9,22.0,1012.0,1028.68,754.82
2016,5,31,12,15,919.0,129.5,3.0,22.0,1011.0,1039.71,762.74
2016,5,31,12,30,919.0,129.0,3.1,22.0,1010.0,1047.57,768.75
2016,5,31,12,45,922.5,125.5,3.25,22.0,1003.0,1052.68,773.54
2016,5,31,13,0,926.0,122.0,3.4,22.0,996.0,1054.51,776.27
2016,5,31,13,15,923.0,121.0,3.55,22.0,980.0,1049.08,774.35
2016,5,31,13,30,920.0,120.0,3.7,22.0,964.0,1040.39,770.36
2016,5,31,13,45,915.0,119.0,3.85,22.0,941.0,1026.52,762.99
2016,5,31,14,0,910.0,118.0,4.0,22.0,918.0,1009.54,753.57
2016,5,31,14,15,903.5,116.5,4.1,22.0,888.5,987.62,740.48
2016,5,31,14,30,897.0,115.0,4.2,22.0,859.0,962.85,725.46
2016,5,31,14,45,887.5,113.5,4.3,22.0,823.0,932.67,706.65
2016,5,31,15,0,878.0,112.0,4.4,22.0,787.0,900.1,686.06
2016,5,31,15,15,670.0,181.5,4.45,22.0,681.0,779.08,602.37
2016,5,31,15,30,462.0,251.0,4.5,22.0,575.0,657.05,510.78
2016,5,31,15,45,425.5,245.0,4.6,22.0,528.5,605.9,474.1
2016,5,31,16,0,389.0,239.0,4.7,22.0,482.0,549.15,432.33
2016,5,31,16,15,289.5,235.0,4.7,21.5,408.0,459.11,363.58
2016,5,31,16,30,190.0,231.0,4.7,21.0,334.0,370.24,294.33
2016,5,31,16,45,459.5,159.5,4.75,21.0,375.5,465.89,374.09
2016,5,31,17,0,729.0,88.0,4.8,21.0,417.0,525.79,422.76
2016,5,31,17,15,693.5,83.5,4.75,20.5,365.5,466.86,375.31
2016,5,31,17,30,658.0,79.0,4.7,20.0,314.0,410.26,328.74
2016,5,31,17,45,607.0,73.0,4.7,19.5,263.5,348.0,276.45
2016,5,31,18,0,556.0,67.0,4.7,19.0,213.0,290.24,226.52
2016,5,31,18,15,482.5,58.5,4.65,18.5,166.0,227.32,172.0
2016,5,31,18,30,409.0,50.0,4.6,18.0,119.0,171.84,123.63
2016,5,31,18,45,298.0,38.5,4.55,17.5,80.0,112.88,74.52
2016,5,31,19,0,187.0,27.0,4.5,17.0,41.0,64.37,30.5
2016,5,31,19,15,93.5,13.5,4.5,16.5,20.5,23.81,0.0
2016,5,31,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,5,15,132.0,19.0,3.1,13.5,33.0,14.66,1.07
2016,6,1,5,30,264.0,38.0,3.1,14.0,66.0,29.28,19.04
2016,6,1,5,45,358.0,49.0,3.1,14.5,109.0,37.42,27.12
2016,6,1,6,0,452.0,60.0,3.1,15.0,152.0,44.12,33.45
2016,6,1,6,15,516.5,68.0,3.05,15.0,200.5,60.98,37.79
2016,6,1,6,30,581.0,76.0,3.0,15.0,249.0,101.83,58.7
2016,6,1,6,45,306.5,110.5,3.0,15.5,203.5,129.08,89.74
2016,6,1,7,0,32.0,145.0,3.0,16.0,158.0,137.33,108.2
2016,6,1,7,15,48.0,170.5,3.0,16.0,192.5,166.47,131.47
2016,6,1,7,30,64.0,196.0,3.0,16.0,227.0,197.64,156.33
2016,6,1,7,45,84.0,221.5,3.0,16.5,267.0,232.14,183.38
2016,6,1,8,0,104.0,247.0,3.0,17.0,307.0,268.94,212.08
2016,6,1,8,15,195.0,263.5,3.0,17.0,386.5,329.41,259.44
2016,6,1,8,30,286.0,280.0,3.0,17.0,466.0,399.38,314.21
2016,6,1,8,45,415.5,256.0,3.0,17.5,547.0,463.59,364.35
2016,6,1,9,0,545.0,232.0,3.0,18.0,628.0,540.85,423.99
2016,6,1,9,15,711.5,177.0,3.0,18.0,722.5,623.22,488.35
2016,6,1,9,30,878.0,122.0,3.0,18.0,817.0,719.5,561.79
2016,6,1,9,45,888.5,123.0,3.0,18.5,851.5,765.13,592.21
2016,6,1,10,0,899.0,124.0,3.0,19.0,886.0,809.49,621.19
2016,6,1,10,15,905.0,125.0,2.95,19.0,913.5,848.74,647.11
2016,6,1,10,30,911.0,126.0,2.9,19.0,941.0,885.97,671.4
2016,6,1,10,45,764.0,218.5,2.9,19.0,912.5,880.72,666.83
2016,6,1,11,0,617.0,311.0,2.9,19.0,884.0,862.29,650.54
2016,6,1,11,15,771.0,220.5,2.9,19.0,946.5,933.92,702.33
2016,6,1,11,30,925.0,130.0,2.9,19.0,1009.0,1001.97,746.97
2016,6,1,11,45,925.5,130.5,2.9,19.5,1015.0,1020.75,757.08
2016,6,1,12,0,926.0,131.0,2.9,20.0,1021.0,1036.49,765.67
2016,6,1,12,15,925.5,131.0,2.95,20.0,1019.5,1047.63,773.27
2016,6,1,12,30,925.0,131.0,3.0,20.0,1018.0,1055.59,778.94
2016,6,1,12,45,911.5,138.0,3.1,20.0,1006.0,1054.38,779.2
2016,6,1,13,0,898.0,145.0,3.2,20.0,994.0,1049.94,777.52
2016,6,1,13,15,894.5,144.5,3.25,20.0,977.5,1044.78,775.04
2016,6,1,13,30,891.0,144.0,3.3,20.0,961.0,1036.46,770.58
