Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,13,45,886.0,142.0,3.35,20.0,938.0,1022.03,762.16
2016,6,1,14,0,881.0,140.0,3.4,20.0,915.0,1004.57,751.83
2016,6,1,14,15,746.0,200.5,3.4,19.5,841.5,935.42,707.47
2016,6,1,14,30,611.0,261.0,3.4,19.0,768.0,858.21,655.19
2016,6,1,14,45,730.5,195.5,3.4,19.0,776.5,885.6,677.74
2016,6,1,15,0,850.0,130.0,3.4,19.0,785.0,899.91,688.73
2016,6,1,15,15,721.0,167.0,3.4,19.0,702.0,807.58,625.06
2016,6,1,15,30,592.0,204.0,3.4,19.0,619.0,717.41,560.31
2016,6,1,15,45,488.5,222.5,3.45,19.0,550.0,632.04,497.06
2016,6,1,16,0,385.0,241.0,3.5,19.0,481.0,548.54,433.78
2016,6,1,16,15,200.0,214.0,3.5,18.5,338.5,366.34,292.7
2016,6,1,16,30,15.0,187.0,3.5,18.0,196.0,194.99,154.12
2016,6,1,16,45,7.5,152.0,3.55,18.0,156.5,154.3,121.84
2016,6,1,17,0,0.0,117.0,3.6,18.0,117.0,114.41,89.5
2016,6,1,17,15,3.0,119.0,3.55,17.5,120.5,118.49,93.4
2016,6,1,17,30,6.0,121.0,3.5,17.0,124.0,122.57,97.18
2016,6,1,17,45,271.0,96.0,3.5,17.0,169.0,221.52,178.16
2016,6,1,18,0,536.0,71.0,3.5,17.0,214.0,287.61,226.06
2016,6,1,18,15,462.5,62.5,3.4,16.5,167.0,225.6,172.0
2016,6,1,18,30,389.0,54.0,3.3,16.0,120.0,170.99,124.37
2016,6,1,18,45,283.0,41.0,3.2,15.5,81.0,111.92,74.98
2016,6,1,19,0,177.0,28.0,3.1,15.0,42.0,64.31,32.03
2016,6,1,19,15,88.5,14.0,3.1,14.5,21.0,23.87,0.0
2016,6,1,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,5,15,138.5,19.0,2.1,12.5,34.0,14.65,1.43
2016,6,2,5,30,277.0,38.0,2.0,13.0,68.0,29.26,19.16
2016,6,2,5,45,375.0,48.0,1.9,13.5,111.5,36.39,26.37
2016,6,2,6,0,473.0,58.0,1.8,14.0,155.0,42.22,31.93
2016,6,2,6,15,536.5,66.0,1.7,14.5,204.0,59.86,36.47
2016,6,2,6,30,600.0,74.0,1.6,15.0,253.0,101.72,57.78
2016,6,2,6,45,300.0,88.0,1.5,15.5,177.5,109.64,73.71
2016,6,2,7,0,0.0,102.0,1.4,16.0,102.0,97.13,76.09
2016,6,2,7,15,0.0,125.5,1.3,16.5,125.5,119.05,93.79
2016,6,2,7,30,0.0,149.0,1.2,17.0,149.0,141.11,111.18
2016,6,2,7,45,5.5,170.0,1.2,17.5,173.5,162.94,128.01
2016,6,2,8,0,11.0,191.0,1.2,18.0,198.0,185.46,145.19
2016,6,2,8,15,12.0,204.5,1.2,18.5,212.5,199.74,155.72
2016,6,2,8,30,13.0,218.0,1.2,19.0,227.0,214.13,166.23
2016,6,2,8,45,23.0,252.0,1.25,19.5,268.5,252.61,195.34
2016,6,2,9,0,33.0,286.0,1.3,20.0,310.0,290.03,223.12
2016,6,2,9,15,46.0,317.0,1.3,20.0,352.5,330.07,252.9
2016,6,2,9,30,59.0,348.0,1.3,20.0,395.0,371.5,283.33
2016,6,2,9,45,476.5,238.0,1.35,20.5,640.5,574.57,440.18
2016,6,2,10,0,894.0,128.0,1.4,21.0,886.0,809.37,605.8
2016,6,2,10,15,900.0,129.0,1.45,21.0,913.0,848.45,629.04
2016,6,2,10,30,906.0,130.0,1.5,21.0,940.0,885.53,652.99
2016,6,2,10,45,911.0,130.5,1.55,21.5,961.0,919.09,673.24
2016,6,2,11,0,916.0,131.0,1.6,22.0,982.0,950.25,691.83
2016,6,2,11,15,918.5,132.0,1.7,22.0,995.0,977.05,709.57
2016,6,2,11,30,921.0,133.0,1.8,22.0,1008.0,1001.08,725.61
2016,6,2,11,45,922.5,132.5,1.9,22.5,1014.0,1019.8,736.93
2016,6,2,12,0,924.0,132.0,2.0,23.0,1020.0,1035.51,746.42
2016,6,2,12,15,923.5,132.0,2.1,23.0,1018.5,1046.67,754.56
2016,6,2,12,30,923.0,132.0,2.2,23.0,1017.0,1054.64,760.83
2016,6,2,12,45,928.0,126.5,2.3,23.0,1010.0,1059.35,765.15
2016,6,2,13,0,933.0,121.0,2.4,23.0,1003.0,1060.73,767.47
2016,6,2,13,15,566.5,288.5,2.55,23.0,821.5,875.56,646.05
2016,6,2,13,30,200.0,456.0,2.7,23.0,640.0,668.38,495.03
2016,6,2,13,45,558.5,286.5,2.9,23.0,782.0,858.48,641.16
2016,6,2,14,0,917.0,117.0,3.1,23.0,924.0,1015.85,749.7
2016,6,2,14,15,910.0,115.5,3.3,23.0,894.0,993.42,735.97
2016,6,2,14,30,903.0,114.0,3.5,23.0,864.0,968.15,721.78
2016,6,2,14,45,894.0,112.0,3.7,23.0,828.5,937.84,703.97
2016,6,2,15,0,885.0,110.0,3.9,23.0,793.0,905.09,684.22
2016,6,2,15,15,873.0,108.0,4.05,22.5,752.0,867.53,661.85
2016,6,2,15,30,861.0,106.0,4.2,22.0,711.0,828.1,637.75
2016,6,2,15,45,548.5,189.5,4.35,22.0,566.0,644.43,504.34
2016,6,2,16,0,236.0,273.0,4.5,22.0,421.0,464.17,363.85
2016,6,2,16,15,256.5,247.0,4.6,21.5,396.0,448.92,354.96
2016,6,2,16,30,277.0,221.0,4.7,21.0,371.0,424.25,337.96
2016,6,2,16,45,508.5,153.5,4.8,21.0,396.5,490.91,393.99
2016,6,2,17,0,740.0,86.0,4.9,21.0,422.0,530.2,426.49
2016,6,2,17,15,704.5,81.5,4.95,20.5,370.5,471.96,379.82
2016,6,2,17,30,669.0,77.0,5.0,20.0,319.0,414.84,332.95
2016,6,2,17,45,620.5,71.0,5.1,19.5,268.5,353.08,281.04
2016,6,2,18,0,572.0,65.0,5.2,19.0,218.0,295.56,231.21
2016,6,2,18,15,500.5,57.0,5.2,18.5,170.5,232.87,176.67
2016,6,2,18,30,429.0,49.0,5.2,18.0,123.0,177.41,128.03
2016,6,2,18,45,320.5,38.0,5.2,17.5,83.5,118.18,78.4
2016,6,2,19,0,212.0,27.0,5.2,17.0,44.0,69.47,34.92
2016,6,2,19,15,106.0,13.5,5.2,16.5,22.0,25.52,0.0
2016,6,2,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,3,5,15,152.5,17.5,3.7,15.5,34.0,13.01,0.8
2016,6,3,5,30,305.0,35.0,3.6,16.0,68.0,27.14,17.13
2016,6,3,5,45,397.5,44.5,3.5,16.5,111.0,33.03,23.09
2016,6,3,6,0,490.0,54.0,3.4,17.0,154.0,38.54,28.29
2016,6,3,6,15,551.0,60.5,3.2,17.5,202.5,55.56,32.06
2016,6,3,6,30,612.0,67.0,3.0,18.0,251.0,96.73,52.5
2016,6,3,6,45,655.5,72.0,2.9,18.5,301.5,141.14,83.55
2016,6,3,7,0,699.0,77.0,2.8,19.0,352.0,190.38,123.14
2016,6,3,7,15,702.0,82.0,2.65,19.5,390.0,237.33,164.64
2016,6,3,7,30,705.0,87.0,2.5,20.0,428.0,281.56,204.27
2016,6,3,7,45,756.5,89.5,2.45,20.5,491.0,340.21,253.73
2016,6,3,8,0,808.0,92.0,2.4,21.0,554.0,403.77,306.14
2016,6,3,8,15,825.5,95.0,2.35,21.5,601.0,457.11,349.87
2016,6,3,8,30,843.0,98.0,2.3,22.0,648.0,511.27,392.8
2016,6,3,8,45,856.5,100.5,2.3,22.5,691.5,565.46,434.4
2016,6,3,9,0,870.0,103.0,2.3,23.0,735.0,617.12,472.87
2016,6,3,9,15,880.5,104.5,2.25,23.0,773.5,665.58,508.61
2016,6,3,9,30,891.0,106.0,2.2,23.0,812.0,713.19,542.61
2016,6,3,9,45,903.5,105.0,2.2,23.5,846.5,758.8,571.91
2016,6,3,10,0,916.0,104.0,2.2,24.0,881.0,803.24,599.93
2016,6,3,10,15,921.5,105.0,2.3,24.0,908.5,842.6,626.11
2016,6,3,10,30,927.0,106.0,2.4,24.0,936.0,879.86,650.8
2016,6,3,10,45,930.0,107.5,2.5,24.5,956.0,913.19,671.49
2016,6,3,11,0,933.0,109.0,2.6,25.0,976.0,943.97,690.41
2016,6,3,11,15,935.5,109.5,2.65,25.0,989.5,970.61,707.51
2016,6,3,11,30,938.0,110.0,2.7,25.0,1003.0,994.42,722.82
2016,6,3,11,45,938.0,111.0,2.8,25.0,1008.5,1013.39,735.53
2016,6,3,12,0,938.0,112.0,2.9,25.0,1014.0,1029.26,746.36
2016,6,3,12,15,938.0,112.0,2.95,24.5,1013.0,1040.97,755.66
2016,6,3,12,30,938.0,112.0,3.0,24.0,1012.0,1049.47,763.05
2016,6,3,12,45,928.0,117.0,3.15,24.0,1001.0,1049.79,764.73
2016,6,3,13,0,918.0,122.0,3.3,24.0,990.0,1046.85,764.41
2016,6,3,13,15,915.0,121.5,3.4,24.0,974.5,1042.07,762.58
2016,6,3,13,30,912.0,121.0,3.5,24.0,959.0,1034.07,758.73
2016,6,3,13,45,907.5,119.5,3.65,24.0,936.5,1020.38,751.58
2016,6,3,14,0,903.0,118.0,3.8,24.0,914.0,1003.6,742.42
2016,6,3,14,15,896.5,116.5,3.85,24.0,885.0,981.92,729.33
2016,6,3,14,30,890.0,115.0,3.9,24.0,856.0,957.43,714.38
2016,6,3,14,45,882.5,112.5,4.0,24.0,821.0,928.31,696.53
2016,6,3,15,0,875.0,110.0,4.1,24.0,786.0,896.7,676.87
2016,6,3,15,15,748.0,152.0,4.1,24.0,708.5,815.3,621.76
2016,6,3,15,30,621.0,194.0,4.1,24.0,631.0,731.64,563.05
2016,6,3,15,45,502.5,218.0,4.15,24.0,557.0,638.92,494.85
2016,6,3,16,0,384.0,242.0,4.2,24.0,483.0,549.34,427.5
2016,6,3,16,15,465.0,197.5,4.15,23.5,466.5,551.57,432.83
2016,6,3,16,30,546.0,153.0,4.1,23.0,450.0,538.53,425.95
2016,6,3,16,45,394.5,167.0,4.1,23.0,371.0,434.4,344.44
2016,6,3,17,0,243.0,181.0,4.1,23.0,292.0,337.26,267.3
2016,6,3,17,15,165.5,162.0,4.05,22.5,233.5,259.02,205.53
2016,6,3,17,30,88.0,143.0,4.0,22.0,175.0,189.2,149.45
2016,6,3,17,45,329.5,104.0,3.95,21.5,197.0,261.13,206.63
2016,6,3,18,0,571.0,65.0,3.9,21.0,219.0,295.86,229.19
2016,6,3,18,15,501.0,57.5,3.85,20.0,171.5,234.2,176.32
2016,6,3,18,30,431.0,50.0,3.8,19.0,124.0,179.56,129.09
2016,6,3,18,45,325.5,39.0,3.8,18.5,84.5,120.75,80.04
2016,6,3,19,0,220.0,28.0,3.8,18.0,45.0,72.44,37.31
2016,6,3,19,15,110.0,14.0,3.8,17.5,22.5,26.62,0.0
2016,6,3,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,2.15,16.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,2.1,17.0,8.0,7.86,0.0
2016,6,4,5,15,75.5,23.0,1.95,17.0,31.0,19.32,4.18
2016,6,4,5,30,151.0,38.0,1.8,17.0,54.0,31.3,20.56
2016,6,4,5,45,197.5,55.0,1.7,17.0,88.0,44.42,32.92
2016,6,4,6,0,244.0,72.0,1.6,17.0,122.0,57.1,44.54
2016,6,4,6,15,276.0,89.0,1.5,17.5,160.0,77.42,54.81
2016,6,4,6,30,308.0,106.0,1.4,18.0,198.0,110.87,75.51
2016,6,4,6,45,339.0,119.0,1.3,18.5,238.0,140.63,96.5
2016,6,4,7,0,370.0,132.0,1.2,19.0,278.0,177.93,125.76
2016,6,4,7,15,329.5,160.5,1.2,19.0,303.5,218.35,161.29
2016,6,4,7,30,289.0,189.0,1.2,19.0,329.0,250.87,189.9
2016,6,4,7,45,167.0,208.5,1.25,19.5,291.5,246.69,190.01
2016,6,4,8,0,45.0,228.0,1.3,20.0,254.0,228.98,177.61
2016,6,4,8,15,53.0,252.5,1.35,20.0,286.0,258.49,200.33
2016,6,4,8,30,61.0,277.0,1.4,20.0,318.0,288.98,223.41
2016,6,4,8,45,64.5,298.5,1.45,20.0,344.0,315.23,243.01
2016,6,4,9,0,68.0,320.0,1.5,20.0,370.0,341.88,262.75
2016,6,4,9,15,90.0,347.0,1.5,20.0,416.5,385.82,295.38
2016,6,4,9,30,112.0,374.0,1.5,20.0,463.0,430.86,328.34
2016,6,4,9,45,197.0,385.0,1.5,20.0,549.5,509.99,387.13
2016,6,4,10,0,282.0,396.0,1.5,20.0,636.0,595.4,448.94
2016,6,4,10,15,205.5,418.0,1.5,20.0,595.5,567.9,426.58
2016,6,4,10,30,129.0,440.0,1.5,20.0,555.0,534.6,400.63
2016,6,4,10,45,79.5,405.0,1.5,20.0,476.5,462.83,348.18
2016,6,4,11,0,30.0,370.0,1.5,20.0,398.0,388.3,292.8
2016,6,4,11,15,87.5,424.0,1.5,20.0,507.0,496.42,373.09
2016,6,4,11,30,145.0,478.0,1.5,20.0,616.0,611.19,454.34
2016,6,4,11,45,214.5,472.5,1.5,20.0,678.0,677.76,501.45
2016,6,4,12,0,284.0,467.0,1.5,20.0,740.0,750.22,552.0
2016,6,4,12,15,210.5,475.0,1.5,20.0,677.0,687.1,506.39
2016,6,4,12,30,137.0,483.0,1.5,20.0,614.0,626.2,462.72
2016,6,4,12,45,82.5,426.5,1.5,20.0,505.5,510.26,380.98
2016,6,4,13,0,28.0,370.0,1.5,20.0,397.0,399.23,300.27
2016,6,4,13,15,34.5,380.5,1.45,20.0,413.0,417.38,314.39
2016,6,4,13,30,41.0,391.0,1.4,20.0,429.0,435.44,327.63
2016,6,4,13,45,48.5,392.5,1.4,20.5,436.5,444.98,334.35
2016,6,4,14,0,56.0,394.0,1.4,21.0,444.0,454.22,340.92
2016,6,4,14,15,202.0,380.5,1.4,21.0,550.5,587.48,441.24
2016,6,4,14,30,348.0,367.0,1.4,21.0,657.0,714.74,532.7
2016,6,4,14,45,344.0,351.0,1.4,21.5,627.5,687.2,512.45
2016,6,4,15,0,340.0,335.0,1.4,22.0,598.0,658.61,492.93
2016,6,4,15,15,336.5,318.0,1.45,21.5,567.0,628.41,474.39
2016,6,4,15,30,333.0,301.0,1.5,21.0,536.0,597.3,454.83
2016,6,4,15,45,543.0,212.0,1.55,21.0,566.0,664.86,509.79
2016,6,4,16,0,753.0,123.0,1.6,21.0,596.0,708.85,545.28
2016,6,4,16,15,529.5,170.0,1.65,20.5,490.0,568.51,442.91
2016,6,4,16,30,306.0,217.0,1.7,20.0,384.0,439.76,345.44
2016,6,4,16,45,487.5,159.0,1.8,20.0,395.0,484.53,383.6
2016,6,4,17,0,669.0,101.0,1.9,20.0,406.0,508.1,403.13
2016,6,4,17,15,633.0,95.0,1.95,19.5,356.5,450.05,358.0
2016,6,4,17,30,597.0,89.0,2.0,19.0,307.0,394.46,313.75
2016,6,4,17,45,556.0,80.5,2.05,18.5,259.0,336.76,266.38
2016,6,4,18,0,515.0,72.0,2.1,18.0,211.0,282.59,220.39
2016,6,4,18,15,446.5,62.5,2.05,17.5,165.5,222.1,168.65
2016,6,4,18,30,378.0,53.0,2.0,17.0,120.0,168.53,122.36
2016,6,4,18,45,286.5,40.5,2.0,16.5,82.0,113.11,75.95
2016,6,4,19,0,195.0,28.0,2.0,16.0,44.0,68.67,36.52
2016,6,4,19,15,97.5,14.0,1.95,15.5,22.0,25.3,0.0
2016,6,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,45,23.0,4.0,1.2,12.5,4.5,0.0,0.0
2016,6,5,5,0,46.0,8.0,1.2,13.0,9.0,7.86,0.0
2016,6,5,5,15,167.5,21.5,1.2,13.0,38.0,16.67,3.2
2016,6,5,5,30,289.0,35.0,1.2,13.0,67.0,27.05,17.39
2016,6,5,5,45,378.0,45.0,1.25,13.5,109.0,33.41,23.8
2016,6,5,6,0,467.0,55.0,1.3,14.0,151.0,39.36,29.43
2016,6,5,6,15,527.5,62.5,1.3,14.5,199.0,56.98,33.93
2016,6,5,6,30,588.0,70.0,1.3,15.0,247.0,97.67,54.74
2016,6,5,6,45,294.5,99.0,1.3,15.5,188.0,118.15,81.0
2016,6,5,7,0,1.0,128.0,1.3,16.0,129.0,120.33,95.2
2016,6,5,7,15,27.5,160.5,1.4,16.0,174.0,153.29,121.04
2016,6,5,7,30,54.0,193.0,1.5,16.0,219.0,192.21,151.63
2016,6,5,7,45,32.5,191.5,1.6,16.5,207.5,188.52,148.65
2016,6,5,8,0,11.0,190.0,1.7,17.0,196.0,184.54,145.21
2016,6,5,8,15,20.0,220.0,1.85,17.5,232.5,217.52,170.78
2016,6,5,8,30,29.0,250.0,2.0,18.0,269.0,248.81,194.64
2016,6,5,8,45,59.0,290.0,2.15,18.5,332.0,304.51,237.32
2016,6,5,9,0,89.0,330.0,2.3,19.0,395.0,363.43,281.76
2016,6,5,9,15,159.0,351.5,2.35,19.0,475.0,432.75,334.64
2016,6,5,9,30,229.0,373.0,2.4,19.0,555.0,509.91,392.57
2016,6,5,9,45,562.5,243.0,2.5,19.0,714.5,641.21,496.24
2016,6,5,10,0,896.0,113.0,2.6,19.0,874.0,796.23,610.46
2016,6,5,10,15,902.0,114.5,2.6,19.0,901.5,835.78,635.86
2016,6,5,10,30,908.0,116.0,2.6,19.0,929.0,873.35,660.62
2016,6,5,10,45,912.0,117.0,2.6,19.5,949.5,906.54,680.94
2016,6,5,11,0,916.0,118.0,2.6,20.0,970.0,937.28,699.45
2016,6,5,11,15,598.0,289.5,2.6,20.0,849.5,841.76,631.71
2016,6,5,11,30,280.0,461.0,2.6,20.0,729.0,724.45,540.75
2016,6,5,11,45,602.0,290.5,2.65,20.0,869.5,876.0,657.21
2016,6,5,12,0,924.0,120.0,2.7,20.0,1010.0,1023.49,756.61
2016,6,5,12,15,924.0,120.0,2.7,20.0,1009.0,1035.15,762.73
2016,6,5,12,30,924.0,120.0,2.7,20.0,1008.0,1043.65,768.25
2016,6,5,12,45,913.0,125.5,2.7,20.5,997.0,1043.51,766.81
2016,6,5,13,0,902.0,131.0,2.7,21.0,986.0,1040.16,763.48
2016,6,5,13,15,623.0,276.5,2.75,21.0,862.5,919.93,683.88
2016,6,5,13,30,344.0,422.0,2.8,21.0,739.0,783.15,583.17
2016,6,5,13,45,337.5,412.5,2.85,21.0,717.0,765.3,572.67
2016,6,5,14,0,331.0,403.0,2.9,21.0,695.0,746.21,560.34
2016,6,5,14,15,243.0,403.5,2.95,21.0,614.5,658.71,497.37
2016,6,5,14,30,155.0,404.0,3.0,21.0,534.0,565.51,429.31
2016,6,5,14,45,108.5,373.0,3.15,21.0,462.0,479.86,367.16
2016,6,5,15,0,62.0,342.0,3.3,21.0,390.0,404.02,310.57
2016,6,5,15,15,77.5,330.5,3.4,21.0,387.5,404.34,312.43
2016,6,5,15,30,93.0,319.0,3.5,21.0,385.0,403.51,313.12
2016,6,5,15,45,53.5,266.0,3.6,21.0,303.5,313.5,244.24
2016,6,5,16,0,14.0,213.0,3.7,21.0,222.0,220.9,171.91
2016,6,5,16,15,18.0,205.5,3.75,20.5,216.0,216.08,169.25
2016,6,5,16,30,22.0,198.0,3.8,20.0,210.0,210.96,166.13
2016,6,5,16,45,17.0,177.5,3.9,20.0,186.0,186.41,146.89
2016,6,5,17,0,12.0,157.0,4.0,20.0,162.0,162.26,127.81
2016,6,5,17,15,6.0,135.0,4.0,19.5,137.5,136.47,107.35
2016,6,5,17,30,0.0,113.0,4.0,19.0,113.0,111.25,87.05
2016,6,5,17,45,276.5,90.0,4.05,18.5,165.0,223.57,179.17
2016,6,5,18,0,553.0,67.0,4.1,18.0,217.0,292.46,229.75
2016,6,5,18,15,484.5,59.0,4.05,17.5,170.5,231.56,176.57
2016,6,5,18,30,416.0,51.0,4.0,17.0,124.0,177.54,129.22
2016,6,5,18,45,315.5,39.5,3.95,16.5,85.0,119.88,80.68
2016,6,5,19,0,215.0,28.0,3.9,16.0,46.0,72.45,39.13
2016,6,5,19,15,107.5,14.0,3.85,15.5,23.0,26.62,0.0
2016,6,5,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,4,45,23.0,4.0,3.05,14.0,4.5,0.0,0.0
2016,6,6,5,0,46.0,8.0,3.1,14.0,9.0,7.86,0.0
2016,6,6,5,15,158.0,21.0,3.05,14.0,36.5,16.25,3.1
2016,6,6,5,30,270.0,34.0,3.0,14.0,64.0,26.04,16.43
2016,6,6,5,45,354.5,44.0,2.95,14.5,104.0,32.44,22.81
2016,6,6,6,0,439.0,54.0,2.9,15.0,144.0,38.42,28.44
2016,6,6,6,15,497.5,61.5,2.85,15.5,190.0,55.45,32.95
2016,6,6,6,30,556.0,69.0,2.8,16.0,236.0,94.38,53.01
2016,6,6,6,45,278.0,83.5,2.75,16.5,167.0,103.2,69.1
2016,6,6,7,0,0.0,98.0,2.7,17.0,98.0,93.54,72.9
2016,6,6,7,15,0.0,122.0,2.7,17.0,122.0,115.91,91.18
2016,6,6,7,30,0.0,146.0,2.7,17.0,146.0,138.41,109.28
2016,6,6,7,45,5.0,167.0,2.7,17.5,169.5,160.04,126.13
2016,6,6,8,0,10.0,188.0,2.7,18.0,193.0,182.31,143.31
2016,6,6,8,15,8.0,191.0,2.65,18.0,195.5,185.5,145.43
2016,6,6,8,30,6.0,194.0,2.6,18.0,198.0,188.34,147.29
2016,6,6,8,45,8.5,210.0,2.6,18.5,216.5,205.52,160.23
2016,6,6,9,0,11.0,226.0,2.6,19.0,235.0,222.98,173.25
2016,6,6,9,15,9.5,218.5,2.55,19.0,226.5,215.95,167.35
2016,6,6,9,30,8.0,211.0,2.5,19.0,218.0,208.61,161.29
2016,6,6,9,45,10.0,228.5,2.5,19.0,237.5,227.44,175.74
2016,6,6,10,0,12.0,246.0,2.5,19.0,257.0,246.48,190.2
2016,6,6,10,15,36.5,326.5,2.5,19.0,359.5,344.5,265.3
2016,6,6,10,30,61.0,407.0,2.5,19.0,462.0,444.95,339.92
2016,6,6,10,45,44.5,385.0,2.5,19.5,426.0,413.01,314.55
2016,6,6,11,0,28.0,363.0,2.5,20.0,390.0,379.58,288.65
2016,6,6,11,15,23.0,342.0,2.45,20.0,364.5,353.71,269.22
2016,6,6,11,30,18.0,321.0,2.4,20.0,339.0,329.54,250.97
2016,6,6,11,45,26.0,359.5,2.4,20.0,385.0,379.97,288.74
2016,6,6,12,0,34.0,398.0,2.4,20.0,431.0,427.92,323.93
2016,6,6,12,15,34.5,398.5,2.4,20.0,432.0,430.68,325.73
2016,6,6,12,30,35.0,399.0,2.4,20.0,433.0,433.26,327.67
2016,6,6,12,45,28.5,373.5,2.4,20.0,401.0,402.18,304.79
2016,6,6,13,0,22.0,348.0,2.4,20.0,369.0,364.13,276.76
2016,6,6,13,15,22.0,340.5,2.45,19.5,361.5,356.99,272.4
2016,6,6,13,30,22.0,333.0,2.5,19.0,354.0,349.74,267.81
2016,6,6,13,45,18.5,308.5,2.55,19.0,326.5,321.86,247.05
2016,6,6,14,0,15.0,284.0,2.6,19.0,299.0,293.94,226.17
2016,6,6,14,15,19.5,298.0,2.65,19.0,316.0,312.39,240.8
2016,6,6,14,30,24.0,312.0,2.7,19.0,333.0,330.78,255.24
2016,6,6,14,45,54.0,333.5,2.8,19.0,376.5,388.39,300.36
2016,6,6,15,0,84.0,355.0,2.9,19.0,420.0,437.31,338.44
2016,6,6,15,15,56.0,312.0,2.95,18.5,354.5,366.21,285.09
2016,6,6,15,30,28.0,269.0,3.0,18.0,289.0,296.63,232.13
2016,6,6,15,45,29.0,255.0,3.05,18.0,275.0,282.42,221.93
2016,6,6,16,0,30.0,241.0,3.1,18.0,261.0,268.05,211.37
2016,6,6,16,15,15.0,199.0,3.1,17.5,209.0,207.26,163.77
2016,6,6,16,30,0.0,157.0,3.1,17.0,157.0,154.15,121.45
2016,6,6,16,45,0.0,135.5,3.15,17.0,135.5,132.72,104.47
2016,6,6,17,0,0.0,114.0,3.2,17.0,114.0,111.31,87.25
2016,6,6,17,15,0.0,91.0,3.25,16.5,91.0,88.43,68.72
2016,6,6,17,30,0.0,68.0,3.3,16.0,68.0,65.73,50.02
2016,6,6,17,45,0.0,57.5,3.35,16.0,57.5,55.56,41.53
2016,6,6,18,0,0.0,47.0,3.4,16.0,47.0,45.4,32.91
2016,6,6,18,15,0.0,36.5,3.4,15.5,36.5,35.24,24.25
2016,6,6,18,30,0.0,26.0,3.4,15.0,26.0,25.09,15.48
2016,6,6,18,45,0.0,18.0,3.45,15.0,18.0,17.36,8.67
2016,6,6,19,0,0.0,10.0,3.5,15.0,10.0,9.64,1.48
2016,6,6,19,15,0.0,5.0,3.5,14.5,5.0,4.82,0.0
2016,6,6,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,45,15.0,4.5,2.25,13.0,4.5,0.0,0.0
2016,6,7,5,0,30.0,9.0,2.3,13.0,9.0,8.85,0.0
2016,6,7,5,15,137.5,23.0,2.3,13.0,37.0,17.89,4.18
2016,6,7,5,30,245.0,37.0,2.3,13.0,65.0,28.35,18.49
2016,6,7,5,45,335.0,48.0,2.3,13.5,106.0,35.9,25.96
2016,6,7,6,0,425.0,59.0,2.3,14.0,147.0,42.93,32.58
2016,6,7,6,15,486.5,67.0,2.25,14.0,193.5,60.02,37.22
2016,6,7,6,30,548.0,75.0,2.2,14.0,240.0,98.98,57.62
2016,6,7,6,45,274.0,95.5,2.15,14.5,178.0,112.55,77.63
2016,6,7,7,0,0.0,116.0,2.1,15.0,116.0,109.62,86.84
2016,6,7,7,15,5.5,140.5,2.05,15.0,143.5,133.75,106.37
2016,6,7,7,30,11.0,165.0,2.0,15.0,171.0,158.64,126.28
2016,6,7,7,45,26.5,196.0,2.0,15.5,211.5,193.54,153.64
2016,6,7,8,0,42.0,227.0,2.0,16.0,252.0,226.85,179.45
2016,6,7,8,15,28.0,223.5,2.05,16.5,241.0,221.47,174.55
2016,6,7,8,30,14.0,220.0,2.1,17.0,230.0,216.44,169.9
2016,6,7,8,45,58.5,277.0,2.2,17.5,319.5,292.41,229.08
2016,6,7,9,0,103.0,334.0,2.3,18.0,409.0,375.29,292.09
2016,6,7,9,15,64.5,317.5,2.35,18.0,365.5,342.19,265.78
2016,6,7,9,30,26.0,301.0,2.4,18.0,322.0,304.9,236.31
2016,6,7,9,45,19.5,280.5,2.45,18.0,296.5,283.86,219.92
2016,6,7,10,0,13.0,260.0,2.5,18.0,271.0,260.63,201.71
2016,6,7,10,15,23.0,311.0,2.5,18.0,331.0,318.81,246.31
2016,6,7,10,30,33.0,362.0,2.5,18.0,391.0,378.23,290.88
2016,6,7,10,45,32.0,367.5,2.55,18.0,396.5,385.17,295.59
2016,6,7,11,0,31.0,373.0,2.6,18.0,402.0,391.98,300.46
2016,6,7,11,15,61.0,418.0,2.55,18.0,476.5,465.98,355.91
2016,6,7,11,30,91.0,463.0,2.5,18.0,551.0,541.79,411.23
2016,6,7,11,45,184.0,466.0,2.45,18.0,644.0,641.74,485.21
2016,6,7,12,0,277.0,469.0,2.4,18.0,737.0,745.04,559.3
2016,6,7,12,15,203.0,475.5,2.4,18.0,672.0,679.95,510.87
2016,6,7,12,30,129.0,482.0,2.4,18.0,607.0,616.98,464.39
2016,6,7,12,45,114.0,473.0,2.4,18.0,582.5,595.61,449.32
2016,6,7,13,0,99.0,464.0,2.4,18.0,558.0,566.6,428.5
2016,6,7,13,15,105.0,458.0,2.45,18.0,556.5,567.6,430.12
2016,6,7,13,30,111.0,452.0,2.5,18.0,555.0,575.64,436.56
2016,6,7,13,45,80.0,419.5,2.55,18.0,493.0,503.95,384.32
2016,6,7,14,0,49.0,387.0,2.6,18.0,431.0,439.99,337.13
2016,6,7,14,15,29.5,310.0,2.65,18.0,336.5,341.27,263.52
2016,6,7,14,30,10.0,233.0,2.7,18.0,242.0,238.04,184.41
2016,6,7,14,45,44.0,292.5,2.8,18.0,327.5,336.3,262.12
2016,6,7,15,0,78.0,352.0,2.9,18.0,413.0,428.78,333.34
2016,6,7,15,15,90.0,337.0,2.95,17.5,403.5,421.97,329.61
2016,6,7,15,30,102.0,322.0,3.0,17.0,394.0,414.15,325.53
2016,6,7,15,45,81.0,294.0,3.15,17.0,349.0,365.14,288.31
2016,6,7,16,0,60.0,266.0,3.3,17.0,304.0,317.37,251.6
2016,6,7,16,15,33.5,221.0,3.4,17.0,242.0,248.93,197.79
2016,6,7,16,30,7.0,176.0,3.5,17.0,180.0,178.22,141.11
2016,6,7,16,45,3.5,152.5,3.6,17.0,154.5,152.19,120.46
2016,6,7,17,0,0.0,129.0,3.7,17.0,129.0,126.49,99.75
2016,6,7,17,15,47.5,137.5,3.75,16.5,155.0,164.86,132.58
2016,6,7,17,30,95.0,146.0,3.8,16.0,181.0,200.46,162.35
2016,6,7,17,45,82.0,125.5,3.9,16.0,152.5,164.57,132.34
2016,6,7,18,0,69.0,105.0,4.0,16.0,124.0,134.34,106.75
2016,6,7,18,15,55.5,84.5,3.9,15.5,97.5,105.19,81.93
2016,6,7,18,30,42.0,64.0,3.8,15.0,71.0,77.35,58.04
2016,6,7,18,45,21.0,45.5,3.75,14.5,49.0,51.34,35.95
2016,6,7,19,0,0.0,27.0,3.7,14.0,27.0,26.48,14.19
2016,6,7,19,15,0.0,13.5,3.7,14.0,13.5,13.03,0.0
2016,6,7,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.5,3.55,13.0,3.5,0.0,0.0
2016,6,8,5,0,0.0,7.0,3.6,13.0,7.0,6.88,0.0
2016,6,8,5,15,29.5,22.5,3.7,13.0,25.5,20.07,5.5
2016,6,8,5,30,59.0,38.0,3.8,13.0,44.0,33.12,22.53
2016,6,8,5,45,81.5,57.0,3.9,13.5,70.5,48.47,36.95
2016,6,8,6,0,104.0,76.0,4.0,14.0,97.0,63.44,50.68
2016,6,8,6,15,118.5,96.5,4.1,14.0,127.0,83.3,63.21
2016,6,8,6,30,133.0,117.0,4.2,14.0,157.0,109.81,82.65
2016,6,8,6,45,144.0,137.5,4.3,14.0,188.0,137.75,104.74
2016,6,8,7,0,155.0,158.0,4.4,14.0,219.0,167.1,128.85
2016,6,8,7,15,77.5,148.5,4.45,14.0,179.0,155.04,122.19
2016,6,8,7,30,0.0,139.0,4.5,14.0,139.0,132.07,105.43
2016,6,8,7,45,28.0,187.0,4.55,14.5,203.0,183.0,146.33
2016,6,8,8,0,56.0,235.0,4.6,15.0,267.0,239.35,191.17
2016,6,8,8,15,197.0,251.5,4.6,15.0,378.0,319.48,254.9
2016,6,8,8,30,338.0,268.0,4.6,15.0,489.0,414.05,330.29
2016,6,8,8,45,271.5,302.5,4.65,15.5,487.5,427.73,340.21
2016,6,8,9,0,205.0,337.0,4.7,16.0,486.0,436.79,345.83
2016,6,8,9,15,250.0,348.0,4.7,16.0,540.0,486.07,384.41
2016,6,8,9,30,295.0,359.0,4.7,16.0,594.0,540.7,426.58
2016,6,8,9,45,306.0,373.0,4.7,16.0,625.0,576.75,453.62
2016,6,8,10,0,317.0,387.0,4.7,16.0,656.0,613.11,480.67
2016,6,8,10,15,287.5,409.0,4.7,16.0,659.0,624.84,488.1
2016,6,8,10,30,258.0,431.0,4.7,16.0,662.0,634.01,493.58
2016,6,8,10,45,329.5,413.0,4.7,16.5,715.5,689.7,535.55
2016,6,8,11,0,401.0,395.0,4.7,17.0,769.0,749.93,579.95
2016,6,8,11,15,413.5,397.0,4.7,17.0,787.5,776.75,599.09
2016,6,8,11,30,426.0,399.0,4.7,17.0,806.0,802.84,617.8
2016,6,8,11,45,348.5,435.0,4.75,17.0,769.5,772.3,593.32
2016,6,8,12,0,271.0,471.0,4.8,17.0,733.0,741.08,568.35
2016,6,8,12,15,211.5,478.0,4.8,17.0,682.5,690.77,530.3
2016,6,8,12,30,152.0,485.0,4.8,17.0,632.0,642.82,493.56
2016,6,8,12,45,506.0,318.5,4.85,17.0,800.0,841.57,651.39
2016,6,8,13,0,860.0,152.0,4.9,17.0,968.0,1019.43,780.66
2016,6,8,13,15,856.5,151.0,4.9,16.5,952.5,1014.17,777.73
2016,6,8,13,30,853.0,150.0,4.9,16.0,937.0,1005.9,774.07
2016,6,8,13,45,690.5,239.5,4.95,16.0,866.5,942.33,730.49
2016,6,8,14,0,528.0,329.0,5.0,16.0,796.0,867.63,673.68
2016,6,8,14,15,687.5,230.5,5.05,16.0,818.5,912.49,712.44
2016,6,8,14,30,847.0,132.0,5.1,16.0,841.0,936.74,730.87
2016,6,8,14,45,624.5,223.5,5.15,16.0,734.0,820.19,647.24
2016,6,8,15,0,402.0,315.0,5.2,16.0,627.0,700.04,553.06
2016,6,8,15,15,354.0,311.0,5.25,16.0,575.5,636.5,505.94
2016,6,8,15,30,306.0,307.0,5.3,16.0,524.0,581.96,464.49
2016,6,8,15,45,303.5,286.0,5.35,16.0,490.0,547.58,439.42
2016,6,8,16,0,301.0,265.0,5.4,16.0,456.0,512.45,413.35
2016,6,8,16,15,308.5,241.0,5.4,15.5,424.0,480.61,390.39
2016,6,8,16,30,316.0,217.0,5.4,15.0,392.0,447.35,365.76
2016,6,8,16,45,175.0,195.5,5.45,15.0,291.0,315.68,258.32
2016,6,8,17,0,34.0,174.0,5.5,15.0,190.0,197.37,159.7
2016,6,8,17,15,180.5,151.0,5.5,14.5,219.5,255.69,210.47
2016,6,8,17,30,327.0,128.0,5.5,14.0,249.0,298.97,246.54
2016,6,8,17,45,292.5,114.0,5.5,14.0,210.5,252.55,206.4
2016,6,8,18,0,258.0,100.0,5.5,14.0,172.0,209.37,168.6
2016,6,8,18,15,329.5,77.0,5.4,14.0,149.5,199.07,155.9
2016,6,8,18,30,401.0,54.0,5.3,14.0,127.0,177.94,132.17
2016,6,8,18,45,304.0,42.5,5.2,14.0,88.0,120.62,83.01
2016,6,8,19,0,207.0,31.0,5.1,14.0,49.0,75.11,43.18
2016,6,8,19,15,103.5,15.5,5.0,13.5,24.5,30.34,0.0
2016,6,8,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,4.5,5.3,12.5,5.0,0.0,0.0
2016,6,9,5,0,38.0,9.0,5.3,13.0,10.0,8.85,0.0
2016,6,9,5,15,154.0,23.0,5.4,13.0,39.0,17.88,4.35
2016,6,9,5,30,270.0,37.0,5.5,13.0,68.0,28.34,18.46
2016,6,9,5,45,359.0,47.5,5.6,13.5,109.0,35.68,25.74
2016,6,9,6,0,448.0,58.0,5.7,14.0,150.0,42.0,31.72
2016,6,9,6,15,224.0,56.0,5.75,14.0,102.0,46.05,29.84
2016,6,9,6,30,0.0,54.0,5.8,14.0,54.0,52.17,38.98
2016,6,9,6,45,0.0,64.5,5.9,14.5,64.5,62.34,47.51
2016,6,9,7,0,0.0,75.0,6.0,15.0,75.0,72.5,55.88
2016,6,9,7,15,0.0,88.0,5.95,15.0,88.0,84.81,66.06
2016,6,9,7,30,0.0,101.0,5.9,15.0,101.0,97.16,76.15
2016,6,9,7,45,0.0,114.5,5.9,15.5,114.5,110.02,86.41
2016,6,9,8,0,0.0,128.0,5.9,16.0,128.0,122.92,96.57
2016,6,9,8,15,2.5,158.0,5.85,16.0,160.0,152.41,120.39
2016,6,9,8,30,5.0,188.0,5.8,16.0,192.0,182.23,144.24
2016,6,9,8,45,5.0,188.5,5.75,16.5,192.5,183.43,144.54
2016,6,9,9,0,5.0,189.0,5.7,17.0,193.0,184.53,144.82
2016,6,9,9,15,8.5,217.0,5.65,17.0,224.0,213.87,168.01
2016,6,9,9,30,12.0,245.0,5.6,17.0,255.0,243.63,191.32
2016,6,9,9,45,10.5,235.5,5.55,17.5,244.5,234.45,183.34
2016,6,9,10,0,9.0,226.0,5.5,18.0,234.0,224.99,175.25
2016,6,9,10,15,15.0,274.0,5.45,18.0,287.5,276.57,215.57
2016,6,9,10,30,21.0,322.0,5.4,18.0,341.0,328.8,255.81
2016,6,9,10,45,23.5,339.5,5.4,18.0,361.5,349.15,271.2
2016,6,9,11,0,26.0,357.0,5.4,18.0,382.0,371.81,288.35
2016,6,9,11,15,25.5,359.0,5.45,18.0,383.5,375.29,290.82
2016,6,9,11,30,25.0,361.0,5.5,18.0,385.0,378.65,293.28
2016,6,9,11,45,26.0,362.0,5.6,18.0,387.0,382.34,296.14
2016,6,9,12,0,27.0,363.0,5.7,18.0,389.0,385.94,298.97
2016,6,9,12,15,46.5,406.5,5.8,18.0,452.0,450.44,348.7
2016,6,9,12,30,66.0,450.0,5.9,18.0,515.0,515.72,398.38
2016,6,9,12,45,75.5,453.5,6.0,18.0,526.5,530.62,410.0
2016,6,9,13,0,85.0,457.0,6.1,18.0,538.0,545.28,421.63
2016,6,9,13,15,93.5,453.0,6.1,18.0,541.0,550.85,426.37
2016,6,9,13,30,102.0,449.0,6.1,18.0,544.0,555.96,430.84
2016,6,9,13,45,105.5,435.0,6.2,18.0,531.5,545.15,423.54
2016,6,9,14,0,109.0,421.0,6.3,18.0,519.0,541.69,421.73
2016,6,9,14,15,492.5,268.5,6.35,18.0,684.0,763.31,602.43
2016,6,9,14,30,876.0,116.0,6.4,18.0,849.0,947.43,741.32
2016,6,9,14,45,867.5,114.0,6.45,18.0,814.5,918.52,720.9
2016,6,9,15,0,859.0,112.0,6.5,18.0,780.0,887.23,699.69
2016,6,9,15,15,847.5,110.0,6.55,17.5,740.5,851.16,676.14
2016,6,9,15,30,836.0,108.0,6.6,17.0,701.0,817.47,654.11
2016,6,9,15,45,821.5,105.0,6.7,17.0,657.5,774.25,623.55
2016,6,9,16,0,807.0,102.0,6.8,17.0,614.0,729.82,591.72
2016,6,9,16,15,493.5,170.0,6.8,16.5,475.5,544.62,445.59
2016,6,9,16,30,180.0,238.0,6.8,16.0,337.0,371.95,302.74
2016,6,9,16,45,449.5,163.0,6.85,16.0,379.0,466.85,384.81
2016,6,9,17,0,719.0,88.0,6.9,16.0,421.0,526.21,435.27
2016,6,9,17,15,686.0,83.5,6.9,15.5,371.0,469.14,387.98
2016,6,9,17,30,653.0,79.0,6.9,15.0,321.0,414.12,341.34
2016,6,9,17,45,609.0,72.5,6.9,15.0,272.0,354.44,289.11
2016,6,9,18,0,565.0,66.0,6.9,15.0,223.0,298.52,238.99
2016,6,9,18,15,499.5,58.5,6.8,14.5,176.5,238.33,185.37
2016,6,9,18,30,434.0,51.0,6.7,14.0,130.0,184.66,137.15
2016,6,9,18,45,343.5,40.0,6.6,14.0,91.0,128.41,88.22
2016,6,9,19,0,253.0,29.0,6.5,14.0,52.0,81.95,47.02
2016,6,9,19,15,126.5,14.5,6.4,13.5,26.0,32.91,0.0
2016,6,9,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.5,5.5,13.0,5.5,0.0,0.0
2016,6,10,5,0,0.0,11.0,5.6,13.0,11.0,10.81,0.0
2016,6,10,5,15,134.5,23.0,5.65,13.0,38.5,17.87,4.4
2016,6,10,5,30,269.0,35.0,5.7,13.0,66.0,26.95,17.28
2016,6,10,5,45,337.5,47.5,5.8,13.5,105.0,35.67,25.72
2016,6,10,6,0,406.0,60.0,5.9,14.0,144.0,43.82,33.33
2016,6,10,6,15,459.0,69.5,6.0,14.0,188.5,61.44,38.95
2016,6,10,6,30,512.0,79.0,6.1,14.0,233.0,99.53,59.58
2016,6,10,6,45,563.0,81.5,6.25,14.5,279.5,137.12,85.78
2016,6,10,7,0,614.0,84.0,6.4,15.0,326.0,180.41,120.86
2016,6,10,7,15,520.5,123.0,6.5,15.0,347.5,227.66,166.85
2016,6,10,7,30,427.0,162.0,6.6,15.0,369.0,264.12,202.89
2016,6,10,7,45,399.0,189.0,6.7,15.5,399.0,303.02,237.53
2016,6,10,8,0,371.0,216.0,6.8,16.0,429.0,341.63,270.76
2016,6,10,8,15,379.0,235.5,6.85,16.0,468.5,383.79,306.18
2016,6,10,8,30,387.0,255.0,6.9,16.0,508.0,426.52,341.46
2016,6,10,8,45,265.0,297.0,7.0,16.5,475.5,418.96,334.7
2016,6,10,9,0,143.0,339.0,7.1,17.0,443.0,401.55,318.87
2016,6,10,9,15,155.5,359.0,7.1,17.0,477.5,436.88,346.47
2016,6,10,9,30,168.0,379.0,7.1,17.0,512.0,473.19,374.53
2016,6,10,9,45,285.5,365.0,7.15,17.5,603.0,554.12,438.75
2016,6,10,10,0,403.0,351.0,7.2,18.0,694.0,644.51,509.23
2016,6,10,10,15,653.0,233.0,7.2,18.0,809.5,750.08,595.8
2016,6,10,10,30,903.0,115.0,7.2,18.0,925.0,867.04,683.84
2016,6,10,10,45,908.0,116.5,7.2,18.0,946.5,901.49,708.03
2016,6,10,11,0,913.0,118.0,7.2,18.0,968.0,933.59,730.74
2016,6,10,11,15,917.0,118.5,7.2,18.0,983.0,961.29,750.24
2016,6,10,11,30,921.0,119.0,7.2,18.0,998.0,986.32,767.8
2016,6,10,11,45,923.0,119.5,7.25,18.0,1005.5,1006.63,782.27
2016,6,10,12,0,925.0,120.0,7.3,18.0,1013.0,1023.98,794.71
2016,6,10,12,15,926.0,120.0,7.3,18.0,1013.0,1036.81,803.77
2016,6,10,12,30,927.0,120.0,7.3,18.0,1013.0,1046.51,810.71
2016,6,10,12,45,907.5,132.0,7.35,18.0,1000.0,1044.62,809.79
2016,6,10,13,0,888.0,144.0,7.4,18.0,987.0,1039.5,806.73
2016,6,10,13,15,885.0,143.5,7.4,18.0,972.5,1035.23,804.14
2016,6,10,13,30,882.0,143.0,7.4,18.0,958.0,1027.85,799.44
2016,6,10,13,45,880.5,140.0,7.4,18.0,937.0,1016.31,791.89
2016,6,10,14,0,879.0,137.0,7.4,18.0,916.0,1001.69,782.22
2016,6,10,14,15,872.5,135.5,7.4,18.0,887.5,980.83,768.13
2016,6,10,14,30,866.0,134.0,7.4,18.0,859.0,957.23,752.12
2016,6,10,14,45,861.0,129.5,7.45,18.0,825.5,929.26,733.13
2016,6,10,15,0,856.0,125.0,7.5,18.0,792.0,903.64,715.84
2016,6,10,15,15,844.0,122.5,7.55,18.0,752.0,866.56,689.98
2016,6,10,15,30,832.0,120.0,7.6,18.0,712.0,827.66,662.6
2016,6,10,15,45,818.5,116.5,7.65,18.0,668.0,784.86,632.04
2016,6,10,16,0,805.0,113.0,7.7,18.0,624.0,740.78,600.21
2016,6,10,16,15,785.0,109.5,7.7,17.5,576.5,690.98,564.54
2016,6,10,16,30,765.0,106.0,7.7,17.0,529.0,640.88,526.86
2016,6,10,16,45,739.5,101.5,7.75,17.0,479.0,587.76,484.38
2016,6,10,17,0,714.0,97.0,7.8,17.0,429.0,533.85,440.36
2016,6,10,17,15,678.5,92.0,7.8,16.5,378.0,475.06,392.03
2016,6,10,17,30,643.0,87.0,7.8,16.0,327.0,418.56,344.29
2016,6,10,17,45,595.0,80.0,7.8,15.5,276.5,356.99,291.21
2016,6,10,18,0,547.0,73.0,7.8,15.0,226.0,299.58,240.44
2016,6,10,18,15,478.0,64.5,7.75,14.5,179.0,237.94,185.75
2016,6,10,18,30,409.0,56.0,7.7,14.0,132.0,183.18,136.83
2016,6,10,18,45,310.0,44.5,7.65,14.0,92.0,124.88,86.65
2016,6,10,19,0,211.0,33.0,7.6,14.0,52.0,78.47,46.32
2016,6,10,19,15,105.5,16.5,7.55,13.5,26.0,32.06,0.0
2016,6,10,19,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,7.05,12.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,4.0,5.3,12.0,4.0,0.0,0.0
2016,6,11,5,0,0.0,8.0,5.2,12.0,8.0,7.86,0.0
2016,6,11,5,15,59.5,24.0,5.15,12.5,30.5,20.12,5.7
2016,6,11,5,30,119.0,40.0,5.1,13.0,53.0,32.84,22.29
2016,6,11,5,45,167.5,57.0,5.1,13.5,86.0,45.91,34.71
2016,6,11,6,0,216.0,74.0,5.1,14.0,119.0,58.55,46.36
2016,6,11,6,15,247.0,92.0,5.05,14.0,156.5,78.93,57.4
2016,6,11,6,30,278.0,110.0,5.0,14.0,194.0,111.52,78.61
2016,6,11,6,45,315.0,122.5,4.95,14.5,234.0,144.07,102.39
2016,6,11,7,0,352.0,135.0,4.9,15.0,274.0,176.72,128.3
2016,6,11,7,15,473.0,126.0,4.8,15.5,340.0,218.78,160.43
2016,6,11,7,30,594.0,117.0,4.7,16.0,406.0,272.44,203.95
2016,6,11,7,45,614.5,125.5,4.65,16.5,452.0,320.15,245.73
2016,6,11,8,0,635.0,134.0,4.6,17.0,498.0,369.66,288.25
2016,6,11,8,15,724.5,121.0,4.5,17.5,569.0,432.04,339.65
2016,6,11,8,30,814.0,108.0,4.4,18.0,640.0,504.41,397.96
2016,6,11,8,45,832.5,109.0,4.3,18.5,684.5,556.34,439.22
2016,6,11,9,0,851.0,110.0,4.2,19.0,729.0,610.46,480.91
2016,6,11,9,15,862.5,112.0,4.1,19.5,768.5,659.15,517.38
2016,6,11,9,30,874.0,114.0,4.0,20.0,808.0,707.14,552.28
2016,6,11,9,45,875.0,120.5,3.95,20.5,839.5,750.85,581.69
2016,6,11,10,0,876.0,127.0,3.9,21.0,871.0,792.62,609.02
2016,6,11,10,15,883.0,128.5,3.9,21.0,899.0,832.37,635.97
2016,6,11,10,30,890.0,130.0,3.9,21.0,927.0,870.27,661.42
2016,6,11,10,45,895.5,130.5,3.9,21.5,948.5,903.88,682.43
2016,6,11,11,0,901.0,131.0,3.9,22.0,970.0,935.19,701.71
2016,6,11,11,15,904.0,131.5,3.95,22.0,984.0,961.77,719.34
2016,6,11,11,30,907.0,132.0,4.0,22.0,998.0,985.67,735.19
2016,6,11,11,45,908.5,133.0,4.1,22.5,1005.0,1005.83,747.46
2016,6,11,12,0,910.0,134.0,4.2,23.0,1012.0,1023.07,757.82
2016,6,11,12,15,910.0,134.0,4.3,23.0,1011.5,1034.86,766.12
2016,6,11,12,30,910.0,134.0,4.4,23.0,1011.0,1043.56,772.5
2016,6,11,12,45,914.0,130.0,4.55,23.0,1004.5,1049.09,777.37
2016,6,11,13,0,918.0,126.0,4.7,23.0,998.0,1051.4,780.6
