Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,13,15,915.5,125.0,4.95,23.0,983.0,1046.98,780.31
2016,6,11,13,30,913.0,124.0,5.2,23.0,968.0,1039.35,777.84
2016,6,11,13,45,907.0,124.0,5.45,23.0,945.5,1026.11,771.51
2016,6,11,14,0,901.0,124.0,5.7,23.0,923.0,1009.84,763.01
2016,6,11,14,15,894.5,122.5,5.85,22.5,894.5,988.6,751.82
2016,6,11,14,30,888.0,121.0,6.0,22.0,866.0,964.56,738.55
2016,6,11,14,45,878.5,119.5,6.2,22.0,831.0,935.11,720.12
2016,6,11,15,0,869.0,118.0,6.4,22.0,796.0,903.29,699.8
2016,6,11,15,15,857.5,115.5,6.5,21.5,756.0,866.51,676.54
2016,6,11,15,30,846.0,113.0,6.6,21.0,716.0,832.16,654.75
2016,6,11,15,45,830.0,111.0,6.75,21.0,671.5,788.57,624.7
2016,6,11,16,0,814.0,109.0,6.9,21.0,627.0,743.83,593.4
2016,6,11,16,15,794.5,105.5,6.9,20.5,579.0,694.07,558.51
2016,6,11,16,30,775.0,102.0,6.9,20.0,531.0,643.96,521.82
2016,6,11,16,45,746.5,99.0,6.95,20.0,480.5,588.6,478.35
2016,6,11,17,0,718.0,96.0,7.0,20.0,430.0,535.72,435.82
2016,6,11,17,15,683.5,90.5,6.95,19.5,379.0,476.74,388.11
2016,6,11,17,30,649.0,85.0,6.9,19.0,328.0,419.96,340.88
2016,6,11,17,45,599.0,79.0,6.9,18.5,277.5,358.28,288.52
2016,6,11,18,0,549.0,73.0,6.9,18.0,227.0,300.92,238.57
2016,6,11,18,15,481.5,64.5,6.8,17.5,180.0,239.63,184.88
2016,6,11,18,30,414.0,56.0,6.7,17.0,133.0,185.06,136.69
2016,6,11,18,45,315.5,44.5,6.65,16.5,93.0,126.46,86.99
2016,6,11,19,0,217.0,33.0,6.6,16.0,53.0,79.74,46.98
2016,6,11,19,15,108.5,16.5,6.6,15.5,26.5,32.63,0.0
2016,6,11,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,6.6,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,4,45,17.0,5.0,3.05,13.0,5.5,0.0,0.0
2016,6,12,5,0,34.0,10.0,2.9,13.0,11.0,9.83,0.0
2016,6,12,5,15,148.5,24.5,2.7,13.5,40.0,19.13,5.11
2016,6,12,5,30,263.0,39.0,2.5,14.0,69.0,29.99,19.81
2016,6,12,5,45,351.0,50.5,2.3,14.5,110.5,37.9,27.6
2016,6,12,6,0,439.0,62.0,2.1,15.0,152.0,45.73,34.91
2016,6,12,6,15,500.5,70.0,1.95,15.0,199.5,62.61,39.23
2016,6,12,6,30,562.0,78.0,1.8,15.0,247.0,102.12,59.59
2016,6,12,6,45,607.5,84.0,1.7,15.5,297.5,144.7,89.43
2016,6,12,7,0,653.0,90.0,1.6,16.0,348.0,192.36,127.61
2016,6,12,7,15,685.0,95.0,1.55,16.0,398.0,240.87,169.45
2016,6,12,7,30,717.0,100.0,1.5,16.0,448.0,292.68,214.67
2016,6,12,7,45,742.5,103.5,1.5,16.5,497.5,344.02,259.04
2016,6,12,8,0,768.0,107.0,1.5,17.0,547.0,399.98,305.99
2016,6,12,8,15,786.5,110.5,1.45,17.0,593.5,452.07,349.24
2016,6,12,8,30,805.0,114.0,1.4,17.0,640.0,505.15,391.93
2016,6,12,8,45,819.0,116.5,1.4,17.5,683.0,555.62,430.84
2016,6,12,9,0,833.0,119.0,1.4,18.0,726.0,606.15,468.51
2016,6,12,9,15,844.0,121.5,1.4,18.0,764.0,654.62,504.42
2016,6,12,9,30,855.0,124.0,1.4,18.0,802.0,703.16,539.43
2016,6,12,9,45,866.0,124.0,1.45,18.5,836.0,747.27,568.87
2016,6,12,10,0,877.0,124.0,1.5,19.0,870.0,790.21,596.46
2016,6,12,10,15,883.0,125.0,1.55,19.0,897.0,828.72,621.88
2016,6,12,10,30,889.0,126.0,1.6,19.0,924.0,865.3,645.88
2016,6,12,10,45,891.5,128.5,1.65,19.5,943.5,898.21,666.06
2016,6,12,11,0,894.0,131.0,1.7,20.0,963.0,928.68,684.53
2016,6,12,11,15,896.5,131.5,1.75,20.0,976.5,954.65,701.32
2016,6,12,11,30,899.0,132.0,1.8,20.0,990.0,977.94,716.43
2016,6,12,11,45,898.0,133.5,1.9,20.0,995.5,996.08,728.92
2016,6,12,12,0,897.0,135.0,2.0,20.0,1001.0,1011.26,739.63
2016,6,12,12,15,896.5,134.5,2.05,20.0,999.5,1021.94,746.94
2016,6,12,12,30,896.0,134.0,2.1,20.0,998.0,1029.57,752.43
2016,6,12,12,45,893.0,134.5,2.2,20.0,989.5,1032.6,755.71
2016,6,12,13,0,890.0,135.0,2.3,20.0,981.0,1032.5,757.1
2016,6,12,13,15,886.5,134.0,2.35,20.0,965.5,1027.25,754.68
2016,6,12,13,30,883.0,133.0,2.4,20.0,950.0,1018.88,750.38
2016,6,12,13,45,877.0,132.5,2.45,20.0,927.5,1005.49,742.9
2016,6,12,14,0,871.0,132.0,2.5,20.0,905.0,989.17,733.58
2016,6,12,14,15,864.0,130.0,2.55,19.5,876.5,967.49,722.13
2016,6,12,14,30,857.0,128.0,2.6,19.0,848.0,943.13,708.83
2016,6,12,14,45,846.5,127.0,2.7,19.0,813.0,914.05,691.32
2016,6,12,15,0,836.0,126.0,2.8,19.0,778.0,887.69,675.52
2016,6,12,15,15,824.0,123.5,2.85,19.0,739.0,851.27,652.2
2016,6,12,15,30,812.0,121.0,2.9,19.0,700.0,813.06,627.44
2016,6,12,15,45,796.0,118.0,3.0,19.0,656.0,769.57,598.88
2016,6,12,16,0,780.0,115.0,3.1,19.0,612.0,725.03,569.08
2016,6,12,16,15,760.0,111.5,3.15,18.5,565.0,676.25,536.42
2016,6,12,16,30,740.0,108.0,3.2,18.0,518.0,628.85,502.76
2016,6,12,16,45,716.5,103.0,3.25,18.0,469.5,576.01,462.74
2016,6,12,17,0,693.0,98.0,3.3,18.0,421.0,523.8,422.14
2016,6,12,17,15,658.5,92.5,3.35,17.5,371.0,465.98,376.68
2016,6,12,17,30,624.0,87.0,3.4,17.0,321.0,410.4,331.54
2016,6,12,17,45,581.5,79.5,3.45,17.0,272.5,351.65,281.93
2016,6,12,18,0,539.0,72.0,3.5,17.0,224.0,296.51,234.06
2016,6,12,18,15,474.0,63.5,3.45,16.5,178.0,236.55,182.11
2016,6,12,18,30,409.0,55.0,3.4,16.0,132.0,183.07,135.19
2016,6,12,18,45,316.5,43.5,3.4,15.5,92.5,126.84,87.49
2016,6,12,19,0,224.0,32.0,3.4,15.0,53.0,80.06,47.39
2016,6,12,19,15,112.0,16.0,3.45,14.5,26.5,32.72,0.0
2016,6,12,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,4,45,22.0,5.0,4.95,11.5,5.5,0.0,0.0
2016,6,13,5,0,44.0,10.0,5.0,12.0,11.0,9.83,0.0
2016,6,13,5,15,161.0,23.5,5.05,12.0,39.5,18.3,4.65
2016,6,13,5,30,278.0,37.0,5.1,12.0,68.0,28.35,18.56
2016,6,13,5,45,370.5,46.5,5.15,12.5,110.0,34.75,25.03
2016,6,13,6,0,463.0,56.0,5.2,13.0,152.0,40.21,30.26
2016,6,13,6,15,235.5,79.5,5.3,13.0,129.0,69.13,49.59
2016,6,13,6,30,8.0,103.0,5.4,13.0,106.0,95.92,76.06
2016,6,13,6,45,14.0,121.5,5.5,13.5,127.0,114.64,91.36
2016,6,13,7,0,20.0,140.0,5.6,14.0,148.0,134.13,107.11
2016,6,13,7,15,19.0,156.5,5.7,14.5,165.0,150.96,120.75
2016,6,13,7,30,18.0,173.0,5.8,15.0,182.0,167.7,134.14
2016,6,13,7,45,24.0,194.5,5.95,15.5,208.0,191.23,152.78
2016,6,13,8,0,30.0,216.0,6.1,16.0,234.0,212.28,169.25
2016,6,13,8,15,95.0,255.5,6.1,16.0,317.0,279.53,223.02
2016,6,13,8,30,160.0,295.0,6.1,16.0,400.0,351.26,280.22
2016,6,13,8,45,139.0,315.5,6.2,16.5,411.0,368.52,293.09
2016,6,13,9,0,118.0,336.0,6.3,17.0,422.0,383.72,304.01
2016,6,13,9,15,235.0,339.0,6.35,17.0,521.5,467.5,371.19
2016,6,13,9,30,352.0,342.0,6.4,17.0,621.0,562.99,446.69
2016,6,13,9,45,623.0,227.0,6.45,17.5,746.5,668.0,532.45
2016,6,13,10,0,894.0,112.0,6.5,18.0,872.0,791.41,627.24
2016,6,13,10,15,900.5,113.5,6.65,18.0,900.0,831.38,656.08
2016,6,13,10,30,907.0,115.0,6.8,18.0,928.0,869.42,683.75
2016,6,13,10,45,909.0,117.5,7.0,18.0,948.0,902.44,707.9
2016,6,13,11,0,911.0,120.0,7.2,18.0,968.0,932.94,730.26
2016,6,13,11,15,913.5,120.5,7.3,18.0,982.0,959.31,749.24
2016,6,13,11,30,916.0,121.0,7.4,18.0,996.0,982.95,766.3
2016,6,13,11,45,913.5,124.0,7.5,18.5,1001.5,1001.43,778.2
2016,6,13,12,0,911.0,127.0,7.6,19.0,1007.0,1016.86,787.98
2016,6,13,12,15,911.0,127.0,7.65,19.0,1006.0,1028.69,796.58
2016,6,13,12,30,911.0,127.0,7.7,19.0,1005.0,1037.43,803.09
2016,6,13,12,45,909.0,126.5,7.8,19.0,997.0,1040.53,805.95
2016,6,13,13,0,907.0,126.0,7.9,19.0,989.0,1040.44,806.65
2016,6,13,13,15,903.5,125.5,7.95,18.5,973.5,1035.64,805.46
2016,6,13,13,30,900.0,125.0,8.0,18.0,958.0,1027.69,802.09
2016,6,13,13,45,891.5,126.0,8.05,18.0,935.0,1013.23,792.58
2016,6,13,14,0,883.0,127.0,8.1,18.0,912.0,995.86,781.04
2016,6,13,14,15,876.0,125.5,8.1,17.5,883.0,974.54,767.95
2016,6,13,14,30,869.0,124.0,8.1,17.0,854.0,950.49,752.85
2016,6,13,14,45,865.5,119.0,8.1,17.0,821.0,923.37,734.02
2016,6,13,15,0,862.0,114.0,8.1,17.0,788.0,893.6,713.19
2016,6,13,15,15,850.5,112.0,8.05,17.0,748.0,857.61,687.49
2016,6,13,15,30,839.0,110.0,8.0,17.0,708.0,824.02,663.52
2016,6,13,15,45,637.5,171.0,8.0,17.0,609.0,702.89,571.35
2016,6,13,16,0,436.0,232.0,8.0,17.0,510.0,587.7,477.52
2016,6,13,16,15,611.5,162.0,8.0,16.5,519.5,625.75,513.44
2016,6,13,16,30,787.0,92.0,8.0,16.0,529.0,642.44,531.48
2016,6,13,16,45,761.5,88.5,8.05,16.0,479.5,588.0,487.51
2016,6,13,17,0,736.0,85.0,8.1,16.0,430.0,534.28,443.31
2016,6,13,17,15,704.0,81.0,8.05,15.5,380.0,478.58,397.08
2016,6,13,17,30,672.0,77.0,8.0,15.0,330.0,423.74,350.33
2016,6,13,17,45,616.0,73.5,8.0,15.0,279.0,361.01,295.39
2016,6,13,18,0,560.0,70.0,8.0,15.0,228.0,303.15,243.64
2016,6,13,18,15,495.5,62.0,7.95,14.5,181.5,242.77,189.84
2016,6,13,18,30,431.0,54.0,7.9,14.0,135.0,188.8,141.29
2016,6,13,18,45,331.0,43.5,7.85,14.0,95.0,130.59,90.97
2016,6,13,19,0,231.0,33.0,7.8,14.0,55.0,82.66,49.63
2016,6,13,19,15,115.5,16.5,7.75,13.5,27.5,33.9,0.0
2016,6,13,19,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.7,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,6,14,4,45,26.5,5.0,6.05,11.5,5.5,0.0,0.0
2016,6,14,5,0,53.0,10.0,6.0,12.0,11.0,9.83,0.0
2016,6,14,5,15,177.5,23.0,5.95,12.0,40.5,17.89,4.34
2016,6,14,5,30,302.0,36.0,5.9,12.0,70.0,27.97,18.22
2016,6,14,5,45,401.5,43.5,5.9,12.5,112.5,31.98,22.58
2016,6,14,6,0,501.0,51.0,5.9,13.0,155.0,35.81,26.33
2016,6,14,6,15,558.5,57.5,5.95,13.0,202.5,52.6,30.29
2016,6,14,6,30,616.0,64.0,6.0,13.0,250.0,93.58,50.96
2016,6,14,6,45,535.5,90.0,6.05,13.5,273.0,140.21,89.94
2016,6,14,7,0,455.0,116.0,6.1,14.0,296.0,178.85,126.45
2016,6,14,7,15,439.0,139.0,6.1,14.0,331.5,221.22,164.75
2016,6,14,7,30,423.0,162.0,6.1,14.0,367.0,262.11,201.86
2016,6,14,7,45,616.0,123.0,6.1,14.5,457.5,317.48,246.25
2016,6,14,8,0,809.0,84.0,6.1,15.0,548.0,394.2,309.85
2016,6,14,8,15,710.5,128.5,6.1,15.0,560.5,431.53,344.35
2016,6,14,8,30,612.0,173.0,6.1,15.0,573.0,460.85,370.32
2016,6,14,8,45,532.5,219.5,6.1,15.0,584.5,492.06,395.99
2016,6,14,9,0,453.0,266.0,6.1,15.0,596.0,515.01,413.81
2016,6,14,9,15,392.5,307.0,6.1,15.0,603.5,538.41,431.26
2016,6,14,9,30,332.0,348.0,6.1,15.0,611.0,554.7,442.51
2016,6,14,9,45,374.5,345.5,6.15,15.5,654.5,599.54,477.04
2016,6,14,10,0,417.0,343.0,6.2,16.0,698.0,646.81,512.95
2016,6,14,10,15,439.0,347.5,6.2,16.0,732.0,686.91,543.39
2016,6,14,10,30,461.0,352.0,6.2,16.0,766.0,727.46,573.91
2016,6,14,10,45,682.0,235.0,6.2,16.0,862.5,822.98,651.71
2016,6,14,11,0,903.0,118.0,6.2,16.0,959.0,923.56,724.78
2016,6,14,11,15,906.0,119.0,6.25,16.0,973.0,950.71,743.71
2016,6,14,11,30,909.0,120.0,6.3,16.0,987.0,975.17,761.09
2016,6,14,11,45,912.0,119.0,6.4,16.0,994.5,994.87,775.41
2016,6,14,12,0,915.0,118.0,6.5,16.0,1002.0,1011.68,787.76
2016,6,14,12,15,697.0,259.0,6.6,16.0,932.0,958.7,750.09
2016,6,14,12,30,479.0,400.0,6.7,16.0,862.0,891.45,694.28
2016,6,14,12,45,699.5,256.0,6.85,16.0,924.5,972.17,761.92
2016,6,14,13,0,920.0,112.0,7.0,16.0,987.0,1039.22,810.95
2016,6,14,13,15,917.5,111.5,7.05,16.0,972.5,1035.35,808.58
2016,6,14,13,30,915.0,111.0,7.1,16.0,958.0,1028.27,804.34
2016,6,14,13,45,910.5,110.0,7.2,16.0,936.5,1015.51,796.38
2016,6,14,14,0,906.0,109.0,7.3,16.0,915.0,999.68,786.26
2016,6,14,14,15,900.5,108.0,7.35,16.0,887.0,979.9,773.09
2016,6,14,14,30,895.0,107.0,7.4,16.0,859.0,957.27,757.86
2016,6,14,14,45,888.0,104.5,7.45,16.0,825.0,928.95,738.45
2016,6,14,15,0,881.0,102.0,7.5,16.0,791.0,898.11,717.12
2016,6,14,15,15,870.5,100.5,7.6,16.0,752.0,862.96,692.65
2016,6,14,15,30,860.0,99.0,7.7,16.0,713.0,825.86,666.51
2016,6,14,15,45,845.5,97.0,7.8,16.0,669.5,783.27,635.95
2016,6,14,16,0,831.0,95.0,7.9,16.0,626.0,743.06,606.91
2016,6,14,16,15,674.5,130.5,7.95,15.5,540.5,638.05,526.37
2016,6,14,16,30,518.0,166.0,8.0,15.0,455.0,538.13,445.28
2016,6,14,16,45,545.5,141.5,8.05,15.0,420.5,509.58,423.15
2016,6,14,17,0,573.0,117.0,8.1,15.0,386.0,474.55,394.9
2016,6,14,17,15,461.5,122.0,8.05,14.5,323.0,388.88,323.46
2016,6,14,17,30,350.0,127.0,8.0,14.0,260.0,316.32,262.03
2016,6,14,17,45,318.0,113.5,8.0,14.0,220.5,269.76,221.63
2016,6,14,18,0,286.0,100.0,8.0,14.0,181.0,221.74,179.48
2016,6,14,18,15,371.5,76.0,7.9,13.5,159.5,214.27,169.08
2016,6,14,18,30,457.0,52.0,7.8,13.0,138.0,194.66,146.14
2016,6,14,18,45,348.0,42.5,7.75,13.0,97.0,133.92,93.59
2016,6,14,19,0,239.0,33.0,7.7,13.0,56.0,84.32,51.05
2016,6,14,19,15,119.5,16.5,7.6,12.5,28.0,34.61,0.0
2016,6,14,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,6,15,4,45,25.5,5.0,6.2,11.0,6.0,0.0,0.0
2016,6,15,5,0,51.0,10.0,6.1,11.0,12.0,9.83,0.0
2016,6,15,5,15,177.0,23.0,6.05,11.5,41.0,17.9,4.26
2016,6,15,5,30,303.0,36.0,6.0,12.0,70.0,27.99,18.23
2016,6,15,5,45,401.5,44.0,5.95,12.5,112.5,32.46,23.0
2016,6,15,6,0,500.0,52.0,5.9,13.0,155.0,36.7,27.13
2016,6,15,6,15,558.0,58.0,5.95,13.0,202.0,52.73,30.57
2016,6,15,6,30,616.0,64.0,6.0,13.0,249.0,93.26,50.76
2016,6,15,6,45,568.0,84.0,6.05,13.5,279.0,138.75,87.29
2016,6,15,7,0,520.0,104.0,6.1,14.0,309.0,179.68,124.44
2016,6,15,7,15,412.0,145.0,6.1,14.0,321.0,219.77,164.44
2016,6,15,7,30,304.0,186.0,6.1,14.0,333.0,251.43,196.13
2016,6,15,7,45,560.0,134.0,6.2,14.5,441.0,307.95,239.5
2016,6,15,8,0,816.0,82.0,6.3,15.0,549.0,394.66,310.28
2016,6,15,8,15,832.5,84.5,6.25,15.0,595.5,450.13,359.09
2016,6,15,8,30,849.0,87.0,6.2,15.0,642.0,503.16,404.93
2016,6,15,8,45,637.0,182.5,6.2,15.0,615.0,514.56,414.73
2016,6,15,9,0,425.0,278.0,6.2,15.0,588.0,509.12,408.83
2016,6,15,9,15,466.5,278.0,6.15,15.0,634.5,557.54,447.65
2016,6,15,9,30,508.0,278.0,6.1,15.0,681.0,608.72,488.01
2016,6,15,9,45,499.0,297.0,6.1,15.5,707.0,643.61,513.41
2016,6,15,10,0,490.0,316.0,6.1,16.0,733.0,676.84,537.1
2016,6,15,10,15,699.5,212.0,6.05,16.0,827.5,765.64,609.57
2016,6,15,10,30,909.0,108.0,6.0,16.0,922.0,863.62,681.6
2016,6,15,10,45,917.0,106.5,5.95,16.0,944.5,898.02,705.33
2016,6,15,11,0,925.0,105.0,5.9,16.0,967.0,930.21,727.61
2016,6,15,11,15,928.0,105.5,5.85,16.0,981.0,957.39,746.21
2016,6,15,11,30,931.0,106.0,5.8,16.0,995.0,981.81,762.82
2016,6,15,11,45,935.0,104.5,5.8,16.0,1002.5,1002.35,777.01
2016,6,15,12,0,939.0,103.0,5.8,16.0,1010.0,1019.93,789.17
2016,6,15,12,15,939.0,103.0,5.7,16.0,1009.5,1032.04,796.86
2016,6,15,12,30,939.0,103.0,5.6,16.0,1009.0,1040.96,802.38
2016,6,15,12,45,711.5,245.5,5.5,16.0,929.0,973.47,754.24
2016,6,15,13,0,484.0,388.0,5.4,16.0,849.0,892.66,689.39
2016,6,15,13,15,506.5,360.5,5.35,16.0,836.0,888.47,688.14
2016,6,15,13,30,529.0,333.0,5.3,16.0,823.0,881.74,684.74
2016,6,15,13,45,495.5,340.5,5.25,16.0,791.0,853.27,663.55
2016,6,15,14,0,462.0,348.0,5.2,16.0,759.0,823.6,641.55
2016,6,15,14,15,478.0,322.5,5.1,16.0,735.5,806.45,630.39
2016,6,15,14,30,494.0,297.0,5.0,16.0,712.0,786.75,617.31
2016,6,15,14,45,696.0,195.0,4.95,16.0,753.5,857.49,674.52
2016,6,15,15,0,898.0,93.0,4.9,16.0,795.0,903.97,708.58
2016,6,15,15,15,887.5,91.0,4.8,15.5,756.0,867.8,684.21
2016,6,15,15,30,877.0,89.0,4.7,15.0,717.0,829.63,658.69
2016,6,15,15,45,865.5,86.0,4.65,15.0,673.5,787.76,629.29
2016,6,15,16,0,854.0,83.0,4.6,15.0,630.0,744.37,598.5
2016,6,15,16,15,837.0,80.5,4.45,14.5,582.5,696.27,564.43
2016,6,15,16,30,820.0,78.0,4.3,14.0,535.0,647.55,529.42
2016,6,15,16,45,796.0,75.5,4.2,14.0,485.5,596.81,489.74
2016,6,15,17,0,772.0,73.0,4.1,14.0,436.0,543.6,446.84
2016,6,15,17,15,741.5,69.5,3.95,13.5,385.5,486.55,400.54
2016,6,15,17,30,711.0,66.0,3.8,13.0,335.0,431.22,354.23
2016,6,15,17,45,668.5,61.5,3.65,13.0,285.0,371.45,302.41
2016,6,15,18,0,626.0,57.0,3.5,13.0,235.0,316.0,252.93
2016,6,15,18,15,565.5,51.0,3.25,12.5,188.0,255.78,199.28
2016,6,15,18,30,505.0,45.0,3.0,12.0,141.0,201.53,150.19
2016,6,15,18,45,413.5,36.5,2.8,12.0,100.0,143.45,99.25
2016,6,15,19,0,322.0,28.0,2.6,12.0,59.0,95.19,56.67
2016,6,15,19,15,161.0,14.0,2.45,12.0,29.5,38.2,0.0
2016,6,15,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.0,1.4,12.0,1.0,0.0,0.0
2016,6,16,5,0,0.0,2.0,1.4,12.0,2.0,1.97,0.0
2016,6,16,5,15,0.0,7.0,1.4,12.0,7.0,6.75,0.0
2016,6,16,5,30,0.0,12.0,1.4,12.0,12.0,11.57,4.25
2016,6,16,5,45,0.0,19.5,1.45,12.5,19.5,18.81,11.01
2016,6,16,6,0,0.0,27.0,1.5,13.0,27.0,26.05,17.69
2016,6,16,6,15,0.0,36.0,1.5,13.0,36.0,34.75,24.23
2016,6,16,6,30,0.0,45.0,1.5,13.0,45.0,43.46,31.75
2016,6,16,6,45,0.0,54.0,1.5,13.5,54.0,52.17,39.08
2016,6,16,7,0,0.0,63.0,1.5,14.0,63.0,60.89,46.29
2016,6,16,7,15,0.0,98.5,1.5,14.0,98.5,94.49,74.36
2016,6,16,7,30,0.0,134.0,1.5,14.0,134.0,127.48,101.41
2016,6,16,7,45,103.0,190.0,1.5,14.5,249.0,208.04,164.51
2016,6,16,8,0,206.0,246.0,1.5,15.0,364.0,304.54,239.55
2016,6,16,8,15,113.0,240.0,1.5,15.0,306.0,271.08,213.93
2016,6,16,8,30,20.0,234.0,1.5,15.0,248.0,232.18,183.07
2016,6,16,8,45,49.0,279.0,1.5,15.5,314.5,288.6,226.85
2016,6,16,9,0,78.0,324.0,1.5,16.0,381.0,350.75,273.8
2016,6,16,9,15,48.0,298.5,1.5,16.0,334.0,313.65,244.44
2016,6,16,9,30,18.0,273.0,1.5,16.0,287.0,274.11,213.29
2016,6,16,9,45,128.0,338.5,1.55,16.5,447.0,415.47,322.66
2016,6,16,10,0,238.0,404.0,1.6,17.0,607.0,567.79,434.47
2016,6,16,10,15,351.0,377.5,1.65,17.0,687.0,644.27,490.91
2016,6,16,10,30,464.0,351.0,1.7,17.0,767.0,728.52,552.41
2016,6,16,10,45,420.5,378.5,1.75,17.0,762.5,734.8,554.79
2016,6,16,11,0,377.0,406.0,1.8,17.0,758.0,736.17,554.45
2016,6,16,11,15,299.5,440.0,1.8,17.0,722.5,710.83,534.19
2016,6,16,11,30,222.0,474.0,1.8,17.0,687.0,678.34,509.0
2016,6,16,11,45,236.5,463.0,1.85,17.5,691.0,688.18,516.08
2016,6,16,12,0,251.0,452.0,1.9,18.0,695.0,701.71,525.29
2016,6,16,12,15,301.5,445.5,1.9,18.0,737.0,750.9,560.65
2016,6,16,12,30,352.0,439.0,1.9,18.0,779.0,799.87,595.12
2016,6,16,12,45,372.0,415.5,1.95,18.0,772.0,800.19,596.51
2016,6,16,13,0,392.0,392.0,2.0,18.0,765.0,804.54,601.04
2016,6,16,13,15,264.0,425.5,2.0,18.0,675.0,706.68,529.98
2016,6,16,13,30,136.0,459.0,2.0,18.0,585.0,607.41,456.87
2016,6,16,13,45,79.5,394.0,2.05,18.0,467.5,476.73,362.96
2016,6,16,14,0,23.0,329.0,2.1,18.0,350.0,346.91,266.08
2016,6,16,14,15,30.0,337.0,2.1,17.5,363.0,369.61,284.82
2016,6,16,14,30,37.0,345.0,2.1,17.0,376.0,384.73,297.24
2016,6,16,14,45,74.0,356.0,2.15,17.0,415.0,430.27,333.25
2016,6,16,15,0,111.0,367.0,2.2,17.0,454.0,481.9,373.21
2016,6,16,15,15,94.5,342.5,2.2,17.0,414.0,431.75,335.86
2016,6,16,15,30,78.0,318.0,2.2,17.0,374.0,390.04,304.87
2016,6,16,15,45,39.0,236.0,2.2,17.0,264.0,270.26,212.63
2016,6,16,16,0,0.0,154.0,2.2,17.0,154.0,150.52,117.38
2016,6,16,16,15,0.0,156.5,2.15,16.5,157.0,153.24,120.39
2016,6,16,16,30,0.0,159.0,2.1,16.0,160.0,156.06,123.27
2016,6,16,16,45,147.5,169.5,2.05,16.0,239.5,271.1,219.71
2016,6,16,17,0,295.0,180.0,2.0,16.0,319.0,369.27,298.83
2016,6,16,17,15,285.5,160.0,1.9,15.5,282.0,328.88,266.45
2016,6,16,17,30,276.0,140.0,1.8,15.0,245.0,288.93,234.29
2016,6,16,17,45,262.5,120.5,1.7,15.0,208.5,248.28,200.29
2016,6,16,18,0,249.0,101.0,1.6,15.0,172.0,208.69,166.38
2016,6,16,18,15,223.5,83.0,1.45,14.5,137.5,167.79,131.11
2016,6,16,18,30,198.0,65.0,1.3,14.0,103.0,129.39,97.52
2016,6,16,18,45,158.0,48.5,1.2,14.0,73.0,91.83,64.97
2016,6,16,19,0,118.0,32.0,1.1,14.0,43.0,58.43,35.64
2016,6,16,19,15,59.0,16.0,1.05,14.0,21.5,25.13,0.0
2016,6,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.5,13.5,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.5,14.0,2.0,1.97,0.0
2016,6,17,5,15,0.0,8.5,1.5,14.0,8.5,8.19,0.0
2016,6,17,5,30,0.0,15.0,1.5,14.0,15.0,14.46,6.63
2016,6,17,5,45,0.0,24.5,1.5,14.0,24.5,23.64,15.17
2016,6,17,6,0,0.0,34.0,1.5,14.0,34.0,32.82,23.62
2016,6,17,6,15,0.0,44.5,1.45,14.0,44.5,42.98,31.12
2016,6,17,6,30,0.0,55.0,1.4,14.0,55.0,53.14,39.85
2016,6,17,6,45,0.0,65.5,1.4,14.5,65.5,63.31,48.35
2016,6,17,7,0,0.0,76.0,1.4,15.0,76.0,73.41,56.63
2016,6,17,7,15,0.0,88.5,1.4,15.0,88.5,85.26,66.35
2016,6,17,7,30,0.0,101.0,1.4,15.0,101.0,97.15,75.98
2016,6,17,7,45,0.0,107.0,1.4,15.5,107.0,103.0,80.38
2016,6,17,8,0,0.0,113.0,1.4,16.0,113.0,108.83,84.72
2016,6,17,8,15,8.0,169.0,1.4,16.0,174.5,165.04,129.92
2016,6,17,8,30,16.0,225.0,1.4,16.0,236.0,221.89,174.59
2016,6,17,8,45,17.0,239.0,1.45,16.5,251.0,237.02,185.57
2016,6,17,9,0,18.0,253.0,1.5,17.0,266.0,252.25,196.69
2016,6,17,9,15,18.5,265.0,1.55,17.0,279.0,265.39,206.47
2016,6,17,9,30,19.0,277.0,1.6,17.0,292.0,278.55,216.25
2016,6,17,9,45,53.5,337.5,1.7,17.5,382.5,361.11,279.06
2016,6,17,10,0,88.0,398.0,1.8,18.0,473.0,448.12,343.26
2016,6,17,10,15,106.5,418.0,1.8,18.0,512.0,487.05,371.29
2016,6,17,10,30,125.0,438.0,1.8,18.0,551.0,528.04,400.81
2016,6,17,10,45,81.0,413.5,1.85,18.0,488.0,471.52,358.41
2016,6,17,11,0,37.0,389.0,1.9,18.0,425.0,412.51,314.02
2016,6,17,11,15,65.5,426.5,1.95,18.0,489.5,477.9,363.05
2016,6,17,11,30,94.0,464.0,2.0,18.0,554.0,544.93,411.78
2016,6,17,11,45,78.5,455.5,2.05,18.0,531.0,525.34,396.87
2016,6,17,12,0,63.0,447.0,2.1,18.0,508.0,504.77,381.76
2016,6,17,12,15,87.0,462.0,2.2,18.0,546.5,546.0,412.75
2016,6,17,12,30,111.0,477.0,2.3,18.0,585.0,587.55,443.39
2016,6,17,12,45,86.0,457.0,2.4,18.0,540.0,544.36,411.91
2016,6,17,13,0,61.0,437.0,2.5,18.0,495.0,500.41,379.98
2016,6,17,13,15,176.0,438.5,2.6,18.0,602.5,625.26,475.13
2016,6,17,13,30,291.0,440.0,2.7,18.0,710.0,749.02,565.84
2016,6,17,13,45,303.0,425.0,2.85,18.0,700.5,744.45,563.53
2016,6,17,14,0,315.0,410.0,3.0,18.0,691.0,738.3,561.1
2016,6,17,14,15,190.5,395.0,3.15,17.5,563.5,591.89,455.0
2016,6,17,14,30,66.0,380.0,3.3,17.0,436.0,448.69,347.27
2016,6,17,14,45,52.0,349.0,3.5,17.0,392.0,402.72,313.63
2016,6,17,15,0,38.0,318.0,3.7,17.0,348.0,357.15,279.3
2016,6,17,15,15,84.5,324.5,3.85,16.5,386.5,404.0,318.4
2016,6,17,15,30,131.0,331.0,4.0,16.0,425.0,455.53,360.53
2016,6,17,15,45,109.0,305.5,4.2,16.0,380.5,399.92,318.03
2016,6,17,16,0,87.0,280.0,4.4,16.0,336.0,352.96,281.95
2016,6,17,16,15,46.5,228.5,4.5,15.5,258.5,266.24,213.5
2016,6,17,16,30,6.0,177.0,4.6,15.0,181.0,178.46,142.48
2016,6,17,16,45,12.0,172.0,4.75,15.0,178.5,177.45,142.42
2016,6,17,17,0,18.0,167.0,4.9,15.0,176.0,176.01,141.8
2016,6,17,17,15,9.0,132.0,4.85,14.5,136.5,134.84,108.14
2016,6,17,17,30,0.0,97.0,4.8,14.0,97.0,94.7,74.84
2016,6,17,17,45,0.0,82.5,4.75,14.0,82.5,80.38,62.91
2016,6,17,18,0,0.0,68.0,4.7,14.0,68.0,66.08,50.78
2016,6,17,18,15,0.0,54.0,4.5,13.5,54.0,52.28,39.0
2016,6,17,18,30,0.0,40.0,4.3,13.0,40.0,38.63,27.19
2016,6,17,18,45,0.0,28.5,4.15,13.0,28.5,27.51,17.37
2016,6,17,19,0,0.0,17.0,4.0,13.0,17.0,16.4,7.32
2016,6,17,19,15,0.0,8.5,3.8,13.0,8.5,8.19,0.0
2016,6,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,18,4,45,46.5,5.0,2.25,11.5,6.0,0.0,0.0
2016,6,18,5,0,93.0,10.0,2.3,12.0,12.0,9.83,0.0
2016,6,18,5,15,232.0,20.5,2.35,12.0,42.5,15.77,2.64
2016,6,18,5,30,371.0,31.0,2.4,12.0,73.0,23.29,14.22
2016,6,18,5,45,459.5,39.0,2.45,12.5,116.0,28.05,19.14
2016,6,18,6,0,548.0,47.0,2.5,13.0,159.0,32.5,23.42
2016,6,18,6,15,605.5,52.5,2.55,13.5,208.0,48.08,26.48
2016,6,18,6,30,663.0,58.0,2.6,14.0,257.0,93.36,49.13
2016,6,18,6,45,705.0,62.5,2.7,14.5,308.5,139.14,81.08
2016,6,18,7,0,747.0,67.0,2.8,15.0,360.0,189.6,122.17
2016,6,18,7,15,776.0,70.5,2.85,15.0,411.5,240.66,167.26
2016,6,18,7,30,805.0,74.0,2.9,15.0,463.0,294.65,215.78
2016,6,18,7,45,827.5,76.5,3.0,15.5,513.5,348.25,263.61
2016,6,18,8,0,850.0,79.0,3.1,16.0,564.0,406.79,314.38
2016,6,18,8,15,866.5,81.5,3.1,16.5,612.0,460.84,360.3
2016,6,18,8,30,883.0,84.0,3.1,17.0,660.0,515.55,405.28
2016,6,18,8,45,896.5,86.0,3.15,17.5,704.0,568.59,447.72
2016,6,18,9,0,910.0,88.0,3.2,18.0,748.0,621.51,488.75
2016,6,18,9,15,742.0,170.5,3.25,18.0,728.0,631.72,495.06
2016,6,18,9,30,574.0,253.0,3.3,18.0,708.0,629.33,490.84
2016,6,18,9,45,759.0,173.5,3.35,18.5,802.0,714.35,556.64
2016,6,18,10,0,944.0,94.0,3.4,19.0,896.0,810.02,624.08
2016,6,18,10,15,949.5,95.0,3.5,19.0,924.0,850.57,651.58
2016,6,18,10,30,955.0,96.0,3.6,19.0,952.0,889.01,677.86
2016,6,18,10,45,959.5,96.5,3.75,19.5,973.5,923.81,700.49
2016,6,18,11,0,964.0,97.0,3.9,20.0,995.0,956.09,721.29
2016,6,18,11,15,966.5,97.5,4.05,20.0,1009.0,983.87,740.37
2016,6,18,11,30,969.0,98.0,4.2,20.0,1023.0,1008.76,757.55
2016,6,18,11,45,971.0,98.0,4.35,20.0,1030.0,1029.67,772.13
2016,6,18,12,0,973.0,98.0,4.5,20.0,1037.0,1047.46,784.96
2016,6,18,12,15,973.0,97.5,4.6,20.0,1036.5,1059.58,793.9
2016,6,18,12,30,973.0,97.0,4.7,20.0,1036.0,1068.39,800.78
2016,6,18,12,45,970.0,97.5,4.85,20.5,1028.0,1071.86,803.08
2016,6,18,13,0,967.0,98.0,5.0,21.0,1020.0,1071.93,803.2
2016,6,18,13,15,964.5,97.5,5.0,21.0,1004.5,1068.08,801.03
2016,6,18,13,30,962.0,97.0,5.0,21.0,989.0,1060.85,796.73
2016,6,18,13,45,957.5,97.0,5.05,21.0,967.0,1048.84,789.75
2016,6,18,14,0,953.0,97.0,5.1,21.0,945.0,1033.59,780.67
2016,6,18,14,15,947.0,96.0,5.2,20.5,916.0,1012.72,769.7
2016,6,18,14,30,941.0,95.0,5.3,20.0,887.0,988.86,756.59
2016,6,18,14,45,931.0,94.5,5.4,20.0,852.0,959.01,737.7
2016,6,18,15,0,921.0,94.0,5.5,20.0,817.0,926.67,716.91
2016,6,18,15,15,910.5,92.5,5.55,20.0,777.0,890.51,692.93
2016,6,18,15,30,900.0,91.0,5.6,20.0,737.0,852.27,667.25
2016,6,18,15,45,884.5,90.0,5.65,20.0,692.0,808.71,637.42
2016,6,18,16,0,869.0,89.0,5.7,20.0,647.0,763.86,606.3
2016,6,18,16,15,852.0,86.0,5.75,19.5,599.0,714.72,572.64
2016,6,18,16,30,835.0,83.0,5.8,19.0,551.0,667.98,540.17
2016,6,18,16,45,811.5,80.0,5.85,19.0,500.5,613.37,498.13
2016,6,18,17,0,788.0,77.0,5.9,19.0,450.0,559.21,455.02
2016,6,18,17,15,757.5,73.5,5.95,18.5,398.5,501.38,408.63
2016,6,18,17,30,727.0,70.0,6.0,18.0,347.0,445.22,362.1
2016,6,18,17,45,686.0,65.0,6.05,18.0,296.0,384.69,310.04
2016,6,18,18,0,645.0,60.0,6.1,18.0,245.0,328.42,260.19
2016,6,18,18,15,584.0,54.0,6.1,17.5,197.0,266.89,205.85
2016,6,18,18,30,523.0,48.0,6.1,17.0,149.0,211.33,156.0
2016,6,18,18,45,431.0,39.0,6.1,16.5,106.5,151.39,104.04
2016,6,18,19,0,339.0,30.0,6.1,16.0,64.0,101.29,60.49
2016,6,18,19,15,169.5,15.0,6.05,15.5,32.0,41.04,0.05
2016,6,18,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,42.5,5.0,3.65,13.5,6.0,0.0,0.0
2016,6,19,5,0,85.0,10.0,3.6,14.0,12.0,9.83,0.0
2016,6,19,5,15,226.0,21.5,3.55,14.5,42.5,16.77,2.84
2016,6,19,5,30,367.0,33.0,3.5,15.0,73.0,25.23,15.59
2016,6,19,5,45,457.5,40.5,3.45,15.5,116.5,29.42,20.05
2016,6,19,6,0,548.0,48.0,3.4,16.0,160.0,33.39,23.87
2016,6,19,6,15,605.0,54.0,3.4,16.5,209.0,48.84,27.05
2016,6,19,6,30,662.0,60.0,3.4,17.0,258.0,94.6,49.73
2016,6,19,6,45,702.0,64.5,3.45,17.5,309.0,140.02,81.06
2016,6,19,7,0,742.0,69.0,3.5,18.0,360.0,189.93,121.32
2016,6,19,7,15,770.5,72.5,3.45,18.5,411.0,240.58,165.31
2016,6,19,7,30,799.0,76.0,3.4,19.0,462.0,294.12,212.48
2016,6,19,7,45,651.5,126.0,3.4,19.5,463.0,330.12,248.71
2016,6,19,8,0,504.0,176.0,3.4,20.0,464.0,353.38,271.85
2016,6,19,8,15,689.5,131.0,3.4,20.0,560.0,422.14,327.15
2016,6,19,8,30,875.0,86.0,3.4,20.0,656.0,512.83,399.42
2016,6,19,8,45,888.0,87.5,3.4,20.5,699.5,564.77,440.39
2016,6,19,9,0,901.0,89.0,3.4,21.0,743.0,616.55,480.12
2016,6,19,9,15,910.5,90.5,3.45,21.0,782.0,665.71,517.88
2016,6,19,9,30,920.0,92.0,3.5,21.0,821.0,713.93,553.62
2016,6,19,9,45,931.0,91.5,3.6,21.5,856.0,760.16,584.76
2016,6,19,10,0,942.0,91.0,3.7,22.0,891.0,805.1,614.61
2016,6,19,10,15,947.5,92.0,3.8,22.0,918.5,845.59,642.25
2016,6,19,10,30,953.0,93.0,3.9,22.0,946.0,883.99,668.3
2016,6,19,10,45,954.5,95.5,4.05,22.5,967.0,918.11,690.27
2016,6,19,11,0,956.0,98.0,4.2,23.0,988.0,949.58,710.32
2016,6,19,11,15,958.5,98.5,4.35,23.0,1002.5,977.2,729.12
2016,6,19,11,30,961.0,99.0,4.5,23.0,1017.0,1001.96,746.07
2016,6,19,11,45,957.0,103.0,4.65,23.0,1022.5,1021.0,759.74
2016,6,19,12,0,953.0,107.0,4.8,23.0,1028.0,1036.81,771.37
2016,6,19,12,15,953.0,107.0,4.95,22.5,1027.5,1049.29,782.46
2016,6,19,12,30,953.0,107.0,5.1,22.0,1027.0,1058.54,791.53
2016,6,19,12,45,946.5,110.0,5.25,22.0,1017.5,1061.06,794.62
2016,6,19,13,0,940.0,113.0,5.4,22.0,1008.0,1060.26,795.6
2016,6,19,13,15,707.0,242.5,5.5,22.0,909.5,969.51,734.53
2016,6,19,13,30,474.0,372.0,5.6,22.0,811.0,867.04,657.48
2016,6,19,13,45,498.5,352.0,5.7,22.0,804.5,868.25,660.88
2016,6,19,14,0,523.0,332.0,5.8,22.0,798.0,866.83,661.96
2016,6,19,14,15,540.0,310.5,5.9,21.5,778.5,853.86,656.06
2016,6,19,14,30,557.0,289.0,6.0,21.0,759.0,838.17,648.21
2016,6,19,14,45,581.5,263.0,6.1,21.0,735.5,821.81,638.82
2016,6,19,15,0,606.0,237.0,6.2,21.0,712.0,804.71,628.73
2016,6,19,15,15,581.0,229.5,6.2,21.0,666.5,758.44,595.37
2016,6,19,15,30,556.0,222.0,6.2,21.0,621.0,709.26,559.66
2016,6,19,15,45,570.5,200.0,6.25,21.0,587.5,681.67,540.75
2016,6,19,16,0,585.0,178.0,6.3,21.0,554.0,648.79,517.5
2016,6,19,16,15,704.5,133.0,6.35,20.5,551.5,664.59,533.85
2016,6,19,16,30,824.0,88.0,6.4,20.0,549.0,666.5,538.81
2016,6,19,16,45,785.5,80.5,6.45,20.0,487.5,597.82,485.43
2016,6,19,17,0,747.0,73.0,6.5,20.0,426.0,530.95,432.32
2016,6,19,17,15,580.0,96.0,6.45,19.5,351.0,430.46,350.53
2016,6,19,17,30,413.0,119.0,6.4,19.0,276.0,340.52,276.29
2016,6,19,17,45,380.5,107.5,6.35,18.5,236.0,292.64,236.06
2016,6,19,18,0,348.0,96.0,6.3,18.0,196.0,247.62,197.29
2016,6,19,18,15,312.0,81.0,6.2,17.5,157.5,200.68,156.37
2016,6,19,18,30,276.0,66.0,6.1,17.0,119.0,157.34,118.11
2016,6,19,18,45,226.0,50.0,6.05,16.5,85.5,113.31,79.94
2016,6,19,19,0,176.0,34.0,6.0,16.0,52.0,74.62,46.06
2016,6,19,19,15,88.0,17.0,6.0,15.5,26.0,31.7,0.0
2016,6,19,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,20,4,45,45.5,5.0,5.65,12.5,6.0,0.0,0.0
2016,6,20,5,0,91.0,10.0,5.7,13.0,12.0,9.83,0.0
2016,6,20,5,15,235.5,21.0,5.65,13.0,43.0,16.32,2.39
2016,6,20,5,30,380.0,32.0,5.6,13.0,74.0,24.32,14.93
2016,6,20,5,45,472.0,39.5,5.6,13.5,118.0,28.57,19.46
2016,6,20,6,0,564.0,47.0,5.6,14.0,162.0,32.58,23.34
2016,6,20,6,15,620.0,52.5,5.6,14.5,211.0,47.41,26.15
2016,6,20,6,30,676.0,58.0,5.6,15.0,260.0,93.27,48.66
2016,6,20,6,45,716.5,62.0,5.65,15.5,311.0,139.03,80.41
2016,6,20,7,0,757.0,66.0,5.7,16.0,362.0,189.33,121.48
2016,6,20,7,15,785.0,69.0,5.75,16.5,413.5,240.2,166.44
2016,6,20,7,30,813.0,72.0,5.8,17.0,465.0,293.89,214.78
2016,6,20,7,45,833.0,75.0,5.9,17.5,514.5,350.84,265.8
2016,6,20,8,0,853.0,78.0,6.0,18.0,564.0,405.78,314.41
2016,6,20,8,15,869.0,80.5,6.0,18.5,611.5,459.75,361.07
2016,6,20,8,30,885.0,83.0,6.0,19.0,659.0,514.34,406.89
2016,6,20,8,45,896.5,85.5,6.0,19.5,702.5,566.87,449.79
2016,6,20,9,0,908.0,88.0,6.0,20.0,746.0,619.11,491.2
2016,6,20,9,15,917.5,89.5,6.0,20.0,785.5,668.61,530.43
2016,6,20,9,30,927.0,91.0,6.0,20.0,825.0,717.15,567.57
2016,6,20,9,45,926.0,97.0,6.05,20.5,856.5,761.26,598.17
2016,6,20,10,0,925.0,103.0,6.1,21.0,888.0,803.19,626.82
2016,6,20,10,15,931.0,104.0,6.1,21.0,916.0,843.55,655.11
2016,6,20,10,30,937.0,105.0,6.1,21.0,944.0,881.88,681.76
2016,6,20,10,45,942.0,105.5,6.15,21.5,965.5,916.67,704.6
2016,6,20,11,0,947.0,106.0,6.2,22.0,987.0,949.02,725.58
2016,6,20,11,15,949.5,106.5,6.2,22.0,1001.0,976.49,744.23
2016,6,20,11,30,952.0,107.0,6.2,22.0,1015.0,1001.13,760.91
2016,6,20,11,45,954.5,106.0,6.25,22.0,1022.5,1021.34,774.86
2016,6,20,12,0,957.0,105.0,6.3,22.0,1030.0,1038.5,786.79
2016,6,20,12,15,957.0,105.0,6.35,22.0,1029.5,1051.06,795.65
2016,6,20,12,30,957.0,105.0,6.4,22.0,1029.0,1060.38,802.4
2016,6,20,12,45,954.0,105.5,6.45,22.0,1020.5,1063.91,805.3
2016,6,20,13,0,951.0,106.0,6.5,22.0,1012.0,1064.1,806.03
2016,6,20,13,15,948.0,105.5,6.55,21.5,996.5,1059.93,805.48
2016,6,20,13,30,945.0,105.0,6.6,21.0,981.0,1052.44,802.75
2016,6,20,13,45,940.5,104.0,6.7,21.0,958.5,1039.66,795.13
2016,6,20,14,0,936.0,103.0,6.8,21.0,936.0,1023.71,785.35
2016,6,20,14,15,929.5,101.5,6.85,21.0,907.5,1002.21,771.43
2016,6,20,14,30,923.0,100.0,6.9,21.0,879.0,977.79,755.47
2016,6,20,14,45,913.0,99.5,6.95,21.0,843.5,948.44,735.97
2016,6,20,15,0,903.0,99.0,7.0,21.0,808.0,916.65,714.65
2016,6,20,15,15,892.0,97.5,7.05,20.5,768.0,880.66,691.51
2016,6,20,15,30,881.0,96.0,7.1,20.0,728.0,842.66,666.64
2016,6,20,15,45,865.5,94.0,7.15,20.0,683.5,798.73,635.76
2016,6,20,16,0,850.0,92.0,7.2,20.0,639.0,753.55,603.63
2016,6,20,16,15,832.5,89.5,7.2,19.5,591.5,708.73,572.38
2016,6,20,16,30,815.0,87.0,7.2,19.0,544.0,659.74,537.39
2016,6,20,16,45,722.0,95.0,7.25,19.0,472.5,573.47,468.88
2016,6,20,17,0,629.0,103.0,7.3,19.0,401.0,495.29,405.4
2016,6,20,17,15,314.5,72.0,7.25,18.5,221.0,255.22,209.43
2016,6,20,17,30,0.0,41.0,7.2,18.0,41.0,39.59,27.66
2016,6,20,17,45,0.0,35.0,7.15,17.5,35.0,33.79,22.92
2016,6,20,18,0,0.0,29.0,7.1,17.0,29.0,27.99,18.06
2016,6,20,18,15,0.0,23.5,7.0,16.5,23.5,22.67,13.54
2016,6,20,18,30,0.0,18.0,6.9,16.0,18.0,17.36,8.96
2016,6,20,18,45,0.0,12.5,6.85,16.0,12.5,12.05,4.33
2016,6,20,19,0,0.0,7.0,6.8,16.0,7.0,6.74,0.0
2016,6,20,19,15,0.0,3.5,6.7,15.5,3.5,3.37,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,6.6,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,45,39.5,5.0,5.7,12.5,6.0,0.0,0.0
2016,6,21,5,0,79.0,10.0,5.8,13.0,12.0,9.83,0.0
2016,6,21,5,15,219.5,21.0,5.75,13.5,42.0,16.36,2.08
2016,6,21,5,30,360.0,32.0,5.7,14.0,72.0,24.35,14.86
2016,6,21,5,45,449.5,40.0,5.7,14.5,115.0,29.05,19.78
2016,6,21,6,0,539.0,48.0,5.7,15.0,158.0,33.46,24.01
2016,6,21,6,15,596.0,53.5,5.7,15.5,206.0,47.26,26.57
2016,6,21,6,30,653.0,59.0,5.7,16.0,254.0,91.97,48.36
2016,6,21,6,45,694.0,63.5,5.7,16.5,304.5,136.97,79.38
2016,6,21,7,0,735.0,68.0,5.7,17.0,355.0,186.57,119.6
2016,6,21,7,15,763.0,71.5,5.7,17.5,405.5,236.69,163.62
2016,6,21,7,30,791.0,75.0,5.7,18.0,456.0,289.65,211.0
2016,6,21,7,45,813.5,77.5,5.75,18.5,505.5,342.48,258.35
2016,6,21,8,0,836.0,80.0,5.8,19.0,555.0,400.28,308.83
2016,6,21,8,15,852.0,82.0,5.75,19.5,602.0,452.94,354.12
2016,6,21,8,30,868.0,84.0,5.7,20.0,649.0,506.24,398.59
2016,6,21,8,45,881.5,85.5,5.7,20.5,692.5,558.11,440.75
