Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,9,0,895.0,87.0,5.7,21.0,736.0,609.88,481.61
2016,6,21,9,15,904.5,88.5,5.65,21.5,775.0,658.8,519.02
2016,6,21,9,30,914.0,90.0,5.6,22.0,814.0,706.79,554.22
2016,6,21,9,45,915.0,95.0,5.55,22.5,845.5,750.88,584.1
2016,6,21,10,0,916.0,100.0,5.5,23.0,877.0,792.96,612.1
2016,6,21,10,15,922.0,101.0,5.5,23.0,905.0,833.0,639.74
2016,6,21,10,30,928.0,102.0,5.5,23.0,933.0,871.05,665.79
2016,6,21,10,45,931.0,103.5,5.55,23.5,953.5,904.83,687.6
2016,6,21,11,0,934.0,105.0,5.6,24.0,974.0,936.09,707.53
2016,6,21,11,15,936.5,105.5,5.6,24.0,988.0,963.27,725.69
2016,6,21,11,30,939.0,106.0,5.6,24.0,1002.0,987.66,741.93
2016,6,21,11,45,939.5,106.5,5.65,24.0,1009.0,1007.23,755.25
2016,6,21,12,0,940.0,107.0,5.7,24.0,1016.0,1023.75,766.59
2016,6,21,12,15,940.0,107.0,5.8,24.0,1015.5,1036.17,775.59
2016,6,21,12,30,940.0,107.0,5.9,24.0,1015.0,1045.39,782.56
2016,6,21,12,45,936.5,108.0,6.05,24.0,1007.0,1048.9,786.1
2016,6,21,13,0,933.0,109.0,6.2,24.0,999.0,1049.13,787.53
2016,6,21,13,15,930.5,108.5,6.3,23.5,984.0,1045.55,787.71
2016,6,21,13,30,928.0,108.0,6.4,23.0,969.0,1038.71,785.75
2016,6,21,13,45,923.5,107.0,6.55,23.0,947.0,1026.14,778.64
2016,6,21,14,0,919.0,106.0,6.7,23.0,925.0,1010.45,769.4
2016,6,21,14,15,913.0,105.0,6.75,22.5,897.0,990.28,758.0
2016,6,21,14,30,907.0,104.0,6.8,22.0,869.0,967.23,744.55
2016,6,21,14,45,898.0,103.0,6.85,22.0,835.0,938.68,725.66
2016,6,21,15,0,889.0,102.0,6.9,22.0,801.0,907.67,704.96
2016,6,21,15,15,878.5,100.0,6.9,21.5,761.5,872.01,681.93
2016,6,21,15,30,868.0,98.0,6.9,21.0,722.0,834.35,657.2
2016,6,21,15,45,854.0,96.0,6.95,21.0,678.5,792.09,627.7
2016,6,21,16,0,840.0,94.0,7.0,21.0,635.0,748.5,596.91
2016,6,21,16,15,822.5,91.5,7.0,20.5,588.0,704.13,566.15
2016,6,21,16,30,805.0,89.0,7.0,20.0,541.0,655.56,531.64
2016,6,21,16,45,782.5,85.5,7.05,20.0,492.0,602.36,490.02
2016,6,21,17,0,760.0,82.0,7.1,20.0,443.0,549.54,447.68
2016,6,21,17,15,730.0,78.0,7.1,19.5,392.5,492.73,401.79
2016,6,21,17,30,700.0,74.0,7.1,19.0,342.0,437.56,355.88
2016,6,21,17,45,659.0,68.5,7.1,18.5,292.0,378.78,305.76
2016,6,21,18,0,618.0,63.0,7.1,18.0,242.0,322.36,256.29
2016,6,21,18,15,557.0,57.0,7.05,17.5,194.5,262.09,202.95
2016,6,21,18,30,496.0,51.0,7.0,17.0,147.0,207.76,154.19
2016,6,21,18,45,402.5,42.0,6.95,16.5,105.5,148.65,103.06
2016,6,21,19,0,309.0,33.0,6.9,16.0,64.0,99.46,60.61
2016,6,21,19,15,154.5,16.5,6.85,15.5,32.0,41.15,2.7
2016,6,21,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.75,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,29.5,5.0,7.45,12.0,5.5,0.0,0.0
2016,6,22,5,0,59.0,10.0,7.5,12.0,11.0,9.83,0.0
2016,6,22,5,15,199.0,22.0,7.55,12.5,41.0,17.38,2.21
2016,6,22,5,30,339.0,34.0,7.6,13.0,71.0,26.33,16.56
2016,6,22,5,45,430.5,42.5,7.65,13.5,114.0,31.37,21.88
2016,6,22,6,0,522.0,51.0,7.7,14.0,157.0,36.11,26.44
2016,6,22,6,15,581.0,57.5,7.7,14.0,205.0,49.79,29.47
2016,6,22,6,30,640.0,64.0,7.7,14.0,253.0,91.68,49.14
2016,6,22,6,45,320.0,94.5,7.75,14.5,189.5,114.96,77.94
2016,6,22,7,0,0.0,125.0,7.8,15.0,126.0,117.34,93.62
2016,6,22,7,15,14.5,152.0,7.8,15.5,159.5,145.7,116.28
2016,6,22,7,30,29.0,179.0,7.8,16.0,193.0,172.43,137.48
2016,6,22,7,45,28.0,195.0,7.8,16.5,210.0,189.42,150.93
2016,6,22,8,0,27.0,211.0,7.8,17.0,227.0,206.32,164.14
2016,6,22,8,15,32.0,233.5,7.75,17.0,254.0,231.57,184.2
2016,6,22,8,30,37.0,256.0,7.7,17.0,281.0,257.47,204.68
2016,6,22,8,45,73.0,294.0,7.65,17.5,346.0,314.7,249.82
2016,6,22,9,0,109.0,332.0,7.6,18.0,411.0,375.7,297.43
2016,6,22,9,15,152.5,353.0,7.5,18.0,470.5,427.99,338.62
2016,6,22,9,30,196.0,374.0,7.4,18.0,530.0,485.95,383.93
2016,6,22,9,45,308.0,357.0,7.35,18.5,613.0,560.52,442.78
2016,6,22,10,0,420.0,340.0,7.3,19.0,696.0,644.15,507.71
2016,6,22,10,15,339.0,384.0,7.25,19.0,677.5,639.59,501.43
2016,6,22,10,30,258.0,428.0,7.2,19.0,659.0,628.87,490.45
2016,6,22,10,45,245.5,442.0,7.15,19.5,666.0,642.84,499.14
2016,6,22,11,0,233.0,456.0,7.1,20.0,673.0,653.79,505.47
2016,6,22,11,15,341.0,425.5,7.05,20.0,748.5,733.72,567.71
2016,6,22,11,30,449.0,395.0,7.0,20.0,824.0,818.1,632.14
2016,6,22,11,45,388.5,424.5,7.0,20.0,798.0,798.27,615.28
2016,6,22,12,0,328.0,454.0,7.0,20.0,772.0,777.99,598.33
2016,6,22,12,15,282.5,466.0,7.0,20.0,740.0,752.31,578.18
2016,6,22,12,30,237.0,478.0,7.0,20.0,708.0,719.33,552.7
2016,6,22,12,45,243.0,467.5,7.0,20.5,701.5,724.03,555.61
2016,6,22,13,0,249.0,457.0,7.0,21.0,695.0,722.24,553.79
2016,6,22,13,15,592.5,284.5,7.0,21.0,838.0,897.69,694.06
2016,6,22,13,30,936.0,112.0,7.0,21.0,981.0,1050.87,804.75
2016,6,22,13,45,932.0,111.0,7.05,21.0,959.0,1038.81,796.49
2016,6,22,14,0,928.0,110.0,7.1,21.0,937.0,1023.57,786.86
2016,6,22,14,15,922.0,109.0,7.1,20.5,908.5,1003.33,775.02
2016,6,22,14,30,916.0,108.0,7.1,20.0,880.0,980.17,761.11
2016,6,22,14,45,908.0,106.0,7.15,20.0,846.0,951.33,741.83
2016,6,22,15,0,900.0,104.0,7.2,20.0,812.0,919.95,720.66
2016,6,22,15,15,889.0,102.0,7.25,20.0,772.0,883.59,695.75
2016,6,22,15,30,878.0,100.0,7.3,20.0,732.0,845.22,669.2
2016,6,22,15,45,864.0,97.5,7.35,20.0,687.5,802.12,638.88
2016,6,22,16,0,850.0,95.0,7.4,20.0,643.0,757.65,607.25
2016,6,22,16,15,832.0,92.5,7.45,19.5,595.5,712.56,575.89
2016,6,22,16,30,814.0,90.0,7.5,19.0,548.0,663.26,540.73
2016,6,22,16,45,790.0,86.5,7.55,18.5,497.5,608.71,498.74
2016,6,22,17,0,766.0,83.0,7.6,18.0,447.0,554.67,455.92
2016,6,22,17,15,735.0,79.0,7.6,17.5,396.0,497.01,408.88
2016,6,22,17,30,704.0,75.0,7.6,17.0,345.0,442.11,362.72
2016,6,22,17,45,660.0,70.5,7.65,17.0,294.5,381.86,310.37
2016,6,22,18,0,616.0,66.0,7.7,17.0,244.0,325.24,259.93
2016,6,22,18,15,554.0,59.0,7.65,16.5,196.0,263.57,205.21
2016,6,22,18,30,492.0,52.0,7.6,16.0,148.0,207.97,155.21
2016,6,22,18,45,394.0,43.0,7.55,15.5,106.0,147.9,103.22
2016,6,22,19,0,296.0,34.0,7.5,15.0,64.0,98.21,60.47
2016,6,22,19,15,148.0,17.0,7.45,14.5,32.0,40.94,3.34
2016,6,22,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,23,5,15,199.0,15.5,6.75,12.0,37.0,11.33,0.0
2016,6,23,5,30,398.0,31.0,6.7,12.0,74.0,23.52,14.23
2016,6,23,5,45,490.5,37.5,6.7,12.5,118.0,26.94,18.07
2016,6,23,6,0,583.0,44.0,6.7,13.0,162.0,33.01,23.8
2016,6,23,6,15,638.0,49.5,6.7,13.5,211.0,46.47,26.42
2016,6,23,6,30,693.0,55.0,6.7,14.0,260.0,89.94,45.89
2016,6,23,6,45,513.5,95.0,6.7,14.5,262.5,138.39,89.17
2016,6,23,7,0,334.0,135.0,6.7,15.0,265.0,174.29,127.07
2016,6,23,7,15,578.0,101.5,6.65,15.5,364.0,216.73,155.02
2016,6,23,7,30,822.0,68.0,6.6,16.0,463.0,294.25,215.69
2016,6,23,7,45,841.5,70.0,6.55,16.5,512.0,347.05,263.76
2016,6,23,8,0,861.0,72.0,6.5,17.0,561.0,401.28,312.18
2016,6,23,8,15,874.5,74.5,6.4,17.5,607.0,454.53,358.65
2016,6,23,8,30,888.0,77.0,6.3,18.0,653.0,508.15,404.03
2016,6,23,8,45,898.5,78.5,6.25,18.5,695.5,559.35,446.24
2016,6,23,9,0,909.0,80.0,6.2,19.0,738.0,610.16,486.88
2016,6,23,9,15,916.5,81.5,6.2,19.0,775.5,658.46,525.54
2016,6,23,9,30,924.0,83.0,6.2,19.0,813.0,705.64,561.82
2016,6,23,9,45,925.5,87.0,6.2,19.5,844.5,749.58,592.44
2016,6,23,10,0,927.0,91.0,6.2,20.0,876.0,791.54,621.2
2016,6,23,10,15,931.5,92.0,6.25,20.0,903.0,830.82,649.14
2016,6,23,10,30,936.0,93.0,6.3,20.0,930.0,867.98,675.42
2016,6,23,10,45,941.0,92.5,6.35,20.5,950.5,901.82,697.83
2016,6,23,11,0,946.0,92.0,6.4,21.0,971.0,933.21,718.37
2016,6,23,11,15,947.5,92.5,6.45,21.0,984.5,959.81,736.87
2016,6,23,11,30,949.0,93.0,6.5,21.0,998.0,983.53,753.38
2016,6,23,11,45,951.0,92.0,6.55,21.0,1005.0,1003.25,767.14
2016,6,23,12,0,953.0,91.0,6.6,21.0,1012.0,1019.92,778.85
2016,6,23,12,15,953.0,91.0,6.65,20.5,1011.5,1032.49,789.35
2016,6,23,12,30,953.0,91.0,6.7,20.0,1011.0,1041.82,797.74
2016,6,23,12,45,949.5,92.5,6.8,20.0,1003.0,1045.91,801.33
2016,6,23,13,0,946.0,94.0,6.9,20.0,995.0,1046.68,802.72
2016,6,23,13,15,943.0,93.5,6.95,20.0,980.0,1042.57,800.53
2016,6,23,13,30,940.0,93.0,7.0,20.0,965.0,1035.16,796.14
2016,6,23,13,45,937.5,91.0,7.1,20.0,943.5,1023.4,789.05
2016,6,23,14,0,935.0,89.0,7.2,20.0,922.0,1008.42,779.75
2016,6,23,14,15,928.5,88.0,7.25,20.0,893.5,987.5,766.01
2016,6,23,14,30,922.0,87.0,7.3,20.0,865.0,963.68,750.22
2016,6,23,14,45,914.5,85.5,7.35,20.0,831.0,935.62,731.37
2016,6,23,15,0,907.0,84.0,7.4,20.0,797.0,904.98,710.59
2016,6,23,15,15,897.0,82.0,7.4,19.5,758.0,869.22,687.1
2016,6,23,15,30,887.0,80.0,7.4,19.0,719.0,831.38,661.84
2016,6,23,15,45,873.0,79.0,7.4,19.0,675.0,789.55,632.07
2016,6,23,16,0,859.0,78.0,7.4,19.0,631.0,746.35,601.01
2016,6,23,16,15,843.0,75.5,7.35,18.5,584.5,698.92,567.36
2016,6,23,16,30,827.0,73.0,7.3,18.0,538.0,650.76,532.62
2016,6,23,16,45,803.5,71.0,7.3,18.0,489.0,597.88,491.49
2016,6,23,17,0,780.0,69.0,7.3,18.0,440.0,547.99,450.75
2016,6,23,17,15,752.0,66.0,7.25,17.5,390.5,492.51,405.32
2016,6,23,17,30,724.0,63.0,7.2,17.0,341.0,438.46,359.74
2016,6,23,17,45,683.0,59.0,7.15,17.0,291.0,379.15,308.01
2016,6,23,18,0,642.0,55.0,7.1,17.0,241.0,323.14,257.89
2016,6,23,18,15,584.5,49.5,6.9,16.5,194.0,264.12,205.07
2016,6,23,18,30,527.0,44.0,6.7,16.0,147.0,210.0,155.95
2016,6,23,18,45,436.0,36.5,6.55,15.5,105.5,151.44,104.74
2016,6,23,19,0,345.0,29.0,6.4,15.0,64.0,102.59,62.11
2016,6,23,19,15,172.5,14.5,6.3,14.5,32.0,41.7,3.65
2016,6,23,19,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,24,5,15,189.0,15.5,6.15,12.5,36.0,11.36,0.0
2016,6,24,5,30,378.0,31.0,6.2,13.0,72.0,23.57,14.17
2016,6,24,5,45,466.5,39.0,6.3,13.5,115.5,28.31,19.19
2016,6,24,6,0,555.0,47.0,6.4,14.0,159.0,32.77,23.47
2016,6,24,6,15,613.0,53.0,6.4,14.0,208.0,45.37,26.18
2016,6,24,6,30,671.0,59.0,6.4,14.0,257.0,91.34,48.06
2016,6,24,6,45,410.5,106.5,6.4,14.5,235.0,135.19,90.99
2016,6,24,7,0,150.0,154.0,6.4,15.0,213.0,160.96,123.66
2016,6,24,7,15,199.5,172.5,6.35,15.5,262.0,198.39,153.14
2016,6,24,7,30,249.0,191.0,6.3,16.0,311.0,237.71,184.78
2016,6,24,7,45,296.0,205.0,6.3,16.5,362.0,281.24,220.31
2016,6,24,8,0,343.0,219.0,6.3,17.0,413.0,329.56,259.76
2016,6,24,8,15,610.5,153.0,6.2,17.5,534.5,404.72,319.95
2016,6,24,8,30,878.0,87.0,6.1,18.0,656.0,511.75,406.43
2016,6,24,8,45,889.0,89.5,6.1,18.5,699.5,563.76,449.03
2016,6,24,9,0,900.0,92.0,6.1,19.0,743.0,615.45,490.28
2016,6,24,9,15,909.5,94.0,6.05,19.5,782.5,665.17,528.74
2016,6,24,9,30,919.0,96.0,6.0,20.0,822.0,713.97,565.28
2016,6,24,9,45,928.0,96.5,5.95,20.5,856.5,759.84,596.84
2016,6,24,10,0,937.0,97.0,5.9,21.0,891.0,804.28,626.88
2016,6,24,10,15,942.5,98.0,5.9,21.0,919.0,844.8,655.18
2016,6,24,10,30,948.0,99.0,5.9,21.0,947.0,883.24,681.81
2016,6,24,10,45,952.5,99.5,5.9,21.0,968.5,918.07,705.73
2016,6,24,11,0,957.0,100.0,5.9,21.0,990.0,950.41,727.81
2016,6,24,11,15,960.0,100.5,6.0,21.0,1004.5,978.75,747.63
2016,6,24,11,30,963.0,101.0,6.1,21.0,1019.0,1004.24,765.52
2016,6,24,11,45,964.0,101.5,6.2,21.5,1026.5,1024.87,778.55
2016,6,24,12,0,965.0,102.0,6.3,22.0,1034.0,1042.38,789.47
2016,6,24,12,15,965.5,102.0,6.4,22.0,1034.0,1055.71,799.17
2016,6,24,12,30,966.0,102.0,6.5,22.0,1034.0,1065.78,806.74
2016,6,24,12,45,956.5,107.0,6.65,22.0,1024.0,1067.62,809.09
2016,6,24,13,0,947.0,112.0,6.8,22.0,1014.0,1066.11,809.24
2016,6,24,13,15,944.5,111.5,6.85,22.0,999.5,1062.67,807.58
2016,6,24,13,30,942.0,111.0,6.9,22.0,985.0,1055.92,803.74
2016,6,24,13,45,937.0,110.5,6.95,22.0,963.0,1043.42,795.99
2016,6,24,14,0,932.0,110.0,7.0,22.0,941.0,1027.75,786.14
2016,6,24,14,15,926.0,109.0,7.0,22.0,913.0,1007.53,772.88
2016,6,24,14,30,920.0,108.0,7.0,22.0,885.0,984.38,757.61
2016,6,24,14,45,911.5,106.5,7.05,22.0,850.5,955.59,738.59
2016,6,24,15,0,903.0,105.0,7.1,22.0,816.0,924.28,717.7
2016,6,24,15,15,892.5,103.0,7.1,21.5,776.0,888.33,694.52
2016,6,24,15,30,882.0,101.0,7.1,21.0,736.0,850.33,669.61
2016,6,24,15,45,867.0,99.5,7.1,21.0,691.5,807.41,639.51
2016,6,24,16,0,852.0,98.0,7.1,21.0,647.0,766.89,610.96
2016,6,24,16,15,834.0,95.0,7.1,20.5,599.5,717.56,576.55
2016,6,24,16,30,816.0,92.0,7.1,20.0,552.0,667.65,541.14
2016,6,24,16,45,792.0,89.0,7.1,20.0,501.5,613.56,498.78
2016,6,24,17,0,768.0,86.0,7.1,20.0,451.0,559.95,455.8
2016,6,24,17,15,736.5,81.5,7.05,19.5,399.5,501.35,408.56
2016,6,24,17,30,705.0,77.0,7.0,19.0,348.0,445.64,362.27
2016,6,24,17,45,660.5,72.0,6.95,18.5,297.0,384.51,310.34
2016,6,24,18,0,616.0,67.0,6.9,18.0,246.0,327.06,260.15
2016,6,24,18,15,553.0,60.0,6.8,17.5,198.0,264.95,205.45
2016,6,24,18,30,490.0,53.0,6.7,17.0,150.0,209.02,155.49
2016,6,24,18,45,394.5,43.5,6.65,16.5,107.5,149.01,103.75
2016,6,24,19,0,299.0,34.0,6.6,16.0,65.0,99.15,60.97
2016,6,24,19,15,149.5,17.0,6.5,15.5,32.5,41.38,4.17
2016,6,24,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,5,15,165.5,16.5,4.3,14.5,34.0,12.28,0.0
2016,6,25,5,30,331.0,33.0,4.3,15.0,68.0,25.55,15.64
2016,6,25,5,45,424.0,42.0,4.3,15.5,111.0,31.09,21.43
2016,6,25,6,0,517.0,51.0,4.3,16.0,154.0,36.29,26.38
2016,6,25,6,15,576.5,57.0,4.25,16.5,202.5,47.51,28.56
2016,6,25,6,30,636.0,63.0,4.2,17.0,251.0,88.61,46.59
2016,6,25,6,45,679.0,67.5,4.2,17.5,301.5,133.09,76.51
2016,6,25,7,0,722.0,72.0,4.2,18.0,352.0,185.07,118.0
2016,6,25,7,15,752.0,76.0,4.2,18.5,403.0,235.33,161.44
2016,6,25,7,30,782.0,80.0,4.2,19.0,454.0,288.68,208.41
2016,6,25,7,45,805.5,82.5,4.2,19.5,504.0,341.36,254.93
2016,6,25,8,0,829.0,85.0,4.2,20.0,554.0,396.0,302.17
2016,6,25,8,15,846.0,87.5,4.2,20.0,601.5,452.39,350.28
2016,6,25,8,30,863.0,90.0,4.2,20.0,649.0,506.42,395.41
2016,6,25,8,45,877.0,92.0,4.2,20.5,693.0,558.88,437.35
2016,6,25,9,0,891.0,94.0,4.2,21.0,737.0,611.33,477.99
2016,6,25,9,15,901.0,95.5,4.25,21.0,776.0,660.52,516.16
2016,6,25,9,30,911.0,97.0,4.3,21.0,815.0,708.85,552.77
2016,6,25,9,45,911.0,102.5,4.35,21.5,847.0,752.74,582.37
2016,6,25,10,0,911.0,108.0,4.4,22.0,879.0,794.55,610.12
2016,6,25,10,15,917.0,109.5,4.45,22.0,907.0,835.08,637.96
2016,6,25,10,30,923.0,111.0,4.5,22.0,935.0,873.63,664.26
2016,6,25,10,45,927.0,111.5,4.6,22.5,956.5,907.35,686.08
2016,6,25,11,0,931.0,112.0,4.7,23.0,978.0,938.62,706.14
2016,6,25,11,15,934.0,113.0,4.8,23.0,992.5,966.88,725.53
2016,6,25,11,30,937.0,114.0,4.9,23.0,1007.0,992.39,743.09
2016,6,25,11,45,938.5,114.0,5.0,23.0,1014.5,1012.62,757.15
2016,6,25,12,0,940.0,114.0,5.1,23.0,1022.0,1029.83,769.29
2016,6,25,12,15,940.0,114.0,5.2,23.0,1022.0,1042.47,778.47
2016,6,25,12,30,940.0,114.0,5.3,23.0,1022.0,1051.93,785.64
2016,6,25,12,45,941.5,112.0,5.4,23.0,1015.5,1057.62,790.4
2016,6,25,13,0,943.0,110.0,5.5,23.0,1009.0,1060.02,793.06
2016,6,25,13,15,940.0,109.5,5.6,23.0,994.0,1056.11,791.58
2016,6,25,13,30,937.0,109.0,5.7,23.0,979.0,1048.92,787.99
2016,6,25,13,45,933.5,108.0,5.85,23.0,957.5,1037.45,781.92
2016,6,25,14,0,930.0,107.0,6.0,23.0,936.0,1022.79,773.69
2016,6,25,14,15,924.0,105.5,6.1,23.0,908.0,1002.09,760.97
2016,6,25,14,30,918.0,104.0,6.2,23.0,880.0,978.46,746.21
2016,6,25,14,45,910.0,102.5,6.3,23.0,845.5,950.19,728.14
2016,6,25,15,0,902.0,101.0,6.4,23.0,811.0,919.37,708.17
2016,6,25,15,15,891.5,99.0,6.45,22.5,771.5,883.46,685.53
2016,6,25,15,30,881.0,97.0,6.5,22.0,732.0,845.5,661.14
2016,6,25,15,45,868.0,95.0,6.55,22.0,688.0,803.69,632.35
2016,6,25,16,0,855.0,93.0,6.6,22.0,644.0,760.43,602.19
2016,6,25,16,15,837.5,90.0,6.6,21.5,596.5,714.98,570.99
2016,6,25,16,30,820.0,87.0,6.6,21.0,549.0,665.28,536.03
2016,6,25,16,45,797.5,84.0,6.65,21.0,499.5,612.01,494.98
2016,6,25,17,0,775.0,81.0,6.7,21.0,450.0,559.08,452.92
2016,6,25,17,15,744.5,77.0,6.65,20.5,399.0,501.27,406.57
2016,6,25,17,30,714.0,73.0,6.6,20.0,348.0,445.12,360.2
2016,6,25,17,45,671.0,68.0,6.6,19.5,297.0,385.18,309.5
2016,6,25,18,0,628.0,63.0,6.6,19.0,246.0,327.83,259.6
2016,6,25,18,15,567.0,56.5,6.55,18.5,198.0,266.35,205.56
2016,6,25,18,30,506.0,50.0,6.5,18.0,150.0,210.85,156.02
2016,6,25,18,45,413.0,41.5,6.5,17.5,108.0,151.65,104.92
2016,6,25,19,0,320.0,33.0,6.5,17.0,66.0,102.31,62.44
2016,6,25,19,15,160.0,16.5,6.5,16.5,33.0,42.39,4.49
2016,6,25,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,6.45,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,26,5,15,160.0,16.0,5.95,14.5,33.0,11.87,0.0
2016,6,26,5,30,320.0,32.0,5.9,15.0,66.0,24.64,14.82
2016,6,26,5,45,411.5,41.0,5.9,15.5,108.0,30.23,20.65
2016,6,26,6,0,503.0,50.0,5.9,16.0,150.0,35.46,25.63
2016,6,26,6,15,562.0,56.0,5.85,16.5,197.0,45.83,27.73
2016,6,26,6,30,621.0,62.0,5.8,17.0,244.0,86.07,45.19
2016,6,26,6,45,419.0,105.5,5.75,17.5,238.5,134.43,88.96
2016,6,26,7,0,217.0,149.0,5.7,18.0,233.0,164.36,122.16
2016,6,26,7,15,490.5,114.0,5.7,18.5,338.5,206.92,147.97
2016,6,26,7,30,764.0,79.0,5.7,19.0,444.0,281.93,204.25
2016,6,26,7,45,787.0,82.0,5.7,19.5,493.0,333.94,250.55
2016,6,26,8,0,810.0,85.0,5.7,20.0,542.0,387.87,297.7
2016,6,26,8,15,826.5,87.5,5.7,20.5,588.5,443.08,344.79
2016,6,26,8,30,843.0,90.0,5.7,21.0,635.0,495.89,388.79
2016,6,26,8,45,855.5,92.0,5.75,21.5,678.0,546.59,430.03
2016,6,26,9,0,868.0,94.0,5.8,22.0,721.0,597.16,470.01
2016,6,26,9,15,591.5,221.5,5.8,22.0,659.0,580.24,454.19
2016,6,26,9,30,315.0,349.0,5.8,22.0,597.0,541.22,419.69
2016,6,26,9,45,607.5,225.5,5.8,22.5,730.5,650.39,507.38
2016,6,26,10,0,900.0,102.0,5.8,23.0,864.0,779.92,604.47
2016,6,26,10,15,905.5,103.5,5.85,23.0,891.0,819.66,631.94
2016,6,26,10,30,911.0,105.0,5.9,23.0,918.0,857.41,658.24
2016,6,26,10,45,913.5,106.5,5.95,23.5,938.5,890.45,679.74
2016,6,26,11,0,916.0,108.0,6.0,24.0,959.0,920.99,699.38
2016,6,26,11,15,918.5,108.5,6.05,24.0,973.0,947.95,717.85
2016,6,26,11,30,921.0,109.0,6.1,24.0,987.0,972.17,734.45
2016,6,26,11,45,921.5,109.5,6.15,24.5,994.0,991.65,746.33
2016,6,26,12,0,922.0,110.0,6.2,25.0,1001.0,1008.13,756.19
2016,6,26,12,15,605.0,287.5,6.25,25.0,872.0,894.81,676.0
2016,6,26,12,30,288.0,465.0,6.3,25.0,743.0,761.97,571.5
2016,6,26,12,45,306.5,457.0,6.35,25.0,751.0,776.63,583.4
2016,6,26,13,0,325.0,449.0,6.4,25.0,759.0,790.06,593.91
2016,6,26,13,15,356.5,424.0,6.5,24.5,759.0,797.53,602.39
2016,6,26,13,30,388.0,399.0,6.6,24.0,759.0,803.11,609.64
2016,6,26,13,45,428.5,373.5,6.7,24.0,762.5,821.53,624.99
2016,6,26,14,0,469.0,348.0,6.8,24.0,766.0,831.24,634.29
2016,6,26,14,15,672.0,231.5,6.85,24.0,810.0,901.53,691.98
2016,6,26,14,30,875.0,115.0,6.9,24.0,854.0,949.78,727.16
2016,6,26,14,45,609.5,227.5,7.0,24.0,732.5,814.31,630.38
2016,6,26,15,0,344.0,340.0,7.1,24.0,611.0,670.04,517.85
2016,6,26,15,15,338.5,322.5,7.15,23.5,578.0,637.83,496.39
2016,6,26,15,30,333.0,305.0,7.2,23.0,545.0,604.8,473.67
2016,6,26,15,45,572.0,203.5,7.25,23.0,585.0,685.48,542.21
2016,6,26,16,0,811.0,102.0,7.3,23.0,625.0,740.54,587.42
2016,6,26,16,15,793.0,99.0,7.25,22.5,579.0,692.82,553.75
2016,6,26,16,30,775.0,96.0,7.2,22.0,533.0,644.6,519.21
2016,6,26,16,45,754.0,91.5,7.2,22.0,484.5,592.57,478.67
2016,6,26,17,0,733.0,87.0,7.2,22.0,436.0,540.84,437.44
2016,6,26,17,15,702.0,82.5,7.1,21.5,386.5,485.25,392.76
2016,6,26,17,30,671.0,78.0,7.0,21.0,337.0,430.36,347.45
2016,6,26,17,45,632.0,72.0,6.95,20.5,288.0,372.27,298.4
2016,6,26,18,0,593.0,66.0,6.9,20.0,239.0,317.36,250.69
2016,6,26,18,15,532.5,59.0,6.8,19.5,192.0,257.27,198.11
2016,6,26,18,30,472.0,52.0,6.7,19.0,145.0,203.12,150.06
2016,6,26,18,45,386.5,42.5,6.65,18.5,104.5,146.42,101.2
2016,6,26,19,0,301.0,33.0,6.6,18.0,64.0,98.84,60.25
2016,6,26,19,15,150.5,16.5,6.55,17.5,32.0,41.15,4.34
2016,6,26,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,6.45,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,27,5,15,158.0,16.0,6.25,15.5,32.0,11.91,0.0
2016,6,27,5,30,316.0,32.0,6.2,16.0,64.0,24.72,14.75
2016,6,27,5,45,406.0,40.5,6.2,16.5,105.5,29.84,20.2
2016,6,27,6,0,496.0,49.0,6.2,17.0,147.0,34.65,24.79
2016,6,27,6,15,555.0,55.5,6.15,17.0,194.0,44.66,27.22
2016,6,27,6,30,614.0,62.0,6.1,17.0,241.0,84.89,44.65
2016,6,27,6,45,334.0,105.0,6.05,17.5,205.0,123.48,83.56
2016,6,27,7,0,54.0,148.0,6.0,18.0,169.0,142.51,111.02
2016,6,27,7,15,53.0,168.0,6.0,18.5,191.0,164.29,128.68
2016,6,27,7,30,52.0,188.0,6.0,19.0,213.0,186.09,146.18
2016,6,27,7,45,84.5,216.0,6.0,20.0,261.5,225.82,176.86
2016,6,27,8,0,117.0,244.0,6.0,21.0,310.0,266.31,208.03
2016,6,27,8,15,268.0,242.0,6.0,21.5,410.5,336.11,262.18
2016,6,27,8,30,419.0,240.0,6.0,22.0,511.0,421.49,328.99
2016,6,27,8,45,644.0,167.0,6.05,22.5,615.5,498.04,390.34
2016,6,27,9,0,869.0,94.0,6.1,23.0,720.0,597.01,468.85
2016,6,27,9,15,879.5,95.5,6.1,23.0,759.0,645.56,506.93
2016,6,27,9,30,890.0,97.0,6.1,23.0,798.0,693.35,543.77
2016,6,27,9,45,885.0,105.5,6.15,23.5,828.0,735.71,573.04
2016,6,27,10,0,880.0,114.0,6.2,24.0,858.0,775.67,600.15
2016,6,27,10,15,886.5,115.5,6.25,24.0,886.0,815.55,628.17
2016,6,27,10,30,893.0,117.0,6.3,24.0,914.0,853.58,654.72
2016,6,27,10,45,898.5,117.5,6.4,24.5,935.5,887.75,677.3
2016,6,27,11,0,904.0,118.0,6.5,25.0,957.0,919.65,698.16
2016,6,27,11,15,662.0,258.5,6.55,25.0,878.0,865.22,658.74
2016,6,27,11,30,420.0,399.0,6.6,25.0,799.0,793.98,600.12
2016,6,27,11,45,667.5,259.0,6.65,25.0,900.5,903.78,686.94
2016,6,27,12,0,915.0,119.0,6.7,25.0,1002.0,1010.04,760.79
2016,6,27,12,15,915.0,119.0,6.75,25.0,1002.0,1022.49,769.09
2016,6,27,12,30,915.0,119.0,6.8,25.0,1002.0,1031.84,775.81
2016,6,27,12,45,919.0,115.0,6.9,25.0,996.0,1037.99,780.73
2016,6,27,13,0,923.0,111.0,7.0,25.0,990.0,1040.91,783.55
2016,6,27,13,15,920.0,110.5,7.05,25.0,976.0,1037.13,781.6
2016,6,27,13,30,917.0,110.0,7.1,25.0,962.0,1030.11,777.55
2016,6,27,13,45,914.5,108.0,7.2,25.0,941.0,1018.84,770.91
2016,6,27,14,0,912.0,106.0,7.3,25.0,920.0,1004.41,762.14
2016,6,27,14,15,906.0,105.0,7.35,25.0,892.0,984.57,749.41
2016,6,27,14,30,900.0,104.0,7.4,25.0,864.0,961.87,734.7
2016,6,27,14,45,894.0,101.5,7.45,25.0,831.0,934.83,716.91
2016,6,27,15,0,888.0,99.0,7.5,25.0,798.0,905.18,697.22
2016,6,27,15,15,878.0,97.0,7.5,24.5,759.5,870.14,674.73
2016,6,27,15,30,868.0,95.0,7.5,24.0,721.0,833.04,650.53
2016,6,27,15,45,857.5,92.0,7.55,24.0,678.5,792.62,622.52
2016,6,27,16,0,847.0,89.0,7.6,24.0,636.0,750.59,593.06
2016,6,27,16,15,830.5,86.5,7.55,23.5,589.5,703.34,560.22
2016,6,27,16,30,814.0,84.0,7.5,23.0,543.0,658.54,528.76
2016,6,27,16,45,793.0,80.5,7.5,22.5,494.0,605.95,489.19
2016,6,27,17,0,772.0,77.0,7.5,22.0,445.0,553.58,448.31
2016,6,27,17,15,743.5,73.0,7.45,21.5,395.0,497.02,402.84
2016,6,27,17,30,715.0,69.0,7.4,21.0,345.0,441.95,357.25
2016,6,27,17,45,674.5,64.5,7.35,20.5,295.0,382.64,306.97
2016,6,27,18,0,634.0,60.0,7.3,20.0,245.0,327.5,258.77
2016,6,27,18,15,576.0,54.0,7.2,19.5,197.5,267.29,205.7
2016,6,27,18,30,518.0,48.0,7.1,19.0,150.0,212.72,156.84
2016,6,27,18,45,428.5,39.5,7.0,18.5,108.0,153.69,105.77
2016,6,27,19,0,339.0,31.0,6.9,18.0,66.0,104.2,63.01
2016,6,27,19,15,169.5,15.5,6.85,17.5,33.0,42.77,4.55
2016,6,27,19,30,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,6.7,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,6.6,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,28,5,15,162.5,16.0,6.3,14.0,33.0,11.96,0.0
2016,6,28,5,30,325.0,32.0,6.2,14.0,66.0,24.8,14.9
2016,6,28,5,45,416.5,41.0,6.1,14.5,108.0,30.38,20.85
2016,6,28,6,0,508.0,50.0,6.0,15.0,150.0,35.61,25.85
2016,6,28,6,15,568.0,56.5,5.95,15.5,197.5,44.96,28.04
2016,6,28,6,30,628.0,63.0,5.9,16.0,245.0,85.88,45.4
2016,6,28,6,45,318.5,96.5,5.85,16.5,189.5,114.21,76.83
2016,6,28,7,0,9.0,130.0,5.8,17.0,134.0,123.02,97.18
2016,6,28,7,15,18.5,153.0,5.8,17.5,162.0,147.19,116.37
2016,6,28,7,30,28.0,176.0,5.8,18.0,190.0,169.2,133.63
2016,6,28,7,45,41.5,202.5,5.8,18.5,225.0,199.96,157.8
2016,6,28,8,0,55.0,229.0,5.8,19.0,260.0,232.39,183.16
2016,6,28,8,15,77.0,257.0,5.85,19.5,305.0,271.45,213.56
2016,6,28,8,30,99.0,285.0,5.9,20.0,350.0,312.96,245.66
2016,6,28,8,45,110.0,308.0,5.95,21.0,384.5,346.47,270.66
2016,6,28,9,0,121.0,331.0,6.0,22.0,419.0,379.18,294.68
2016,6,28,9,15,130.0,352.0,6.0,22.0,451.0,412.06,319.61
2016,6,28,9,30,139.0,373.0,6.0,22.0,483.0,445.69,344.91
2016,6,28,9,45,285.0,353.0,6.05,22.5,590.0,538.96,417.57
2016,6,28,10,0,431.0,333.0,6.1,23.0,697.0,644.13,497.73
2016,6,28,10,15,443.0,342.0,6.1,23.0,727.0,681.09,524.57
2016,6,28,10,30,455.0,351.0,6.1,23.0,757.0,717.86,551.23
2016,6,28,10,45,368.5,397.0,6.15,23.5,731.0,704.15,537.37
2016,6,28,11,0,282.0,443.0,6.2,24.0,705.0,685.6,519.97
2016,6,28,11,15,243.0,459.0,6.2,24.0,687.5,676.12,511.72
2016,6,28,11,30,204.0,475.0,6.2,24.0,670.0,661.31,499.56
2016,6,28,11,45,166.5,478.5,6.25,24.0,638.5,635.68,479.89
2016,6,28,12,0,129.0,482.0,6.3,24.0,607.0,608.12,458.72
2016,6,28,12,15,235.5,463.5,6.35,24.0,691.0,698.41,528.03
2016,6,28,12,30,342.0,445.0,6.4,24.0,775.0,795.22,600.47
2016,6,28,12,45,290.0,457.5,6.45,24.0,736.0,760.6,574.04
2016,6,28,13,0,238.0,470.0,6.5,24.0,697.0,718.1,542.4
2016,6,28,13,15,187.0,465.0,6.55,23.5,642.0,663.55,503.03
2016,6,28,13,30,136.0,460.0,6.6,23.0,587.0,608.46,462.67
2016,6,28,13,45,157.5,449.5,6.7,23.0,593.0,619.22,472.18
2016,6,28,14,0,179.0,439.0,6.8,23.0,599.0,628.84,480.71
2016,6,28,14,15,163.5,424.0,6.85,23.0,566.5,596.85,457.38
2016,6,28,14,30,148.0,409.0,6.9,23.0,534.0,564.67,433.88
2016,6,28,14,45,138.0,390.5,6.95,23.0,503.5,533.84,411.49
2016,6,28,15,0,128.0,372.0,7.0,23.0,473.0,502.89,388.85
2016,6,28,15,15,129.0,353.0,7.05,22.5,450.0,480.97,374.0
2016,6,28,15,30,130.0,334.0,7.1,22.0,427.0,458.5,358.56
2016,6,28,15,45,490.0,215.0,7.15,22.0,536.0,632.28,502.64
2016,6,28,16,0,850.0,96.0,7.2,22.0,645.0,760.79,604.87
2016,6,28,16,15,833.0,93.0,7.2,21.5,597.5,715.99,573.37
2016,6,28,16,30,816.0,90.0,7.2,21.0,550.0,666.84,538.62
2016,6,28,16,45,795.0,86.0,7.25,21.0,501.0,613.6,497.35
2016,6,28,17,0,774.0,82.0,7.3,21.0,452.0,560.57,455.08
2016,6,28,17,15,744.0,78.0,7.3,20.5,401.0,503.05,408.86
2016,6,28,17,30,714.0,74.0,7.3,20.0,350.0,447.14,362.58
2016,6,28,17,45,673.5,69.0,7.35,19.5,299.5,388.31,312.65
2016,6,28,18,0,633.0,64.0,7.4,19.0,249.0,331.76,263.25
2016,6,28,18,15,573.0,57.5,7.3,18.5,200.5,270.28,209.0
2016,6,28,18,30,513.0,51.0,7.2,18.0,152.0,214.64,159.16
2016,6,28,18,45,420.0,42.0,7.15,17.5,109.5,154.4,107.05
2016,6,28,19,0,327.0,33.0,7.1,17.0,67.0,104.05,63.61
2016,6,28,19,15,163.5,16.5,7.05,16.5,33.5,43.08,4.7
2016,6,28,19,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,29,5,15,143.5,17.5,6.15,13.0,32.0,13.56,0.0
2016,6,29,5,30,287.0,35.0,6.1,13.0,64.0,27.89,17.46
2016,6,29,5,45,384.0,44.5,6.05,13.5,106.0,33.77,23.88
2016,6,29,6,0,481.0,54.0,6.0,14.0,148.0,39.3,29.22
2016,6,29,6,15,544.5,61.0,6.0,14.5,196.0,47.88,31.31
2016,6,29,6,30,608.0,68.0,6.0,15.0,244.0,88.12,48.39
2016,6,29,6,45,311.0,100.5,6.0,15.5,191.5,116.23,79.18
2016,6,29,7,0,14.0,133.0,6.0,16.0,139.0,126.39,100.17
2016,6,29,7,15,27.5,158.0,6.0,16.5,170.5,150.11,118.92
2016,6,29,7,30,41.0,183.0,6.0,17.0,202.0,178.64,141.53
2016,6,29,7,45,35.5,197.5,6.05,17.5,216.0,193.6,153.41
2016,6,29,8,0,30.0,212.0,6.1,18.0,230.0,207.95,164.55
2016,6,29,8,15,27.5,225.5,6.1,18.0,242.5,222.12,175.64
2016,6,29,8,30,25.0,239.0,6.1,18.0,255.0,238.77,188.58
2016,6,29,8,45,37.0,270.0,6.2,18.5,296.0,273.25,215.28
2016,6,29,9,0,49.0,301.0,6.3,19.0,337.0,311.89,244.99
2016,6,29,9,15,51.5,320.0,6.3,19.5,359.5,334.93,262.06
2016,6,29,9,30,54.0,339.0,6.3,20.0,382.0,358.24,279.19
2016,6,29,9,45,100.5,373.5,6.35,20.5,457.5,427.65,332.54
2016,6,29,10,0,147.0,408.0,6.4,21.0,533.0,500.76,387.82
2016,6,29,10,15,113.5,413.0,6.4,21.0,511.0,487.14,376.15
2016,6,29,10,30,80.0,418.0,6.4,21.0,489.0,469.9,361.86
2016,6,29,10,45,93.5,435.5,6.45,21.0,521.0,502.82,386.73
2016,6,29,11,0,107.0,453.0,6.5,21.0,553.0,536.47,411.92
2016,6,29,11,15,142.5,465.0,6.55,21.0,599.5,587.97,451.03
2016,6,29,11,30,178.0,477.0,6.6,21.0,646.0,638.9,489.42
2016,6,29,11,45,250.0,467.5,6.65,21.5,707.0,707.89,541.11
2016,6,29,12,0,322.0,458.0,6.7,22.0,768.0,775.51,591.07
2016,6,29,12,15,292.0,465.0,6.75,22.0,746.5,760.19,578.98
2016,6,29,12,30,262.0,472.0,6.8,22.0,725.0,743.12,565.91
2016,6,29,12,45,268.5,462.0,6.85,22.0,719.5,743.7,567.05
2016,6,29,13,0,275.0,452.0,6.9,22.0,714.0,743.06,567.32
2016,6,29,13,15,275.0,445.0,6.9,22.0,703.5,737.73,563.86
2016,6,29,13,30,275.0,438.0,6.9,22.0,693.0,731.18,559.57
2016,6,29,13,45,274.5,428.0,6.95,22.0,678.0,719.81,552.01
2016,6,29,14,0,274.0,418.0,7.0,22.0,663.0,707.26,543.62
2016,6,29,14,15,315.5,394.0,7.0,21.5,667.5,719.22,555.69
2016,6,29,14,30,357.0,370.0,7.0,21.0,672.0,728.44,565.74
2016,6,29,14,45,360.0,352.0,7.0,21.0,646.0,705.47,549.84
2016,6,29,15,0,363.0,334.0,7.0,21.0,620.0,681.03,532.88
2016,6,29,15,15,364.0,315.0,6.95,21.0,590.0,652.35,512.5
2016,6,29,15,30,365.0,296.0,6.9,21.0,560.0,622.38,491.01
2016,6,29,15,45,331.5,284.0,6.9,21.0,512.5,570.94,452.16
2016,6,29,16,0,298.0,272.0,6.9,21.0,465.0,520.88,413.98
2016,6,29,16,15,320.0,245.0,6.85,20.5,438.0,496.84,397.68
2016,6,29,16,30,342.0,218.0,6.8,20.0,411.0,470.17,378.83
2016,6,29,16,45,549.5,153.0,6.75,20.0,430.5,526.22,426.77
2016,6,29,17,0,757.0,88.0,6.7,20.0,450.0,557.17,453.2
2016,6,29,17,15,725.5,84.0,6.65,19.5,399.0,500.75,407.56
2016,6,29,17,30,694.0,80.0,6.6,19.0,348.0,444.97,361.4
2016,6,29,17,45,650.5,74.5,6.55,18.5,297.0,384.17,309.94
2016,6,29,18,0,607.0,69.0,6.5,18.0,246.0,326.95,260.1
2016,6,29,18,15,543.5,62.0,6.4,17.5,198.0,264.96,205.65
2016,6,29,18,30,480.0,55.0,6.3,17.0,150.0,209.18,155.95
2016,6,29,18,45,380.5,45.5,6.25,16.5,107.5,148.46,103.84
2016,6,29,19,0,281.0,36.0,6.2,16.0,65.0,98.27,61.03
2016,6,29,19,15,140.5,18.0,6.15,15.5,32.5,40.79,4.24
2016,6,29,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,30,5,15,107.0,18.5,5.35,13.5,29.0,14.4,0.0
2016,6,30,5,30,214.0,37.0,5.3,14.0,58.0,28.74,17.99
2016,6,30,5,45,307.0,49.0,5.3,14.5,98.5,37.15,26.69
2016,6,30,6,0,400.0,61.0,5.3,15.0,139.0,45.14,34.23
2016,6,30,6,15,465.5,70.0,5.2,15.5,185.5,54.6,42.86
2016,6,30,6,30,531.0,79.0,5.1,16.0,232.0,92.36,54.59
2016,6,30,6,45,390.0,111.0,5.1,16.5,235.5,133.57,89.91
2016,6,30,7,0,249.0,143.0,5.1,17.0,239.0,163.64,120.57
2016,6,30,7,15,472.5,123.0,5.05,17.5,335.5,208.29,149.88
2016,6,30,7,30,696.0,103.0,5.0,18.0,432.0,278.58,203.38
2016,6,30,7,45,723.5,107.0,4.95,18.5,482.0,329.7,248.3
2016,6,30,8,0,751.0,111.0,4.9,19.0,532.0,383.3,294.59
2016,6,30,8,15,770.5,114.5,4.85,19.5,579.0,437.59,340.44
2016,6,30,8,30,790.0,118.0,4.8,20.0,626.0,490.41,383.93
2016,6,30,8,45,805.5,121.0,4.75,20.5,670.0,541.59,424.92
2016,6,30,9,0,821.0,124.0,4.7,21.0,714.0,593.07,464.89
2016,6,30,9,15,833.0,126.5,4.7,21.0,753.5,641.95,502.9
2016,6,30,9,30,845.0,129.0,4.7,21.0,793.0,690.33,539.7
2016,6,30,9,45,859.5,128.0,4.75,21.5,828.5,736.76,572.98
2016,6,30,10,0,874.0,127.0,4.8,22.0,864.0,781.63,603.29
2016,6,30,10,15,880.5,128.5,4.9,22.0,892.0,821.48,631.18
2016,6,30,10,30,887.0,130.0,5.0,22.0,920.0,859.49,657.68
2016,6,30,10,45,891.5,131.5,5.1,22.5,941.5,893.77,680.15
2016,6,30,11,0,896.0,133.0,5.2,23.0,963.0,925.75,700.89
2016,6,30,11,15,899.0,133.5,5.3,23.0,977.5,952.96,719.7
2016,6,30,11,30,902.0,134.0,5.4,23.0,992.0,977.52,736.75
2016,6,30,11,45,903.5,134.5,5.5,23.0,999.5,997.91,751.0
2016,6,30,12,0,905.0,135.0,5.6,23.0,1007.0,1015.39,763.38
2016,6,30,12,15,904.5,135.0,5.7,23.0,1007.0,1027.46,772.17
2016,6,30,12,30,904.0,135.0,5.8,23.0,1007.0,1036.45,779.0
2016,6,30,12,45,902.0,135.0,5.9,23.0,999.5,1040.83,782.8
2016,6,30,13,0,900.0,135.0,6.0,23.0,992.0,1042.04,784.56
2016,6,30,13,15,896.5,134.0,6.1,23.0,977.0,1037.56,782.55
2016,6,30,13,30,893.0,133.0,6.2,23.0,962.0,1029.92,778.48
2016,6,30,13,45,891.0,130.0,6.3,23.0,941.5,1018.58,771.94
2016,6,30,14,0,889.0,127.0,6.4,23.0,921.0,1004.12,763.3
2016,6,30,14,15,882.5,125.5,6.45,22.5,893.0,983.85,751.86
2016,6,30,14,30,876.0,124.0,6.5,22.0,865.0,960.79,738.43
2016,6,30,14,45,869.0,121.0,6.6,22.0,831.0,933.01,720.4
2016,6,30,15,0,862.0,118.0,6.7,22.0,797.0,902.73,700.49
2016,6,30,15,15,850.5,116.0,6.75,22.0,758.0,867.26,676.47
2016,6,30,15,30,839.0,114.0,6.8,22.0,719.0,834.27,654.14
2016,6,30,15,45,825.5,111.0,6.85,22.0,675.5,792.28,624.98
2016,6,30,16,0,812.0,108.0,6.9,22.0,632.0,748.94,594.54
2016,6,30,16,15,793.0,105.0,6.95,21.5,585.0,700.46,560.95
2016,6,30,16,30,774.0,102.0,7.0,21.0,538.0,651.54,525.95
2016,6,30,16,45,748.5,98.0,7.05,21.0,488.5,597.17,483.61
2016,6,30,17,0,723.0,94.0,7.1,21.0,439.0,544.85,441.9
2016,6,30,17,15,690.5,89.5,7.1,20.5,388.5,487.72,396.09
2016,6,30,17,30,658.0,85.0,7.1,20.0,338.0,432.53,350.55
2016,6,30,17,45,613.5,79.0,7.1,19.5,288.5,372.47,299.87
2016,6,30,18,0,569.0,73.0,7.1,19.0,239.0,316.12,251.0
2016,6,30,18,15,505.0,65.0,7.05,18.5,191.5,254.79,197.43
2016,6,30,18,30,441.0,57.0,7.0,18.0,144.0,199.75,148.76
2016,6,30,18,45,348.0,46.5,7.0,17.5,103.0,141.6,98.99
2016,6,30,19,0,255.0,36.0,7.0,17.0,62.0,93.06,57.69
2016,6,30,19,15,127.5,18.0,7.0,16.5,31.0,39.0,3.58
2016,6,30,19,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
