Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,1,5,15,106.0,17.5,5.3,14.0,28.0,13.59,0.0
2016,7,1,5,30,212.0,35.0,5.2,14.0,56.0,27.11,16.55
2016,7,1,5,45,306.0,47.0,5.15,14.5,96.0,35.56,25.3
2016,7,1,6,0,400.0,59.0,5.1,15.0,136.0,44.17,33.36
2016,7,1,6,15,464.5,67.5,5.0,15.5,182.0,51.68,40.27
2016,7,1,6,30,529.0,76.0,4.9,16.0,228.0,88.84,51.91
2016,7,1,6,45,576.0,82.0,4.85,16.5,277.0,129.06,78.2
2016,7,1,7,0,623.0,88.0,4.8,17.0,326.0,174.56,113.76
2016,7,1,7,15,657.0,93.5,4.65,17.0,375.5,221.91,154.42
2016,7,1,7,30,691.0,99.0,4.5,17.0,425.0,272.82,199.29
2016,7,1,7,45,718.0,102.5,4.4,17.5,474.0,323.05,243.57
2016,7,1,8,0,745.0,106.0,4.3,18.0,523.0,378.21,291.05
2016,7,1,8,15,764.5,109.5,4.15,18.5,570.0,429.54,334.46
2016,7,1,8,30,784.0,113.0,4.0,19.0,617.0,482.06,377.58
2016,7,1,8,45,799.0,116.0,3.85,19.5,660.0,532.67,417.9
2016,7,1,9,0,814.0,119.0,3.7,20.0,703.0,583.55,457.1
2016,7,1,9,15,826.0,121.5,3.65,20.0,742.0,632.12,494.53
2016,7,1,9,30,838.0,124.0,3.6,20.0,781.0,680.2,530.69
2016,7,1,9,45,847.0,126.0,3.55,20.0,815.0,725.33,563.35
2016,7,1,10,0,856.0,128.0,3.5,20.0,849.0,768.42,592.85
2016,7,1,10,15,863.0,129.5,3.5,20.0,877.0,808.05,619.81
2016,7,1,10,30,870.0,131.0,3.5,20.0,905.0,845.91,645.32
2016,7,1,10,45,875.0,132.0,3.55,20.5,927.0,879.65,666.81
2016,7,1,11,0,880.0,133.0,3.6,21.0,949.0,911.16,686.63
2016,7,1,11,15,883.5,134.0,3.7,21.0,963.5,938.94,705.45
2016,7,1,11,30,887.0,135.0,3.8,21.0,978.0,964.15,722.56
2016,7,1,11,45,888.5,135.5,3.9,21.0,985.5,984.29,736.32
2016,7,1,12,0,890.0,136.0,4.0,21.0,993.0,1001.58,748.26
2016,7,1,12,15,890.0,136.0,4.1,21.0,993.5,1014.0,757.03
2016,7,1,12,30,890.0,136.0,4.2,21.0,994.0,1023.4,763.92
2016,7,1,12,45,882.5,139.0,4.35,21.0,985.0,1025.25,766.17
2016,7,1,13,0,875.0,142.0,4.5,21.0,976.0,1023.98,766.65
2016,7,1,13,15,872.0,141.5,4.6,20.5,961.5,1020.62,767.23
2016,7,1,13,30,869.0,141.0,4.7,20.0,947.0,1014.18,765.8
2016,7,1,13,45,866.0,138.5,4.85,20.0,926.5,1002.66,759.88
2016,7,1,14,0,863.0,136.0,5.0,20.0,906.0,988.12,751.9
2016,7,1,14,15,856.0,134.5,5.05,20.0,878.0,967.84,739.18
2016,7,1,14,30,849.0,133.0,5.1,20.0,850.0,944.85,724.6
2016,7,1,14,45,841.0,130.0,5.2,20.0,817.0,916.82,706.77
2016,7,1,15,0,833.0,127.0,5.3,20.0,784.0,891.41,690.71
2016,7,1,15,15,821.0,124.5,5.35,20.0,745.0,855.61,666.76
2016,7,1,15,30,809.0,122.0,5.4,20.0,706.0,817.99,641.34
2016,7,1,15,45,795.0,119.0,5.45,20.0,663.0,776.61,612.91
2016,7,1,16,0,781.0,116.0,5.5,20.0,620.0,733.98,583.23
2016,7,1,16,15,761.0,112.0,5.55,19.5,573.5,684.88,549.35
2016,7,1,16,30,741.0,108.0,5.6,19.0,527.0,635.48,513.71
2016,7,1,16,45,716.5,103.5,5.65,19.0,478.5,584.2,473.95
2016,7,1,17,0,692.0,99.0,5.7,19.0,430.0,531.98,432.53
2016,7,1,17,15,658.5,94.0,5.65,18.5,380.0,475.16,387.01
2016,7,1,17,30,625.0,89.0,5.6,18.0,330.0,420.42,341.89
2016,7,1,17,45,581.0,82.0,5.6,18.0,281.0,361.1,291.38
2016,7,1,18,0,537.0,75.0,5.6,18.0,232.0,305.49,242.86
2016,7,1,18,15,473.5,67.0,5.55,17.5,185.5,245.95,191.01
2016,7,1,18,30,410.0,59.0,5.5,17.0,139.0,192.64,144.01
2016,7,1,18,45,318.5,47.5,5.45,16.5,99.0,134.63,94.54
2016,7,1,19,0,227.0,36.0,5.4,16.0,59.0,87.75,54.76
2016,7,1,19,15,113.5,18.0,5.25,15.5,29.5,37.06,2.89
2016,7,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,5,15,108.5,17.0,1.6,13.0,27.5,13.21,0.0
2016,7,2,5,30,217.0,34.0,1.5,13.0,55.0,26.32,15.92
2016,7,2,5,45,312.5,45.5,1.4,13.5,95.0,34.39,24.42
2016,7,2,6,0,408.0,57.0,1.3,14.0,135.0,42.38,31.97
2016,7,2,6,15,473.0,65.0,1.25,14.0,181.0,48.82,38.02
2016,7,2,6,30,538.0,73.0,1.2,14.0,227.0,85.98,49.79
2016,7,2,6,45,271.5,99.5,1.2,14.5,178.0,114.19,79.29
2016,7,2,7,0,5.0,126.0,1.2,15.0,129.0,118.71,94.13
2016,7,2,7,15,3.5,137.0,1.2,15.0,139.0,129.68,103.0
2016,7,2,7,30,2.0,148.0,1.2,15.0,149.0,140.4,111.5
2016,7,2,7,45,27.5,187.0,1.25,15.5,202.5,181.71,143.87
2016,7,2,8,0,53.0,226.0,1.3,16.0,256.0,228.63,180.33
2016,7,2,8,15,208.0,239.5,1.35,16.0,371.0,309.44,242.81
2016,7,2,8,30,363.0,253.0,1.4,16.0,486.0,406.11,317.45
2016,7,2,8,45,315.0,286.0,1.45,16.5,498.0,430.61,335.41
2016,7,2,9,0,267.0,319.0,1.5,17.0,510.0,450.38,349.36
2016,7,2,9,15,556.5,219.5,1.5,17.0,646.5,553.48,430.61
2016,7,2,9,30,846.0,120.0,1.5,17.0,783.0,681.95,528.08
2016,7,2,9,45,840.0,130.5,1.55,17.5,813.0,723.63,555.94
2016,7,2,10,0,834.0,141.0,1.6,18.0,843.0,763.89,582.11
2016,7,2,10,15,841.5,143.0,1.6,18.0,871.0,804.19,608.61
2016,7,2,10,30,849.0,145.0,1.6,18.0,899.0,841.37,632.73
2016,7,2,10,45,854.0,146.0,1.6,18.5,921.0,874.55,652.74
2016,7,2,11,0,859.0,147.0,1.6,19.0,943.0,905.57,671.14
2016,7,2,11,15,862.5,148.0,1.6,19.0,957.5,932.91,688.28
2016,7,2,11,30,866.0,149.0,1.6,19.0,972.0,957.76,703.79
2016,7,2,11,45,868.0,149.0,1.6,19.0,979.5,977.59,716.06
2016,7,2,12,0,870.0,149.0,1.6,19.0,987.0,994.67,726.64
2016,7,2,12,15,870.0,149.5,1.65,19.0,987.5,1007.44,735.29
2016,7,2,12,30,870.0,150.0,1.7,19.0,988.0,1017.26,742.21
2016,7,2,12,45,877.5,143.5,1.75,19.0,983.5,1024.63,747.68
2016,7,2,13,0,885.0,137.0,1.8,19.0,979.0,1028.88,751.3
2016,7,2,13,15,882.0,136.0,1.85,19.0,965.0,1025.01,749.85
2016,7,2,13,30,879.0,135.0,1.9,19.0,951.0,1018.01,746.57
2016,7,2,13,45,874.0,134.0,2.0,19.0,929.5,1005.96,740.76
2016,7,2,14,0,869.0,133.0,2.1,19.0,908.0,990.93,733.04
2016,7,2,14,15,862.0,131.5,2.2,19.0,880.5,970.57,721.79
2016,7,2,14,30,855.0,130.0,2.3,19.0,853.0,947.49,708.68
2016,7,2,14,45,846.0,128.0,2.4,19.0,819.0,919.45,692.12
2016,7,2,15,0,837.0,126.0,2.5,19.0,785.0,894.06,677.22
2016,7,2,15,15,825.0,123.5,2.55,18.5,746.0,858.17,655.73
2016,7,2,15,30,813.0,121.0,2.6,18.0,707.0,820.44,632.7
2016,7,2,15,45,796.5,118.5,2.7,18.0,663.5,777.46,604.7
2016,7,2,16,0,780.0,116.0,2.8,18.0,620.0,733.4,575.45
2016,7,2,16,15,760.5,112.5,2.9,17.5,573.5,685.24,543.66
2016,7,2,16,30,741.0,109.0,3.0,17.0,527.0,638.39,511.12
2016,7,2,16,45,714.0,105.0,3.1,17.0,477.5,584.43,470.55
2016,7,2,17,0,687.0,101.0,3.2,17.0,428.0,531.35,429.52
2016,7,2,17,15,653.0,95.5,3.2,16.5,378.5,473.92,384.43
2016,7,2,17,30,619.0,90.0,3.2,16.0,329.0,418.62,339.61
2016,7,2,17,45,572.0,83.5,3.25,16.0,279.5,358.75,289.3
2016,7,2,18,0,525.0,77.0,3.3,16.0,230.0,302.88,241.05
2016,7,2,18,15,461.5,68.5,3.25,15.5,184.0,243.39,189.55
2016,7,2,18,30,398.0,60.0,3.2,15.0,138.0,190.15,142.79
2016,7,2,18,45,308.5,48.0,3.15,15.0,98.0,132.79,93.69
2016,7,2,19,0,219.0,36.0,3.1,15.0,58.0,86.27,54.01
2016,7,2,19,15,109.5,18.0,3.0,14.5,29.0,36.5,2.35
2016,7,2,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,5,15,113.5,16.5,1.4,12.0,27.5,12.82,0.0
2016,7,3,5,30,227.0,33.0,1.4,12.0,55.0,25.53,15.23
2016,7,3,5,45,322.5,44.0,1.45,12.5,94.5,33.69,23.89
2016,7,3,6,0,418.0,55.0,1.5,13.0,134.0,40.61,30.52
2016,7,3,6,15,482.5,63.0,1.5,13.0,180.5,46.4,36.0
2016,7,3,6,30,547.0,71.0,1.5,13.0,227.0,83.98,48.26
2016,7,3,6,45,298.0,107.5,1.55,13.5,195.0,123.14,86.03
2016,7,3,7,0,49.0,144.0,1.6,14.0,163.0,137.68,108.42
2016,7,3,7,15,37.5,158.0,1.6,14.5,173.5,151.94,120.33
2016,7,3,7,30,26.0,172.0,1.6,15.0,184.0,164.88,130.89
2016,7,3,7,45,63.5,205.5,1.6,15.5,239.5,209.21,165.4
2016,7,3,8,0,101.0,239.0,1.6,16.0,295.0,257.87,203.08
2016,7,3,8,15,178.0,258.0,1.65,16.0,367.5,312.42,245.46
2016,7,3,8,30,255.0,277.0,1.7,16.0,440.0,375.18,294.24
2016,7,3,8,45,190.0,303.0,1.75,16.5,429.5,381.53,298.3
2016,7,3,9,0,125.0,329.0,1.8,17.0,419.0,379.02,295.1
2016,7,3,9,15,486.0,223.5,1.85,17.0,600.0,512.76,401.95
2016,7,3,9,30,847.0,118.0,1.9,17.0,781.0,680.04,529.93
2016,7,3,9,45,869.0,112.5,1.95,17.0,818.5,726.94,562.54
2016,7,3,10,0,891.0,107.0,2.0,17.0,856.0,773.53,594.45
2016,7,3,10,15,897.5,108.0,2.0,17.0,884.5,813.57,621.06
2016,7,3,10,30,904.0,109.0,2.0,17.0,913.0,851.73,646.16
2016,7,3,10,45,908.5,110.0,2.05,17.5,934.5,886.11,667.75
2016,7,3,11,0,913.0,111.0,2.1,18.0,956.0,918.15,687.61
2016,7,3,11,15,916.5,111.5,2.1,18.0,971.0,946.29,705.56
2016,7,3,11,30,920.0,112.0,2.1,18.0,986.0,971.75,721.72
2016,7,3,11,45,921.5,112.5,2.15,18.0,994.0,992.51,735.4
2016,7,3,12,0,923.0,113.0,2.2,18.0,1002.0,1010.31,747.24
2016,7,3,12,15,923.0,113.0,2.2,18.0,1002.0,1023.11,755.33
2016,7,3,12,30,923.0,113.0,2.2,18.0,1002.0,1032.76,761.51
2016,7,3,12,45,907.5,122.0,2.25,18.0,991.0,1032.87,762.24
2016,7,3,13,0,892.0,131.0,2.3,18.0,980.0,1029.74,761.06
2016,7,3,13,15,889.0,130.5,2.35,18.0,966.0,1026.36,759.85
2016,7,3,13,30,886.0,130.0,2.4,18.0,952.0,1019.85,756.68
2016,7,3,13,45,882.0,128.5,2.45,18.0,931.0,1008.22,750.25
2016,7,3,14,0,878.0,127.0,2.5,18.0,910.0,993.55,741.92
2016,7,3,14,15,871.5,125.5,2.55,18.0,882.0,973.52,730.08
2016,7,3,14,30,865.0,124.0,2.6,18.0,854.0,950.73,716.41
2016,7,3,14,45,856.5,122.0,2.7,18.0,820.5,922.93,699.72
2016,7,3,15,0,848.0,120.0,2.8,18.0,787.0,892.73,681.25
2016,7,3,15,15,558.5,220.0,2.85,17.5,651.0,731.84,568.74
2016,7,3,15,30,269.0,320.0,2.9,17.0,515.0,568.01,443.79
2016,7,3,15,45,224.5,305.0,3.0,17.0,460.5,500.39,394.34
2016,7,3,16,0,180.0,290.0,3.1,17.0,406.0,442.85,350.83
2016,7,3,16,15,252.0,256.0,3.15,17.0,405.5,459.53,366.62
2016,7,3,16,30,324.0,222.0,3.2,17.0,405.0,462.58,371.32
2016,7,3,16,45,257.5,209.0,3.3,17.0,346.5,392.03,315.85
2016,7,3,17,0,191.0,196.0,3.4,17.0,288.0,321.1,259.43
2016,7,3,17,15,179.0,176.5,3.4,16.5,254.5,285.2,231.28
2016,7,3,17,30,167.0,157.0,3.4,16.0,221.0,250.16,203.08
2016,7,3,17,45,360.5,114.5,3.4,15.5,227.5,293.68,238.29
2016,7,3,18,0,554.0,72.0,3.4,15.0,234.0,309.36,247.26
2016,7,3,18,15,492.0,64.0,3.35,14.5,187.5,249.46,194.79
2016,7,3,18,30,430.0,56.0,3.3,14.0,141.0,195.67,147.1
2016,7,3,18,45,340.5,45.0,3.25,14.0,100.5,138.41,97.59
2016,7,3,19,0,251.0,34.0,3.2,14.0,60.0,90.2,56.03
2016,7,3,19,15,125.5,17.0,3.1,13.5,30.0,37.59,1.83
2016,7,3,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,4,5,15,123.0,16.0,1.7,12.0,27.5,12.43,0.0
2016,7,4,5,30,246.0,32.0,1.8,12.0,55.0,24.75,14.45
2016,7,4,5,45,345.5,42.0,1.9,12.5,95.0,31.87,22.27
2016,7,4,6,0,445.0,52.0,2.0,13.0,135.0,37.95,28.14
2016,7,4,6,15,508.0,59.5,2.05,13.5,181.5,42.68,32.59
2016,7,4,6,30,571.0,67.0,2.1,14.0,228.0,81.04,45.08
2016,7,4,6,45,285.5,80.5,2.15,14.5,161.0,94.8,62.58
2016,7,4,7,0,0.0,94.0,2.2,15.0,94.0,89.66,70.29
2016,7,4,7,15,0.0,117.5,2.15,15.0,117.5,111.53,88.33
2016,7,4,7,30,0.0,141.0,2.1,15.0,141.0,133.53,106.18
2016,7,4,7,45,7.0,165.5,2.1,15.5,169.5,158.84,126.12
2016,7,4,8,0,14.0,190.0,2.1,16.0,198.0,185.03,146.53
2016,7,4,8,15,56.0,236.0,2.1,16.0,271.5,243.32,192.43
2016,7,4,8,30,98.0,282.0,2.1,16.0,345.0,309.02,243.62
2016,7,4,8,45,56.0,260.0,2.1,16.5,297.0,273.96,215.27
2016,7,4,9,0,14.0,238.0,2.1,17.0,249.0,235.51,184.11
2016,7,4,9,15,25.5,277.5,2.05,17.0,297.5,279.27,218.05
2016,7,4,9,30,37.0,317.0,2.0,17.0,346.0,326.2,253.68
2016,7,4,9,45,32.0,319.0,2.0,17.0,345.0,327.62,254.07
2016,7,4,10,0,27.0,321.0,2.0,17.0,344.0,328.46,254.22
2016,7,4,10,15,29.5,337.5,2.0,17.0,363.5,348.51,269.13
2016,7,4,10,30,32.0,354.0,2.0,17.0,383.0,368.81,284.06
2016,7,4,10,45,110.5,406.0,2.05,17.5,508.5,490.15,375.49
2016,7,4,11,0,189.0,458.0,2.1,18.0,634.0,615.47,466.03
2016,7,4,11,15,186.0,466.5,2.1,18.0,641.5,628.72,474.11
2016,7,4,11,30,183.0,475.0,2.1,18.0,649.0,641.31,482.54
2016,7,4,11,45,190.0,472.0,2.15,18.0,654.0,651.34,489.95
2016,7,4,12,0,197.0,469.0,2.2,18.0,659.0,660.86,497.06
2016,7,4,12,15,536.5,305.5,2.25,18.0,822.5,844.27,636.56
2016,7,4,12,30,876.0,142.0,2.3,18.0,986.0,1014.97,753.04
2016,7,4,12,45,657.5,267.5,2.35,18.0,898.5,940.42,702.33
2016,7,4,13,0,439.0,393.0,2.4,18.0,811.0,852.17,636.45
2016,7,4,13,15,666.0,257.5,2.45,18.0,880.5,943.77,707.99
2016,7,4,13,30,893.0,122.0,2.5,18.0,950.0,1018.57,757.8
2016,7,4,13,45,617.0,262.0,2.6,18.0,828.5,894.81,674.7
2016,7,4,14,0,341.0,402.0,2.7,18.0,707.0,756.19,571.79
2016,7,4,14,15,209.5,396.0,2.75,18.0,581.5,611.93,467.72
2016,7,4,14,30,78.0,390.0,2.8,18.0,456.0,470.92,361.76
2016,7,4,14,45,58.0,355.5,2.9,18.0,404.0,415.46,321.27
2016,7,4,15,0,38.0,321.0,3.0,18.0,352.0,360.62,280.09
2016,7,4,15,15,28.0,285.5,3.05,17.5,308.0,314.28,245.57
2016,7,4,15,30,18.0,250.0,3.1,17.0,264.0,262.05,205.78
2016,7,4,15,45,9.0,203.0,3.2,17.0,210.0,206.87,162.6
2016,7,4,16,0,0.0,156.0,3.3,17.0,156.0,152.53,119.31
2016,7,4,16,15,0.0,143.5,3.35,17.0,143.5,140.18,109.76
2016,7,4,16,30,0.0,131.0,3.4,17.0,131.0,127.84,100.08
2016,7,4,16,45,0.0,113.0,3.45,17.0,113.0,110.0,85.8
2016,7,4,17,0,0.0,95.0,3.5,17.0,95.0,92.19,71.4
2016,7,4,17,15,0.0,81.0,3.5,16.5,81.0,78.39,60.3
2016,7,4,17,30,0.0,67.0,3.5,16.0,67.0,64.76,49.17
2016,7,4,17,45,0.0,57.0,3.55,16.0,57.0,55.08,41.11
2016,7,4,18,0,0.0,47.0,3.6,16.0,47.0,45.4,32.93
2016,7,4,18,15,232.5,49.0,3.55,15.5,94.5,139.45,108.34
2016,7,4,18,30,465.0,51.0,3.5,15.0,142.0,200.9,150.22
2016,7,4,18,45,376.0,41.5,3.5,14.5,101.5,143.53,100.41
2016,7,4,19,0,287.0,32.0,3.5,14.0,61.0,95.69,58.89
2016,7,4,19,15,143.5,16.0,3.5,13.5,30.5,39.75,1.31
2016,7,4,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,115.5,16.0,3.65,12.5,27.0,12.46,0.0
2016,7,5,5,30,231.0,32.0,3.7,13.0,54.0,24.79,14.23
2016,7,5,5,45,328.0,43.0,3.75,13.5,93.5,32.96,23.05
2016,7,5,6,0,425.0,54.0,3.8,14.0,133.0,39.92,29.71
2016,7,5,6,15,491.5,61.5,3.8,14.0,180.0,43.65,33.36
2016,7,5,6,30,558.0,69.0,3.8,14.0,227.0,81.23,45.96
2016,7,5,6,45,279.0,75.0,3.8,14.5,154.0,89.19,58.21
2016,7,5,7,0,0.0,81.0,3.8,15.0,81.0,77.87,60.44
2016,7,5,7,15,0.0,106.5,3.8,15.5,106.5,101.6,80.0
2016,7,5,7,30,0.0,132.0,3.8,16.0,132.0,125.4,99.27
2016,7,5,7,45,7.0,161.5,3.8,16.5,165.5,155.2,122.98
2016,7,5,8,0,14.0,191.0,3.8,17.0,199.0,185.9,147.12
2016,7,5,8,15,11.5,196.0,3.8,17.0,203.0,191.1,150.9
2016,7,5,8,30,9.0,201.0,3.8,17.0,207.0,195.89,154.36
2016,7,5,8,45,11.5,219.0,3.85,17.5,227.0,215.07,168.97
2016,7,5,9,0,14.0,237.0,3.9,18.0,247.0,234.55,183.67
2016,7,5,9,15,15.0,250.0,3.9,18.0,261.0,248.7,194.38
2016,7,5,9,30,16.0,263.0,3.9,18.0,275.0,262.94,205.13
2016,7,5,9,45,26.0,302.0,3.9,18.0,323.0,307.36,239.42
2016,7,5,10,0,36.0,341.0,3.9,18.0,371.0,354.1,275.03
2016,7,5,10,15,41.0,361.5,3.95,18.0,397.0,380.41,294.71
2016,7,5,10,30,46.0,382.0,4.0,18.0,423.0,407.18,314.72
2016,7,5,10,45,88.5,419.0,4.1,18.5,500.5,482.32,371.37
2016,7,5,11,0,131.0,456.0,4.2,19.0,578.0,562.27,430.27
2016,7,5,11,15,133.5,464.5,4.25,19.0,590.0,578.99,442.03
2016,7,5,11,30,136.0,473.0,4.3,19.0,602.0,595.49,453.96
2016,7,5,11,45,527.5,298.0,4.4,19.0,805.0,807.14,620.38
2016,7,5,12,0,919.0,123.0,4.5,19.0,1008.0,1015.82,768.47
2016,7,5,12,15,919.5,123.0,4.6,19.0,1009.0,1029.2,776.85
2016,7,5,12,30,920.0,123.0,4.7,19.0,1010.0,1039.46,784.7
2016,7,5,12,45,686.0,257.5,4.8,19.0,916.5,958.68,730.18
2016,7,5,13,0,452.0,392.0,4.9,19.0,823.0,864.15,657.64
2016,7,5,13,15,678.5,259.5,5.0,19.0,894.5,958.27,733.18
2016,7,5,13,30,905.0,127.0,5.1,19.0,966.0,1035.61,787.41
2016,7,5,13,45,676.5,240.0,5.25,19.0,859.0,930.99,715.79
2016,7,5,14,0,448.0,353.0,5.4,19.0,752.0,816.48,629.18
2016,7,5,14,15,359.5,373.5,5.5,18.5,687.5,740.37,574.27
2016,7,5,14,30,271.0,394.0,5.6,18.0,623.0,673.18,524.29
2016,7,5,14,45,178.0,377.0,5.7,18.0,525.0,556.82,436.06
2016,7,5,15,0,85.0,360.0,5.8,18.0,427.0,444.08,348.43
2016,7,5,15,15,55.0,314.5,5.85,18.0,357.0,368.39,290.11
2016,7,5,15,30,25.0,269.0,5.9,18.0,287.0,287.35,226.49
2016,7,5,15,45,17.5,237.0,6.0,18.0,249.5,248.28,196.03
2016,7,5,16,0,10.0,205.0,6.1,18.0,212.0,209.72,165.56
2016,7,5,16,15,10.0,195.0,6.15,17.5,201.5,199.59,158.24
2016,7,5,16,30,10.0,185.0,6.2,17.0,191.0,189.47,150.81
2016,7,5,16,45,9.0,171.5,6.3,17.0,176.5,175.12,139.57
2016,7,5,17,0,8.0,158.0,6.4,17.0,162.0,160.87,128.31
2016,7,5,17,15,4.0,131.0,6.45,16.5,133.0,131.13,104.28
2016,7,5,17,30,0.0,104.0,6.5,16.0,104.0,101.82,80.26
2016,7,5,17,45,0.0,88.5,6.55,15.5,88.5,86.48,67.69
2016,7,5,18,0,0.0,73.0,6.6,15.0,73.0,71.15,54.88
2016,7,5,18,15,227.5,64.0,6.55,14.5,108.5,154.59,121.65
2016,7,5,18,30,455.0,55.0,6.5,14.0,144.0,202.1,152.6
2016,7,5,18,45,357.0,45.0,6.45,14.0,102.5,142.45,100.59
2016,7,5,19,0,259.0,35.0,6.4,14.0,61.0,92.91,57.73
2016,7,5,19,15,129.5,17.5,6.35,13.5,30.5,38.63,0.26
2016,7,5,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,5,15,134.0,14.5,6.35,12.5,27.0,11.02,0.0
2016,7,6,5,30,268.0,29.0,6.3,13.0,54.0,22.63,12.31
2016,7,6,5,45,365.5,38.0,6.3,13.5,93.5,28.31,18.96
2016,7,6,6,0,463.0,47.0,6.3,14.0,133.0,33.64,24.13
2016,7,6,6,15,525.5,54.0,6.15,14.0,179.5,36.91,27.32
2016,7,6,6,30,588.0,61.0,6.0,14.0,226.0,75.11,40.14
2016,7,6,6,45,294.0,84.0,5.85,14.5,166.5,97.67,64.81
2016,7,6,7,0,0.0,107.0,5.7,15.0,107.0,101.18,80.07
2016,7,6,7,15,11.0,137.5,5.55,15.5,143.0,131.57,104.63
2016,7,6,7,30,22.0,168.0,5.4,16.0,179.0,163.36,130.05
2016,7,6,7,45,30.0,191.5,5.25,16.5,207.5,186.1,147.91
2016,7,6,8,0,38.0,215.0,5.1,17.0,236.0,213.08,169.06
2016,7,6,8,15,177.5,238.5,5.0,17.0,350.5,294.51,233.38
2016,7,6,8,30,317.0,262.0,4.9,17.0,465.0,390.55,309.46
2016,7,6,8,45,583.5,178.5,4.8,17.5,583.0,471.12,374.43
2016,7,6,9,0,850.0,95.0,4.7,18.0,701.0,579.72,461.05
2016,7,6,9,15,861.0,97.0,4.65,18.0,740.0,628.51,499.36
2016,7,6,9,30,872.0,99.0,4.6,18.0,779.0,676.63,536.47
2016,7,6,9,45,879.0,101.5,4.55,18.5,812.5,721.5,567.8
2016,7,6,10,0,886.0,104.0,4.5,19.0,846.0,764.94,596.98
2016,7,6,10,15,892.0,105.0,4.55,19.0,874.0,804.53,624.72
2016,7,6,10,30,898.0,106.0,4.6,19.0,902.0,842.21,650.97
2016,7,6,10,45,903.5,106.5,4.65,19.0,924.0,876.9,674.98
2016,7,6,11,0,909.0,107.0,4.7,19.0,946.0,909.31,697.32
2016,7,6,11,15,484.0,270.0,4.8,19.0,718.0,712.01,552.44
2016,7,6,11,30,59.0,433.0,4.9,19.0,490.0,480.93,368.36
2016,7,6,11,45,96.5,456.5,5.0,19.5,549.5,542.93,415.68
2016,7,6,12,0,134.0,480.0,5.1,20.0,609.0,610.82,465.62
2016,7,6,12,15,102.5,466.5,5.25,19.5,565.5,565.4,432.4
2016,7,6,12,30,71.0,453.0,5.4,19.0,522.0,523.2,401.41
2016,7,6,12,45,57.0,432.0,5.6,19.0,487.5,489.79,376.68
2016,7,6,13,0,43.0,411.0,5.8,19.0,453.0,455.78,351.21
2016,7,6,13,15,36.0,387.5,5.9,19.0,422.5,425.76,328.76
2016,7,6,13,30,29.0,364.0,6.0,19.0,392.0,395.43,305.91
2016,7,6,13,45,32.0,364.0,6.15,19.0,394.0,399.03,309.24
2016,7,6,14,0,35.0,364.0,6.3,19.0,396.0,402.45,312.41
2016,7,6,14,15,42.0,363.5,6.35,19.0,400.5,409.02,318.13
2016,7,6,14,30,49.0,363.0,6.4,19.0,405.0,415.25,323.63
2016,7,6,14,45,50.0,349.5,6.45,19.0,391.0,401.85,313.96
2016,7,6,15,0,51.0,336.0,6.5,19.0,377.0,388.2,304.12
2016,7,6,15,15,76.0,332.0,6.5,18.5,389.0,405.26,319.47
2016,7,6,15,30,101.0,328.0,6.5,18.0,401.0,420.74,333.55
2016,7,6,15,45,145.0,308.5,6.5,18.0,406.0,440.38,350.96
2016,7,6,16,0,189.0,289.0,6.5,18.0,411.0,448.92,359.66
2016,7,6,16,15,196.0,265.0,6.5,17.5,383.5,421.74,340.0
2016,7,6,16,30,203.0,241.0,6.5,17.0,356.0,393.47,319.18
2016,7,6,16,45,478.5,159.0,6.55,17.0,396.0,487.77,400.26
2016,7,6,17,0,754.0,77.0,6.6,17.0,436.0,544.39,448.68
2016,7,6,17,15,724.0,73.5,6.6,16.5,386.5,488.29,402.65
2016,7,6,17,30,694.0,70.0,6.6,16.0,337.0,433.81,356.91
2016,7,6,17,45,653.5,65.0,6.6,16.0,287.5,375.76,306.34
2016,7,6,18,0,613.0,60.0,6.6,16.0,238.0,320.13,256.66
2016,7,6,18,15,553.5,53.5,6.45,15.5,191.0,259.75,202.84
2016,7,6,18,30,494.0,47.0,6.3,15.0,144.0,205.21,153.49
2016,7,6,18,45,403.5,38.5,6.2,14.5,103.0,147.04,102.59
2016,7,6,19,0,313.0,30.0,6.1,14.0,62.0,98.58,59.99
2016,7,6,19,15,156.5,15.0,5.95,13.5,31.0,40.33,0.0
2016,7,6,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,7,5,15,143.0,13.5,5.1,13.0,26.5,10.17,0.0
2016,7,7,5,30,286.0,27.0,5.0,13.0,53.0,20.79,10.69
2016,7,7,5,45,381.5,36.0,4.95,13.5,92.5,26.57,17.44
2016,7,7,6,0,477.0,45.0,4.9,14.0,132.0,31.98,22.66
2016,7,7,6,15,538.5,51.0,4.85,14.0,178.5,34.5,25.19
2016,7,7,6,30,600.0,57.0,4.8,14.0,225.0,71.47,37.01
2016,7,7,6,45,300.0,87.5,4.75,14.5,171.5,100.69,67.12
2016,7,7,7,0,0.0,118.0,4.7,15.0,118.0,110.76,88.07
2016,7,7,7,15,17.0,146.5,4.7,15.0,154.5,140.65,112.08
2016,7,7,7,30,34.0,175.0,4.7,15.0,191.0,169.22,134.91
2016,7,7,7,45,30.5,190.5,4.75,15.5,206.0,185.32,147.73
2016,7,7,8,0,27.0,206.0,4.8,16.0,221.0,201.05,160.02
2016,7,7,8,15,22.0,214.0,4.8,16.0,227.5,211.93,168.52
2016,7,7,8,30,17.0,222.0,4.8,16.0,234.0,219.02,173.83
2016,7,7,8,45,21.5,244.5,4.85,16.5,260.0,243.92,193.03
2016,7,7,9,0,26.0,267.0,4.9,17.0,286.0,267.17,210.72
2016,7,7,9,15,45.0,305.0,4.95,17.0,339.5,316.64,249.47
2016,7,7,9,30,64.0,343.0,5.0,17.0,393.0,368.14,289.4
2016,7,7,9,45,93.0,372.0,5.1,17.5,448.0,420.26,329.18
2016,7,7,10,0,122.0,401.0,5.2,18.0,503.0,474.66,370.22
2016,7,7,10,15,128.0,417.0,5.25,18.0,527.5,501.69,390.32
2016,7,7,10,30,134.0,433.0,5.3,18.0,552.0,528.98,410.6
2016,7,7,10,45,160.0,445.0,5.35,18.0,590.5,569.68,441.46
2016,7,7,11,0,186.0,457.0,5.4,18.0,629.0,611.62,473.02
2016,7,7,11,15,121.5,443.0,5.45,18.0,556.0,547.03,422.92
2016,7,7,11,30,57.0,429.0,5.5,18.0,483.0,475.11,366.95
2016,7,7,11,45,60.0,429.5,5.55,18.0,487.5,481.32,371.92
2016,7,7,12,0,63.0,430.0,5.6,18.0,492.0,487.38,376.61
2016,7,7,12,15,77.5,448.5,5.6,18.0,523.5,522.7,403.48
2016,7,7,12,30,92.0,467.0,5.6,18.0,555.0,558.25,430.31
2016,7,7,12,45,132.5,471.5,5.65,18.5,597.5,611.8,470.64
2016,7,7,13,0,173.0,476.0,5.7,19.0,640.0,659.34,506.13
2016,7,7,13,15,127.5,458.0,5.7,19.0,578.0,597.09,459.03
2016,7,7,13,30,82.0,440.0,5.7,19.0,516.0,526.77,405.81
2016,7,7,13,45,86.0,431.5,5.7,19.0,509.5,522.49,403.39
2016,7,7,14,0,90.0,423.0,5.7,19.0,503.0,517.75,400.46
2016,7,7,14,15,91.0,409.5,5.7,18.5,488.5,504.39,391.78
2016,7,7,14,30,92.0,396.0,5.7,18.0,474.0,490.6,382.78
2016,7,7,14,45,112.0,384.0,5.7,18.0,475.0,503.56,393.96
2016,7,7,15,0,132.0,372.0,5.7,18.0,476.0,507.07,398.0
2016,7,7,15,15,83.5,328.5,5.7,18.0,393.5,408.11,321.57
2016,7,7,15,30,35.0,285.0,5.7,18.0,311.0,319.65,251.98
2016,7,7,15,45,31.5,264.0,5.75,18.0,286.0,294.23,232.68
2016,7,7,16,0,28.0,243.0,5.8,18.0,261.0,268.94,213.2
2016,7,7,16,15,21.0,218.0,5.8,17.5,231.0,231.24,183.88
2016,7,7,16,30,14.0,193.0,5.8,17.0,201.0,200.47,159.75
2016,7,7,16,45,18.0,182.5,5.85,17.0,192.0,192.31,153.74
2016,7,7,17,0,22.0,172.0,5.9,17.0,183.0,183.81,147.33
2016,7,7,17,15,362.0,119.0,5.9,16.5,259.0,335.59,276.56
2016,7,7,17,30,702.0,66.0,5.9,16.0,335.0,433.45,356.31
2016,7,7,17,45,663.5,61.0,5.95,15.5,286.0,375.0,305.81
2016,7,7,18,0,625.0,56.0,6.0,15.0,237.0,319.62,256.81
2016,7,7,18,15,566.5,50.5,5.9,14.5,190.5,260.92,204.15
2016,7,7,18,30,508.0,45.0,5.8,14.0,144.0,207.13,155.17
2016,7,7,18,45,422.5,36.5,5.75,14.0,103.0,149.47,104.06
2016,7,7,19,0,337.0,28.0,5.7,14.0,62.0,101.02,60.81
2016,7,7,19,15,168.5,14.0,5.6,13.5,31.0,40.79,0.0
2016,7,7,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,157.0,12.0,5.15,13.0,26.0,8.87,0.0
2016,7,8,5,30,314.0,24.0,5.1,13.0,52.0,18.05,8.37
2016,7,8,5,45,406.0,32.0,5.05,13.5,91.0,23.08,14.38
2016,7,8,6,0,498.0,40.0,5.0,14.0,130.0,27.78,18.94
2016,7,8,6,15,557.0,45.5,4.95,14.5,176.0,30.13,21.24
2016,7,8,6,30,616.0,51.0,4.9,15.0,222.0,69.01,34.65
2016,7,8,6,45,308.0,81.5,4.85,15.5,167.0,96.13,62.73
2016,7,8,7,0,0.0,112.0,4.8,16.0,112.0,105.49,83.35
2016,7,8,7,15,6.0,135.0,4.75,16.0,138.0,128.22,101.79
2016,7,8,7,30,12.0,158.0,4.7,16.0,164.0,151.76,120.73
2016,7,8,7,45,23.0,184.5,4.7,16.5,197.0,180.81,143.67
2016,7,8,8,0,34.0,211.0,4.7,17.0,230.0,207.94,164.88
2016,7,8,8,15,67.0,245.5,4.65,17.5,286.5,255.94,202.47
2016,7,8,8,30,100.0,280.0,4.6,18.0,343.0,307.65,242.64
2016,7,8,8,45,82.0,293.5,4.6,18.5,348.0,317.45,249.46
2016,7,8,9,0,64.0,307.0,4.6,19.0,353.0,325.35,254.59
2016,7,8,9,15,95.5,336.5,4.6,19.0,409.0,376.74,294.36
2016,7,8,9,30,127.0,366.0,4.6,19.0,465.0,430.03,335.11
2016,7,8,9,45,506.5,228.5,4.65,19.5,648.5,576.34,453.82
2016,7,8,10,0,886.0,91.0,4.7,20.0,832.0,751.13,586.53
2016,7,8,10,15,892.5,92.0,4.7,20.0,860.0,791.13,613.66
2016,7,8,10,30,899.0,93.0,4.7,20.0,888.0,829.27,639.98
2016,7,8,10,45,903.0,94.0,4.75,20.0,909.5,863.24,663.49
2016,7,8,11,0,907.0,95.0,4.8,20.0,931.0,894.84,685.28
2016,7,8,11,15,910.5,95.5,4.8,20.0,946.5,922.98,704.28
2016,7,8,11,30,914.0,96.0,4.8,20.0,962.0,948.46,721.42
2016,7,8,11,45,917.0,95.5,4.85,20.0,970.5,969.68,736.02
2016,7,8,12,0,920.0,95.0,4.9,20.0,979.0,987.98,748.69
2016,7,8,12,15,920.5,95.0,4.95,20.0,979.5,1001.33,758.07
2016,7,8,12,30,921.0,95.0,5.0,20.0,980.0,1011.54,765.43
2016,7,8,12,45,914.5,98.5,5.05,20.0,972.0,1015.17,768.41
2016,7,8,13,0,908.0,102.0,5.1,20.0,964.0,1015.58,769.34
2016,7,8,13,15,662.5,242.5,5.1,20.0,867.0,924.8,706.76
2016,7,8,13,30,417.0,383.0,5.1,20.0,770.0,822.0,626.81
2016,7,8,13,45,300.5,410.0,5.2,20.0,685.5,727.14,556.83
2016,7,8,14,0,184.0,437.0,5.3,20.0,601.0,632.14,485.0
2016,7,8,14,15,163.0,422.0,5.35,20.0,564.0,594.85,458.08
2016,7,8,14,30,142.0,407.0,5.4,20.0,527.0,557.52,430.67
2016,7,8,14,45,149.5,390.0,5.5,20.0,511.5,544.55,422.37
2016,7,8,15,0,157.0,373.0,5.6,20.0,496.0,530.63,413.23
2016,7,8,15,15,211.0,346.5,5.6,20.0,504.0,545.98,427.53
2016,7,8,15,30,265.0,320.0,5.6,20.0,512.0,565.1,444.34
2016,7,8,15,45,245.5,302.0,5.6,20.0,471.0,521.91,411.99
2016,7,8,16,0,226.0,284.0,5.6,20.0,430.0,472.11,374.52
2016,7,8,16,15,134.0,253.0,5.5,19.5,338.0,363.64,289.56
2016,7,8,16,30,42.0,222.0,5.4,19.0,246.0,255.82,203.24
2016,7,8,16,45,27.5,192.5,5.35,19.0,207.5,214.01,170.09
2016,7,8,17,0,13.0,163.0,5.3,19.0,169.0,169.09,133.95
2016,7,8,17,15,6.5,139.0,5.25,18.5,142.0,140.81,111.37
2016,7,8,17,30,0.0,115.0,5.2,18.0,115.0,113.13,88.97
2016,7,8,17,45,310.5,84.5,5.2,17.5,174.5,238.47,193.22
2016,7,8,18,0,621.0,54.0,5.2,17.0,234.0,315.74,251.53
2016,7,8,18,15,563.0,48.5,5.05,16.5,187.5,257.36,199.38
2016,7,8,18,30,505.0,43.0,4.9,16.0,141.0,203.93,151.19
2016,7,8,18,45,419.0,35.0,4.8,16.0,100.5,146.87,101.11
2016,7,8,19,0,333.0,27.0,4.7,16.0,60.0,99.1,58.77
2016,7,8,19,15,166.5,13.5,4.6,15.5,30.0,39.84,0.0
2016,7,8,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,5,15,158.0,12.0,1.9,14.0,25.5,11.8,0.0
2016,7,9,5,30,316.0,24.0,1.9,14.0,51.0,18.14,8.22
2016,7,9,5,45,408.0,31.5,1.95,14.5,90.0,22.72,14.01
2016,7,9,6,0,500.0,39.0,2.0,15.0,129.0,27.02,18.21
2016,7,9,6,15,559.0,44.5,2.1,15.5,174.5,32.11,22.93
2016,7,9,6,30,618.0,50.0,2.2,16.0,220.0,67.25,33.34
2016,7,9,6,45,365.5,98.0,2.35,16.5,204.0,115.0,75.8
2016,7,9,7,0,113.0,146.0,2.5,17.0,188.0,144.91,110.56
2016,7,9,7,15,80.5,163.0,2.6,17.0,195.0,164.38,127.96
2016,7,9,7,30,48.0,180.0,2.7,17.0,202.0,176.91,139.33
2016,7,9,7,45,53.5,202.0,2.8,17.5,229.5,202.29,159.34
2016,7,9,8,0,59.0,224.0,2.9,18.0,257.0,228.4,179.68
2016,7,9,8,15,37.5,221.5,3.0,18.0,243.5,222.23,174.77
2016,7,9,8,30,16.0,219.0,3.1,18.0,230.0,215.72,169.34
2016,7,9,8,45,23.0,245.5,3.25,18.5,262.0,245.55,192.24
2016,7,9,9,0,30.0,272.0,3.4,19.0,294.0,273.96,213.72
2016,7,9,9,15,57.5,313.0,3.5,19.0,357.0,331.62,258.29
2016,7,9,9,30,85.0,354.0,3.6,19.0,420.0,392.11,304.43
2016,7,9,9,45,89.5,373.0,3.7,19.0,445.0,418.58,324.02
2016,7,9,10,0,94.0,392.0,3.8,19.0,470.0,445.37,343.87
2016,7,9,10,15,207.0,398.0,3.9,19.0,578.5,545.48,421.14
2016,7,9,10,30,320.0,404.0,4.0,19.0,687.0,654.13,502.85
2016,7,9,10,45,169.0,358.5,4.1,19.5,508.5,493.9,380.91
2016,7,9,11,0,18.0,313.0,4.2,20.0,330.0,319.45,244.87
2016,7,9,11,15,25.5,348.5,4.35,20.0,373.0,364.43,279.56
2016,7,9,11,30,33.0,384.0,4.5,20.0,416.0,408.31,312.61
2016,7,9,11,45,37.5,398.5,4.65,20.0,435.0,429.1,328.24
2016,7,9,12,0,42.0,413.0,4.8,20.0,454.0,450.06,344.08
2016,7,9,12,15,35.5,395.5,4.95,19.5,430.0,428.12,328.31
2016,7,9,12,30,29.0,378.0,5.1,19.0,406.0,405.64,312.11
2016,7,9,12,45,58.5,417.5,5.3,19.0,473.0,476.57,366.89
2016,7,9,13,0,88.0,457.0,5.5,19.0,540.0,548.08,421.3
2016,7,9,13,15,79.5,444.0,5.65,19.0,518.0,527.53,406.06
2016,7,9,13,30,71.0,431.0,5.8,19.0,496.0,506.57,390.74
2016,7,9,13,45,501.0,260.0,5.95,19.0,706.5,776.07,607.73
2016,7,9,14,0,931.0,89.0,6.1,19.0,917.0,1005.29,775.88
2016,7,9,14,15,561.0,247.5,6.2,18.5,742.5,812.38,636.76
2016,7,9,14,30,191.0,406.0,6.3,18.0,568.0,602.73,470.87
2016,7,9,14,45,198.5,385.0,6.4,18.0,547.0,584.47,459.12
2016,7,9,15,0,206.0,364.0,6.5,18.0,526.0,565.06,445.82
2016,7,9,15,15,552.5,223.0,6.55,17.5,627.0,727.31,582.06
2016,7,9,15,30,899.0,82.0,6.6,17.0,728.0,846.47,676.01
2016,7,9,15,45,590.5,178.0,6.65,17.0,592.0,678.41,548.38
2016,7,9,16,0,282.0,274.0,6.7,17.0,456.0,511.67,412.31
2016,7,9,16,15,563.5,174.5,6.7,16.5,503.0,607.15,495.98
2016,7,9,16,30,845.0,75.0,6.7,16.0,550.0,668.49,549.63
2016,7,9,16,45,823.0,73.0,6.75,16.0,500.5,615.72,508.54
2016,7,9,17,0,801.0,71.0,6.8,16.0,451.0,565.84,467.88
2016,7,9,17,15,773.0,67.5,6.7,15.5,400.0,508.61,420.91
2016,7,9,17,30,745.0,64.0,6.6,15.0,349.0,452.75,373.69
2016,7,9,17,45,704.0,60.0,6.55,15.0,298.0,392.09,320.6
2016,7,9,18,0,663.0,56.0,6.5,15.0,247.0,334.68,268.98
2016,7,9,18,15,605.0,50.5,6.35,14.5,198.5,274.17,214.47
2016,7,9,18,30,547.0,45.0,6.2,14.0,150.0,218.48,163.5
2016,7,9,18,45,452.0,37.0,6.1,14.0,107.0,156.98,109.1
2016,7,9,19,0,357.0,29.0,6.0,14.0,64.0,105.69,63.25
2016,7,9,19,15,178.5,14.5,5.95,13.5,32.0,42.47,0.0
2016,7,9,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,10,5,15,156.0,12.5,5.5,13.0,26.0,12.29,0.0
2016,7,10,5,30,312.0,25.0,5.5,13.0,52.0,19.19,8.8
2016,7,10,5,45,412.5,33.5,5.5,13.5,93.0,24.61,15.64
2016,7,10,6,0,513.0,42.0,5.5,14.0,134.0,29.68,20.58
2016,7,10,6,15,575.5,48.0,5.5,14.5,181.0,32.33,23.17
2016,7,10,6,30,638.0,54.0,5.5,15.0,228.0,70.76,36.28
2016,7,10,6,45,682.0,58.0,5.55,15.5,279.0,114.16,62.32
2016,7,10,7,0,726.0,62.0,5.6,16.0,330.0,162.56,99.55
2016,7,10,7,15,756.5,65.5,5.6,16.0,380.5,212.52,142.9
2016,7,10,7,30,787.0,69.0,5.6,16.0,431.0,265.65,190.8
2016,7,10,7,45,810.5,71.5,5.65,16.5,481.5,318.64,238.86
2016,7,10,8,0,834.0,74.0,5.7,17.0,532.0,376.8,290.46
2016,7,10,8,15,851.0,76.5,5.65,17.5,579.5,430.56,337.49
2016,7,10,8,30,868.0,79.0,5.6,18.0,627.0,485.11,383.83
2016,7,10,8,45,882.5,80.0,5.6,18.5,671.5,537.52,427.25
2016,7,10,9,0,897.0,81.0,5.6,19.0,716.0,589.98,469.42
2016,7,10,9,15,907.0,83.0,5.6,19.0,756.0,640.42,509.79
2016,7,10,9,30,917.0,85.0,5.6,19.0,796.0,690.02,548.59
2016,7,10,9,45,921.0,88.5,5.65,19.5,830.0,735.78,580.78
2016,7,10,10,0,925.0,92.0,5.7,20.0,864.0,779.77,611.11
2016,7,10,10,15,931.0,93.0,5.8,20.0,893.0,820.96,640.53
2016,7,10,10,30,937.0,94.0,5.9,20.0,922.0,860.15,668.38
2016,7,10,10,45,941.5,95.0,6.0,20.0,944.0,895.88,693.66
2016,7,10,11,0,946.0,96.0,6.1,20.0,966.0,929.16,717.16
2016,7,10,11,15,949.0,96.5,6.2,20.0,981.5,957.98,737.5
2016,7,10,11,30,952.0,97.0,6.3,20.0,997.0,983.99,755.9
2016,7,10,11,45,954.0,97.0,6.45,20.5,1005.5,1005.62,770.05
2016,7,10,12,0,956.0,97.0,6.6,21.0,1014.0,1024.17,782.09
2016,7,10,12,15,956.5,97.0,6.65,21.0,1015.0,1038.1,791.95
2016,7,10,12,30,957.0,97.0,6.7,21.0,1016.0,1048.75,799.65
2016,7,10,12,45,951.0,100.5,6.8,21.0,1008.0,1053.2,803.45
2016,7,10,13,0,945.0,104.0,6.9,21.0,1000.0,1054.28,805.05
2016,7,10,13,15,943.0,103.5,6.9,21.0,986.5,1051.9,803.79
2016,7,10,13,30,941.0,103.0,6.9,21.0,973.0,1046.18,800.32
2016,7,10,13,45,938.0,101.5,6.95,21.0,952.5,1035.1,793.5
2016,7,10,14,0,935.0,100.0,7.0,21.0,932.0,1020.76,784.49
2016,7,10,14,15,929.5,99.0,7.0,21.0,904.5,1001.36,771.72
2016,7,10,14,30,924.0,98.0,7.0,21.0,877.0,978.95,756.88
2016,7,10,14,45,917.5,96.0,7.0,21.0,843.5,951.68,738.6
2016,7,10,15,0,911.0,94.0,7.0,21.0,810.0,921.71,718.36
2016,7,10,15,15,901.5,92.5,7.0,21.0,770.5,887.14,694.72
2016,7,10,15,30,892.0,91.0,7.0,21.0,731.0,850.38,669.38
2016,7,10,15,45,879.0,89.0,7.0,21.0,687.5,808.27,639.92
2016,7,10,16,0,866.0,87.0,7.0,21.0,644.0,764.65,609.07
2016,7,10,16,15,849.0,84.5,7.0,20.5,596.5,716.27,575.42
2016,7,10,16,30,832.0,82.0,7.0,20.0,549.0,670.36,543.11
2016,7,10,16,45,809.5,79.0,7.05,20.0,499.0,616.47,501.65
2016,7,10,17,0,787.0,76.0,7.1,20.0,449.0,562.88,458.76
2016,7,10,17,15,756.5,72.5,7.05,19.5,397.5,504.88,411.91
2016,7,10,17,30,726.0,69.0,7.0,19.0,346.0,448.5,365.0
2016,7,10,17,45,682.5,64.5,6.95,18.5,294.5,387.05,312.64
2016,7,10,18,0,639.0,60.0,6.9,18.0,243.0,330.17,262.65
2016,7,10,18,15,577.0,53.5,6.85,17.5,194.5,267.52,207.19
2016,7,10,18,30,515.0,47.0,6.8,17.0,146.0,210.97,156.35
2016,7,10,18,45,417.5,38.5,6.8,16.5,103.5,150.02,103.51
2016,7,10,19,0,320.0,30.0,6.8,16.0,61.0,99.55,59.16
2016,7,10,19,15,160.0,15.0,6.8,15.5,30.5,40.31,0.0
2016,7,10,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,6.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
