Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,11,5,15,150.5,12.5,4.0,13.5,25.0,12.29,0.0
2016,7,11,5,30,301.0,25.0,4.0,14.0,50.0,19.29,8.56
2016,7,11,5,45,402.5,33.5,4.05,14.5,90.5,24.71,15.63
2016,7,11,6,0,504.0,42.0,4.1,15.0,131.0,29.78,20.57
2016,7,11,6,15,566.5,48.0,4.1,15.5,178.0,32.42,23.15
2016,7,11,6,30,629.0,54.0,4.1,16.0,225.0,69.32,35.59
2016,7,11,6,45,672.0,58.5,4.1,16.5,275.0,112.54,61.21
2016,7,11,7,0,715.0,63.0,4.1,17.0,325.0,160.66,97.86
2016,7,11,7,15,745.5,66.5,4.1,17.5,375.5,210.02,139.97
2016,7,11,7,30,776.0,70.0,4.1,18.0,426.0,262.57,186.39
2016,7,11,7,45,798.5,73.0,4.1,18.5,475.5,315.13,233.31
2016,7,11,8,0,821.0,76.0,4.1,19.0,525.0,372.76,283.52
2016,7,11,8,15,838.5,78.5,4.1,19.0,572.5,426.1,329.96
2016,7,11,8,30,856.0,81.0,4.1,19.0,620.0,480.31,375.91
2016,7,11,8,45,868.5,83.5,4.2,19.5,664.0,532.53,418.52
2016,7,11,9,0,881.0,86.0,4.3,20.0,708.0,584.65,459.81
2016,7,11,9,15,891.5,87.5,4.35,20.0,748.0,634.26,498.94
2016,7,11,9,30,902.0,89.0,4.4,20.0,788.0,683.1,536.61
2016,7,11,9,45,901.0,96.0,4.45,20.5,820.5,728.11,567.88
2016,7,11,10,0,900.0,103.0,4.5,21.0,853.0,771.02,596.83
2016,7,11,10,15,906.5,104.0,4.55,21.0,882.0,811.76,625.13
2016,7,11,10,30,913.0,105.0,4.6,21.0,911.0,850.6,651.92
2016,7,11,10,45,681.5,237.5,4.65,21.5,847.5,815.42,624.51
2016,7,11,11,0,450.0,370.0,4.7,22.0,784.0,762.71,578.92
2016,7,11,11,15,690.5,239.0,4.8,22.0,885.5,868.01,661.38
2016,7,11,11,30,931.0,108.0,4.9,22.0,987.0,974.97,735.13
2016,7,11,11,45,933.5,107.5,5.0,22.0,996.0,996.26,749.45
2016,7,11,12,0,936.0,107.0,5.1,22.0,1005.0,1014.55,762.38
2016,7,11,12,15,937.0,107.0,5.25,22.0,1006.0,1028.8,773.06
2016,7,11,12,30,938.0,107.0,5.4,22.0,1007.0,1039.86,781.7
2016,7,11,12,45,938.5,106.0,5.6,22.0,1001.0,1046.15,787.6
2016,7,11,13,0,939.0,105.0,5.8,22.0,995.0,1049.13,791.33
2016,7,11,13,15,937.0,104.5,5.95,22.0,981.5,1046.79,791.16
2016,7,11,13,30,935.0,104.0,6.1,22.0,968.0,1041.12,788.81
2016,7,11,13,45,931.5,102.5,6.25,22.0,947.0,1029.62,782.49
2016,7,11,14,0,928.0,101.0,6.4,22.0,926.0,1014.88,773.97
2016,7,11,14,15,922.5,100.0,6.5,21.5,898.5,995.61,763.51
2016,7,11,14,30,917.0,99.0,6.6,21.0,871.0,973.35,750.91
2016,7,11,14,45,911.0,97.0,6.7,21.0,837.5,946.69,733.64
2016,7,11,15,0,905.0,95.0,6.8,21.0,804.0,917.34,714.36
2016,7,11,15,15,895.0,93.0,6.8,21.0,765.0,881.95,690.17
2016,7,11,15,30,885.0,91.0,6.8,21.0,726.0,844.43,664.3
2016,7,11,15,45,873.5,88.5,6.85,21.0,682.5,803.21,635.7
2016,7,11,16,0,862.0,86.0,6.9,21.0,639.0,760.38,605.61
2016,7,11,16,15,845.0,83.5,6.9,20.5,592.0,712.14,572.05
2016,7,11,16,30,828.0,81.0,6.9,20.0,545.0,666.37,539.84
2016,7,11,16,45,807.0,77.5,6.95,20.0,495.0,613.05,498.86
2016,7,11,17,0,786.0,74.0,7.0,20.0,445.0,559.91,456.34
2016,7,11,17,15,756.5,70.5,7.0,19.5,394.0,502.5,410.03
2016,7,11,17,30,727.0,67.0,7.0,19.0,343.0,446.63,363.54
2016,7,11,17,45,687.0,62.0,7.05,18.5,292.5,386.18,312.01
2016,7,11,18,0,647.0,57.0,7.1,18.0,242.0,328.9,261.65
2016,7,11,18,15,587.0,51.0,7.05,17.5,194.0,268.03,207.47
2016,7,11,18,30,527.0,45.0,7.0,17.0,146.0,212.14,156.97
2016,7,11,18,45,433.0,37.0,6.95,16.5,103.5,152.0,104.52
2016,7,11,19,0,339.0,29.0,6.9,16.0,61.0,101.98,60.0
2016,7,11,19,15,169.5,14.5,6.85,15.5,30.5,40.9,0.0
2016,7,11,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.65,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,5,15,155.0,12.0,6.55,13.0,24.5,11.8,0.0
2016,7,12,5,30,310.0,24.0,6.6,13.0,49.0,18.44,7.66
2016,7,12,5,45,410.0,32.5,6.65,13.5,89.5,23.9,14.95
2016,7,12,6,0,510.0,41.0,6.7,14.0,130.0,29.01,19.95
2016,7,12,6,15,574.5,47.0,6.7,14.5,178.0,31.69,22.58
2016,7,12,6,30,639.0,53.0,6.7,15.0,226.0,67.82,34.64
2016,7,12,6,45,341.0,95.0,6.7,15.5,189.5,108.31,71.88
2016,7,12,7,0,43.0,137.0,6.7,16.0,153.0,129.82,101.88
2016,7,12,7,15,54.0,160.0,6.7,16.0,183.0,155.91,123.07
2016,7,12,7,30,65.0,183.0,6.7,16.0,213.0,183.45,145.46
2016,7,12,7,45,448.0,130.0,6.7,16.5,372.0,253.64,194.38
2016,7,12,8,0,831.0,77.0,6.7,17.0,531.0,376.27,290.64
2016,7,12,8,15,585.5,165.0,6.65,17.5,499.0,393.25,309.98
2016,7,12,8,30,340.0,253.0,6.6,18.0,467.0,391.13,310.08
2016,7,12,8,45,616.5,170.0,6.6,18.5,592.0,476.7,379.89
2016,7,12,9,0,893.0,87.0,6.6,19.0,717.0,591.51,472.62
2016,7,12,9,15,903.5,89.0,6.55,19.0,757.0,642.2,513.28
2016,7,12,9,30,914.0,91.0,6.5,19.0,797.0,692.11,552.58
2016,7,12,9,45,924.0,91.0,6.5,19.5,833.0,738.74,585.91
2016,7,12,10,0,934.0,91.0,6.5,20.0,869.0,784.05,617.33
2016,7,12,10,15,940.0,92.0,6.45,20.0,897.5,825.69,646.72
2016,7,12,10,30,946.0,93.0,6.4,20.0,926.0,865.29,674.4
2016,7,12,10,45,950.0,94.0,6.35,20.5,948.5,900.99,697.71
2016,7,12,11,0,954.0,95.0,6.3,21.0,971.0,934.17,718.99
2016,7,12,11,15,956.5,95.5,6.25,21.0,986.0,962.85,738.35
2016,7,12,11,30,959.0,96.0,6.2,21.0,1001.0,988.66,755.67
2016,7,12,11,45,960.0,96.0,6.2,21.0,1009.0,1009.56,769.85
2016,7,12,12,0,961.0,96.0,6.2,21.0,1017.0,1027.33,781.93
2016,7,12,12,15,961.0,96.5,6.2,21.0,1017.5,1041.41,791.53
2016,7,12,12,30,961.0,97.0,6.2,21.0,1018.0,1052.19,798.96
2016,7,12,12,45,950.0,102.5,6.25,21.0,1008.0,1053.8,800.51
2016,7,12,13,0,939.0,108.0,6.3,21.0,998.0,1052.02,799.87
2016,7,12,13,15,936.0,107.5,6.35,21.0,983.5,1048.72,798.31
2016,7,12,13,30,933.0,107.0,6.4,21.0,969.0,1042.1,794.57
2016,7,12,13,45,929.0,106.0,6.45,21.0,947.5,1030.68,787.59
2016,7,12,14,0,925.0,105.0,6.5,21.0,926.0,1016.05,778.47
2016,7,12,14,15,919.0,104.0,6.55,21.0,898.0,996.38,765.87
2016,7,12,14,30,913.0,103.0,6.6,21.0,870.0,973.74,751.21
2016,7,12,14,45,905.0,101.0,6.65,21.0,836.0,945.36,732.46
2016,7,12,15,0,897.0,99.0,6.7,21.0,802.0,914.37,711.8
2016,7,12,15,15,887.0,97.0,6.7,21.0,763.0,879.23,687.8
2016,7,12,15,30,877.0,95.0,6.7,21.0,724.0,841.96,662.14
2016,7,12,15,45,864.0,92.5,6.75,21.0,680.0,799.82,632.86
2016,7,12,16,0,851.0,90.0,6.8,21.0,636.0,756.18,602.18
2016,7,12,16,15,834.0,87.5,6.8,20.5,589.0,708.37,568.95
2016,7,12,16,30,817.0,85.0,6.8,20.0,542.0,663.1,537.12
2016,7,12,16,45,795.5,81.0,6.8,20.0,492.5,609.35,495.51
2016,7,12,17,0,774.0,77.0,6.8,20.0,443.0,555.84,452.69
2016,7,12,17,15,744.0,73.5,6.8,19.5,392.0,498.69,406.63
2016,7,12,17,30,714.0,70.0,6.8,19.0,341.0,443.13,360.46
2016,7,12,17,45,673.5,64.5,6.8,18.5,290.5,382.52,308.86
2016,7,12,18,0,633.0,59.0,6.8,18.0,240.0,326.19,259.35
2016,7,12,18,15,571.5,53.0,6.75,17.5,192.0,264.59,204.73
2016,7,12,18,30,510.0,47.0,6.7,17.0,144.0,209.04,154.7
2016,7,12,18,45,413.5,38.0,6.65,16.5,101.5,148.13,101.88
2016,7,12,19,0,317.0,29.0,6.6,16.0,59.0,97.65,57.17
2016,7,12,19,15,158.5,14.5,6.5,15.5,29.5,39.21,0.0
2016,7,12,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,13,5,15,135.0,12.5,4.85,14.5,23.5,12.29,0.0
2016,7,13,5,30,270.0,25.0,4.8,15.0,47.0,19.52,7.96
2016,7,13,5,45,374.0,35.0,4.75,15.5,87.0,26.31,16.84
2016,7,13,6,0,478.0,45.0,4.7,16.0,127.0,32.65,22.94
2016,7,13,6,15,545.0,51.5,4.6,16.5,174.5,35.53,25.77
2016,7,13,6,30,612.0,58.0,4.5,17.0,222.0,66.89,34.74
2016,7,13,6,45,657.0,63.0,4.45,17.5,272.5,110.06,59.8
2016,7,13,7,0,702.0,68.0,4.4,18.0,323.0,161.0,98.29
2016,7,13,7,15,734.5,72.0,4.3,18.5,374.5,210.51,140.06
2016,7,13,7,30,767.0,76.0,4.2,19.0,426.0,263.45,186.38
2016,7,13,7,45,791.5,79.5,4.15,19.5,476.5,316.67,233.48
2016,7,13,8,0,816.0,83.0,4.1,20.0,527.0,372.04,281.65
2016,7,13,8,15,834.0,85.5,4.1,20.5,575.0,425.66,327.51
2016,7,13,8,30,852.0,88.0,4.1,21.0,623.0,482.89,374.74
2016,7,13,8,45,866.0,90.5,4.15,21.5,667.5,535.83,417.44
2016,7,13,9,0,880.0,93.0,4.2,22.0,712.0,588.82,458.89
2016,7,13,9,15,890.5,95.0,4.25,22.0,752.5,639.0,498.01
2016,7,13,9,30,901.0,97.0,4.3,22.0,793.0,688.41,535.66
2016,7,13,9,45,895.5,106.0,4.35,22.5,824.0,732.26,566.06
2016,7,13,10,0,890.0,115.0,4.4,23.0,855.0,773.64,593.52
2016,7,13,10,15,897.0,116.5,4.45,23.0,884.0,815.04,621.99
2016,7,13,10,30,904.0,118.0,4.5,23.0,913.0,854.6,648.99
2016,7,13,10,45,910.0,118.5,4.6,23.0,936.0,890.32,673.53
2016,7,13,11,0,916.0,119.0,4.7,23.0,959.0,923.76,696.48
2016,7,13,11,15,919.0,119.5,4.75,23.0,974.5,952.05,715.52
2016,7,13,11,30,922.0,120.0,4.8,23.0,990.0,977.62,732.74
2016,7,13,11,45,924.5,120.0,4.9,23.5,998.5,999.37,746.34
2016,7,13,12,0,927.0,120.0,5.0,24.0,1007.0,1018.17,757.99
2016,7,13,12,15,927.0,120.0,5.1,24.0,1007.5,1031.47,767.55
2016,7,13,12,30,927.0,120.0,5.2,24.0,1008.0,1041.59,775.11
2016,7,13,12,45,930.0,117.0,5.35,24.0,1002.5,1048.43,781.0
2016,7,13,13,0,933.0,114.0,5.5,24.0,997.0,1051.97,784.78
2016,7,13,13,15,930.5,113.0,5.65,24.0,983.0,1048.72,784.09
2016,7,13,13,30,928.0,112.0,5.8,24.0,969.0,1042.16,781.24
2016,7,13,13,45,924.5,111.0,5.95,24.0,948.0,1031.32,775.55
2016,7,13,14,0,921.0,110.0,6.1,24.0,927.0,1017.27,767.7
2016,7,13,14,15,915.0,109.0,6.2,24.0,899.0,997.69,755.74
2016,7,13,14,30,909.0,108.0,6.3,24.0,871.0,975.16,741.73
2016,7,13,14,45,901.0,106.0,6.4,24.0,837.0,946.89,723.67
2016,7,13,15,0,893.0,104.0,6.5,24.0,803.0,916.03,703.69
2016,7,13,15,15,882.5,102.5,6.55,23.5,764.0,881.12,681.81
2016,7,13,15,30,872.0,101.0,6.6,23.0,725.0,844.13,658.17
2016,7,13,15,45,858.5,98.5,6.65,23.0,681.0,801.76,629.03
2016,7,13,16,0,845.0,96.0,6.7,23.0,637.0,761.73,601.34
2016,7,13,16,15,827.5,93.0,6.7,22.5,590.0,713.0,567.77
2016,7,13,16,30,810.0,90.0,6.7,22.0,543.0,663.61,533.14
2016,7,13,16,45,788.0,86.0,6.7,22.0,493.0,609.82,491.64
2016,7,13,17,0,766.0,82.0,6.7,22.0,443.0,556.31,449.22
2016,7,13,17,15,734.5,78.0,6.65,21.5,392.0,498.11,402.7
2016,7,13,17,30,703.0,74.0,6.6,21.0,341.0,442.77,357.09
2016,7,13,17,45,661.5,68.5,6.55,21.0,290.0,382.25,305.44
2016,7,13,18,0,620.0,63.0,6.5,21.0,239.0,325.12,255.38
2016,7,13,18,15,556.5,56.5,6.4,20.0,191.0,262.91,201.44
2016,7,13,18,30,493.0,50.0,6.3,19.0,143.0,206.95,152.05
2016,7,13,18,45,396.5,40.0,6.25,18.5,100.5,145.88,99.67
2016,7,13,19,0,300.0,30.0,6.2,18.0,58.0,95.27,55.13
2016,7,13,19,15,150.0,15.0,6.15,17.5,29.0,38.39,0.0
2016,7,13,19,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,5.9,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,144.0,12.5,4.2,14.5,23.5,12.29,0.0
2016,7,14,5,30,288.0,25.0,4.1,15.0,47.0,19.65,7.61
2016,7,14,5,45,395.5,34.0,4.05,16.0,88.0,25.5,16.07
2016,7,14,6,0,503.0,43.0,4.0,17.0,129.0,30.98,21.38
2016,7,14,6,15,569.0,49.0,3.9,17.0,177.0,33.54,23.96
2016,7,14,6,30,635.0,55.0,3.8,17.0,225.0,64.27,32.41
2016,7,14,6,45,679.5,60.0,3.75,17.5,276.0,111.35,60.09
2016,7,14,7,0,724.0,65.0,3.7,18.0,327.0,160.46,96.79
2016,7,14,7,15,755.5,69.0,3.65,18.5,378.5,210.96,139.36
2016,7,14,7,30,787.0,73.0,3.6,19.0,430.0,264.77,186.45
2016,7,14,7,45,811.0,75.5,3.6,19.5,481.0,318.01,233.64
2016,7,14,8,0,835.0,78.0,3.6,20.0,532.0,376.45,284.24
2016,7,14,8,15,852.5,80.5,3.55,20.5,580.0,430.65,330.41
2016,7,14,8,30,870.0,83.0,3.5,21.0,628.0,485.7,375.83
2016,7,14,8,45,884.0,85.0,3.45,21.5,673.0,539.08,418.54
2016,7,14,9,0,898.0,87.0,3.4,22.0,718.0,592.48,459.82
2016,7,14,9,15,908.0,89.0,3.35,22.0,758.5,643.2,498.74
2016,7,14,9,30,918.0,91.0,3.3,22.0,799.0,693.08,536.0
2016,7,14,9,45,918.5,96.5,3.3,22.5,832.0,738.58,566.74
2016,7,14,10,0,919.0,102.0,3.3,23.0,865.0,782.04,595.03
2016,7,14,10,15,925.0,103.5,3.3,23.0,894.0,823.75,622.9
2016,7,14,10,30,931.0,105.0,3.3,23.0,923.0,863.47,649.16
2016,7,14,10,45,671.5,243.0,3.35,23.5,841.0,811.13,610.21
2016,7,14,11,0,412.0,381.0,3.4,24.0,759.0,739.35,551.92
2016,7,14,11,15,679.0,244.0,3.5,24.0,879.0,861.61,645.34
2016,7,14,11,30,946.0,107.0,3.6,24.0,999.0,986.65,728.88
2016,7,14,11,45,947.5,107.5,3.7,24.0,1007.0,1008.41,742.64
2016,7,14,12,0,949.0,108.0,3.8,24.0,1015.0,1027.1,755.29
2016,7,14,12,15,949.0,108.0,3.9,24.0,1016.0,1040.66,764.67
2016,7,14,12,30,949.0,108.0,4.0,24.0,1017.0,1050.95,772.04
2016,7,14,12,45,654.5,266.0,4.1,24.0,891.0,934.96,695.19
2016,7,14,13,0,360.0,424.0,4.2,24.0,765.0,799.34,593.88
2016,7,14,13,15,642.0,270.5,4.3,23.5,867.0,932.5,697.89
2016,7,14,13,30,924.0,117.0,4.4,23.0,969.0,1043.18,774.65
2016,7,14,13,45,649.0,250.5,4.5,23.0,842.5,914.47,687.9
2016,7,14,14,0,374.0,384.0,4.6,23.0,716.0,769.93,580.37
2016,7,14,14,15,638.0,248.0,4.65,23.0,792.5,886.78,672.68
2016,7,14,14,30,902.0,112.0,4.7,23.0,869.0,972.65,732.97
2016,7,14,14,45,675.0,203.0,4.8,23.0,757.0,850.28,649.31
2016,7,14,15,0,448.0,294.0,4.9,23.0,645.0,723.58,555.37
2016,7,14,15,15,332.5,310.5,4.95,22.5,563.5,621.3,480.69
2016,7,14,15,30,217.0,327.0,5.0,22.0,482.0,525.0,408.15
2016,7,14,15,45,151.0,303.5,5.05,22.0,408.0,440.35,343.85
2016,7,14,16,0,85.0,280.0,5.1,22.0,334.0,352.69,275.96
2016,7,14,16,15,52.5,239.5,5.1,21.5,272.0,283.26,222.51
2016,7,14,16,30,20.0,199.0,5.1,21.0,210.0,210.97,165.65
2016,7,14,16,45,12.5,175.5,5.15,21.0,182.5,181.7,142.66
2016,7,14,17,0,5.0,152.0,5.2,21.0,155.0,153.08,119.89
2016,7,14,17,15,2.5,122.0,5.15,20.5,123.5,121.23,94.53
2016,7,14,17,30,0.0,92.0,5.1,20.0,92.0,89.72,69.02
2016,7,14,17,45,0.0,78.0,5.1,20.0,78.0,75.9,57.72
2016,7,14,18,0,0.0,64.0,5.1,20.0,64.0,62.09,46.24
2016,7,14,18,15,235.5,57.5,5.0,19.0,101.5,149.82,115.16
2016,7,14,18,30,471.0,51.0,4.9,18.0,139.0,201.23,148.25
2016,7,14,18,45,370.5,41.0,4.85,17.5,97.5,140.4,96.23
2016,7,14,19,0,270.0,31.0,4.8,17.0,56.0,90.44,52.36
2016,7,14,19,15,135.0,15.5,4.7,16.5,28.0,36.68,0.0
2016,7,14,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,5,15,95.5,13.5,2.05,13.5,21.0,13.27,0.0
2016,7,15,5,30,191.0,27.0,2.0,14.0,42.0,21.11,8.1
2016,7,15,5,45,296.5,39.0,2.0,14.5,80.5,30.44,20.38
2016,7,15,6,0,402.0,51.0,2.0,15.0,119.0,38.5,28.16
2016,7,15,6,15,474.0,59.5,1.9,15.0,165.5,42.78,32.37
2016,7,15,6,30,546.0,68.0,1.8,15.0,212.0,70.89,41.0
2016,7,15,6,45,273.0,83.0,1.75,15.5,155.0,90.42,59.73
2016,7,15,7,0,0.0,98.0,1.7,16.0,98.0,92.94,72.79
2016,7,15,7,15,2.0,122.0,1.65,16.0,123.0,115.63,91.35
2016,7,15,7,30,4.0,146.0,1.6,16.0,148.0,138.71,109.92
2016,7,15,7,45,4.5,157.5,1.6,16.5,160.0,150.48,118.89
2016,7,15,8,0,5.0,169.0,1.6,17.0,172.0,162.27,127.77
2016,7,15,8,15,7.0,184.5,1.6,17.0,189.0,178.38,140.27
2016,7,15,8,30,9.0,200.0,1.6,17.0,206.0,194.74,152.85
2016,7,15,8,45,72.5,261.0,1.6,17.5,312.0,282.56,221.33
2016,7,15,9,0,136.0,322.0,1.6,18.0,418.0,377.31,293.11
2016,7,15,9,15,225.0,330.5,1.55,18.0,499.5,448.48,346.83
2016,7,15,9,30,314.0,339.0,1.5,18.0,581.0,526.27,404.66
2016,7,15,9,45,600.0,228.0,1.5,18.5,716.0,638.5,490.38
2016,7,15,10,0,886.0,117.0,1.5,19.0,851.0,771.19,585.33
2016,7,15,10,15,591.5,262.5,1.5,19.0,760.5,716.41,541.36
2016,7,15,10,30,297.0,408.0,1.5,19.0,670.0,638.24,479.05
2016,7,15,10,45,382.0,386.5,1.55,19.5,731.5,702.27,525.79
2016,7,15,11,0,467.0,365.0,1.6,20.0,793.0,772.05,574.28
2016,7,15,11,15,693.0,243.0,1.65,20.0,890.0,872.98,648.66
2016,7,15,11,30,919.0,121.0,1.7,20.0,987.0,974.99,714.66
2016,7,15,11,45,921.5,121.0,1.75,20.0,995.5,996.77,727.87
2016,7,15,12,0,924.0,121.0,1.8,20.0,1004.0,1015.6,740.19
2016,7,15,12,15,924.0,121.0,1.85,20.0,1004.5,1028.93,749.11
2016,7,15,12,30,924.0,121.0,1.9,20.0,1005.0,1039.09,756.16
2016,7,15,12,45,911.0,128.5,2.0,20.5,994.5,1040.67,757.1
2016,7,15,13,0,898.0,136.0,2.1,21.0,984.0,1038.97,756.1
2016,7,15,13,15,673.5,254.0,2.15,20.5,885.0,947.04,698.8
2016,7,15,13,30,449.0,372.0,2.2,20.0,786.0,842.66,625.06
2016,7,15,13,45,396.0,385.5,2.3,20.0,744.5,795.94,594.13
2016,7,15,14,0,343.0,399.0,2.4,20.0,703.0,755.5,566.25
2016,7,15,14,15,346.0,382.5,2.45,20.0,681.0,737.35,555.28
2016,7,15,14,30,349.0,366.0,2.5,20.0,659.0,717.68,542.99
2016,7,15,14,45,347.0,351.5,2.65,20.0,633.0,694.05,528.17
2016,7,15,15,0,345.0,337.0,2.8,20.0,607.0,669.22,512.28
2016,7,15,15,15,189.0,309.5,2.85,20.0,456.5,487.75,377.68
2016,7,15,15,30,33.0,282.0,2.9,20.0,306.0,315.2,244.19
2016,7,15,15,45,32.0,265.0,3.0,20.0,287.5,296.1,230.72
2016,7,15,16,0,31.0,248.0,3.1,20.0,269.0,276.96,216.58
2016,7,15,16,15,30.5,229.0,3.2,19.5,248.5,256.02,201.32
2016,7,15,16,30,30.0,210.0,3.3,19.0,228.0,235.04,185.78
2016,7,15,16,45,23.0,187.5,3.4,19.0,200.5,200.93,159.03
2016,7,15,17,0,16.0,165.0,3.5,19.0,173.0,173.16,137.04
2016,7,15,17,15,8.0,139.0,3.55,18.5,143.0,141.82,112.07
2016,7,15,17,30,0.0,113.0,3.6,18.0,113.0,111.24,87.33
2016,7,15,17,45,0.0,96.0,3.7,18.0,96.0,94.37,73.52
2016,7,15,18,0,0.0,79.0,3.8,18.0,79.0,77.49,59.46
2016,7,15,18,15,209.0,67.5,3.75,17.5,106.5,147.23,113.89
2016,7,15,18,30,418.0,56.0,3.7,17.0,134.0,190.49,141.02
2016,7,15,18,45,317.5,44.5,3.7,16.5,93.5,130.27,89.93
2016,7,15,19,0,217.0,33.0,3.7,16.0,53.0,82.28,47.91
2016,7,15,19,15,108.5,16.5,3.7,15.5,26.5,33.49,0.0
2016,7,15,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,97.5,13.5,4.2,13.5,20.5,13.27,0.0
2016,7,16,5,30,195.0,27.0,4.2,14.0,41.0,21.16,7.44
2016,7,16,5,45,304.5,38.0,4.2,14.5,79.5,29.61,19.57
2016,7,16,6,0,414.0,49.0,4.2,15.0,118.0,36.75,26.58
2016,7,16,6,15,486.5,57.0,4.15,15.0,165.0,40.67,30.46
2016,7,16,6,30,559.0,65.0,4.1,15.0,212.0,67.78,38.5
2016,7,16,6,45,281.0,91.5,4.1,15.5,165.5,97.6,65.57
2016,7,16,7,0,3.0,118.0,4.1,16.0,119.0,110.75,87.62
2016,7,16,7,15,1.5,125.0,4.05,16.5,125.5,118.15,93.43
2016,7,16,7,30,0.0,132.0,4.0,17.0,132.0,125.14,98.79
2016,7,16,7,45,8.5,161.0,3.95,17.5,165.5,154.83,122.33
2016,7,16,8,0,17.0,190.0,3.9,18.0,199.0,185.61,146.45
2016,7,16,8,15,46.5,229.0,3.9,18.0,257.0,232.06,183.02
2016,7,16,8,30,76.0,268.0,3.9,18.0,315.0,284.73,224.29
2016,7,16,8,45,466.0,186.0,3.9,18.5,509.0,411.33,325.16
2016,7,16,9,0,856.0,104.0,3.9,19.0,703.0,582.78,459.18
2016,7,16,9,15,528.0,232.5,3.9,19.0,609.0,540.87,424.17
2016,7,16,9,30,200.0,361.0,3.9,19.0,515.0,472.51,367.08
2016,7,16,9,45,545.0,238.0,3.9,19.5,684.0,608.97,476.19
2016,7,16,10,0,890.0,115.0,3.9,20.0,853.0,771.56,598.01
2016,7,16,10,15,897.0,116.5,3.9,20.0,882.0,813.11,625.68
2016,7,16,10,30,904.0,118.0,3.9,20.0,911.0,852.81,652.59
2016,7,16,10,45,909.0,119.5,3.95,20.5,934.0,888.79,675.67
2016,7,16,11,0,914.0,121.0,4.0,21.0,957.0,922.44,696.96
2016,7,16,11,15,917.5,121.5,4.05,21.0,972.5,951.27,716.21
2016,7,16,11,30,921.0,122.0,4.1,21.0,988.0,977.41,733.65
2016,7,16,11,45,923.5,122.0,4.15,21.0,997.0,999.27,748.23
2016,7,16,12,0,926.0,122.0,4.2,21.0,1006.0,1018.18,760.91
2016,7,16,12,15,926.5,122.0,4.2,21.0,1007.0,1032.06,770.0
2016,7,16,12,30,927.0,122.0,4.2,21.0,1008.0,1042.78,777.1
2016,7,16,12,45,926.0,121.5,4.25,21.0,1001.5,1048.25,781.15
2016,7,16,13,0,925.0,121.0,4.3,21.0,995.0,1050.44,783.16
2016,7,16,13,15,922.5,120.5,4.35,20.5,981.0,1047.82,783.61
2016,7,16,13,30,920.0,120.0,4.4,20.0,967.0,1041.9,781.98
2016,7,16,13,45,919.0,117.0,4.45,20.0,946.5,1031.59,776.09
2016,7,16,14,0,918.0,114.0,4.5,20.0,926.0,1018.01,768.21
2016,7,16,14,15,912.0,112.5,4.55,20.0,898.5,997.98,756.01
2016,7,16,14,30,906.0,111.0,4.6,20.0,871.0,974.98,741.82
2016,7,16,14,45,516.0,239.5,4.7,20.0,669.0,739.05,573.98
2016,7,16,15,0,126.0,368.0,4.8,20.0,467.0,498.1,385.69
2016,7,16,15,15,499.0,235.0,4.85,20.0,596.0,693.51,544.9
2016,7,16,15,30,872.0,102.0,4.9,20.0,725.0,844.58,659.19
2016,7,16,15,45,534.5,193.5,4.95,20.0,568.0,646.01,511.41
2016,7,16,16,0,197.0,285.0,5.0,20.0,411.0,451.27,356.55
2016,7,16,16,15,503.5,188.0,5.0,19.5,476.0,577.47,462.86
2016,7,16,16,30,810.0,91.0,5.0,19.0,541.0,663.89,535.24
2016,7,16,16,45,475.0,143.0,5.05,19.0,400.5,467.7,378.88
2016,7,16,17,0,140.0,195.0,5.1,19.0,260.0,289.99,233.2
2016,7,16,17,15,90.0,168.0,5.1,18.5,208.0,222.17,178.79
2016,7,16,17,30,40.0,141.0,5.1,18.0,156.0,164.6,131.7
2016,7,16,17,45,33.0,121.0,5.15,18.0,132.5,138.95,110.56
2016,7,16,18,0,26.0,101.0,5.2,18.0,109.0,113.96,89.64
2016,7,16,18,15,251.0,75.5,5.2,17.5,123.5,174.97,136.08
2016,7,16,18,30,476.0,50.0,5.2,17.0,138.0,200.96,148.27
2016,7,16,18,45,368.5,40.5,5.2,16.5,96.0,138.84,95.15
2016,7,16,19,0,261.0,31.0,5.2,16.0,54.0,88.32,50.26
2016,7,16,19,15,130.5,15.5,5.2,15.5,27.0,35.13,0.0
2016,7,16,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,17,5,15,111.0,12.5,6.0,13.0,20.0,12.29,0.0
2016,7,17,5,30,222.0,25.0,6.0,13.0,40.0,20.05,6.04
2016,7,17,5,45,336.5,35.0,6.0,13.5,79.5,26.83,17.21
2016,7,17,6,0,451.0,45.0,6.0,14.0,119.0,33.16,23.5
2016,7,17,6,15,521.0,52.0,6.0,14.5,166.0,36.41,26.72
2016,7,17,6,30,591.0,59.0,6.0,15.0,213.0,62.74,33.97
2016,7,17,6,45,295.5,73.0,6.0,15.5,150.0,83.32,53.08
2016,7,17,7,0,0.0,87.0,6.0,16.0,87.0,83.08,64.66
2016,7,17,7,15,0.0,106.5,6.0,16.0,106.5,101.34,79.8
2016,7,17,7,30,0.0,126.0,6.0,16.0,126.0,119.71,94.83
2016,7,17,7,45,10.0,159.5,6.05,16.5,165.0,153.91,122.28
2016,7,17,8,0,20.0,193.0,6.1,17.0,204.0,189.34,150.46
2016,7,17,8,15,12.0,186.0,6.1,17.0,192.5,181.77,144.02
2016,7,17,8,30,4.0,179.0,6.1,17.0,181.0,172.9,136.48
2016,7,17,8,45,8.5,204.0,6.15,17.5,210.0,199.3,157.15
2016,7,17,9,0,13.0,229.0,6.2,18.0,239.0,226.25,178.04
2016,7,17,9,15,74.5,295.0,6.15,18.0,352.5,324.97,256.66
2016,7,17,9,30,136.0,361.0,6.1,18.0,466.0,430.42,339.08
2016,7,17,9,45,154.0,379.5,6.1,18.5,503.5,468.6,367.54
2016,7,17,10,0,172.0,398.0,6.1,19.0,541.0,508.11,396.85
2016,7,17,10,15,212.0,408.0,6.1,19.0,590.5,557.88,435.04
2016,7,17,10,30,252.0,418.0,6.1,19.0,640.0,610.94,475.34
2016,7,17,10,45,288.5,420.0,6.1,19.0,679.5,655.15,508.79
2016,7,17,11,0,325.0,422.0,6.1,19.0,719.0,700.79,543.07
2016,7,17,11,15,286.5,441.0,6.1,19.0,706.0,696.45,538.21
2016,7,17,11,30,248.0,460.0,6.1,19.0,693.0,689.5,531.57
2016,7,17,11,45,242.0,465.5,6.1,19.0,694.5,697.61,537.18
2016,7,17,12,0,236.0,471.0,6.1,19.0,696.0,700.28,538.85
2016,7,17,12,15,147.5,454.0,6.1,19.0,594.5,602.35,464.12
2016,7,17,12,30,59.0,437.0,6.1,19.0,493.0,495.41,381.53
2016,7,17,12,45,49.5,419.0,6.2,19.0,466.5,469.45,362.24
2016,7,17,13,0,40.0,401.0,6.3,19.0,440.0,442.97,342.24
2016,7,17,13,15,46.0,405.0,6.35,19.0,449.0,454.22,351.29
2016,7,17,13,30,52.0,409.0,6.4,19.0,458.0,465.28,360.15
2016,7,17,13,45,53.5,401.0,6.5,19.0,450.0,459.17,356.02
2016,7,17,14,0,55.0,393.0,6.6,19.0,442.0,452.77,351.73
2016,7,17,14,15,66.0,389.0,6.65,18.5,445.5,459.4,358.42
2016,7,17,14,30,77.0,385.0,6.7,18.0,449.0,465.46,364.7
2016,7,17,14,45,131.5,377.0,6.8,18.0,481.5,514.81,405.16
2016,7,17,15,0,186.0,369.0,6.9,18.0,514.0,552.95,436.85
2016,7,17,15,15,152.0,348.0,6.95,18.0,463.0,496.91,393.64
2016,7,17,15,30,118.0,327.0,7.0,18.0,412.0,442.29,351.26
2016,7,17,15,45,96.0,300.5,7.05,18.0,366.5,385.65,307.35
2016,7,17,16,0,74.0,274.0,7.1,18.0,321.0,337.96,269.92
2016,7,17,16,15,93.5,256.5,7.05,17.5,311.5,331.61,266.7
2016,7,17,16,30,113.0,239.0,7.0,17.0,302.0,329.92,266.94
2016,7,17,16,45,140.5,216.0,7.0,17.0,286.5,318.62,259.05
2016,7,17,17,0,168.0,193.0,7.0,17.0,271.0,304.53,248.52
2016,7,17,17,15,118.5,169.0,6.95,16.5,221.0,244.12,199.04
2016,7,17,17,30,69.0,145.0,6.9,16.0,171.0,183.55,148.92
2016,7,17,17,45,59.5,124.5,6.9,15.5,144.5,154.8,125.04
2016,7,17,18,0,50.0,104.0,6.9,15.0,118.0,126.92,101.47
2016,7,17,18,15,242.5,78.5,6.8,14.5,125.0,170.96,134.57
2016,7,17,18,30,435.0,53.0,6.7,14.0,132.0,191.72,143.51
2016,7,17,18,45,331.5,42.0,6.6,14.0,91.5,131.22,91.05
2016,7,17,19,0,228.0,31.0,6.5,14.0,51.0,81.83,46.45
2016,7,17,19,15,114.0,15.5,6.4,13.5,25.5,32.76,0.0
2016,7,17,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,117.0,11.0,4.3,13.0,19.0,10.81,0.0
2016,7,18,5,30,234.0,22.0,4.3,13.0,38.0,17.19,3.61
2016,7,18,5,45,345.0,31.5,4.35,13.5,76.5,23.64,14.44
2016,7,18,6,0,456.0,41.0,4.4,14.0,115.0,29.65,20.42
2016,7,18,6,15,524.0,47.5,4.35,14.0,161.0,32.68,23.47
2016,7,18,6,30,592.0,54.0,4.3,14.0,207.0,57.53,30.19
2016,7,18,6,45,296.0,73.5,4.3,14.5,150.0,83.23,53.27
2016,7,18,7,0,0.0,93.0,4.3,15.0,93.0,88.41,69.38
2016,7,18,7,15,7.0,124.5,4.25,15.0,127.5,118.71,94.28
2016,7,18,7,30,14.0,156.0,4.2,15.0,162.0,149.94,119.68
2016,7,18,7,45,10.5,164.5,4.2,15.5,169.5,158.51,126.26
2016,7,18,8,0,7.0,173.0,4.2,16.0,177.0,166.54,132.29
2016,7,18,8,15,21.5,208.0,4.15,16.0,221.5,205.73,163.53
2016,7,18,8,30,36.0,243.0,4.1,16.0,266.0,243.78,193.57
2016,7,18,8,45,43.5,267.5,4.1,16.5,297.0,273.27,216.21
2016,7,18,9,0,51.0,292.0,4.1,17.0,328.0,303.67,239.3
2016,7,18,9,15,47.0,304.5,4.1,17.0,339.0,316.9,249.11
2016,7,18,9,30,43.0,317.0,4.1,17.0,350.0,329.7,258.53
2016,7,18,9,45,92.0,356.5,4.1,17.5,432.0,404.34,316.03
2016,7,18,10,0,141.0,396.0,4.1,18.0,514.0,483.27,375.48
2016,7,18,10,15,83.0,363.5,4.1,18.0,434.0,414.78,322.02
2016,7,18,10,30,25.0,331.0,4.1,18.0,354.0,340.97,264.09
2016,7,18,10,45,70.5,388.5,4.2,18.5,453.5,437.26,337.88
2016,7,18,11,0,116.0,446.0,4.3,19.0,553.0,539.14,413.54
2016,7,18,11,15,84.5,433.0,4.35,19.0,512.0,500.87,383.88
2016,7,18,11,30,53.0,420.0,4.4,19.0,471.0,462.67,354.55
2016,7,18,11,45,65.0,436.0,4.45,19.0,498.0,492.75,377.37
2016,7,18,12,0,77.0,452.0,4.5,19.0,525.0,523.23,400.15
2016,7,18,12,15,87.0,458.5,4.55,19.0,541.5,542.39,414.57
2016,7,18,12,30,97.0,465.0,4.6,19.0,558.0,561.5,429.01
2016,7,18,12,45,75.0,443.5,4.65,19.0,515.0,519.91,397.92
2016,7,18,13,0,53.0,422.0,4.7,19.0,472.0,477.55,366.18
2016,7,18,13,15,118.5,438.5,4.75,19.0,548.5,568.55,436.4
2016,7,18,13,30,184.0,455.0,4.8,19.0,625.0,651.91,499.52
2016,7,18,13,45,231.5,435.5,4.85,19.0,644.0,678.52,520.9
2016,7,18,14,0,279.0,416.0,4.9,19.0,663.0,711.12,546.71
2016,7,18,14,15,192.0,406.0,4.95,19.0,573.5,606.43,468.4
2016,7,18,14,30,105.0,396.0,5.0,19.0,484.0,503.53,390.13
2016,7,18,14,45,136.0,382.5,5.05,19.0,491.5,524.88,408.3
2016,7,18,15,0,167.0,369.0,5.1,19.0,499.0,536.01,418.48
2016,7,18,15,15,152.5,348.5,5.1,18.5,463.0,497.94,390.91
2016,7,18,15,30,138.0,328.0,5.1,18.0,427.0,460.16,363.35
2016,7,18,15,45,195.5,301.5,5.2,18.0,431.5,474.12,377.05
2016,7,18,16,0,253.0,275.0,5.3,18.0,436.0,490.73,392.34
2016,7,18,16,15,176.5,256.0,5.3,18.0,364.0,398.29,319.4
2016,7,18,16,30,100.0,237.0,5.3,18.0,292.0,312.42,250.62
2016,7,18,16,45,182.0,209.5,5.35,18.0,298.5,338.18,273.7
2016,7,18,17,0,264.0,182.0,5.4,18.0,305.0,355.6,289.15
2016,7,18,17,15,193.0,164.5,5.4,17.5,249.0,280.07,227.81
2016,7,18,17,30,122.0,147.0,5.4,17.0,193.0,216.99,175.91
2016,7,18,17,45,115.0,126.0,5.4,16.5,164.0,185.67,149.96
2016,7,18,18,0,108.0,105.0,5.4,16.0,135.0,154.91,123.84
2016,7,18,18,15,326.0,72.0,5.3,15.5,136.5,196.66,153.64
2016,7,18,18,30,544.0,39.0,5.2,15.0,138.0,206.99,152.31
2016,7,18,18,45,445.0,31.5,5.1,15.0,96.0,146.7,99.16
2016,7,18,19,0,346.0,24.0,5.0,15.0,54.0,96.28,51.74
2016,7,18,19,15,173.0,12.0,4.9,14.5,27.0,34.27,0.0
2016,7,18,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,5,15,135.0,10.5,3.65,12.5,19.5,10.32,0.0
2016,7,19,5,30,270.0,21.0,3.7,13.0,39.0,16.34,2.29
2016,7,19,5,45,382.5,29.5,3.75,13.5,78.5,21.92,12.93
2016,7,19,6,0,495.0,38.0,3.8,14.0,118.0,27.13,18.19
2016,7,19,6,15,562.0,44.0,3.8,14.0,164.5,32.67,23.46
2016,7,19,6,30,629.0,50.0,3.8,14.0,211.0,57.11,29.59
2016,7,19,6,45,348.0,92.5,3.8,14.5,185.0,102.62,67.62
2016,7,19,7,0,67.0,135.0,3.8,15.0,159.0,130.47,101.6
2016,7,19,7,15,50.0,151.0,3.8,15.0,170.5,146.67,115.73
2016,7,19,7,30,33.0,167.0,3.8,15.0,182.0,160.99,128.1
2016,7,19,7,45,44.0,191.5,3.8,15.5,213.5,189.23,150.52
2016,7,19,8,0,55.0,216.0,3.8,16.0,245.0,218.88,173.89
2016,7,19,8,15,62.0,239.0,3.85,16.5,275.0,246.94,195.8
2016,7,19,8,30,69.0,262.0,3.9,17.0,305.0,275.85,218.13
2016,7,19,8,45,68.5,282.0,3.95,17.5,327.0,299.06,235.67
2016,7,19,9,0,68.0,302.0,4.0,18.0,349.0,322.24,252.94
2016,7,19,9,15,53.5,307.0,4.05,18.0,345.5,323.12,253.04
2016,7,19,9,30,39.0,312.0,4.1,18.0,342.0,322.41,251.85
2016,7,19,9,45,36.0,321.0,4.15,18.0,350.0,332.01,258.83
2016,7,19,10,0,33.0,330.0,4.2,18.0,358.0,341.28,265.53
2016,7,19,10,15,51.0,365.0,4.25,18.0,409.5,391.36,303.9
2016,7,19,10,30,69.0,400.0,4.3,18.0,461.0,443.05,342.99
2016,7,19,10,45,117.5,425.5,4.35,18.0,532.0,514.44,397.43
2016,7,19,11,0,166.0,451.0,4.4,18.0,603.0,587.72,452.45
2016,7,19,11,15,292.0,420.5,4.4,18.0,692.5,681.21,524.3
2016,7,19,11,30,418.0,390.0,4.4,18.0,782.0,780.43,598.71
2016,7,19,11,45,678.0,245.0,4.45,18.0,887.0,895.05,688.08
2016,7,19,12,0,938.0,100.0,4.5,18.0,992.0,1006.61,764.92
2016,7,19,12,15,938.0,100.0,4.55,18.0,993.0,1020.12,773.71
2016,7,19,12,30,938.0,100.0,4.6,18.0,994.0,1030.39,781.12
2016,7,19,12,45,933.5,102.0,4.65,18.5,986.5,1034.94,783.23
2016,7,19,13,0,929.0,104.0,4.7,19.0,979.0,1036.15,783.23
2016,7,19,13,15,926.0,103.5,4.75,19.0,965.0,1032.95,781.89
2016,7,19,13,30,923.0,103.0,4.8,19.0,951.0,1026.44,778.43
2016,7,19,13,45,924.5,99.0,4.9,19.0,931.5,1017.39,773.78
2016,7,19,14,0,926.0,95.0,5.0,19.0,912.0,1004.97,766.87
2016,7,19,14,15,920.5,93.5,5.1,19.0,884.0,985.18,754.89
2016,7,19,14,30,915.0,92.0,5.2,19.0,856.0,962.37,740.81
2016,7,19,14,45,910.5,89.0,5.3,19.0,823.5,935.98,724.14
2016,7,19,15,0,906.0,86.0,5.4,19.0,791.0,906.77,705.37
2016,7,19,15,15,896.5,84.5,5.45,19.0,752.0,872.21,682.32
2016,7,19,15,30,887.0,83.0,5.5,19.0,713.0,835.45,657.52
2016,7,19,15,45,877.0,79.5,5.6,19.0,670.0,794.09,629.32
2016,7,19,16,0,867.0,76.0,5.7,19.0,627.0,750.97,599.44
2016,7,19,16,15,851.0,74.0,5.7,18.5,580.0,703.63,566.69
2016,7,19,16,30,835.0,72.0,5.7,18.0,533.0,655.47,532.73
2016,7,19,16,45,816.0,68.5,5.75,18.0,483.5,603.17,492.91
2016,7,19,17,0,797.0,65.0,5.8,18.0,434.0,550.85,450.99
2016,7,19,17,15,768.0,61.5,5.7,17.5,383.5,495.76,406.08
2016,7,19,17,30,739.0,58.0,5.6,17.0,333.0,439.48,358.9
2016,7,19,17,45,701.0,53.5,5.6,17.0,282.5,379.84,307.09
2016,7,19,18,0,663.0,49.0,5.6,17.0,232.0,323.2,256.39
2016,7,19,18,15,603.0,44.0,5.5,16.5,184.5,261.74,201.42
2016,7,19,18,30,543.0,39.0,5.4,16.0,137.0,206.15,150.85
2016,7,19,18,45,446.0,31.5,5.3,15.5,95.0,146.51,98.57
2016,7,19,19,0,349.0,24.0,5.2,15.0,53.0,96.18,50.58
2016,7,19,19,15,174.5,12.0,5.1,14.5,26.5,34.26,0.0
2016,7,19,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,20,5,15,137.0,10.0,4.35,12.5,19.0,9.83,0.0
2016,7,20,5,30,274.0,20.0,4.4,13.0,38.0,15.5,0.88
2016,7,20,5,45,387.5,28.5,4.45,13.5,77.5,21.12,12.17
2016,7,20,6,0,501.0,37.0,4.5,14.0,117.0,26.37,17.5
2016,7,20,6,15,568.5,43.0,4.5,14.5,164.5,31.86,22.67
2016,7,20,6,30,636.0,49.0,4.5,15.0,212.0,55.29,28.38
2016,7,20,6,45,356.5,92.5,4.5,15.5,187.5,102.69,67.22
2016,7,20,7,0,77.0,136.0,4.5,16.0,163.0,132.43,102.47
2016,7,20,7,15,206.5,148.0,4.45,16.0,236.0,167.58,126.38
2016,7,20,7,30,336.0,160.0,4.4,16.0,309.0,223.68,169.16
2016,7,20,7,45,283.5,191.0,4.4,16.5,327.0,255.02,197.64
2016,7,20,8,0,231.0,222.0,4.4,17.0,345.0,280.97,220.5
2016,7,20,8,15,273.5,237.0,4.4,17.5,396.0,326.35,256.78
2016,7,20,8,30,316.0,252.0,4.4,18.0,447.0,375.97,296.07
2016,7,20,8,45,325.5,271.0,4.4,18.5,485.0,416.35,327.61
2016,7,20,9,0,335.0,290.0,4.4,19.0,523.0,457.38,359.0
2016,7,20,9,15,292.0,320.0,4.45,19.0,532.0,477.15,373.69
2016,7,20,9,30,249.0,350.0,4.5,19.0,541.0,492.76,384.72
2016,7,20,9,45,586.5,221.0,4.55,19.5,697.0,620.16,487.1
2016,7,20,10,0,924.0,92.0,4.6,20.0,853.0,771.73,601.21
2016,7,20,10,15,502.5,250.0,4.6,20.0,666.0,633.6,493.83
2016,7,20,10,30,81.0,408.0,4.6,20.0,479.0,460.46,353.42
2016,7,20,10,45,151.0,427.0,4.7,20.0,563.5,544.14,418.13
2016,7,20,11,0,221.0,446.0,4.8,20.0,648.0,630.9,483.29
2016,7,20,11,15,143.0,439.0,4.85,20.0,570.5,562.44,430.56
2016,7,20,11,30,65.0,432.0,4.9,20.0,493.0,485.73,371.45
2016,7,20,11,45,76.5,445.0,4.95,20.5,517.5,512.68,391.24
2016,7,20,12,0,88.0,458.0,5.0,21.0,542.0,539.93,410.77
2016,7,20,12,15,72.0,445.0,5.05,21.0,514.0,514.16,391.34
2016,7,20,12,30,56.0,432.0,5.1,21.0,486.0,487.52,371.35
2016,7,20,12,45,76.0,444.0,5.2,21.0,516.5,521.53,397.54
2016,7,20,13,0,96.0,456.0,5.3,21.0,547.0,555.55,423.48
2016,7,20,13,15,88.0,444.5,5.35,20.5,527.5,537.1,410.7
2016,7,20,13,30,80.0,433.0,5.4,20.0,508.0,518.22,397.7
2016,7,20,13,45,163.5,428.0,5.5,20.0,574.5,603.83,464.81
2016,7,20,14,0,247.0,423.0,5.6,20.0,641.0,687.42,529.18
2016,7,20,14,15,594.5,255.0,5.65,20.0,756.5,851.67,661.1
2016,7,20,14,30,942.0,87.0,5.7,20.0,872.0,982.03,755.91
2016,7,20,14,45,935.5,85.0,5.8,20.0,838.5,954.26,737.34
2016,7,20,15,0,929.0,83.0,5.9,20.0,805.0,923.69,717.56
2016,7,20,15,15,919.5,81.5,5.95,19.5,765.5,888.45,695.37
2016,7,20,15,30,910.0,80.0,6.0,19.0,726.0,850.95,671.27
2016,7,20,15,45,898.5,78.0,6.05,19.0,682.0,809.23,642.47
2016,7,20,16,0,887.0,76.0,6.1,19.0,638.0,765.81,612.09
2016,7,20,16,15,871.0,73.5,6.1,18.5,590.0,717.09,578.27
2016,7,20,16,30,855.0,71.0,6.1,18.0,542.0,667.52,543.21
2016,7,20,16,45,834.5,68.0,6.2,18.0,492.0,613.91,502.45
2016,7,20,17,0,814.0,65.0,6.3,18.0,442.0,560.39,459.5
2016,7,20,17,15,785.0,62.0,6.25,17.5,390.0,505.03,414.3
2016,7,20,17,30,756.0,59.0,6.2,17.0,338.0,448.46,366.75
2016,7,20,17,45,715.5,55.0,6.2,17.0,287.0,387.37,313.52
2016,7,20,18,0,675.0,51.0,6.2,17.0,236.0,329.51,261.6
2016,7,20,18,15,613.0,45.5,6.1,16.5,187.0,266.17,204.91
2016,7,20,18,30,551.0,40.0,6.0,16.0,138.0,208.91,152.82
2016,7,20,18,45,449.0,32.0,5.9,15.5,95.5,147.3,98.92
2016,7,20,19,0,347.0,24.0,5.8,15.0,53.0,95.12,48.77
2016,7,20,19,15,173.5,12.0,5.7,14.5,26.5,33.91,0.0
2016,7,20,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
