Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,139.0,10.0,4.4,13.0,18.5,9.83,0.0
2016,7,21,5,30,278.0,20.0,4.5,13.0,37.0,15.62,0.0
2016,7,21,5,45,393.0,28.5,4.6,13.5,76.5,21.24,12.19
2016,7,21,6,0,508.0,37.0,4.7,14.0,116.0,26.49,17.57
2016,7,21,6,15,575.0,42.5,4.7,14.5,163.5,31.52,22.35
2016,7,21,6,30,642.0,48.0,4.7,15.0,211.0,53.43,27.31
2016,7,21,6,45,688.5,52.0,4.7,15.5,261.5,96.93,49.49
2016,7,21,7,0,735.0,56.0,4.7,16.0,312.0,145.75,84.86
2016,7,21,7,15,766.0,59.5,4.65,16.0,363.5,196.3,127.69
2016,7,21,7,30,797.0,63.0,4.6,16.0,415.0,250.13,175.78
2016,7,21,7,45,820.5,65.0,4.55,16.5,465.5,306.73,226.67
2016,7,21,8,0,844.0,67.0,4.5,17.0,516.0,361.82,275.84
2016,7,21,8,15,861.5,69.5,4.4,17.5,564.5,416.65,323.7
2016,7,21,8,30,879.0,72.0,4.3,18.0,613.0,472.35,370.76
2016,7,21,8,45,893.0,73.0,4.25,18.5,658.0,525.47,414.44
2016,7,21,9,0,907.0,74.0,4.2,19.0,703.0,578.6,456.73
2016,7,21,9,15,548.5,215.5,4.2,19.0,603.0,535.08,420.89
2016,7,21,9,30,190.0,357.0,4.2,19.0,503.0,461.53,359.2
2016,7,21,9,45,276.5,355.5,4.25,19.5,578.0,530.47,412.2
2016,7,21,10,0,363.0,354.0,4.3,20.0,653.0,606.83,469.37
2016,7,21,10,15,309.0,384.0,4.35,20.0,645.0,610.23,470.04
2016,7,21,10,30,255.0,414.0,4.4,20.0,637.0,609.19,467.56
2016,7,21,10,45,608.5,250.5,4.5,20.0,799.0,762.71,589.89
2016,7,21,11,0,962.0,87.0,4.6,20.0,961.0,928.33,708.4
2016,7,21,11,15,711.5,233.0,4.7,20.0,885.5,877.98,672.3
2016,7,21,11,30,461.0,379.0,4.8,20.0,810.0,809.22,616.75
2016,7,21,11,45,478.0,367.0,4.9,20.0,817.5,826.19,630.32
2016,7,21,12,0,495.0,355.0,5.0,20.0,825.0,841.89,642.55
2016,7,21,12,15,304.0,412.0,5.1,20.0,701.0,717.83,548.63
2016,7,21,12,30,113.0,469.0,5.2,20.0,577.0,587.55,447.86
2016,7,21,12,45,89.5,452.5,5.35,20.0,537.5,543.7,415.91
2016,7,21,13,0,66.0,436.0,5.5,20.0,498.0,505.1,387.09
2016,7,21,13,15,105.5,444.5,5.55,20.0,542.0,554.58,425.73
2016,7,21,13,30,145.0,453.0,5.6,20.0,586.0,611.34,469.08
2016,7,21,13,45,130.5,439.5,5.65,20.0,557.5,583.49,448.47
2016,7,21,14,0,116.0,426.0,5.7,20.0,529.0,555.24,427.76
2016,7,21,14,15,120.0,409.5,5.7,20.0,513.0,541.33,418.28
2016,7,21,14,30,124.0,393.0,5.7,20.0,497.0,526.7,408.22
2016,7,21,14,45,172.5,377.5,5.75,20.0,515.5,553.27,430.71
2016,7,21,15,0,221.0,362.0,5.8,20.0,534.0,576.92,450.81
2016,7,21,15,15,180.0,344.0,5.85,19.5,479.5,517.08,406.16
2016,7,21,15,30,139.0,326.0,5.9,19.0,425.0,459.01,362.34
2016,7,21,15,45,103.0,297.5,5.95,19.0,368.5,388.25,307.64
2016,7,21,16,0,67.0,269.0,6.0,19.0,312.0,327.45,259.87
2016,7,21,16,15,108.5,253.0,6.0,18.5,316.0,345.74,276.78
2016,7,21,16,30,150.0,237.0,6.0,18.0,320.0,353.22,284.87
2016,7,21,16,45,485.5,150.5,6.05,18.0,381.0,481.41,393.66
2016,7,21,17,0,821.0,64.0,6.1,18.0,442.0,562.78,461.47
2016,7,21,17,15,792.5,60.5,6.05,17.5,390.0,506.78,415.39
2016,7,21,17,30,764.0,57.0,6.0,17.0,338.0,449.51,367.31
2016,7,21,17,45,722.0,53.5,5.95,17.0,286.5,387.92,313.62
2016,7,21,18,0,680.0,50.0,5.9,17.0,235.0,329.7,261.38
2016,7,21,18,15,618.0,44.5,5.75,16.5,186.0,266.13,204.47
2016,7,21,18,30,556.0,39.0,5.6,16.0,137.0,208.66,152.19
2016,7,21,18,45,451.5,31.5,5.5,15.5,94.0,146.83,98.15
2016,7,21,19,0,347.0,24.0,5.4,15.0,51.0,94.39,46.9
2016,7,21,19,15,173.5,12.0,5.3,14.5,25.5,33.69,0.0
2016,7,21,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,5,15,134.5,9.5,5.0,12.5,17.5,9.34,0.0
2016,7,22,5,30,269.0,19.0,5.0,13.0,35.0,14.76,0.0
2016,7,22,5,45,385.5,28.5,5.05,13.5,75.0,21.35,12.19
2016,7,22,6,0,502.0,38.0,5.1,14.0,115.0,27.48,18.42
2016,7,22,6,15,572.5,44.0,5.05,14.5,163.0,33.04,23.68
2016,7,22,6,30,643.0,50.0,5.0,15.0,211.0,54.09,28.5
2016,7,22,6,45,402.0,92.0,5.0,15.5,200.5,104.64,67.34
2016,7,22,7,0,161.0,134.0,5.0,16.0,190.0,138.45,103.86
2016,7,22,7,15,198.5,153.5,5.0,16.5,233.5,173.29,131.19
2016,7,22,7,30,236.0,173.0,5.0,17.0,277.0,209.06,159.95
2016,7,22,7,45,353.0,172.0,5.0,17.5,348.0,258.66,198.42
2016,7,22,8,0,470.0,171.0,5.0,18.0,419.0,317.4,245.48
2016,7,22,8,15,676.5,124.0,5.05,18.5,519.0,385.38,300.14
2016,7,22,8,30,883.0,77.0,5.1,19.0,619.0,477.76,374.89
2016,7,22,8,45,896.0,79.0,5.15,19.5,664.5,531.61,419.41
2016,7,22,9,0,909.0,81.0,5.2,20.0,710.0,585.36,462.64
2016,7,22,9,15,919.5,82.5,5.2,20.5,751.0,636.8,502.7
2016,7,22,9,30,930.0,84.0,5.2,21.0,792.0,687.41,541.0
2016,7,22,9,45,932.5,88.5,5.25,21.5,826.0,734.3,574.17
2016,7,22,10,0,935.0,93.0,5.3,22.0,860.0,779.28,604.79
2016,7,22,10,15,941.5,94.0,5.4,22.0,889.5,821.86,634.82
2016,7,22,10,30,948.0,95.0,5.5,22.0,919.0,862.43,663.27
2016,7,22,10,45,953.5,95.0,5.6,22.0,942.5,898.97,688.77
2016,7,22,11,0,959.0,95.0,5.7,22.0,966.0,933.05,712.51
2016,7,22,11,15,961.5,95.5,5.8,22.0,981.5,962.31,732.87
2016,7,22,11,30,964.0,96.0,5.9,22.0,997.0,988.65,751.25
2016,7,22,11,45,677.0,252.5,6.0,22.5,888.0,900.8,688.35
2016,7,22,12,0,390.0,409.0,6.1,23.0,779.0,790.56,599.93
2016,7,22,12,15,679.5,252.5,6.2,23.0,898.0,929.0,708.59
2016,7,22,12,30,969.0,96.0,6.3,23.0,1017.0,1055.73,796.68
2016,7,22,12,45,963.0,99.0,6.4,23.0,1008.5,1060.06,799.78
2016,7,22,13,0,957.0,102.0,6.5,23.0,1000.0,1060.93,801.27
2016,7,22,13,15,954.5,101.5,6.6,23.0,986.0,1058.22,800.43
2016,7,22,13,30,952.0,101.0,6.7,23.0,972.0,1052.08,797.33
2016,7,22,13,45,948.0,100.5,6.8,23.0,950.5,1041.07,790.96
2016,7,22,14,0,944.0,100.0,6.9,23.0,929.0,1026.74,782.37
2016,7,22,14,15,938.0,99.0,6.95,22.5,901.0,1006.74,771.13
2016,7,22,14,30,932.0,98.0,7.0,22.0,873.0,983.68,757.71
2016,7,22,14,45,924.0,96.5,7.1,22.0,838.5,955.32,739.22
2016,7,22,15,0,916.0,95.0,7.2,22.0,804.0,924.26,718.73
2016,7,22,15,15,905.5,93.5,7.2,22.0,764.0,888.53,694.32
2016,7,22,15,30,895.0,92.0,7.2,22.0,724.0,850.63,668.21
2016,7,22,15,45,880.5,90.0,7.25,22.0,679.5,807.01,637.85
2016,7,22,16,0,866.0,88.0,7.3,22.0,635.0,761.94,606.11
2016,7,22,16,15,848.5,85.5,7.3,21.5,586.5,712.95,572.01
2016,7,22,16,30,831.0,83.0,7.3,21.0,538.0,666.55,539.33
2016,7,22,16,45,805.0,80.5,7.35,21.0,487.0,610.76,495.93
2016,7,22,17,0,779.0,78.0,7.4,21.0,436.0,555.55,451.65
2016,7,22,17,15,746.5,74.0,7.4,20.5,383.5,496.04,403.54
2016,7,22,17,30,714.0,70.0,7.4,20.0,331.0,438.36,355.46
2016,7,22,17,45,666.0,65.0,7.4,19.5,279.5,376.04,302.22
2016,7,22,18,0,618.0,60.0,7.4,19.0,228.0,316.68,250.09
2016,7,22,18,15,549.5,53.0,7.35,18.5,179.0,252.54,193.42
2016,7,22,18,30,481.0,46.0,7.3,18.0,130.0,195.29,142.23
2016,7,22,18,45,369.5,36.5,7.3,17.5,88.5,132.62,88.64
2016,7,22,19,0,258.0,27.0,7.3,17.0,47.0,80.77,38.91
2016,7,22,19,15,129.0,13.5,7.25,16.5,23.5,29.37,0.0
2016,7,22,19,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,6.7,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,5,15,104.0,10.0,5.5,15.5,16.0,9.83,0.0
2016,7,23,5,30,208.0,20.0,5.5,16.0,32.0,15.87,0.0
2016,7,23,5,45,330.5,30.0,5.5,16.5,70.5,22.88,13.14
2016,7,23,6,0,453.0,40.0,5.5,17.0,109.0,29.4,19.78
2016,7,23,6,15,526.5,47.5,5.45,17.5,156.5,33.28,23.55
2016,7,23,6,30,600.0,55.0,5.4,18.0,204.0,53.14,28.74
2016,7,23,6,45,650.0,60.0,5.4,18.5,255.0,95.72,49.85
2016,7,23,7,0,700.0,65.0,5.4,19.0,306.0,146.66,86.2
2016,7,23,7,15,734.0,69.0,5.4,19.5,357.5,196.33,127.17
2016,7,23,7,30,768.0,73.0,5.4,20.0,409.0,249.65,173.61
2016,7,23,7,45,794.0,76.0,5.4,20.5,460.5,303.11,221.17
2016,7,23,8,0,820.0,79.0,5.4,21.0,512.0,358.9,270.23
2016,7,23,8,15,839.0,81.5,5.4,21.5,560.5,416.33,319.67
2016,7,23,8,30,858.0,84.0,5.4,22.0,609.0,471.74,366.27
2016,7,23,8,45,872.5,86.0,5.45,22.5,654.5,525.2,410.15
2016,7,23,9,0,887.0,88.0,5.5,23.0,700.0,578.73,452.8
2016,7,23,9,15,898.0,90.0,5.55,23.0,741.0,630.0,493.5
2016,7,23,9,30,909.0,92.0,5.6,23.0,782.0,680.54,532.73
2016,7,23,9,45,913.5,95.5,5.65,23.5,816.5,727.04,565.96
2016,7,23,10,0,918.0,99.0,5.7,24.0,851.0,771.83,596.42
2016,7,23,10,15,924.5,100.5,5.75,24.0,881.0,814.31,626.11
2016,7,23,10,30,931.0,102.0,5.8,24.0,911.0,854.84,654.23
2016,7,23,10,45,934.0,104.0,5.9,24.0,933.5,890.75,679.21
2016,7,23,11,0,937.0,106.0,6.0,24.0,956.0,924.12,702.38
2016,7,23,11,15,940.5,106.5,6.1,24.0,972.0,953.78,722.95
2016,7,23,11,30,944.0,107.0,6.2,24.0,988.0,980.64,741.62
2016,7,23,11,45,945.0,108.0,6.35,24.5,996.5,1002.71,755.81
2016,7,23,12,0,946.0,109.0,6.5,25.0,1005.0,1021.67,767.91
2016,7,23,12,15,946.5,109.0,6.55,24.5,1006.0,1035.93,779.39
2016,7,23,12,30,947.0,109.0,6.6,24.0,1007.0,1046.91,788.78
2016,7,23,12,45,945.5,109.0,6.7,24.0,1000.5,1052.57,793.37
2016,7,23,13,0,944.0,109.0,6.8,24.0,994.0,1054.83,795.77
2016,7,23,13,15,941.5,108.5,6.85,24.0,980.0,1052.18,794.63
2016,7,23,13,30,939.0,108.0,6.9,24.0,966.0,1046.14,791.28
2016,7,23,13,45,936.0,106.5,7.0,24.0,945.0,1035.19,784.92
2016,7,23,14,0,933.0,105.0,7.1,24.0,924.0,1020.94,776.35
2016,7,23,14,15,927.0,104.0,7.15,24.0,896.0,1001.12,763.69
2016,7,23,14,30,921.0,103.0,7.2,24.0,868.0,978.27,748.94
2016,7,23,14,45,913.0,101.5,7.25,24.0,833.5,950.15,730.46
2016,7,23,15,0,905.0,100.0,7.3,24.0,799.0,919.37,710.05
2016,7,23,15,15,894.5,98.0,7.3,23.5,759.5,883.4,686.97
2016,7,23,15,30,884.0,96.0,7.3,23.0,720.0,845.28,662.1
2016,7,23,15,45,869.5,94.0,7.35,23.0,675.5,802.03,632.06
2016,7,23,16,0,855.0,92.0,7.4,23.0,631.0,757.35,600.66
2016,7,23,16,15,837.0,89.5,7.4,22.5,582.5,712.0,569.38
2016,7,23,16,30,819.0,87.0,7.4,22.0,534.0,662.17,534.14
2016,7,23,16,45,794.0,83.5,7.4,22.0,483.0,606.39,490.57
2016,7,23,17,0,769.0,80.0,7.4,22.0,432.0,551.13,446.35
2016,7,23,17,15,736.0,76.0,7.35,21.5,380.0,491.79,398.48
2016,7,23,17,30,703.0,72.0,7.3,21.0,328.0,435.58,351.68
2016,7,23,17,45,655.5,66.5,7.3,20.5,276.5,372.35,297.97
2016,7,23,18,0,608.0,61.0,7.3,20.0,225.0,313.17,246.22
2016,7,23,18,15,538.0,54.0,7.25,19.5,176.0,249.09,189.87
2016,7,23,18,30,468.0,47.0,7.2,19.0,127.0,192.04,139.17
2016,7,23,18,45,354.5,36.5,7.2,18.5,86.0,128.68,85.38
2016,7,23,19,0,241.0,26.0,7.2,18.0,45.0,76.08,34.63
2016,7,23,19,15,120.5,13.0,7.15,17.5,22.5,27.64,0.0
2016,7,23,19,30,0.0,0.0,7.1,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,7.1,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,6.85,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,24,5,15,79.5,10.0,5.6,15.5,14.5,9.83,0.0
2016,7,24,5,30,159.0,20.0,5.6,16.0,29.0,15.69,0.0
2016,7,24,5,45,283.0,31.5,5.7,16.5,66.5,24.47,14.3
2016,7,24,6,0,407.0,43.0,5.8,17.0,104.0,32.32,22.27
2016,7,24,6,15,484.0,51.0,5.75,17.5,151.0,36.46,26.32
2016,7,24,6,30,561.0,59.0,5.7,18.0,198.0,54.55,31.2
2016,7,24,6,45,615.0,64.5,5.7,18.5,248.5,95.69,51.39
2016,7,24,7,0,669.0,70.0,5.7,19.0,299.0,142.97,84.52
2016,7,24,7,15,705.0,74.5,5.65,19.5,350.5,194.74,126.98
2016,7,24,7,30,741.0,79.0,5.6,20.0,402.0,247.42,172.61
2016,7,24,7,45,769.0,82.0,5.55,20.5,453.5,300.04,219.24
2016,7,24,8,0,797.0,85.0,5.5,21.0,505.0,355.24,267.64
2016,7,24,8,15,817.0,88.0,5.5,21.0,553.5,409.53,315.19
2016,7,24,8,30,837.0,91.0,5.5,21.0,602.0,465.06,362.67
2016,7,24,8,45,853.5,92.5,5.5,21.5,648.0,520.62,408.21
2016,7,24,9,0,870.0,94.0,5.5,22.0,694.0,573.97,450.78
2016,7,24,9,15,881.5,96.0,5.55,22.0,734.5,624.82,491.33
2016,7,24,9,30,893.0,98.0,5.6,22.0,775.0,675.01,530.48
2016,7,24,9,45,903.0,99.5,5.65,22.5,811.0,722.8,565.14
2016,7,24,10,0,913.0,101.0,5.7,23.0,847.0,769.34,597.04
2016,7,24,10,15,919.5,102.0,5.75,23.0,876.5,811.2,626.42
2016,7,24,10,30,926.0,103.0,5.8,23.0,906.0,851.11,654.23
2016,7,24,10,45,931.0,103.5,5.85,23.5,929.0,887.12,677.81
2016,7,24,11,0,936.0,104.0,5.9,24.0,952.0,920.71,699.52
2016,7,24,11,15,939.0,105.0,6.0,24.0,968.0,950.41,720.11
2016,7,24,11,30,942.0,106.0,6.1,24.0,984.0,977.29,738.79
2016,7,24,11,45,944.0,106.0,6.2,24.0,992.0,999.29,754.15
2016,7,24,12,0,946.0,106.0,6.3,24.0,1000.0,1018.2,767.48
2016,7,24,12,15,946.0,106.0,6.35,24.0,1001.0,1031.97,777.09
2016,7,24,12,30,946.0,106.0,6.4,24.0,1002.0,1042.45,784.56
2016,7,24,12,45,941.5,107.5,6.5,24.0,994.0,1046.66,788.17
2016,7,24,13,0,937.0,109.0,6.6,24.0,986.0,1047.47,789.59
2016,7,24,13,15,605.5,273.0,6.6,24.0,836.5,897.42,683.71
2016,7,24,13,30,274.0,437.0,6.6,24.0,687.0,730.12,553.41
2016,7,24,13,45,292.0,421.0,6.65,24.0,682.0,730.8,555.87
2016,7,24,14,0,310.0,405.0,6.7,24.0,677.0,729.8,556.58
2016,7,24,14,15,286.0,396.5,6.7,23.5,641.5,694.76,532.22
2016,7,24,14,30,262.0,388.0,6.7,23.0,606.0,659.35,507.45
2016,7,24,14,45,340.5,345.5,6.75,23.0,616.5,681.54,527.68
2016,7,24,15,0,419.0,303.0,6.8,23.0,627.0,706.37,549.41
2016,7,24,15,15,643.5,201.0,6.8,22.5,668.5,784.26,615.65
2016,7,24,15,30,868.0,99.0,6.8,22.0,710.0,834.66,655.55
2016,7,24,15,45,853.0,97.0,6.8,22.0,665.5,791.53,625.06
2016,7,24,16,0,838.0,95.0,6.8,22.0,621.0,750.92,596.55
2016,7,24,16,15,819.5,92.0,6.75,21.5,573.0,701.47,562.01
2016,7,24,16,30,801.0,89.0,6.7,21.0,525.0,651.45,526.31
2016,7,24,16,45,775.5,85.5,6.7,21.0,474.5,596.1,483.04
2016,7,24,17,0,750.0,82.0,6.7,21.0,424.0,541.36,439.22
2016,7,24,17,15,716.5,77.5,6.65,20.5,372.5,482.08,391.38
2016,7,24,17,30,683.0,73.0,6.6,20.0,321.0,426.09,344.74
2016,7,24,17,45,637.0,67.5,6.55,19.5,270.0,364.55,292.31
2016,7,24,18,0,591.0,62.0,6.5,19.0,219.0,306.92,241.76
2016,7,24,18,15,521.0,54.5,6.4,18.5,171.0,243.23,185.73
2016,7,24,18,30,451.0,47.0,6.3,18.0,123.0,186.61,135.4
2016,7,24,18,45,339.0,36.5,6.25,17.5,82.5,124.64,82.67
2016,7,24,19,0,227.0,26.0,6.2,17.0,42.0,72.92,31.33
2016,7,24,19,15,113.5,13.0,6.1,16.5,21.0,26.61,0.0
2016,7,24,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,79.5,10.0,4.45,13.0,14.0,9.83,0.0
2016,7,25,5,30,159.0,20.0,4.4,13.0,28.0,15.74,0.0
2016,7,25,5,45,284.5,31.5,4.35,13.5,65.5,24.63,14.5
2016,7,25,6,0,410.0,43.0,4.3,14.0,103.0,32.49,22.7
2016,7,25,6,15,488.0,51.0,4.2,14.5,150.0,36.62,26.8
2016,7,25,6,30,566.0,59.0,4.1,15.0,197.0,53.63,31.38
2016,7,25,6,45,283.0,77.0,4.0,15.5,146.0,81.2,52.55
2016,7,25,7,0,0.0,95.0,3.9,16.0,95.0,89.92,70.4
2016,7,25,7,15,0.0,116.0,3.8,16.5,116.0,109.56,86.46
2016,7,25,7,30,0.0,137.0,3.7,17.0,137.0,129.34,102.35
2016,7,25,7,45,12.5,165.0,3.65,17.5,172.0,159.22,125.88
2016,7,25,8,0,25.0,193.0,3.6,18.0,207.0,190.64,150.45
2016,7,25,8,15,35.5,219.5,3.55,18.5,240.5,218.52,171.98
2016,7,25,8,30,46.0,246.0,3.5,19.0,274.0,250.59,196.62
2016,7,25,8,45,459.5,170.5,3.45,19.5,484.5,389.33,306.58
2016,7,25,9,0,873.0,95.0,3.4,20.0,695.0,575.63,450.96
2016,7,25,9,15,884.5,97.0,3.3,20.0,736.0,626.68,489.82
2016,7,25,9,30,896.0,99.0,3.2,20.0,777.0,677.07,527.77
2016,7,25,9,45,902.0,102.0,3.15,20.5,812.0,723.71,560.39
2016,7,25,10,0,908.0,105.0,3.1,21.0,847.0,768.77,589.86
2016,7,25,10,15,915.0,106.5,3.05,21.0,876.5,811.38,618.29
2016,7,25,10,30,922.0,108.0,3.0,21.0,906.0,852.08,645.08
2016,7,25,10,45,927.0,109.0,3.0,21.5,929.0,888.52,667.72
2016,7,25,11,0,932.0,110.0,3.0,22.0,952.0,922.54,688.51
2016,7,25,11,15,935.5,110.5,3.0,22.0,968.0,952.16,707.54
2016,7,25,11,30,939.0,111.0,3.0,22.0,984.0,978.98,724.7
2016,7,25,11,45,941.0,111.0,3.0,22.5,993.0,1000.97,737.25
2016,7,25,12,0,943.0,111.0,3.0,23.0,1002.0,1019.87,747.8
2016,7,25,12,15,678.5,254.5,3.0,23.0,896.0,929.33,687.79
2016,7,25,12,30,414.0,398.0,3.0,23.0,790.0,822.36,607.96
2016,7,25,12,45,678.0,254.0,3.05,23.0,890.0,944.3,700.02
2016,7,25,13,0,942.0,110.0,3.1,23.0,990.0,1053.04,771.17
2016,7,25,13,15,580.0,279.0,3.2,23.0,818.5,877.97,653.19
2016,7,25,13,30,218.0,448.0,3.3,23.0,647.0,678.61,505.55
2016,7,25,13,45,574.0,277.0,3.4,23.0,783.5,866.33,650.1
2016,7,25,14,0,930.0,106.0,3.5,23.0,920.0,1018.19,754.53
2016,7,25,14,15,924.0,104.5,3.55,23.0,891.5,997.86,740.99
2016,7,25,14,30,918.0,103.0,3.6,23.0,863.0,974.49,726.89
2016,7,25,14,45,911.5,100.5,3.65,23.0,829.0,946.69,709.79
2016,7,25,15,0,905.0,98.0,3.7,23.0,795.0,916.14,690.77
2016,7,25,15,15,894.0,96.5,3.8,22.5,755.0,880.22,669.48
2016,7,25,15,30,883.0,95.0,3.9,22.0,715.0,842.18,646.39
2016,7,25,15,45,871.0,92.0,4.0,22.0,670.5,799.79,618.6
2016,7,25,16,0,859.0,89.0,4.1,22.0,626.0,755.79,589.25
2016,7,25,16,15,840.5,86.0,4.15,21.5,578.0,709.27,558.5
2016,7,25,16,30,822.0,83.0,4.2,21.0,530.0,658.35,523.83
2016,7,25,16,45,799.0,79.5,4.3,21.0,479.0,603.67,482.68
2016,7,25,17,0,776.0,76.0,4.4,21.0,428.0,549.33,440.62
2016,7,25,17,15,743.5,72.0,4.35,20.5,376.0,489.93,393.65
2016,7,25,17,30,711.0,68.0,4.3,20.0,324.0,432.38,346.59
2016,7,25,17,45,665.0,62.5,4.3,20.0,272.5,370.55,294.15
2016,7,25,18,0,619.0,57.0,4.3,20.0,221.0,311.53,242.65
2016,7,25,18,15,549.5,50.5,4.15,19.0,172.5,247.75,187.4
2016,7,25,18,30,480.0,44.0,4.0,18.0,124.0,190.98,137.43
2016,7,25,18,45,369.5,34.0,3.85,17.5,83.0,128.51,84.19
2016,7,25,19,0,259.0,24.0,3.7,17.0,42.0,75.82,29.71
2016,7,25,19,15,129.5,12.0,3.6,16.5,21.0,27.38,0.0
2016,7,25,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,5,15,96.0,9.0,1.75,15.5,13.5,8.85,0.0
2016,7,26,5,30,192.0,18.0,1.7,16.0,27.0,14.28,0.0
2016,7,26,5,45,315.0,28.5,1.65,16.5,65.0,21.86,11.92
2016,7,26,6,0,438.0,39.0,1.6,17.0,103.0,28.9,19.3
2016,7,26,6,15,514.5,46.5,1.5,17.5,150.0,32.79,23.13
2016,7,26,6,30,591.0,54.0,1.4,18.0,197.0,48.76,27.24
2016,7,26,6,45,380.5,92.0,1.35,18.5,192.5,100.07,64.04
2016,7,26,7,0,170.0,130.0,1.3,19.0,188.0,135.0,99.05
2016,7,26,7,15,242.0,144.5,1.25,19.5,241.0,168.95,123.53
2016,7,26,7,30,314.0,159.0,1.2,20.0,294.0,214.34,158.18
2016,7,26,7,45,562.5,120.5,1.15,21.0,400.0,269.48,196.56
2016,7,26,8,0,811.0,82.0,1.1,22.0,506.0,355.17,261.0
2016,7,26,8,15,830.5,85.0,1.05,22.5,555.0,410.07,306.01
2016,7,26,8,30,850.0,88.0,1.0,23.0,604.0,468.66,352.25
2016,7,26,8,45,600.0,185.0,0.95,23.5,563.0,473.02,356.41
2016,7,26,9,0,350.0,282.0,0.9,24.0,522.0,456.44,342.69
2016,7,26,9,15,626.0,189.5,0.95,24.0,649.5,554.92,417.73
2016,7,26,9,30,902.0,97.0,1.0,24.0,777.0,678.2,507.91
2016,7,26,9,45,603.0,233.0,1.05,24.5,697.0,640.15,475.36
2016,7,26,10,0,304.0,369.0,1.1,25.0,617.0,576.69,424.93
2016,7,26,10,15,616.0,237.0,1.2,25.0,762.0,706.84,523.0
2016,7,26,10,30,928.0,105.0,1.3,25.0,907.0,853.34,622.3
2016,7,26,10,45,933.0,106.0,1.45,25.5,930.0,890.0,644.3
2016,7,26,11,0,938.0,107.0,1.6,26.0,953.0,924.22,665.85
2016,7,26,11,15,941.0,107.5,1.7,26.0,969.0,953.57,684.92
2016,7,26,11,30,944.0,108.0,1.8,26.0,985.0,980.07,702.25
2016,7,26,11,45,945.5,108.0,1.9,26.0,993.5,1001.71,716.57
2016,7,26,12,0,947.0,108.0,2.0,26.0,1002.0,1020.21,729.04
2016,7,26,12,15,947.0,108.0,2.15,26.0,1002.5,1034.05,739.28
2016,7,26,12,30,947.0,108.0,2.3,26.0,1003.0,1044.57,747.55
2016,7,26,12,45,939.0,112.0,2.45,26.0,994.0,1047.91,751.38
2016,7,26,13,0,931.0,116.0,2.6,26.0,985.0,1047.84,753.16
2016,7,26,13,15,928.0,115.5,2.75,26.0,971.0,1044.74,753.09
2016,7,26,13,30,925.0,115.0,2.9,26.0,957.0,1038.29,750.93
2016,7,26,13,45,921.5,113.5,3.05,26.0,935.5,1026.97,745.68
2016,7,26,14,0,918.0,112.0,3.2,26.0,914.0,1012.4,738.33
2016,7,26,14,15,911.5,111.0,3.3,25.5,885.5,992.31,728.42
2016,7,26,14,30,905.0,110.0,3.4,25.0,857.0,969.25,716.5
2016,7,26,14,45,897.0,107.5,3.55,25.0,823.0,940.37,699.51
2016,7,26,15,0,889.0,105.0,3.7,25.0,789.0,908.86,680.57
2016,7,26,15,15,878.0,103.0,3.8,24.5,749.0,872.85,659.34
2016,7,26,15,30,867.0,101.0,3.9,24.0,709.0,834.76,636.33
2016,7,26,15,45,853.5,98.0,4.0,24.0,664.5,791.71,608.22
2016,7,26,16,0,840.0,95.0,4.1,24.0,620.0,751.09,581.46
2016,7,26,16,15,821.0,92.0,4.1,23.5,571.5,701.14,548.22
2016,7,26,16,30,802.0,89.0,4.1,23.0,523.0,650.65,513.69
2016,7,26,16,45,778.0,85.0,4.15,23.0,472.5,595.61,472.37
2016,7,26,17,0,754.0,81.0,4.2,23.0,422.0,541.04,430.25
2016,7,26,17,15,720.0,76.5,4.15,22.5,370.0,481.28,383.45
2016,7,26,17,30,686.0,72.0,4.1,22.0,318.0,424.86,337.7
2016,7,26,17,45,639.5,66.0,4.05,22.0,267.0,362.42,285.25
2016,7,26,18,0,593.0,60.0,4.0,22.0,216.0,303.97,234.71
2016,7,26,18,15,522.5,52.5,3.9,21.0,168.0,240.15,180.11
2016,7,26,18,30,452.0,45.0,3.8,20.0,120.0,183.49,130.87
2016,7,26,18,45,343.5,34.0,3.7,19.5,79.5,122.09,79.0
2016,7,26,19,0,235.0,23.0,3.6,19.0,39.0,69.93,24.13
2016,7,26,19,15,117.5,11.5,3.6,18.5,19.5,25.25,0.0
2016,7,26,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,5,15,65.5,8.0,1.85,16.5,11.5,7.86,0.0
2016,7,27,5,30,131.0,16.0,1.8,17.0,23.0,12.48,0.0
2016,7,27,5,45,241.0,29.5,1.8,17.5,58.0,22.97,12.53
2016,7,27,6,0,351.0,43.0,1.8,18.0,93.0,32.81,22.52
2016,7,27,6,15,427.0,52.5,1.75,18.0,137.5,38.26,27.82
2016,7,27,6,30,503.0,62.0,1.7,18.0,182.0,53.08,32.7
2016,7,27,6,45,299.5,96.0,1.65,18.5,172.5,96.82,64.47
2016,7,27,7,0,96.0,130.0,1.6,19.0,163.0,125.21,94.31
2016,7,27,7,15,90.5,152.0,1.55,19.5,187.0,153.56,117.34
2016,7,27,7,30,85.0,174.0,1.5,20.0,211.0,178.25,137.28
2016,7,27,7,45,409.5,136.0,1.5,20.5,345.5,238.09,176.61
2016,7,27,8,0,734.0,98.0,1.5,21.0,480.0,342.2,254.27
2016,7,27,8,15,755.0,101.5,1.5,21.0,527.5,394.15,297.89
2016,7,27,8,30,776.0,105.0,1.5,21.0,575.0,447.54,341.72
2016,7,27,8,45,792.0,108.0,1.5,21.5,619.5,499.12,382.27
2016,7,27,9,0,808.0,111.0,1.5,22.0,664.0,551.11,421.74
2016,7,27,9,15,820.5,113.5,1.5,22.5,704.0,600.71,458.17
2016,7,27,9,30,833.0,116.0,1.5,23.0,744.0,649.89,493.16
2016,7,27,9,45,574.0,240.5,1.55,23.5,683.0,626.78,471.62
2016,7,27,10,0,315.0,365.0,1.6,24.0,622.0,580.79,433.04
2016,7,27,10,15,286.5,387.5,1.7,24.0,627.5,595.35,443.14
2016,7,27,10,30,258.0,410.0,1.8,24.0,633.0,607.3,450.77
2016,7,27,10,45,348.5,386.5,1.9,24.0,696.0,672.19,498.47
2016,7,27,11,0,439.0,363.0,2.0,24.0,759.0,743.54,549.55
2016,7,27,11,15,642.5,257.0,2.1,24.0,847.5,837.62,619.28
2016,7,27,11,30,846.0,151.0,2.2,24.0,936.0,931.59,682.17
2016,7,27,11,45,852.5,148.5,2.3,24.5,945.5,953.74,695.0
2016,7,27,12,0,859.0,146.0,2.4,25.0,955.0,973.22,706.84
2016,7,27,12,15,859.0,146.0,2.5,24.5,956.0,986.09,717.26
2016,7,27,12,30,859.0,146.0,2.6,24.0,957.0,995.96,725.92
2016,7,27,12,45,868.0,139.0,2.75,24.0,953.5,1004.63,733.0
2016,7,27,13,0,877.0,132.0,2.9,24.0,950.0,1010.16,738.12
2016,7,27,13,15,873.5,131.5,3.05,24.0,935.5,1006.69,737.48
2016,7,27,13,30,870.0,131.0,3.2,24.0,921.0,1000.05,734.88
2016,7,27,13,45,870.0,127.0,3.35,24.0,901.5,990.09,730.14
2016,7,27,14,0,870.0,123.0,3.5,24.0,882.0,976.94,723.32
2016,7,27,14,15,622.5,238.0,3.55,23.5,772.0,859.42,645.89
2016,7,27,14,30,375.0,353.0,3.6,23.0,662.0,727.88,549.42
2016,7,27,14,45,611.0,232.0,3.7,23.0,711.5,819.2,623.14
2016,7,27,15,0,847.0,111.0,3.8,23.0,761.0,877.34,665.68
2016,7,27,15,15,608.5,197.5,3.8,22.5,652.0,749.28,576.9
2016,7,27,15,30,370.0,284.0,3.8,22.0,543.0,613.7,474.92
2016,7,27,15,45,269.5,281.0,3.85,22.0,463.5,518.56,403.89
2016,7,27,16,0,169.0,278.0,3.9,22.0,384.0,422.38,330.23
2016,7,27,16,15,120.5,251.0,3.9,21.5,323.5,352.46,277.22
2016,7,27,16,30,72.0,224.0,3.9,21.0,263.0,279.58,220.7
2016,7,27,16,45,45.5,192.0,3.95,21.0,216.0,226.08,178.58
2016,7,27,17,0,19.0,160.0,4.0,21.0,169.0,170.22,133.91
2016,7,27,17,15,12.0,139.5,4.0,20.5,145.0,145.05,114.07
2016,7,27,17,30,5.0,119.0,4.0,20.0,121.0,120.53,94.4
2016,7,27,17,45,286.5,88.5,4.0,20.0,163.0,228.99,182.61
2016,7,27,18,0,568.0,58.0,4.0,20.0,205.0,291.29,226.89
2016,7,27,18,15,499.0,50.5,4.0,19.5,158.5,229.4,172.84
2016,7,27,18,30,430.0,43.0,4.0,19.0,112.0,174.55,124.63
2016,7,27,18,45,326.5,32.0,4.0,18.5,74.0,115.66,74.49
2016,7,27,19,0,223.0,21.0,4.0,18.0,36.0,65.15,18.98
2016,7,27,19,15,111.5,10.5,3.95,17.5,18.0,23.37,0.0
2016,7,27,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,5,15,84.5,8.0,1.55,14.5,11.5,7.86,0.0
2016,7,28,5,30,169.0,16.0,1.5,15.0,23.0,12.55,0.0
2016,7,28,5,45,288.5,26.5,1.45,15.5,58.5,20.22,10.28
2016,7,28,6,0,408.0,37.0,1.4,16.0,94.0,27.32,17.98
2016,7,28,6,15,483.5,44.5,1.3,16.0,139.5,31.3,21.95
2016,7,28,6,30,559.0,52.0,1.2,16.0,185.0,44.37,25.72
2016,7,28,6,45,279.5,80.5,1.15,16.5,147.0,82.16,53.6
2016,7,28,7,0,0.0,109.0,1.1,17.0,109.0,101.9,79.94
2016,7,28,7,15,9.0,130.5,1.1,17.5,134.5,123.72,97.17
2016,7,28,7,30,18.0,152.0,1.1,18.0,160.0,146.71,115.08
2016,7,28,7,45,15.5,165.0,1.1,18.5,172.5,159.93,125.27
2016,7,28,8,0,13.0,178.0,1.1,19.0,185.0,172.81,135.01
2016,7,28,8,15,19.5,201.5,1.1,19.5,213.0,198.54,154.6
2016,7,28,8,30,26.0,225.0,1.1,20.0,241.0,225.07,174.52
2016,7,28,8,45,33.5,250.5,1.15,20.5,272.5,252.37,194.84
2016,7,28,9,0,41.0,276.0,1.2,21.0,304.0,283.08,217.5
2016,7,28,9,15,59.0,307.0,1.3,21.0,350.0,326.05,249.77
2016,7,28,9,30,77.0,338.0,1.4,21.0,396.0,370.93,283.09
2016,7,28,9,45,92.5,361.0,1.5,21.5,434.0,408.4,310.04
2016,7,28,10,0,108.0,384.0,1.6,22.0,472.0,447.2,337.69
2016,7,28,10,15,507.0,240.5,1.65,22.0,675.0,625.36,475.67
2016,7,28,10,30,906.0,97.0,1.7,22.0,878.0,826.48,617.06
2016,7,28,10,45,910.5,98.0,1.8,22.5,900.5,862.01,637.8
2016,7,28,11,0,915.0,99.0,1.9,23.0,923.0,895.14,658.53
2016,7,28,11,15,917.5,99.5,1.95,23.0,938.0,923.43,676.77
2016,7,28,11,30,920.0,100.0,2.0,23.0,953.0,948.92,693.22
2016,7,28,11,45,921.0,100.5,2.1,23.0,961.0,970.08,707.48
2016,7,28,12,0,922.0,101.0,2.2,23.0,969.0,988.18,719.87
2016,7,28,12,15,922.0,101.0,2.25,23.0,969.0,1001.65,728.84
2016,7,28,12,30,922.0,101.0,2.3,23.0,969.0,1011.88,735.87
2016,7,28,12,45,598.0,275.0,2.4,23.0,837.0,885.67,652.79
2016,7,28,13,0,274.0,449.0,2.5,23.0,705.0,739.56,544.84
2016,7,28,13,15,584.5,279.5,2.6,22.5,813.0,882.34,656.05
2016,7,28,13,30,895.0,110.0,2.7,22.0,921.0,1002.45,739.14
2016,7,28,13,45,891.5,108.0,2.8,22.0,900.0,990.78,731.85
2016,7,28,14,0,888.0,106.0,2.9,22.0,879.0,975.94,723.76
2016,7,28,14,15,881.0,105.0,2.95,22.0,851.0,955.74,711.72
2016,7,28,14,30,874.0,104.0,3.0,22.0,823.0,932.69,697.81
2016,7,28,14,45,866.5,101.5,3.1,22.0,789.5,904.84,680.97
2016,7,28,15,0,859.0,99.0,3.2,22.0,756.0,874.44,662.26
2016,7,28,15,15,560.5,204.5,3.25,21.5,624.0,714.9,551.36
2016,7,28,15,30,262.0,310.0,3.3,21.0,492.0,552.02,427.23
2016,7,28,15,45,225.5,293.0,3.35,21.0,442.5,488.73,381.31
2016,7,28,16,0,189.0,276.0,3.4,21.0,393.0,435.35,341.36
2016,7,28,16,15,188.5,253.0,3.4,20.5,362.0,403.54,318.77
2016,7,28,16,30,188.0,230.0,3.4,20.0,331.0,371.25,295.24
2016,7,28,16,45,123.0,203.5,3.45,20.0,267.0,293.87,234.13
2016,7,28,17,0,58.0,177.0,3.5,20.0,203.0,216.39,172.01
2016,7,28,17,15,53.5,156.0,3.5,19.5,177.5,189.63,151.11
2016,7,28,17,30,49.0,135.0,3.5,19.0,152.0,163.2,129.94
2016,7,28,17,45,304.0,96.0,3.5,19.0,176.5,244.58,195.5
2016,7,28,18,0,559.0,57.0,3.5,19.0,201.0,285.9,223.08
2016,7,28,18,15,490.0,49.5,3.4,18.5,155.0,224.57,169.38
2016,7,28,18,30,421.0,42.0,3.3,18.0,109.0,170.32,121.59
2016,7,28,18,45,315.0,31.5,3.2,17.5,71.5,112.06,71.88
2016,7,28,19,0,209.0,21.0,3.1,17.0,34.0,62.08,14.23
2016,7,28,19,15,104.5,10.5,3.0,16.5,17.0,22.37,0.0
2016,7,28,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,29,5,15,67.5,7.5,1.2,14.5,10.0,7.37,0.0
2016,7,29,5,30,135.0,15.0,1.2,15.0,20.0,14.74,0.0
2016,7,29,5,45,247.0,27.0,1.25,15.5,54.0,20.84,10.52
2016,7,29,6,0,359.0,39.0,1.3,16.0,88.0,29.32,19.66
2016,7,29,6,15,435.0,47.5,1.3,16.0,132.0,34.05,24.34
2016,7,29,6,30,511.0,56.0,1.3,16.0,176.0,46.06,28.37
2016,7,29,6,45,261.0,85.0,1.35,16.5,147.0,84.02,55.95
2016,7,29,7,0,11.0,114.0,1.4,17.0,118.0,107.44,84.08
2016,7,29,7,15,8.0,127.0,1.4,17.5,130.5,120.44,94.57
2016,7,29,7,30,5.0,140.0,1.4,18.0,143.0,133.03,104.53
2016,7,29,7,45,18.5,168.0,1.4,18.5,178.0,163.41,128.18
2016,7,29,8,0,32.0,196.0,1.4,19.0,213.0,192.54,150.56
2016,7,29,8,15,36.0,217.5,1.45,19.0,238.0,216.68,169.27
2016,7,29,8,30,40.0,239.0,1.5,19.0,263.0,241.39,188.26
2016,7,29,8,45,70.5,272.5,1.55,19.5,319.0,290.69,225.74
2016,7,29,9,0,101.0,306.0,1.6,20.0,375.0,343.34,265.17
2016,7,29,9,15,181.5,323.5,1.65,20.0,456.5,413.27,318.31
2016,7,29,9,30,262.0,341.0,1.7,20.0,538.0,491.27,376.62
2016,7,29,9,45,259.0,359.5,1.75,20.5,562.5,520.81,396.78
2016,7,29,10,0,256.0,378.0,1.8,21.0,587.0,549.71,416.43
2016,7,29,10,15,572.0,240.5,1.85,21.0,727.0,675.2,513.87
2016,7,29,10,30,888.0,103.0,1.9,21.0,867.0,817.19,614.5
2016,7,29,10,45,894.5,103.0,1.95,21.5,890.0,852.89,635.77
2016,7,29,11,0,901.0,103.0,2.0,22.0,913.0,886.34,656.4
2016,7,29,11,15,905.0,103.5,2.05,22.0,929.0,915.64,675.45
2016,7,29,11,30,909.0,104.0,2.1,22.0,945.0,942.25,692.76
2016,7,29,11,45,912.5,103.0,2.15,22.0,954.0,964.07,706.97
2016,7,29,12,0,916.0,102.0,2.2,22.0,963.0,982.92,719.36
2016,7,29,12,15,916.5,102.0,2.25,22.0,964.0,996.81,728.64
2016,7,29,12,30,917.0,102.0,2.3,22.0,965.0,1007.49,735.99
2016,7,29,12,45,916.5,101.5,2.4,22.0,959.0,1013.4,740.93
2016,7,29,13,0,916.0,101.0,2.5,22.0,953.0,1015.99,743.87
2016,7,29,13,15,589.0,268.5,2.6,22.0,813.5,875.41,650.66
2016,7,29,13,30,262.0,436.0,2.7,22.0,674.0,717.3,533.33
2016,7,29,13,45,225.0,431.0,2.8,22.0,631.5,667.69,499.89
2016,7,29,14,0,188.0,426.0,2.9,22.0,589.0,625.6,470.28
2016,7,29,14,15,196.5,405.0,2.95,22.0,571.0,610.08,460.78
2016,7,29,14,30,205.0,384.0,3.0,22.0,553.0,593.39,450.23
2016,7,29,14,45,209.0,370.5,3.1,22.0,536.5,579.4,441.45
2016,7,29,15,0,213.0,357.0,3.2,22.0,520.0,564.44,431.89
2016,7,29,15,15,181.5,339.0,3.2,21.5,473.0,513.15,395.21
2016,7,29,15,30,150.0,321.0,3.2,21.0,426.0,463.08,358.96
2016,7,29,15,45,106.5,291.0,3.25,21.0,363.5,384.37,299.66
2016,7,29,16,0,63.0,261.0,3.3,21.0,301.0,316.28,247.32
2016,7,29,16,15,63.5,240.5,3.25,20.5,277.5,293.21,230.74
2016,7,29,16,30,64.0,220.0,3.2,20.0,254.0,269.92,213.58
2016,7,29,16,45,33.5,182.0,3.2,20.0,200.0,207.75,164.23
2016,7,29,17,0,3.0,144.0,3.2,20.0,146.0,144.24,113.06
2016,7,29,17,15,1.5,126.5,3.15,19.5,127.5,125.91,98.72
2016,7,29,17,30,0.0,109.0,3.1,19.0,109.0,107.72,84.17
2016,7,29,17,45,304.5,80.0,3.05,19.0,157.5,226.68,181.06
2016,7,29,18,0,609.0,51.0,3.0,19.0,206.0,296.35,230.45
2016,7,29,18,15,541.0,44.5,2.9,18.5,159.0,235.0,176.32
2016,7,29,18,30,473.0,38.0,2.8,18.0,112.0,179.56,127.17
2016,7,29,18,45,363.5,28.5,2.7,17.5,73.5,119.01,75.07
2016,7,29,19,0,254.0,19.0,2.6,17.0,35.0,66.79,10.17
2016,7,29,19,15,127.0,9.5,2.5,16.5,17.5,23.76,0.0
2016,7,29,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,5,15,89.5,7.0,0.7,13.0,10.5,6.88,0.0
2016,7,30,5,30,179.0,14.0,0.7,13.0,21.0,13.76,0.0
2016,7,30,5,45,305.5,24.5,0.75,13.5,57.5,18.6,8.65
2016,7,30,6,0,432.0,35.0,0.8,14.0,94.0,25.78,16.76
2016,7,30,6,15,509.0,42.5,0.85,14.5,140.5,29.84,20.8
2016,7,30,6,30,586.0,50.0,0.9,15.0,187.0,40.88,24.21
2016,7,30,6,45,293.0,61.5,1.0,15.5,130.0,66.7,40.62
2016,7,30,7,0,0.0,73.0,1.1,16.0,73.0,70.15,53.79
2016,7,30,7,15,0.0,98.0,1.15,16.5,98.0,93.35,72.93
2016,7,30,7,30,0.0,123.0,1.2,17.0,123.0,116.66,91.75
2016,7,30,7,45,2.5,143.5,1.25,17.5,145.0,136.79,107.55
2016,7,30,8,0,5.0,164.0,1.3,18.0,167.0,157.31,123.46
2016,7,30,8,15,6.0,175.0,1.35,18.0,179.0,168.89,132.31
2016,7,30,8,30,7.0,186.0,1.4,18.0,191.0,180.56,141.21
2016,7,30,8,45,12.5,212.5,1.45,18.5,221.5,208.99,162.97
2016,7,30,9,0,18.0,239.0,1.5,19.0,252.0,238.1,184.94
2016,7,30,9,15,21.5,260.0,1.6,19.0,276.5,261.53,202.67
2016,7,30,9,30,25.0,281.0,1.7,19.0,301.0,285.36,220.63
2016,7,30,9,45,46.0,322.5,1.8,19.5,360.0,340.26,261.88
2016,7,30,10,0,67.0,364.0,1.9,20.0,419.0,398.36,304.67
2016,7,30,10,15,100.5,391.0,1.95,20.0,476.5,454.24,346.07
2016,7,30,10,30,134.0,418.0,2.0,20.0,534.0,513.98,389.74
2016,7,30,10,45,533.0,256.5,2.05,20.0,733.0,702.38,535.75
2016,7,30,11,0,932.0,95.0,2.1,20.0,932.0,904.68,676.32
2016,7,30,11,15,934.5,95.5,2.15,20.0,947.0,933.47,693.38
2016,7,30,11,30,937.0,96.0,2.2,20.0,962.0,959.38,710.32
2016,7,30,11,45,938.0,96.5,2.25,20.5,970.0,980.91,723.05
2016,7,30,12,0,939.0,97.0,2.3,21.0,978.0,999.31,733.78
2016,7,30,12,15,939.0,97.0,2.3,20.5,978.5,1013.01,743.82
2016,7,30,12,30,939.0,97.0,2.3,20.0,979.0,1023.4,751.89
2016,7,30,12,45,688.0,239.0,2.35,20.0,883.0,937.52,696.06
2016,7,30,13,0,437.0,381.0,2.4,20.0,787.0,836.85,622.19
2016,7,30,13,15,685.0,237.5,2.4,20.0,862.5,938.44,699.62
2016,7,30,13,30,933.0,94.0,2.4,20.0,938.0,1022.02,754.25
2016,7,30,13,45,930.0,92.5,2.4,20.0,917.0,1010.91,746.75
2016,7,30,14,0,927.0,91.0,2.4,20.0,896.0,996.5,738.18
2016,7,30,14,15,519.0,237.0,2.4,20.0,685.0,758.85,575.97
2016,7,30,14,30,111.0,383.0,2.4,20.0,474.0,504.56,383.46
2016,7,30,14,45,109.0,368.5,2.45,20.0,455.5,477.63,366.05
2016,7,30,15,0,107.0,354.0,2.5,20.0,437.0,458.88,353.11
2016,7,30,15,15,95.5,331.5,2.55,19.5,402.0,423.07,327.71
2016,7,30,15,30,84.0,309.0,2.6,19.0,367.0,387.59,302.22
2016,7,30,15,45,59.0,274.5,2.65,19.0,314.0,328.86,257.57
2016,7,30,16,0,34.0,240.0,2.7,19.0,261.0,271.71,213.42
2016,7,30,16,15,28.0,216.5,2.7,18.5,233.0,241.82,190.92
2016,7,30,16,30,22.0,193.0,2.7,18.0,205.0,206.71,163.83
2016,7,30,16,45,11.0,163.0,2.75,18.0,169.0,168.42,133.32
2016,7,30,17,0,0.0,133.0,2.8,18.0,133.0,131.14,103.21
2016,7,30,17,15,0.0,116.5,2.75,17.5,116.5,114.77,90.29
2016,7,30,17,30,0.0,100.0,2.7,17.0,100.0,98.4,77.09
