Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,17,45,313.0,75.0,2.7,17.0,154.0,224.35,180.38
2016,7,30,18,0,626.0,50.0,2.7,17.0,208.0,300.74,235.08
2016,7,30,18,15,557.0,43.5,2.6,16.5,160.5,238.22,179.51
2016,7,30,18,30,488.0,37.0,2.5,16.0,113.0,181.74,129.08
2016,7,30,18,45,373.0,28.0,2.4,15.5,73.5,119.93,75.4
2016,7,30,19,0,258.0,19.0,2.3,15.0,34.0,66.65,3.86
2016,7,30,19,15,129.0,9.5,2.2,14.5,17.0,23.76,0.0
2016,7,30,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,5,15,76.5,7.0,2.05,12.5,10.0,6.88,0.0
2016,7,31,5,30,153.0,14.0,2.1,13.0,20.0,13.76,0.0
2016,7,31,5,45,283.0,25.0,2.15,13.5,55.5,19.21,8.75
2016,7,31,6,0,413.0,36.0,2.2,14.0,91.0,26.84,17.59
2016,7,31,6,15,491.0,43.5,2.2,14.0,137.0,30.83,21.66
2016,7,31,6,30,569.0,51.0,2.2,14.0,183.0,40.44,24.84
2016,7,31,6,45,284.5,75.5,2.2,14.5,141.5,76.81,49.77
2016,7,31,7,0,0.0,100.0,2.2,15.0,100.0,93.99,74.06
2016,7,31,7,15,4.5,121.5,2.15,15.0,123.0,114.91,91.19
2016,7,31,7,30,9.0,143.0,2.1,15.0,146.0,136.5,108.66
2016,7,31,7,45,16.0,165.0,2.05,15.5,172.5,159.9,127.1
2016,7,31,8,0,23.0,187.0,2.0,16.0,199.0,184.19,146.07
2016,7,31,8,15,62.5,224.5,1.95,16.5,261.0,233.16,184.19
2016,7,31,8,30,102.0,262.0,1.9,17.0,323.0,289.4,227.59
2016,7,31,8,45,73.0,269.5,1.9,17.5,315.0,289.08,226.52
2016,7,31,9,0,44.0,277.0,1.9,18.0,307.0,285.54,222.81
2016,7,31,9,15,41.5,290.5,1.85,18.0,320.0,300.31,233.71
2016,7,31,9,30,39.0,304.0,1.8,18.0,333.0,314.8,244.22
2016,7,31,9,45,114.5,345.0,1.8,18.5,437.0,408.23,315.34
2016,7,31,10,0,190.0,386.0,1.8,19.0,541.0,508.83,389.32
2016,7,31,10,15,268.0,384.0,1.8,19.0,610.0,577.37,439.73
2016,7,31,10,30,346.0,382.0,1.8,19.0,679.0,650.72,492.9
2016,7,31,10,45,638.0,239.5,1.8,19.5,805.0,773.4,585.18
2016,7,31,11,0,930.0,97.0,1.8,20.0,931.0,904.28,672.29
2016,7,31,11,15,933.5,97.5,1.8,20.0,946.5,933.94,689.89
2016,7,31,11,30,937.0,98.0,1.8,20.0,962.0,960.79,706.7
2016,7,31,11,45,939.5,98.0,1.85,20.0,971.0,983.25,721.31
2016,7,31,12,0,942.0,98.0,1.9,20.0,980.0,1002.61,734.03
2016,7,31,12,15,942.0,98.0,1.95,20.0,980.5,1016.37,743.24
2016,7,31,12,30,942.0,98.0,2.0,20.0,981.0,1026.79,750.47
2016,7,31,12,45,595.5,275.0,2.05,20.0,832.0,882.47,654.87
2016,7,31,13,0,249.0,452.0,2.1,20.0,683.0,717.93,533.07
2016,7,31,13,15,591.5,274.0,2.2,20.0,811.0,882.94,660.17
2016,7,31,13,30,934.0,96.0,2.3,20.0,939.0,1024.49,755.43
2016,7,31,13,45,931.0,94.5,2.4,20.0,918.0,1013.37,748.4
2016,7,31,14,0,928.0,93.0,2.5,20.0,897.0,998.93,740.86
2016,7,31,14,15,922.5,92.0,2.55,19.5,869.0,979.4,730.89
2016,7,31,14,30,917.0,91.0,2.6,19.0,841.0,956.82,718.86
2016,7,31,14,45,910.0,89.0,2.7,19.0,807.0,928.86,702.21
2016,7,31,15,0,903.0,87.0,2.8,19.0,773.0,898.17,683.57
2016,7,31,15,15,892.5,85.0,2.85,18.5,733.0,861.93,661.77
2016,7,31,15,30,882.0,83.0,2.9,18.0,693.0,823.53,638.14
2016,7,31,15,45,869.0,81.0,2.95,18.0,649.0,781.2,610.16
2016,7,31,16,0,856.0,79.0,3.0,18.0,605.0,737.35,580.67
2016,7,31,16,15,519.0,153.0,3.0,18.0,464.0,545.61,436.32
2016,7,31,16,30,182.0,227.0,3.0,18.0,323.0,363.69,290.57
2016,7,31,16,45,97.0,189.5,3.05,18.0,240.5,255.99,205.26
2016,7,31,17,0,12.0,152.0,3.1,18.0,158.0,157.97,125.24
2016,7,31,17,15,8.5,134.0,3.05,17.5,138.0,137.64,109.24
2016,7,31,17,30,5.0,116.0,3.0,17.0,118.0,117.65,93.1
2016,7,31,17,45,308.0,83.5,3.0,16.5,161.0,231.3,186.31
2016,7,31,18,0,611.0,51.0,3.0,16.0,204.0,295.05,231.54
2016,7,31,18,15,540.5,44.5,2.9,15.5,156.5,233.03,176.2
2016,7,31,18,30,470.0,38.0,2.8,15.0,109.0,177.11,126.1
2016,7,31,18,45,353.0,28.0,2.75,15.0,70.0,114.96,71.71
2016,7,31,19,0,236.0,18.0,2.7,15.0,31.0,61.23,0.0
2016,7,31,19,15,118.0,9.0,2.65,14.5,15.5,21.82,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,5,15,54.0,7.0,1.3,12.5,9.0,0.0,0.0
2016,8,1,5,30,108.0,14.0,1.3,13.0,18.0,13.76,0.0
2016,8,1,5,45,235.5,26.5,1.35,13.5,52.0,20.81,9.54
2016,8,1,6,0,363.0,39.0,1.4,14.0,86.0,29.83,20.14
2016,8,1,6,15,445.0,47.5,1.4,14.0,131.5,34.52,24.91
2016,8,1,6,30,527.0,56.0,1.4,14.0,177.0,43.3,33.05
2016,8,1,6,45,263.5,69.0,1.4,14.5,129.5,69.7,44.64
2016,8,1,7,0,0.0,82.0,1.4,15.0,82.0,78.17,60.77
2016,8,1,7,15,0.0,89.5,1.4,15.5,89.5,85.62,66.78
2016,8,1,7,30,0.0,97.0,1.4,16.0,97.0,93.0,72.59
2016,8,1,7,45,0.0,106.0,1.4,16.5,106.0,101.73,79.41
2016,8,1,8,0,0.0,115.0,1.4,17.0,115.0,110.44,86.11
2016,8,1,8,15,1.0,143.5,1.4,17.0,144.5,137.77,107.99
2016,8,1,8,30,2.0,172.0,1.4,17.0,174.0,165.3,129.7
2016,8,1,8,45,3.0,177.5,1.45,17.5,179.5,171.56,134.01
2016,8,1,9,0,4.0,183.0,1.5,18.0,185.0,177.87,138.42
2016,8,1,9,15,6.5,201.0,1.55,18.0,206.0,196.97,153.19
2016,8,1,9,30,9.0,219.0,1.6,18.0,227.0,216.38,168.06
2016,8,1,9,45,13.5,248.0,1.7,18.5,259.5,247.94,191.96
2016,8,1,10,0,18.0,277.0,1.8,19.0,292.0,280.01,215.92
2016,8,1,10,15,56.0,341.0,1.85,19.0,389.0,372.33,286.23
2016,8,1,10,30,94.0,405.0,1.9,19.0,486.0,468.06,357.01
2016,8,1,10,45,246.0,391.0,2.0,19.5,610.0,590.32,448.56
2016,8,1,11,0,398.0,377.0,2.1,20.0,734.0,720.71,542.64
2016,8,1,11,15,657.5,245.5,2.15,20.0,846.0,838.15,630.62
2016,8,1,11,30,917.0,114.0,2.2,20.0,958.0,957.81,710.4
2016,8,1,11,45,918.5,114.5,2.25,20.0,966.5,979.53,723.65
2016,8,1,12,0,920.0,115.0,2.3,20.0,975.0,998.19,735.99
2016,8,1,12,15,920.5,115.0,2.35,20.0,976.0,1012.23,745.42
2016,8,1,12,30,921.0,115.0,2.4,20.0,977.0,1023.04,752.9
2016,8,1,12,45,923.0,112.5,2.45,20.0,971.5,1029.46,757.67
2016,8,1,13,0,925.0,110.0,2.5,20.0,966.0,1032.52,760.41
2016,8,1,13,15,922.0,109.5,2.55,20.0,951.5,1029.31,759.23
2016,8,1,13,30,919.0,109.0,2.6,20.0,937.0,1022.75,756.01
2016,8,1,13,45,915.0,108.0,2.7,20.0,915.5,1011.36,750.24
2016,8,1,14,0,911.0,107.0,2.8,20.0,894.0,996.73,742.39
2016,8,1,14,15,904.5,105.5,2.85,19.5,866.0,976.03,731.48
2016,8,1,14,30,898.0,104.0,2.9,19.0,838.0,952.35,718.56
2016,8,1,14,45,889.5,102.5,3.0,19.0,803.5,924.01,701.42
2016,8,1,15,0,881.0,101.0,3.1,19.0,769.0,893.09,682.36
2016,8,1,15,15,870.0,99.0,3.15,18.5,729.0,857.08,660.49
2016,8,1,15,30,859.0,97.0,3.2,18.0,689.0,819.0,636.86
2016,8,1,15,45,844.0,94.5,3.3,18.0,644.5,775.36,607.93
2016,8,1,16,0,829.0,92.0,3.4,18.0,600.0,734.28,580.44
2016,8,1,16,15,809.5,89.0,3.45,17.5,552.0,684.21,546.61
2016,8,1,16,30,790.0,86.0,3.5,17.0,504.0,633.68,511.15
2016,8,1,16,45,764.0,82.5,3.55,17.0,453.5,578.32,468.63
2016,8,1,17,0,738.0,79.0,3.6,17.0,403.0,523.65,425.41
2016,8,1,17,15,703.0,74.5,3.65,16.5,351.5,464.09,377.7
2016,8,1,17,30,668.0,70.0,3.7,16.0,300.0,408.1,331.16
2016,8,1,17,45,615.0,64.5,3.75,16.0,249.0,344.49,276.47
2016,8,1,18,0,562.0,59.0,3.8,16.0,198.0,285.59,224.35
2016,8,1,18,15,486.0,51.0,3.8,15.5,151.0,221.57,168.06
2016,8,1,18,30,410.0,43.0,3.8,15.0,104.0,165.4,118.21
2016,8,1,18,45,285.5,31.5,3.8,14.5,66.0,103.47,64.6
2016,8,1,19,0,161.0,20.0,3.8,14.0,28.0,50.14,0.0
2016,8,1,19,15,80.5,10.0,3.75,14.0,14.0,18.53,0.0
2016,8,1,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,5,15,44.0,7.0,3.1,12.5,8.5,0.0,0.0
2016,8,2,5,30,88.0,14.0,3.1,13.0,17.0,13.76,0.0
2016,8,2,5,45,223.0,27.0,3.15,13.5,51.0,21.49,9.49
2016,8,2,6,0,358.0,40.0,3.2,14.0,85.0,30.99,21.04
2016,8,2,6,15,444.0,48.5,3.2,14.5,131.0,35.6,25.75
2016,8,2,6,30,530.0,57.0,3.2,15.0,177.0,43.2,32.78
2016,8,2,6,45,265.0,52.5,3.2,15.5,112.5,56.18,33.12
2016,8,2,7,0,0.0,48.0,3.2,16.0,48.0,46.36,33.76
2016,8,2,7,15,0.0,65.5,3.2,16.0,65.5,63.31,48.01
2016,8,2,7,30,0.0,83.0,3.2,16.0,83.0,80.05,61.89
2016,8,2,7,45,0.0,94.5,3.25,16.5,94.5,91.02,70.67
2016,8,2,8,0,0.0,106.0,3.3,17.0,106.0,102.02,79.36
2016,8,2,8,15,0.5,137.0,3.3,17.5,137.5,131.51,103.01
2016,8,2,8,30,1.0,168.0,3.3,18.0,169.0,161.12,126.35
2016,8,2,8,45,3.5,182.0,3.35,18.5,184.5,176.02,137.62
2016,8,2,9,0,6.0,196.0,3.4,19.0,200.0,191.2,149.07
2016,8,2,9,15,8.0,210.5,3.4,19.0,216.0,206.85,161.08
2016,8,2,9,30,10.0,225.0,3.4,19.0,232.0,222.72,173.22
2016,8,2,9,45,16.0,260.0,3.45,19.5,272.5,261.07,202.5
2016,8,2,10,0,22.0,295.0,3.5,20.0,313.0,300.11,231.86
2016,8,2,10,15,39.0,337.0,3.55,20.0,370.0,355.52,274.06
2016,8,2,10,30,56.0,379.0,3.6,20.0,427.0,412.56,316.89
2016,8,2,10,45,161.5,403.0,3.65,20.5,546.0,529.57,405.59
2016,8,2,11,0,267.0,427.0,3.7,21.0,665.0,654.06,496.79
2016,8,2,11,15,601.5,268.0,3.75,21.0,817.5,809.86,617.3
2016,8,2,11,30,936.0,109.0,3.8,21.0,970.0,969.63,728.48
2016,8,2,11,45,938.0,109.5,3.9,21.5,978.5,992.19,741.34
2016,8,2,12,0,940.0,110.0,4.0,22.0,987.0,1011.64,753.21
2016,8,2,12,15,940.0,110.0,4.1,22.0,987.5,1025.45,762.84
2016,8,2,12,30,940.0,110.0,4.2,22.0,988.0,1035.93,770.41
2016,8,2,12,45,932.5,113.5,4.3,22.0,979.0,1039.24,773.33
2016,8,2,13,0,925.0,117.0,4.4,22.0,970.0,1039.12,774.13
2016,8,2,13,15,593.0,274.5,4.5,22.0,818.5,884.33,668.02
2016,8,2,13,30,261.0,432.0,4.6,22.0,667.0,712.13,537.55
2016,8,2,13,45,246.5,423.5,4.75,22.5,641.5,688.88,521.59
2016,8,2,14,0,232.0,415.0,4.9,23.0,616.0,656.48,498.34
2016,8,2,14,15,212.0,403.0,5.0,22.5,581.5,622.71,475.43
2016,8,2,14,30,192.0,391.0,5.1,22.0,547.0,588.74,452.04
2016,8,2,14,45,138.0,367.0,5.2,22.0,477.0,511.02,394.06
2016,8,2,15,0,84.0,343.0,5.3,22.0,407.0,426.86,330.3
2016,8,2,15,15,66.5,314.5,5.4,22.0,363.0,380.09,295.25
2016,8,2,15,30,49.0,286.0,5.5,22.0,319.0,334.08,260.23
2016,8,2,15,45,42.0,262.0,5.6,22.0,289.5,302.15,236.08
2016,8,2,16,0,35.0,238.0,5.7,22.0,260.0,270.56,211.92
2016,8,2,16,15,44.5,225.0,5.75,21.5,250.0,263.05,207.36
2016,8,2,16,30,54.0,212.0,5.8,21.0,240.0,254.71,201.98
2016,8,2,16,45,41.0,186.5,5.85,21.0,206.5,217.69,172.64
2016,8,2,17,0,28.0,161.0,5.9,21.0,173.0,181.72,143.86
2016,8,2,17,15,23.0,141.5,5.85,20.5,150.5,153.42,121.34
2016,8,2,17,30,18.0,122.0,5.8,20.0,128.0,130.44,102.81
2016,8,2,17,45,274.5,92.5,5.8,19.5,160.5,220.6,176.24
2016,8,2,18,0,531.0,63.0,5.8,19.0,193.0,277.26,216.6
2016,8,2,18,15,450.5,54.0,5.7,18.5,146.0,212.41,159.81
2016,8,2,18,30,370.0,45.0,5.6,18.0,99.0,155.91,110.34
2016,8,2,18,45,245.0,32.0,5.55,17.5,62.0,94.33,57.5
2016,8,2,19,0,120.0,19.0,5.5,17.0,25.0,41.99,0.0
2016,8,2,19,15,60.0,9.5,5.4,16.5,12.5,15.71,0.0
2016,8,2,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,3,5,15,37.0,6.0,3.05,14.5,7.0,0.0,0.0
2016,8,3,5,30,74.0,12.0,2.9,15.0,14.0,11.8,0.0
2016,8,3,5,45,202.5,26.0,2.8,15.5,47.5,20.23,7.92
2016,8,3,6,0,331.0,40.0,2.7,16.0,81.0,31.18,20.95
2016,8,3,6,15,417.5,49.5,2.6,16.5,126.5,36.69,26.45
2016,8,3,6,30,504.0,59.0,2.5,17.0,172.0,43.88,33.08
2016,8,3,6,45,563.0,66.0,2.4,17.5,222.5,82.92,45.56
2016,8,3,7,0,622.0,73.0,2.3,18.0,273.0,128.79,75.36
2016,8,3,7,15,393.5,120.5,2.2,18.5,255.0,167.91,117.04
2016,8,3,7,30,165.0,168.0,2.1,19.0,237.0,187.09,142.33
2016,8,3,7,45,95.0,177.5,2.05,19.5,218.5,190.0,147.13
2016,8,3,8,0,25.0,187.0,2.0,20.0,200.0,184.68,144.15
2016,8,3,8,15,40.0,215.5,1.9,20.5,238.5,216.16,168.26
2016,8,3,8,30,55.0,244.0,1.8,21.0,277.0,252.21,195.54
2016,8,3,8,45,100.5,275.0,1.7,21.5,341.0,307.38,237.13
2016,8,3,9,0,146.0,306.0,1.6,22.0,405.0,365.96,280.55
2016,8,3,9,15,508.5,206.5,1.65,22.0,578.5,496.37,382.04
2016,8,3,9,30,871.0,107.0,1.7,22.0,752.0,660.96,505.54
2016,8,3,9,45,877.5,110.5,1.8,22.5,787.5,707.79,537.81
2016,8,3,10,0,884.0,114.0,1.9,23.0,823.0,753.11,567.69
2016,8,3,10,15,891.5,115.0,2.1,23.0,853.0,795.09,596.72
2016,8,3,10,30,899.0,116.0,2.3,23.0,883.0,835.22,624.39
2016,8,3,10,45,537.0,278.0,2.5,23.0,739.5,725.11,544.99
2016,8,3,11,0,175.0,440.0,2.7,23.0,596.0,584.77,436.92
2016,8,3,11,15,546.0,280.0,2.9,23.0,779.0,771.44,581.22
2016,8,3,11,30,917.0,120.0,3.1,23.0,962.0,962.54,713.85
2016,8,3,11,45,918.5,121.0,3.3,23.0,970.5,984.81,728.16
2016,8,3,12,0,920.0,122.0,3.5,23.0,979.0,1004.02,741.96
2016,8,3,12,15,920.5,122.0,3.65,22.5,980.0,1018.11,753.58
2016,8,3,12,30,921.0,122.0,3.8,22.0,981.0,1028.95,763.22
2016,8,3,12,45,495.5,276.0,3.95,22.0,738.0,782.65,592.57
2016,8,3,13,0,70.0,430.0,4.1,22.0,495.0,503.81,379.99
2016,8,3,13,15,145.0,434.5,4.25,22.0,566.0,591.71,448.12
2016,8,3,13,30,220.0,439.0,4.4,22.0,637.0,671.27,507.93
2016,8,3,13,45,202.0,429.5,4.6,22.0,608.0,643.66,488.48
2016,8,3,14,0,184.0,420.0,4.8,22.0,579.0,615.51,468.94
2016,8,3,14,15,119.5,387.5,4.9,21.5,490.0,518.46,397.76
2016,8,3,14,30,55.0,355.0,5.0,21.0,401.0,414.35,319.52
2016,8,3,14,45,221.0,333.0,5.15,21.0,502.0,558.45,434.68
2016,8,3,15,0,387.0,311.0,5.3,21.0,603.0,676.71,527.56
2016,8,3,15,15,287.0,312.0,5.4,20.5,522.5,582.26,456.36
2016,8,3,15,30,187.0,313.0,5.5,20.0,442.0,484.88,382.05
2016,8,3,15,45,120.0,282.0,5.65,20.0,362.5,393.04,310.88
2016,8,3,16,0,53.0,251.0,5.8,20.0,283.0,298.25,235.87
2016,8,3,16,15,27.0,204.5,5.85,19.5,220.5,228.49,180.98
2016,8,3,16,30,1.0,158.0,5.9,19.0,158.0,156.53,123.13
2016,8,3,16,45,1.5,149.0,5.95,19.0,149.5,148.16,116.79
2016,8,3,17,0,2.0,140.0,6.0,19.0,141.0,139.82,110.35
2016,8,3,17,15,1.0,122.0,6.05,18.5,122.5,121.28,95.58
2016,8,3,17,30,0.0,104.0,6.1,18.0,104.0,102.83,80.62
2016,8,3,17,45,278.5,82.0,6.15,18.0,149.0,215.68,173.25
2016,8,3,18,0,557.0,60.0,6.2,18.0,194.0,282.72,221.47
2016,8,3,18,15,477.0,51.0,6.1,17.5,146.5,216.81,163.26
2016,8,3,18,30,397.0,42.0,6.0,17.0,99.0,159.24,112.37
2016,8,3,18,45,268.5,30.0,5.95,16.5,61.5,97.22,58.11
2016,8,3,19,0,140.0,18.0,5.9,16.0,24.0,43.52,0.0
2016,8,3,19,15,70.0,9.0,5.8,15.5,12.0,16.14,0.0
2016,8,3,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,26.5,6.0,4.1,13.0,6.5,0.0,0.0
2016,8,4,5,30,53.0,12.0,4.1,13.0,13.0,11.8,0.0
2016,8,4,5,45,183.0,26.5,4.15,13.5,46.0,20.7,7.61
2016,8,4,6,0,313.0,41.0,4.2,14.0,79.0,32.39,22.08
2016,8,4,6,15,402.0,51.0,4.2,14.5,124.5,38.3,28.05
2016,8,4,6,30,491.0,61.0,4.2,15.0,170.0,44.73,34.09
2016,8,4,6,45,245.5,66.0,4.25,15.5,120.5,64.72,41.28
2016,8,4,7,0,0.0,71.0,4.3,16.0,71.0,68.22,52.2
2016,8,4,7,15,0.0,85.0,4.2,16.0,85.0,81.47,63.27
2016,8,4,7,30,0.0,99.0,4.1,16.0,99.0,94.78,74.22
2016,8,4,7,45,0.0,100.0,4.05,16.5,100.0,96.12,74.94
2016,8,4,8,0,0.0,101.0,4.0,17.0,101.0,97.32,75.52
2016,8,4,8,15,0.0,115.0,3.95,17.0,115.0,110.7,86.26
2016,8,4,8,30,0.0,129.0,3.9,17.0,129.0,124.11,96.92
2016,8,4,8,45,0.0,135.5,3.85,17.5,135.5,130.48,101.59
2016,8,4,9,0,0.0,142.0,3.8,18.0,142.0,136.85,106.23
2016,8,4,9,15,2.5,165.0,3.8,18.0,167.0,160.42,124.9
2016,8,4,9,30,5.0,188.0,3.8,18.0,192.0,184.31,143.67
2016,8,4,9,45,5.5,190.5,3.8,18.5,195.0,187.55,145.65
2016,8,4,10,0,6.0,193.0,3.8,19.0,198.0,190.79,147.7
2016,8,4,10,15,10.5,233.0,3.8,19.0,242.0,233.23,180.81
2016,8,4,10,30,15.0,273.0,3.8,19.0,286.0,276.2,213.88
2016,8,4,10,45,31.5,330.0,3.85,19.0,358.0,348.06,269.05
2016,8,4,11,0,48.0,387.0,3.9,19.0,430.0,420.47,323.63
2016,8,4,11,15,57.0,405.5,3.9,18.5,457.5,449.7,345.89
2016,8,4,11,30,66.0,424.0,3.9,18.0,485.0,479.43,368.63
2016,8,4,11,45,68.0,425.5,3.95,18.0,489.0,485.93,373.37
2016,8,4,12,0,70.0,427.0,4.0,18.0,493.0,492.22,378.1
2016,8,4,12,15,140.0,445.0,4.0,18.0,576.0,586.77,450.07
2016,8,4,12,30,210.0,463.0,4.0,18.0,659.0,677.31,517.38
2016,8,4,12,45,162.5,457.5,4.05,18.0,609.0,628.57,480.45
2016,8,4,13,0,115.0,452.0,4.1,18.0,559.0,578.58,442.94
2016,8,4,13,15,149.0,447.5,4.1,18.0,583.0,609.29,467.15
2016,8,4,13,30,183.0,443.0,4.1,18.0,607.0,639.14,490.26
2016,8,4,13,45,118.5,411.0,4.2,18.0,516.0,542.81,418.3
2016,8,4,14,0,54.0,379.0,4.3,18.0,425.0,438.49,339.31
2016,8,4,14,15,40.0,343.5,4.35,18.0,377.5,388.01,301.55
2016,8,4,14,30,26.0,308.0,4.4,18.0,330.0,337.72,263.23
2016,8,4,14,45,37.5,313.0,4.45,18.0,342.5,353.74,276.65
2016,8,4,15,0,49.0,318.0,4.5,18.0,355.0,369.29,289.54
2016,8,4,15,15,36.5,285.0,4.5,17.5,312.0,322.96,254.35
2016,8,4,15,30,24.0,252.0,4.5,17.0,269.0,270.02,213.55
2016,8,4,15,45,20.5,232.0,4.55,17.0,245.5,246.47,195.43
2016,8,4,16,0,17.0,212.0,4.6,17.0,222.0,223.1,177.25
2016,8,4,16,15,8.5,166.5,4.6,16.5,171.5,170.13,135.06
2016,8,4,16,30,0.0,121.0,4.6,16.0,121.0,118.18,92.93
2016,8,4,16,45,0.0,99.0,4.6,16.0,99.0,96.26,75.11
2016,8,4,17,0,0.0,77.0,4.6,16.0,77.0,74.46,57.16
2016,8,4,17,15,0.0,67.0,4.55,15.5,67.0,64.76,49.28
2016,8,4,17,30,0.0,57.0,4.5,15.0,57.0,55.08,41.28
2016,8,4,17,45,279.5,56.0,4.5,15.0,123.0,186.03,150.4
2016,8,4,18,0,559.0,55.0,4.5,15.0,189.0,276.9,218.23
2016,8,4,18,15,481.0,47.0,4.4,14.5,142.0,212.81,160.98
2016,8,4,18,30,403.0,39.0,4.3,14.0,95.0,156.87,110.97
2016,8,4,18,45,279.0,27.0,4.25,14.0,58.5,95.81,55.98
2016,8,4,19,0,155.0,15.0,4.2,14.0,22.0,38.48,0.0
2016,8,4,19,15,77.5,7.5,4.15,13.5,11.0,15.3,0.0
2016,8,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,5,15,29.5,5.0,1.85,13.0,6.0,0.0,0.0
2016,8,5,5,30,59.0,10.0,1.9,13.0,12.0,9.83,0.0
2016,8,5,5,45,181.0,24.5,2.0,13.5,44.0,19.09,5.8
2016,8,5,6,0,303.0,39.0,2.1,14.0,76.0,30.57,20.48
2016,8,5,6,15,390.0,50.0,2.1,14.0,120.5,37.53,27.43
2016,8,5,6,30,477.0,61.0,2.1,14.0,165.0,44.04,33.64
2016,8,5,6,45,532.5,69.5,2.1,14.5,214.5,82.35,47.28
2016,8,5,7,0,588.0,78.0,2.1,15.0,264.0,127.34,76.63
2016,8,5,7,15,294.0,87.5,2.05,15.0,180.5,121.89,84.65
2016,8,5,7,30,0.0,97.0,2.0,15.0,97.0,92.93,72.85
2016,8,5,7,45,0.0,113.0,2.0,15.5,113.0,108.13,85.13
2016,8,5,8,0,0.0,129.0,2.0,16.0,129.0,123.4,97.2
2016,8,5,8,15,0.0,122.5,1.95,16.0,122.5,117.73,92.21
2016,8,5,8,30,0.0,116.0,1.9,16.0,116.0,111.83,87.09
2016,8,5,8,45,0.0,135.5,1.9,16.5,135.5,130.48,101.81
2016,8,5,9,0,0.0,155.0,1.9,17.0,155.0,149.19,116.34
2016,8,5,9,15,0.5,159.0,1.9,17.0,160.0,153.53,119.48
2016,8,5,9,30,1.0,163.0,1.9,17.0,165.0,157.9,122.69
2016,8,5,9,45,4.0,181.0,1.9,17.5,185.0,177.43,137.74
2016,8,5,10,0,7.0,199.0,1.9,18.0,205.0,197.28,152.86
2016,8,5,10,15,8.0,212.5,1.95,18.0,219.5,211.58,163.79
2016,8,5,10,30,9.0,226.0,2.0,18.0,234.0,226.0,174.79
2016,8,5,10,45,11.0,242.5,2.05,18.5,252.0,244.26,188.4
2016,8,5,11,0,13.0,259.0,2.1,19.0,270.0,262.7,202.04
2016,8,5,11,15,19.0,303.5,2.2,19.0,321.0,312.24,239.72
2016,8,5,11,30,25.0,348.0,2.3,19.0,372.0,366.31,280.22
2016,8,5,11,45,51.0,394.0,2.4,19.0,442.0,438.47,334.36
2016,8,5,12,0,77.0,440.0,2.5,19.0,512.0,512.12,388.62
2016,8,5,12,15,87.5,446.0,2.6,19.0,528.0,531.18,402.62
2016,8,5,12,30,98.0,452.0,2.7,19.0,544.0,550.19,416.93
2016,8,5,12,45,143.0,454.5,2.85,19.0,587.0,606.35,459.3
2016,8,5,13,0,188.0,457.0,3.0,19.0,630.0,655.83,496.46
2016,8,5,13,15,258.5,433.5,3.1,19.0,667.5,710.22,537.85
2016,8,5,13,30,329.0,410.0,3.2,19.0,705.0,755.67,572.75
2016,8,5,13,45,575.0,282.5,3.3,19.0,782.0,868.01,660.55
2016,8,5,14,0,821.0,155.0,3.4,19.0,859.0,963.69,729.36
2016,8,5,14,15,812.5,153.5,3.5,19.0,830.5,942.47,715.64
2016,8,5,14,30,804.0,152.0,3.6,19.0,802.0,918.57,701.01
2016,8,5,14,45,572.0,237.0,3.75,19.0,689.5,784.83,606.93
2016,8,5,15,0,340.0,322.0,3.9,19.0,577.0,646.62,502.24
2016,8,5,15,15,333.0,306.5,4.0,18.5,545.5,615.13,481.85
2016,8,5,15,30,326.0,291.0,4.1,18.0,514.0,582.91,459.95
2016,8,5,15,45,170.5,250.5,4.2,18.0,366.5,398.44,317.26
2016,8,5,16,0,15.0,210.0,4.3,18.0,219.0,219.58,173.33
2016,8,5,16,15,13.0,192.5,4.4,17.5,200.5,200.18,158.89
2016,8,5,16,30,11.0,175.0,4.5,17.0,182.0,180.9,144.07
2016,8,5,16,45,7.0,157.0,4.6,17.0,161.0,160.02,127.41
2016,8,5,17,0,3.0,139.0,4.7,17.0,140.0,139.49,110.87
2016,8,5,17,15,1.5,120.5,4.8,16.5,121.0,120.12,95.32
2016,8,5,17,30,0.0,102.0,4.9,16.0,102.0,100.88,79.59
2016,8,5,17,45,203.0,88.5,5.0,16.0,136.5,184.7,148.79
2016,8,5,18,0,406.0,75.0,5.1,16.0,171.0,239.41,188.74
2016,8,5,18,15,325.0,62.0,5.1,15.5,127.0,177.76,134.99
2016,8,5,18,30,244.0,49.0,5.1,15.0,83.0,124.88,89.15
2016,8,5,18,45,144.5,32.0,5.1,15.0,50.0,72.69,42.08
2016,8,5,19,0,45.0,15.0,5.1,15.0,17.0,21.53,0.0
2016,8,5,19,15,22.5,7.5,5.05,14.5,8.5,7.37,0.0
2016,8,5,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,14.5,4.5,4.95,12.5,5.0,0.0,0.0
2016,8,6,5,30,29.0,9.0,5.0,13.0,10.0,8.85,0.0
2016,8,6,5,45,144.0,25.0,5.05,13.5,41.0,19.56,5.06
2016,8,6,6,0,259.0,41.0,5.1,14.0,72.0,31.57,21.2
2016,8,6,6,15,348.5,53.0,5.05,14.0,115.5,39.75,29.31
2016,8,6,6,30,438.0,65.0,5.0,14.0,159.0,47.96,37.06
2016,8,6,6,45,502.0,73.0,4.95,14.5,209.0,82.95,49.1
2016,8,6,7,0,566.0,81.0,4.9,15.0,259.0,126.64,77.24
2016,8,6,7,15,283.0,90.0,4.85,15.5,179.0,121.69,84.98
2016,8,6,7,30,0.0,99.0,4.8,16.0,99.0,94.75,74.2
2016,8,6,7,45,0.0,103.5,4.8,16.5,103.5,99.35,77.67
2016,8,6,8,0,0.0,108.0,4.8,17.0,108.0,103.86,80.98
2016,8,6,8,15,0.0,129.0,4.8,17.0,129.0,123.81,97.09
2016,8,6,8,30,0.0,150.0,4.8,17.0,150.0,143.84,113.1
2016,8,6,8,45,1.5,164.0,4.8,17.5,165.5,158.11,124.08
2016,8,6,9,0,3.0,178.0,4.8,18.0,181.0,172.58,135.13
2016,8,6,9,15,4.0,186.0,4.75,18.0,190.0,181.26,141.73
2016,8,6,9,30,5.0,194.0,4.7,18.0,199.0,190.03,148.41
2016,8,6,9,45,8.5,219.5,4.7,18.5,227.0,217.33,169.49
2016,8,6,10,0,12.0,245.0,4.7,19.0,255.0,245.03,190.64
2016,8,6,10,15,15.0,269.0,4.7,19.0,282.0,271.31,210.85
2016,8,6,10,30,18.0,293.0,4.7,19.0,309.0,297.93,231.19
2016,8,6,10,45,23.0,319.0,4.75,19.5,339.5,328.46,254.05
2016,8,6,11,0,28.0,345.0,4.8,20.0,370.0,362.09,279.03
2016,8,6,11,15,50.5,386.5,4.85,20.0,432.5,425.23,327.16
2016,8,6,11,30,73.0,428.0,4.9,20.0,495.0,489.94,375.8
2016,8,6,11,45,153.0,442.5,4.95,20.0,584.0,587.28,450.14
2016,8,6,12,0,233.0,457.0,5.0,20.0,673.0,683.16,521.99
2016,8,6,12,15,164.0,453.5,5.05,20.0,606.0,618.7,472.79
2016,8,6,12,30,95.0,450.0,5.1,20.0,539.0,545.28,417.0
2016,8,6,12,45,97.5,444.0,5.2,20.0,534.5,543.83,416.69
2016,8,6,13,0,100.0,438.0,5.3,20.0,530.0,541.92,415.83
2016,8,6,13,15,171.0,435.5,5.4,20.0,589.5,618.5,475.32
2016,8,6,13,30,242.0,433.0,5.5,20.0,649.0,694.46,533.37
2016,8,6,13,45,247.0,417.5,5.65,20.0,633.5,682.95,526.0
2016,8,6,14,0,252.0,402.0,5.8,20.0,618.0,670.16,518.03
2016,8,6,14,15,251.0,389.0,5.95,20.0,597.5,653.06,506.62
2016,8,6,14,30,250.0,376.0,6.1,20.0,577.0,634.92,494.39
2016,8,6,14,45,546.0,247.5,6.25,20.0,662.0,769.26,605.26
2016,8,6,15,0,842.0,119.0,6.4,20.0,747.0,878.51,689.58
2016,8,6,15,15,829.0,116.5,6.5,19.5,707.0,841.03,664.76
2016,8,6,15,30,816.0,114.0,6.6,19.0,667.0,801.69,638.85
2016,8,6,15,45,801.0,110.0,6.75,19.0,622.5,757.49,607.85
2016,8,6,16,0,786.0,106.0,6.9,19.0,578.0,712.02,575.46
2016,8,6,16,15,764.5,102.5,6.95,18.5,530.0,661.5,539.45
2016,8,6,16,30,743.0,99.0,7.0,18.0,482.0,612.57,502.27
2016,8,6,16,45,716.0,94.0,7.1,18.0,431.5,556.89,457.82
2016,8,6,17,0,689.0,89.0,7.2,18.0,381.0,502.12,412.98
2016,8,6,17,15,649.5,83.0,7.25,17.5,330.0,440.92,362.37
2016,8,6,17,30,610.0,77.0,7.3,17.0,279.0,382.49,312.57
2016,8,6,17,45,558.0,69.5,7.35,16.5,229.0,320.25,258.34
2016,8,6,18,0,506.0,62.0,7.4,16.0,179.0,262.73,206.87
2016,8,6,18,15,421.5,52.0,7.35,15.5,133.0,197.45,149.13
2016,8,6,18,30,337.0,42.0,7.3,15.0,87.0,141.06,99.24
2016,8,6,18,45,214.0,28.5,7.25,15.0,52.5,81.82,44.67
2016,8,6,19,0,91.0,15.0,7.2,15.0,18.0,28.25,0.0
2016,8,6,19,15,45.5,7.5,7.15,14.5,9.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,8,7,5,15,34.0,5.0,6.6,12.5,5.5,0.0,0.0
2016,8,7,5,30,68.0,10.0,6.6,13.0,11.0,9.83,0.0
2016,8,7,5,45,217.0,22.0,6.65,13.5,44.0,17.31,2.75
2016,8,7,6,0,366.0,34.0,6.7,14.0,77.0,26.04,16.41
2016,8,7,6,15,457.0,42.5,6.6,14.5,123.0,30.93,21.48
2016,8,7,6,30,548.0,51.0,6.5,15.0,169.0,35.53,25.89
2016,8,7,6,45,608.5,57.0,6.4,15.5,220.0,73.5,38.0
2016,8,7,7,0,669.0,63.0,6.3,16.0,271.0,121.0,67.97
2016,8,7,7,15,356.5,109.5,6.2,16.0,222.5,149.88,105.23
2016,8,7,7,30,44.0,156.0,6.1,16.0,174.0,152.08,120.33
2016,8,7,7,45,95.5,184.0,6.0,16.5,229.5,194.9,153.85
2016,8,7,8,0,147.0,212.0,5.9,17.0,285.0,241.27,190.54
2016,8,7,8,15,497.5,148.0,5.8,17.5,432.5,325.0,254.56
2016,8,7,8,30,848.0,84.0,5.7,18.0,580.0,451.54,355.53
2016,8,7,8,45,864.5,86.0,5.6,18.5,626.5,506.12,401.17
2016,8,7,9,0,881.0,88.0,5.5,19.0,673.0,560.98,445.74
2016,8,7,9,15,893.0,90.0,5.45,19.5,715.0,613.22,487.03
2016,8,7,9,30,905.0,92.0,5.4,20.0,757.0,664.81,526.56
2016,8,7,9,45,911.5,95.0,5.35,20.5,793.0,712.72,561.85
2016,8,7,10,0,918.0,98.0,5.3,21.0,829.0,759.04,593.4
2016,8,7,10,15,925.0,99.5,5.3,21.0,859.0,802.48,623.83
2016,8,7,10,30,932.0,101.0,5.3,21.0,889.0,843.93,652.6
2016,8,7,10,45,938.0,101.0,5.3,21.5,912.5,880.89,676.64
2016,8,7,11,0,944.0,101.0,5.3,22.0,936.0,915.41,698.74
2016,8,7,11,15,947.5,101.5,5.35,22.0,952.0,945.59,719.4
2016,8,7,11,30,951.0,102.0,5.4,22.0,968.0,972.88,738.06
2016,8,7,11,45,953.5,101.5,5.45,22.0,977.0,995.19,753.35
2016,8,7,12,0,956.0,101.0,5.5,22.0,986.0,1014.32,766.53
2016,8,7,12,15,956.5,101.5,5.6,22.0,986.5,1029.25,777.31
2016,8,7,12,30,957.0,102.0,5.7,22.0,987.0,1040.79,785.91
2016,8,7,12,45,952.5,103.5,5.8,22.0,979.0,1045.0,789.62
2016,8,7,13,0,948.0,105.0,5.9,22.0,971.0,1045.71,791.08
2016,8,7,13,15,945.0,104.0,5.95,22.0,956.0,1041.78,789.16
2016,8,7,13,30,942.0,103.0,6.0,22.0,941.0,1034.38,784.97
2016,8,7,13,45,937.0,102.5,6.1,22.0,918.5,1022.13,777.88
2016,8,7,14,0,932.0,102.0,6.2,22.0,896.0,1006.56,768.55
2016,8,7,14,15,925.5,100.5,6.25,22.0,867.0,985.28,754.97
2016,8,7,14,30,919.0,99.0,6.3,22.0,838.0,960.93,739.27
2016,8,7,14,45,908.5,98.0,6.4,22.0,802.0,930.59,719.55
2016,8,7,15,0,898.0,97.0,6.5,22.0,766.0,897.69,697.89
2016,8,7,15,15,886.0,95.0,6.6,22.0,725.0,860.06,672.63
2016,8,7,15,30,874.0,93.0,6.7,22.0,684.0,820.37,645.62
2016,8,7,15,45,857.0,91.5,6.8,22.0,638.0,775.49,614.46
2016,8,7,16,0,840.0,90.0,6.9,22.0,592.0,733.31,584.95
2016,8,7,16,15,819.0,87.0,6.9,21.5,542.5,681.54,548.53
2016,8,7,16,30,798.0,84.0,6.9,21.0,493.0,629.41,510.25
2016,8,7,16,45,768.5,81.0,6.95,21.0,441.0,571.97,464.82
2016,8,7,17,0,739.0,78.0,7.0,21.0,389.0,515.53,419.03
2016,8,7,17,15,701.0,73.0,6.95,20.5,336.5,455.23,369.53
2016,8,7,17,30,663.0,68.0,6.9,20.0,284.0,396.13,319.54
2016,8,7,17,45,606.5,62.0,6.9,19.5,233.0,331.08,263.44
2016,8,7,18,0,550.0,56.0,6.9,19.0,182.0,271.19,210.35
2016,8,7,18,15,464.5,47.5,6.85,18.5,135.0,205.08,152.26
2016,8,7,18,30,379.0,39.0,6.8,18.0,88.0,147.96,101.86
2016,8,7,18,45,240.0,26.5,6.75,17.5,52.5,84.24,42.85
2016,8,7,19,0,101.0,14.0,6.7,17.0,17.0,28.5,0.0
2016,8,7,19,15,50.5,7.0,6.65,16.5,8.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,6.4,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,8,8,5,45,168.5,17.0,6.7,14.5,36.0,12.68,0.0
2016,8,8,6,0,337.0,34.0,6.7,15.0,72.0,26.21,16.38
2016,8,8,6,15,428.5,43.0,6.55,15.5,117.0,31.53,21.88
2016,8,8,6,30,520.0,52.0,6.4,16.0,162.0,36.53,26.64
2016,8,8,6,45,578.5,58.5,6.3,16.5,212.0,72.18,38.03
2016,8,8,7,0,637.0,65.0,6.2,17.0,262.0,118.18,66.8
2016,8,8,7,15,677.5,70.0,6.15,17.5,314.0,166.58,104.78
2016,8,8,7,30,718.0,75.0,6.1,18.0,366.0,221.85,152.03
2016,8,8,7,45,749.5,78.0,6.1,18.5,417.5,274.42,198.89
2016,8,8,8,0,781.0,81.0,6.1,19.0,469.0,330.0,248.34
2016,8,8,8,15,802.0,84.0,6.1,19.5,518.0,384.31,296.31
2016,8,8,8,30,823.0,87.0,6.1,20.0,567.0,439.98,344.2
2016,8,8,8,45,840.5,89.0,6.15,20.5,613.0,496.19,391.27
2016,8,8,9,0,858.0,91.0,6.2,21.0,659.0,550.45,435.56
2016,8,8,9,15,870.5,93.0,6.25,21.0,700.5,601.93,477.43
2016,8,8,9,30,883.0,95.0,6.3,21.0,742.0,652.84,517.92
2016,8,8,9,45,894.5,95.5,6.4,21.5,778.5,700.82,554.3
2016,8,8,10,0,906.0,96.0,6.5,22.0,815.0,747.63,587.19
2016,8,8,10,15,912.5,97.5,6.6,22.0,845.0,790.23,617.83
2016,8,8,10,30,919.0,99.0,6.7,22.0,875.0,830.84,646.88
2016,8,8,10,45,924.0,100.0,6.8,22.0,898.0,867.53,672.99
2016,8,8,11,0,929.0,101.0,6.9,22.0,921.0,901.75,697.29
2016,8,8,11,15,932.0,101.5,6.95,22.0,937.0,931.09,717.85
2016,8,8,11,30,935.0,102.0,7.0,22.0,953.0,957.54,736.39
2016,8,8,11,45,937.0,102.0,7.1,22.0,961.5,979.56,752.06
2016,8,8,12,0,939.0,102.0,7.2,22.0,970.0,998.43,765.61
2016,8,8,12,15,939.5,102.0,7.25,22.0,970.5,1012.61,775.72
2016,8,8,12,30,940.0,102.0,7.3,22.0,971.0,1023.43,783.59
2016,8,8,12,45,939.5,101.0,7.4,22.0,964.0,1028.84,788.03
2016,8,8,13,0,939.0,100.0,7.5,22.0,957.0,1030.79,790.17
2016,8,8,13,15,936.0,99.5,7.55,22.0,942.5,1027.33,788.4
2016,8,8,13,30,933.0,99.0,7.6,22.0,928.0,1020.43,784.33
2016,8,8,13,45,929.0,98.0,7.65,22.0,906.0,1008.62,776.91
2016,8,8,14,0,925.0,97.0,7.7,22.0,884.0,993.5,767.23
2016,8,8,14,15,918.5,96.0,7.7,22.0,855.0,972.79,753.41
2016,8,8,14,30,912.0,95.0,7.7,22.0,826.0,949.04,737.48
2016,8,8,14,45,903.5,93.0,7.75,22.0,790.5,919.5,717.57
2016,8,8,15,0,895.0,91.0,7.8,22.0,755.0,887.31,695.68
2016,8,8,15,15,883.0,89.5,7.75,21.5,714.5,850.24,671.08
2016,8,8,15,30,871.0,88.0,7.7,21.0,674.0,811.12,644.74
2016,8,8,15,45,601.5,163.5,7.65,21.0,555.0,660.07,530.22
2016,8,8,16,0,332.0,239.0,7.6,21.0,436.0,507.7,406.94
2016,8,8,16,15,327.5,219.0,7.55,20.5,399.5,469.95,379.11
2016,8,8,16,30,323.0,199.0,7.5,20.0,363.0,431.68,350.07
2016,8,8,16,45,537.5,134.0,7.5,20.0,373.5,485.14,396.16
2016,8,8,17,0,752.0,69.0,7.5,20.0,384.0,511.48,418.52
2016,8,8,17,15,715.0,65.0,7.45,19.5,332.0,450.84,368.06
2016,8,8,17,30,678.0,61.0,7.4,19.0,280.0,392.61,318.23
2016,8,8,17,45,625.0,55.5,7.4,18.5,229.5,330.12,263.61
2016,8,8,18,0,572.0,50.0,7.4,18.0,179.0,271.26,210.78
2016,8,8,18,15,488.0,42.5,7.3,17.5,132.5,205.79,152.62
2016,8,8,18,30,404.0,35.0,7.2,17.0,86.0,149.22,102.03
2016,8,8,18,45,259.0,23.5,7.1,16.5,51.0,83.79,39.36
2016,8,8,19,0,114.0,12.0,7.0,16.0,16.0,28.15,0.0
2016,8,8,19,15,57.0,6.0,6.95,15.5,8.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.8,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,5,45,163.0,16.5,4.95,14.5,34.5,12.33,0.0
2016,8,9,6,0,326.0,33.0,4.9,15.0,69.0,25.41,15.61
2016,8,9,6,15,418.0,42.5,4.7,15.5,114.0,31.23,21.6
2016,8,9,6,30,510.0,52.0,4.5,16.0,159.0,36.68,26.77
2016,8,9,6,45,568.0,59.0,4.35,16.5,208.5,71.07,37.8
2016,8,9,7,0,626.0,66.0,4.2,17.0,258.0,116.82,66.16
2016,8,9,7,15,667.0,71.0,3.95,17.5,309.5,164.68,103.35
2016,8,9,7,30,708.0,76.0,3.7,18.0,361.0,219.53,149.77
2016,8,9,7,45,738.5,79.5,3.45,18.5,412.5,271.73,195.73
2016,8,9,8,0,769.0,83.0,3.2,19.0,464.0,326.86,243.93
2016,8,9,8,15,791.0,86.5,3.0,19.5,513.0,381.41,290.91
2016,8,9,8,30,813.0,90.0,2.8,20.0,562.0,437.44,337.6
2016,8,9,8,45,830.5,92.0,2.65,21.0,608.0,491.1,380.26
2016,8,9,9,0,848.0,94.0,2.5,22.0,654.0,546.95,422.72
2016,8,9,9,15,860.5,96.5,2.45,22.0,695.5,598.48,462.42
2016,8,9,9,30,873.0,99.0,2.4,22.0,737.0,649.46,500.56
2016,8,9,9,45,882.5,100.5,2.4,22.5,773.0,696.66,534.21
2016,8,9,10,0,892.0,102.0,2.4,23.0,809.0,742.55,564.22
2016,8,9,10,15,899.0,103.5,2.45,23.0,838.5,785.04,592.77
2016,8,9,10,30,906.0,105.0,2.5,23.0,868.0,825.6,619.79
2016,8,9,10,45,910.0,106.5,2.65,23.5,890.5,861.57,643.0
2016,8,9,11,0,914.0,108.0,2.8,24.0,913.0,895.05,664.43
2016,8,9,11,15,917.0,109.0,3.0,24.0,929.0,924.52,684.79
2016,8,9,11,30,920.0,110.0,3.2,24.0,945.0,951.16,703.32
2016,8,9,11,45,537.5,285.0,3.4,24.0,774.5,796.41,595.92
2016,8,9,12,0,155.0,460.0,3.6,24.0,604.0,612.15,455.84
2016,8,9,12,15,538.0,286.0,3.8,24.0,782.5,819.52,616.09
2016,8,9,12,30,921.0,112.0,4.0,24.0,961.0,1014.43,751.03
2016,8,9,12,45,917.5,113.0,4.2,24.0,953.5,1018.89,753.88
2016,8,9,13,0,914.0,114.0,4.4,24.0,946.0,1019.96,756.05
2016,8,9,13,15,910.5,113.5,4.55,24.0,931.0,1016.09,754.83
2016,8,9,13,30,907.0,113.0,4.7,24.0,916.0,1008.86,751.89
2016,8,9,13,45,901.0,112.5,4.9,24.0,894.0,995.91,745.53
2016,8,9,14,0,895.0,112.0,5.1,24.0,872.0,979.78,736.98
2016,8,9,14,15,888.0,111.0,5.2,23.5,843.0,959.1,725.98
2016,8,9,14,30,881.0,110.0,5.3,23.0,814.0,935.5,712.9
2016,8,9,14,45,870.5,108.5,5.45,23.0,778.5,905.43,694.05
2016,8,9,15,0,860.0,107.0,5.6,23.0,743.0,872.91,673.29
2016,8,9,15,15,847.5,105.0,5.65,23.0,702.5,835.91,648.59
2016,8,9,15,30,835.0,103.0,5.7,23.0,662.0,801.49,625.58
2016,8,9,15,45,816.0,101.0,5.8,23.0,616.5,755.59,594.1
2016,8,9,16,0,797.0,99.0,5.9,23.0,571.0,708.7,561.44
2016,8,9,16,15,775.5,95.5,5.95,22.5,522.5,657.67,526.03
2016,8,9,16,30,754.0,92.0,6.0,22.0,474.0,606.41,488.11
2016,8,9,16,45,722.0,88.5,6.1,22.0,423.0,550.44,444.25
2016,8,9,17,0,690.0,85.0,6.2,22.0,372.0,494.25,399.11
2016,8,9,17,15,649.0,79.5,6.2,21.0,320.5,432.87,349.87
2016,8,9,17,30,608.0,74.0,6.2,20.0,269.0,374.44,301.31
2016,8,9,17,45,544.5,67.5,6.25,19.5,218.0,308.86,245.11
2016,8,9,18,0,481.0,61.0,6.3,19.0,167.0,249.21,192.72
2016,8,9,18,15,392.0,50.5,6.2,18.5,122.0,183.87,135.93
2016,8,9,18,30,303.0,40.0,6.1,18.0,77.0,127.99,87.28
2016,8,9,18,45,175.5,25.5,6.1,17.5,44.5,67.93,28.73
2016,8,9,19,0,48.0,11.0,6.1,17.0,12.0,17.58,0.0
