Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,19,15,24.0,5.5,6.05,16.5,6.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,10,5,45,133.0,17.5,4.05,14.5,32.0,13.54,0.0
2016,8,10,6,0,266.0,35.0,4.0,15.0,64.0,26.93,16.77
2016,8,10,6,15,359.5,46.0,3.9,15.0,107.5,34.66,24.62
2016,8,10,6,30,453.0,57.0,3.8,15.0,151.0,41.31,30.97
2016,8,10,6,45,516.0,64.5,3.75,15.5,200.0,72.47,41.02
2016,8,10,7,0,579.0,72.0,3.7,16.0,249.0,116.19,67.97
2016,8,10,7,15,289.5,99.0,3.5,16.5,187.5,128.53,89.88
2016,8,10,7,30,0.0,126.0,3.3,17.0,126.0,118.97,93.95
2016,8,10,7,45,25.0,160.5,3.15,17.5,173.0,157.73,124.51
2016,8,10,8,0,50.0,195.0,3.0,18.0,220.0,196.67,154.95
2016,8,10,8,15,175.5,216.0,2.85,18.5,315.5,265.66,207.98
2016,8,10,8,30,301.0,237.0,2.7,19.0,411.0,348.51,272.06
2016,8,10,8,45,560.5,170.0,2.55,19.5,527.0,430.29,335.82
2016,8,10,9,0,820.0,103.0,2.4,20.0,643.0,537.86,419.08
2016,8,10,9,15,833.5,105.0,2.35,20.0,684.0,588.6,458.12
2016,8,10,9,30,847.0,107.0,2.3,20.0,725.0,639.79,496.67
2016,8,10,9,45,860.0,107.5,2.25,20.5,761.5,687.33,530.59
2016,8,10,10,0,873.0,108.0,2.2,21.0,798.0,733.9,561.38
2016,8,10,10,15,880.5,109.5,2.25,21.0,827.5,776.07,589.89
2016,8,10,10,30,888.0,111.0,2.3,21.0,857.0,816.41,616.94
2016,8,10,10,45,894.0,112.0,2.35,21.0,880.5,852.98,641.24
2016,8,10,11,0,900.0,113.0,2.4,21.0,904.0,887.23,663.88
2016,8,10,11,15,903.5,113.5,2.45,21.0,919.5,916.29,682.99
2016,8,10,11,30,907.0,114.0,2.5,21.0,935.0,942.57,700.28
2016,8,10,11,45,908.5,114.5,2.65,21.0,943.5,964.11,715.37
2016,8,10,12,0,910.0,115.0,2.8,21.0,952.0,982.57,728.54
2016,8,10,12,15,910.0,115.0,2.9,21.0,952.5,995.92,738.0
2016,8,10,12,30,910.0,115.0,3.0,21.0,953.0,1006.0,745.45
2016,8,10,12,45,908.5,114.5,3.1,21.0,945.5,1010.79,749.54
2016,8,10,13,0,907.0,114.0,3.2,21.0,938.0,1012.21,751.56
2016,8,10,13,15,904.0,113.5,3.3,21.0,923.5,1008.8,750.51
2016,8,10,13,30,901.0,113.0,3.4,21.0,909.0,1002.06,747.36
2016,8,10,13,45,896.5,111.5,3.5,21.0,887.0,989.51,740.42
2016,8,10,14,0,892.0,110.0,3.6,21.0,865.0,973.75,731.41
2016,8,10,14,15,885.0,108.5,3.65,21.0,836.0,952.52,718.39
2016,8,10,14,30,878.0,107.0,3.7,21.0,807.0,928.37,703.42
2016,8,10,14,45,602.5,213.0,3.8,21.0,683.5,784.13,603.58
2016,8,10,15,0,327.0,319.0,3.9,21.0,560.0,630.62,486.84
2016,8,10,15,15,274.5,309.5,3.95,20.5,504.5,567.54,441.83
2016,8,10,15,30,222.0,300.0,4.0,20.0,449.0,498.58,391.07
2016,8,10,15,45,187.5,280.5,4.05,20.0,400.0,443.91,349.97
2016,8,10,16,0,153.0,261.0,4.1,20.0,351.0,391.17,309.66
2016,8,10,16,15,93.0,226.5,4.1,19.5,280.0,299.3,238.07
2016,8,10,16,30,33.0,192.0,4.1,19.0,209.0,219.55,174.42
2016,8,10,16,45,16.5,160.0,4.15,19.0,168.5,169.35,134.21
2016,8,10,17,0,0.0,128.0,4.2,19.0,128.0,126.67,99.5
2016,8,10,17,15,0.0,110.5,4.2,18.5,110.5,109.26,85.63
2016,8,10,17,30,0.0,93.0,4.2,18.0,93.0,91.83,71.44
2016,8,10,17,45,260.5,73.0,4.2,18.0,130.0,194.72,154.94
2016,8,10,18,0,521.0,53.0,4.2,18.0,167.0,253.73,195.58
2016,8,10,18,15,433.0,44.0,4.1,17.5,121.5,188.46,138.42
2016,8,10,18,30,345.0,35.0,4.0,17.0,76.0,132.62,89.24
2016,8,10,18,45,208.0,22.5,3.95,16.5,43.5,70.49,25.37
2016,8,10,19,0,71.0,10.0,3.9,16.0,11.0,19.66,0.0
2016,8,10,19,15,35.5,5.0,3.8,15.5,5.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,45,147.0,16.5,1.2,14.5,32.0,12.54,0.0
2016,8,11,6,0,294.0,33.0,1.3,15.0,64.0,25.76,15.7
2016,8,11,6,15,387.5,43.5,1.3,15.0,108.0,32.48,22.74
2016,8,11,6,30,481.0,54.0,1.3,15.0,152.0,38.78,28.76
2016,8,11,6,45,538.0,62.5,1.35,15.5,201.5,70.79,39.37
2016,8,11,7,0,595.0,71.0,1.4,16.0,251.0,115.98,67.09
2016,8,11,7,15,297.5,81.5,1.4,16.5,171.5,114.5,77.7
2016,8,11,7,30,0.0,92.0,1.4,17.0,92.0,88.24,68.41
2016,8,11,7,45,0.0,111.5,1.45,17.5,111.5,106.66,83.28
2016,8,11,8,0,0.0,131.0,1.5,18.0,131.0,125.17,97.9
2016,8,11,8,15,3.0,156.5,1.5,18.0,158.5,150.46,117.94
2016,8,11,8,30,6.0,182.0,1.5,18.0,186.0,176.21,138.09
2016,8,11,8,45,33.0,230.5,1.5,18.5,252.0,233.53,182.62
2016,8,11,9,0,60.0,279.0,1.5,19.0,318.0,295.64,229.88
2016,8,11,9,15,446.5,198.5,1.5,19.0,521.0,448.99,350.87
2016,8,11,9,30,833.0,118.0,1.5,19.0,724.0,639.92,494.95
2016,8,11,9,45,854.5,115.0,1.5,19.5,763.0,689.96,529.18
2016,8,11,10,0,876.0,112.0,1.5,20.0,802.0,739.09,561.82
2016,8,11,10,15,883.5,113.5,1.55,20.0,832.0,781.42,590.05
2016,8,11,10,30,891.0,115.0,1.6,20.0,862.0,821.9,616.84
2016,8,11,10,45,894.0,117.5,1.65,20.5,884.5,857.6,639.04
2016,8,11,11,0,897.0,120.0,1.7,21.0,907.0,890.8,659.43
2016,8,11,11,15,901.0,120.5,1.75,21.0,923.0,920.26,678.53
2016,8,11,11,30,905.0,121.0,1.8,21.0,939.0,946.98,695.87
2016,8,11,11,45,905.0,123.0,1.9,21.0,946.5,968.61,710.57
2016,8,11,12,0,905.0,125.0,2.0,21.0,954.0,987.14,723.37
2016,8,11,12,15,905.0,125.0,2.05,21.0,954.5,1000.47,732.32
2016,8,11,12,30,905.0,125.0,2.1,21.0,955.0,1010.54,739.33
2016,8,11,12,45,898.5,127.5,2.15,21.0,946.5,1013.52,741.92
2016,8,11,13,0,892.0,130.0,2.2,21.0,938.0,1013.17,742.53
2016,8,11,13,15,889.0,129.0,2.25,21.0,923.0,1009.32,741.04
2016,8,11,13,30,886.0,128.0,2.3,21.0,908.0,1002.17,737.53
2016,8,11,13,45,881.0,126.5,2.35,21.0,886.0,989.32,730.42
2016,8,11,14,0,876.0,125.0,2.4,21.0,864.0,973.31,721.34
2016,8,11,14,15,550.5,250.0,2.45,20.5,709.0,794.14,600.69
2016,8,11,14,30,225.0,375.0,2.5,20.0,554.0,601.63,458.02
2016,8,11,14,45,259.5,350.5,2.6,20.0,548.0,611.11,468.39
2016,8,11,15,0,294.0,326.0,2.7,20.0,542.0,609.13,469.31
2016,8,11,15,15,272.5,310.0,2.75,20.0,501.5,566.15,438.6
2016,8,11,15,30,251.0,294.0,2.8,20.0,461.0,523.52,407.95
2016,8,11,15,45,215.5,276.0,2.85,20.0,412.5,460.54,361.36
2016,8,11,16,0,180.0,258.0,2.9,20.0,364.0,407.69,321.56
2016,8,11,16,15,130.0,233.0,2.95,19.5,306.0,339.27,269.22
2016,8,11,16,30,80.0,208.0,3.0,19.0,248.0,268.05,213.56
2016,8,11,16,45,40.0,168.0,3.05,19.0,188.0,197.49,157.11
2016,8,11,17,0,0.0,128.0,3.1,19.0,128.0,126.76,99.45
2016,8,11,17,15,0.0,109.5,3.05,18.5,109.5,108.29,84.78
2016,8,11,17,30,0.0,91.0,3.0,18.0,91.0,89.81,69.73
2016,8,11,17,45,237.5,74.5,3.0,17.5,125.5,186.53,148.3
2016,8,11,18,0,475.0,58.0,3.0,17.0,160.0,241.55,186.38
2016,8,11,18,15,387.5,47.0,2.9,16.5,115.5,176.9,130.06
2016,8,11,18,30,300.0,36.0,2.8,16.0,71.0,121.71,81.66
2016,8,11,18,45,150.0,18.0,2.75,15.5,35.5,53.67,14.12
2016,8,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,5,45,142.0,16.5,1.6,13.5,31.0,12.65,0.0
2016,8,12,6,0,284.0,33.0,1.6,14.0,62.0,25.94,15.76
2016,8,12,6,15,377.5,44.0,1.55,14.0,106.0,33.13,23.37
2016,8,12,6,30,471.0,55.0,1.5,14.0,150.0,39.86,29.82
2016,8,12,6,45,534.5,62.5,1.5,14.5,200.0,69.72,39.12
2016,8,12,7,0,598.0,70.0,1.5,15.0,250.0,114.42,66.06
2016,8,12,7,15,328.5,112.5,1.45,15.5,214.0,145.22,102.09
2016,8,12,7,30,59.0,155.0,1.4,16.0,178.0,153.78,120.44
2016,8,12,7,45,92.5,180.5,1.4,16.5,223.0,190.19,148.84
2016,8,12,8,0,126.0,206.0,1.4,17.0,268.0,228.25,178.49
2016,8,12,8,15,106.0,226.5,1.45,17.5,282.0,250.17,196.04
2016,8,12,8,30,86.0,247.0,1.5,18.0,296.0,267.63,209.5
2016,8,12,8,45,111.0,272.0,1.55,18.5,341.0,308.8,240.89
2016,8,12,9,0,136.0,297.0,1.6,19.0,386.0,351.46,272.95
2016,8,12,9,15,107.5,311.0,1.7,19.0,384.0,357.56,277.06
2016,8,12,9,30,79.0,325.0,1.8,19.0,382.0,359.63,278.0
2016,8,12,9,45,103.5,349.0,1.9,19.5,428.5,404.09,311.06
2016,8,12,10,0,128.0,373.0,2.0,20.0,475.0,451.33,345.54
2016,8,12,10,15,204.5,381.5,2.15,20.0,550.0,524.77,400.95
2016,8,12,10,30,281.0,390.0,2.3,20.0,625.0,605.2,460.49
2016,8,12,10,45,346.0,376.0,2.45,20.5,673.5,657.67,498.62
2016,8,12,11,0,411.0,362.0,2.6,21.0,722.0,715.6,540.29
2016,8,12,11,15,662.0,240.0,2.7,21.0,831.5,832.27,628.94
2016,8,12,11,30,913.0,118.0,2.8,21.0,941.0,950.45,709.04
2016,8,12,11,45,915.0,118.0,2.9,21.0,949.0,972.07,722.9
2016,8,12,12,0,917.0,118.0,3.0,21.0,957.0,990.6,735.65
2016,8,12,12,15,917.0,118.0,3.05,21.0,957.5,1004.03,744.73
2016,8,12,12,30,917.0,118.0,3.1,21.0,958.0,1014.15,751.78
2016,8,12,12,45,571.0,281.0,3.2,21.0,802.5,860.2,646.48
2016,8,12,13,0,225.0,444.0,3.3,21.0,647.0,678.56,509.98
2016,8,12,13,15,566.5,280.0,3.35,21.0,780.5,859.7,650.13
2016,8,12,13,30,908.0,116.0,3.4,21.0,914.0,1010.01,754.16
2016,8,12,13,45,904.0,114.5,3.45,21.0,892.0,997.82,745.76
2016,8,12,14,0,900.0,113.0,3.5,21.0,870.0,982.36,736.67
2016,8,12,14,15,893.0,112.0,3.5,21.0,841.0,961.47,723.62
2016,8,12,14,30,886.0,111.0,3.5,21.0,812.0,937.63,708.65
2016,8,12,14,45,618.0,210.0,3.55,21.0,689.0,793.28,609.31
2016,8,12,15,0,350.0,309.0,3.6,21.0,566.0,639.16,493.02
2016,8,12,15,15,334.0,293.5,3.6,21.0,527.5,599.66,465.67
2016,8,12,15,30,318.0,278.0,3.6,21.0,489.0,559.98,437.2
2016,8,12,15,45,232.5,267.5,3.6,21.0,416.0,464.16,364.55
2016,8,12,16,0,147.0,257.0,3.6,21.0,343.0,382.2,300.98
2016,8,12,16,15,89.5,222.5,3.6,20.5,274.0,292.48,231.56
2016,8,12,16,30,32.0,188.0,3.6,20.0,205.0,214.71,169.81
2016,8,12,16,45,22.0,164.0,3.6,20.0,175.0,177.07,139.99
2016,8,12,17,0,12.0,140.0,3.6,20.0,145.0,146.21,115.2
2016,8,12,17,15,7.0,121.5,3.55,19.5,124.5,124.66,97.98
2016,8,12,17,30,2.0,103.0,3.5,19.0,104.0,103.59,80.85
2016,8,12,17,45,260.0,78.5,3.5,19.0,133.5,199.7,157.91
2016,8,12,18,0,518.0,54.0,3.5,19.0,163.0,251.16,191.82
2016,8,12,18,15,426.5,44.0,3.45,18.5,117.0,184.3,133.77
2016,8,12,18,30,335.0,34.0,3.4,18.0,71.0,127.34,83.62
2016,8,12,18,45,167.5,17.0,3.4,17.5,35.5,54.96,8.45
2016,8,12,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,13,5,45,144.5,16.0,3.1,14.5,30.0,12.29,0.0
2016,8,13,6,0,289.0,32.0,3.1,15.0,60.0,25.14,14.81
2016,8,13,6,15,385.0,42.0,3.05,15.5,104.0,31.42,21.66
2016,8,13,6,30,481.0,52.0,3.0,16.0,148.0,37.32,27.28
2016,8,13,6,45,242.5,76.0,2.95,16.5,125.0,72.52,49.2
2016,8,13,7,0,4.0,100.0,2.9,17.0,102.0,93.51,72.94
2016,8,13,7,15,9.5,119.0,2.85,17.5,123.0,112.68,88.4
2016,8,13,7,30,15.0,138.0,2.8,18.0,144.0,132.59,104.23
2016,8,13,7,45,12.5,151.0,2.8,18.5,156.5,145.72,114.59
2016,8,13,8,0,10.0,164.0,2.8,19.0,169.0,158.51,124.48
2016,8,13,8,15,12.0,180.5,2.85,19.5,187.5,175.87,137.8
2016,8,13,8,30,14.0,197.0,2.9,20.0,206.0,193.49,151.16
2016,8,13,8,45,35.5,236.0,2.95,20.5,259.5,239.7,186.89
2016,8,13,9,0,57.0,275.0,3.0,21.0,313.0,290.31,225.5
2016,8,13,9,15,117.5,306.0,3.05,21.0,389.5,358.03,277.71
2016,8,13,9,30,178.0,337.0,3.1,21.0,466.0,432.67,334.51
2016,8,13,9,45,535.5,218.5,3.2,21.5,633.0,571.96,444.52
2016,8,13,10,0,893.0,100.0,3.3,22.0,800.0,737.95,568.85
2016,8,13,10,15,678.5,209.0,3.4,22.0,752.5,719.27,551.81
2016,8,13,10,30,464.0,318.0,3.5,22.0,705.0,681.92,519.97
2016,8,13,10,45,691.0,211.0,3.6,22.5,805.5,783.82,598.06
2016,8,13,11,0,918.0,104.0,3.7,23.0,906.0,891.3,671.01
2016,8,13,11,15,566.5,273.5,3.75,23.0,771.0,780.44,590.18
2016,8,13,11,30,215.0,443.0,3.8,23.0,636.0,638.51,479.36
2016,8,13,11,45,163.0,445.5,3.85,23.0,593.0,599.85,450.99
2016,8,13,12,0,111.0,448.0,3.9,23.0,550.0,552.97,415.88
2016,8,13,12,15,121.0,450.5,3.95,23.0,561.5,574.67,432.06
2016,8,13,12,30,131.0,453.0,4.0,23.0,573.0,590.48,443.78
2016,8,13,12,45,87.5,420.5,4.1,23.0,500.5,510.14,384.92
2016,8,13,13,0,44.0,388.0,4.2,23.0,428.0,435.5,329.41
2016,8,13,13,15,45.0,380.5,4.25,23.0,421.0,429.85,325.84
2016,8,13,13,30,46.0,373.0,4.3,23.0,414.0,423.93,321.86
2016,8,13,13,45,50.5,372.0,4.4,23.0,415.5,427.98,325.53
2016,8,13,14,0,55.0,371.0,4.5,23.0,417.0,431.79,329.04
2016,8,13,14,15,54.5,357.0,4.55,23.0,401.5,416.77,318.41
2016,8,13,14,30,54.0,343.0,4.6,23.0,386.0,401.51,307.63
2016,8,13,14,45,56.5,329.5,4.7,23.0,372.5,389.26,299.27
2016,8,13,15,0,59.0,316.0,4.8,23.0,359.0,376.67,290.61
2016,8,13,15,15,43.5,283.5,4.85,22.5,314.5,328.07,254.33
2016,8,13,15,30,28.0,251.0,4.9,22.0,270.0,280.22,218.1
2016,8,13,15,45,25.0,231.5,5.0,22.0,247.5,249.91,195.08
2016,8,13,16,0,22.0,212.0,5.1,22.0,225.0,227.3,177.82
2016,8,13,16,15,11.0,181.0,5.1,21.5,187.5,187.3,146.6
2016,8,13,16,30,0.0,150.0,5.1,21.0,150.0,148.23,115.66
2016,8,13,16,45,0.0,121.5,5.2,21.0,121.5,119.42,92.69
2016,8,13,17,0,0.0,93.0,5.3,21.0,93.0,90.71,69.48
2016,8,13,17,15,0.0,79.5,5.3,20.5,79.5,77.35,58.77
2016,8,13,17,30,0.0,66.0,5.3,20.0,66.0,64.0,47.85
2016,8,13,17,45,0.0,53.5,5.35,20.0,53.5,51.7,37.52
2016,8,13,18,0,0.0,41.0,5.4,20.0,41.0,39.6,27.22
2016,8,13,18,15,0.0,29.0,5.4,19.0,29.0,27.99,17.34
2016,8,13,18,30,0.0,17.0,5.4,18.0,17.0,16.4,7.2
2016,8,13,18,45,0.0,8.5,5.4,17.5,8.5,8.19,0.0
2016,8,13,19,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,5,45,164.5,15.0,4.2,14.5,31.0,11.47,0.0
2016,8,14,6,0,329.0,30.0,4.3,15.0,62.0,23.35,13.15
2016,8,14,6,15,428.5,39.0,4.2,15.5,107.0,28.82,19.35
2016,8,14,6,30,528.0,48.0,4.1,16.0,152.0,33.96,24.3
2016,8,14,6,45,592.0,54.0,4.05,16.5,203.0,62.76,32.31
2016,8,14,7,0,656.0,60.0,4.0,17.0,254.0,109.34,59.28
2016,8,14,7,15,330.5,95.0,3.95,17.5,193.0,129.57,88.6
2016,8,14,7,30,5.0,130.0,3.9,18.0,132.0,123.4,97.13
2016,8,14,7,45,9.5,149.5,3.85,18.5,154.0,143.54,113.05
2016,8,14,8,0,14.0,169.0,3.8,19.0,176.0,164.27,129.23
2016,8,14,8,15,12.5,179.5,3.85,19.5,186.5,175.12,137.39
2016,8,14,8,30,11.0,190.0,3.9,20.0,197.0,185.71,145.24
2016,8,14,8,45,24.0,224.0,3.95,20.5,240.0,224.91,175.63
2016,8,14,9,0,37.0,258.0,4.0,21.0,283.0,264.05,205.56
2016,8,14,9,15,31.0,264.0,4.0,21.0,285.5,269.48,209.26
2016,8,14,9,30,25.0,270.0,4.0,21.0,288.0,274.78,212.86
2016,8,14,9,45,38.0,303.5,4.0,21.5,333.0,317.07,244.77
2016,8,14,10,0,51.0,337.0,4.0,22.0,378.0,361.37,277.67
2016,8,14,10,15,39.0,328.5,4.0,22.0,360.5,347.76,266.64
2016,8,14,10,30,27.0,320.0,4.0,22.0,343.0,332.87,254.79
2016,8,14,10,45,62.5,369.0,4.05,22.5,423.5,412.23,314.57
2016,8,14,11,0,98.0,418.0,4.1,23.0,504.0,494.38,374.86
2016,8,14,11,15,79.5,414.0,4.1,23.0,484.5,478.65,362.25
2016,8,14,11,30,61.0,410.0,4.1,23.0,465.0,461.57,349.01
2016,8,14,11,45,63.5,415.5,4.15,23.0,473.0,472.37,357.0
2016,8,14,12,0,66.0,421.0,4.2,23.0,481.0,483.07,364.85
2016,8,14,12,15,80.5,431.0,4.25,23.0,504.5,509.73,384.78
2016,8,14,12,30,95.0,441.0,4.3,23.0,528.0,536.53,404.72
2016,8,14,12,45,77.5,425.0,4.4,23.0,495.5,505.13,381.6
2016,8,14,13,0,60.0,409.0,4.5,23.0,463.0,473.08,358.08
2016,8,14,13,15,100.0,419.5,4.6,23.0,508.0,524.44,397.71
2016,8,14,13,30,140.0,430.0,4.7,23.0,553.0,583.73,442.41
2016,8,14,13,45,91.5,392.5,4.8,23.0,472.0,489.21,372.48
2016,8,14,14,0,43.0,355.0,4.9,23.0,391.0,403.5,308.02
2016,8,14,14,15,37.0,332.5,4.95,22.5,363.0,374.43,287.3
2016,8,14,14,30,31.0,310.0,5.0,22.0,335.0,345.33,266.16
2016,8,14,14,45,33.5,301.0,5.1,22.0,326.5,338.25,261.49
2016,8,14,15,0,36.0,292.0,5.2,22.0,318.0,330.95,256.61
2016,8,14,15,15,36.0,276.0,5.25,22.0,301.0,313.78,244.03
2016,8,14,15,30,36.0,260.0,5.3,22.0,284.0,296.49,231.29
2016,8,14,15,45,25.0,229.5,5.35,22.0,246.0,247.88,193.65
2016,8,14,16,0,14.0,199.0,5.4,22.0,208.0,207.94,162.41
2016,8,14,16,15,8.0,176.0,5.4,21.5,181.0,180.09,140.87
2016,8,14,16,30,2.0,153.0,5.4,21.0,154.0,152.71,119.41
2016,8,14,16,45,1.0,121.5,5.4,20.5,122.0,120.08,93.47
2016,8,14,17,0,0.0,90.0,5.4,20.0,90.0,87.69,67.29
2016,8,14,17,15,0.0,76.5,5.3,19.5,76.5,74.33,56.51
2016,8,14,17,30,0.0,63.0,5.2,19.0,63.0,60.98,45.53
2016,8,14,17,45,0.0,50.5,5.15,19.0,50.5,48.79,35.24
2016,8,14,18,0,0.0,38.0,5.1,19.0,38.0,36.7,24.91
2016,8,14,18,15,0.0,27.0,5.0,18.5,27.0,26.06,15.75
2016,8,14,18,30,0.0,16.0,4.9,18.0,16.0,15.43,6.32
2016,8,14,18,45,0.0,8.0,4.85,17.5,8.0,7.71,0.0
2016,8,14,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,5,45,136.5,16.0,2.3,13.5,29.0,12.54,0.0
2016,8,15,6,0,273.0,32.0,2.3,14.0,58.0,25.53,14.75
2016,8,15,6,15,376.0,43.0,2.25,14.0,102.5,32.75,22.89
2016,8,15,6,30,479.0,54.0,2.2,14.0,147.0,39.51,29.43
2016,8,15,6,45,546.0,62.0,2.2,14.5,198.0,66.97,37.78
2016,8,15,7,0,613.0,70.0,2.2,15.0,249.0,112.92,64.62
2016,8,15,7,15,306.5,90.5,2.1,15.5,180.0,121.59,83.53
2016,8,15,7,30,0.0,111.0,2.0,16.0,111.0,105.4,83.02
2016,8,15,7,45,0.0,129.0,1.9,16.5,129.0,122.55,96.78
2016,8,15,8,0,0.0,147.0,1.8,17.0,147.0,139.79,110.3
2016,8,15,8,15,23.5,188.0,1.75,17.0,201.5,186.96,147.68
2016,8,15,8,30,47.0,229.0,1.7,17.0,256.0,234.59,184.98
2016,8,15,8,45,60.5,255.5,1.65,17.5,293.0,269.34,211.4
2016,8,15,9,0,74.0,282.0,1.6,18.0,330.0,305.66,238.69
2016,8,15,9,15,47.0,270.0,1.65,18.0,301.0,284.34,221.62
2016,8,15,9,30,20.0,258.0,1.7,18.0,272.0,260.28,202.39
2016,8,15,9,45,27.5,286.5,1.8,18.5,307.0,293.94,227.83
2016,8,15,10,0,35.0,315.0,1.9,19.0,342.0,328.99,253.8
2016,8,15,10,15,49.5,345.0,2.0,19.0,385.0,371.59,285.85
2016,8,15,10,30,64.0,375.0,2.1,19.0,428.0,415.53,318.57
2016,8,15,10,45,95.0,400.0,2.25,19.5,481.5,469.36,358.26
2016,8,15,11,0,126.0,425.0,2.4,20.0,535.0,528.34,401.06
2016,8,15,11,15,138.0,434.5,2.45,20.0,557.0,554.39,419.74
2016,8,15,11,30,150.0,444.0,2.5,20.0,579.0,580.68,438.72
2016,8,15,11,45,122.5,442.0,2.6,20.5,552.5,558.91,421.52
2016,8,15,12,0,95.0,440.0,2.7,21.0,526.0,529.83,399.33
2016,8,15,12,15,524.0,274.0,2.7,21.0,750.5,791.49,599.37
2016,8,15,12,30,953.0,108.0,2.7,21.0,975.0,1035.78,764.73
2016,8,15,12,45,949.5,109.0,2.7,21.0,966.5,1040.23,765.36
2016,8,15,13,0,946.0,110.0,2.7,21.0,958.0,1041.15,766.23
2016,8,15,13,15,942.5,109.5,2.65,21.0,942.5,1036.98,763.43
2016,8,15,13,30,939.0,109.0,2.6,21.0,927.0,1029.31,758.54
2016,8,15,13,45,645.5,238.5,2.6,21.0,794.5,886.76,664.37
2016,8,15,14,0,352.0,368.0,2.6,21.0,662.0,727.83,547.69
2016,8,15,14,15,632.5,236.5,2.55,20.5,741.0,856.55,648.45
2016,8,15,14,30,913.0,105.0,2.5,20.0,820.0,951.81,714.56
2016,8,15,14,45,661.0,196.0,2.5,20.0,701.5,814.07,620.75
2016,8,15,15,0,409.0,287.0,2.5,20.0,583.0,673.13,516.71
2016,8,15,15,15,314.0,289.5,2.5,20.0,509.0,577.38,447.24
2016,8,15,15,30,219.0,292.0,2.5,20.0,435.0,486.44,379.12
2016,8,15,15,45,153.0,269.5,2.5,20.0,366.0,404.62,317.25
2016,8,15,16,0,87.0,247.0,2.5,20.0,297.0,319.77,251.62
2016,8,15,16,15,116.0,226.5,2.5,19.5,287.0,322.2,255.68
2016,8,15,16,30,145.0,206.0,2.5,19.0,277.0,314.47,251.29
2016,8,15,16,45,74.0,168.0,2.5,19.0,204.0,218.21,174.18
2016,8,15,17,0,3.0,130.0,2.5,19.0,131.0,130.92,102.87
2016,8,15,17,15,1.5,111.5,2.45,18.5,112.0,111.57,87.49
2016,8,15,17,30,0.0,93.0,2.4,18.0,93.0,92.34,71.79
2016,8,15,17,45,255.0,73.0,2.4,17.5,123.5,189.83,150.09
2016,8,15,18,0,510.0,53.0,2.4,17.0,154.0,243.17,185.31
2016,8,15,18,15,410.5,42.5,2.35,16.5,108.5,174.57,125.78
2016,8,15,18,30,311.0,32.0,2.3,16.0,63.0,116.86,73.7
2016,8,15,18,45,155.5,16.0,2.3,15.5,31.5,49.02,0.0
2016,8,15,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,5,45,105.0,16.0,2.2,14.5,25.5,15.73,0.0
2016,8,16,6,0,210.0,32.0,2.2,15.0,51.0,24.87,13.85
2016,8,16,6,15,307.0,45.0,2.15,15.0,93.5,34.12,23.93
2016,8,16,6,30,404.0,58.0,2.1,15.0,136.0,43.45,32.74
2016,8,16,6,45,469.5,68.0,2.05,15.5,184.5,68.74,41.37
2016,8,16,7,0,535.0,78.0,2.0,16.0,233.0,111.89,66.82
2016,8,16,7,15,267.5,92.0,1.95,16.5,169.5,116.54,80.68
2016,8,16,7,30,0.0,106.0,1.9,17.0,106.0,100.87,78.96
2016,8,16,7,45,0.0,125.0,1.85,17.5,125.0,118.9,93.42
2016,8,16,8,0,0.0,144.0,1.8,18.0,144.0,137.03,107.66
2016,8,16,8,15,9.5,173.5,1.8,18.0,178.5,168.44,132.48
2016,8,16,8,30,19.0,203.0,1.8,18.0,213.0,201.07,158.02
2016,8,16,8,45,19.0,216.5,1.8,18.5,228.0,215.5,168.66
2016,8,16,9,0,19.0,230.0,1.8,19.0,243.0,229.91,179.2
2016,8,16,9,15,18.0,240.0,1.85,19.5,253.0,240.43,186.63
2016,8,16,9,30,17.0,250.0,1.9,20.0,263.0,250.81,193.89
2016,8,16,9,45,20.0,268.0,1.95,20.5,283.5,271.37,208.98
2016,8,16,10,0,23.0,286.0,2.0,21.0,304.0,292.23,224.13
2016,8,16,10,15,35.5,321.5,2.05,21.0,350.5,338.46,258.91
2016,8,16,10,30,48.0,357.0,2.1,21.0,397.0,385.49,293.75
2016,8,16,10,45,70.0,385.0,2.15,21.0,445.5,434.16,329.77
2016,8,16,11,0,92.0,413.0,2.2,21.0,494.0,484.41,366.51
2016,8,16,11,15,178.0,421.5,2.2,21.0,580.0,576.68,434.92
2016,8,16,11,30,264.0,430.0,2.2,21.0,666.0,673.96,504.91
2016,8,16,11,45,565.5,288.0,2.25,21.5,799.0,822.73,615.69
2016,8,16,12,0,867.0,146.0,2.3,22.0,932.0,968.13,713.45
2016,8,16,12,15,867.0,146.0,2.35,22.0,932.0,980.94,720.79
2016,8,16,12,30,867.0,146.0,2.4,22.0,932.0,990.61,727.54
2016,8,16,12,45,864.0,146.0,2.5,22.0,924.0,994.17,730.96
2016,8,16,13,0,861.0,146.0,2.6,22.0,916.0,994.5,732.42
2016,8,16,13,15,857.0,145.0,2.7,22.0,900.5,989.6,730.57
2016,8,16,13,30,853.0,144.0,2.8,22.0,885.0,987.56,730.75
2016,8,16,13,45,515.0,274.0,2.95,22.0,718.0,795.43,599.14
2016,8,16,14,0,177.0,404.0,3.1,22.0,551.0,591.6,446.84
2016,8,16,14,15,344.0,339.0,3.2,22.0,612.0,684.82,521.33
2016,8,16,14,30,511.0,274.0,3.3,22.0,673.0,770.55,587.45
2016,8,16,14,45,538.5,248.5,3.45,22.0,652.0,756.85,579.81
2016,8,16,15,0,566.0,223.0,3.6,22.0,631.0,739.62,570.23
2016,8,16,15,15,564.5,207.5,3.7,21.5,594.0,705.4,548.34
2016,8,16,15,30,563.0,192.0,3.8,21.0,557.0,669.34,524.72
2016,8,16,15,45,394.5,218.5,3.9,21.0,465.5,549.38,433.18
2016,8,16,16,0,226.0,245.0,4.0,21.0,374.0,425.97,337.0
2016,8,16,16,15,132.5,216.0,4.05,20.5,290.0,321.79,255.93
2016,8,16,16,30,39.0,187.0,4.1,20.0,206.0,218.56,173.3
2016,8,16,16,45,19.5,156.5,4.15,20.0,166.0,167.92,132.76
2016,8,16,17,0,0.0,126.0,4.2,20.0,126.0,125.15,97.98
2016,8,16,17,15,0.0,106.5,4.15,19.5,106.5,105.62,82.35
2016,8,16,17,30,0.0,87.0,4.1,19.0,87.0,86.06,66.36
2016,8,16,17,45,201.0,73.5,4.1,19.0,112.5,163.0,127.98
2016,8,16,18,0,402.0,60.0,4.1,19.0,138.0,212.21,161.24
2016,8,16,18,15,306.5,46.5,4.0,18.5,95.5,147.2,105.56
2016,8,16,18,30,211.0,33.0,3.9,18.0,53.0,93.94,57.88
2016,8,16,18,45,105.5,16.5,3.85,17.5,26.5,39.36,0.0
2016,8,16,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,45,89.5,15.5,2.15,14.5,23.5,15.24,0.0
2016,8,17,6,0,179.0,31.0,2.2,15.0,47.0,24.1,12.91
2016,8,17,6,15,274.0,45.0,2.1,15.5,87.5,34.19,23.89
2016,8,17,6,30,369.0,59.0,2.0,16.0,128.0,43.79,32.87
2016,8,17,6,45,436.0,69.0,1.95,16.5,176.0,67.75,41.52
2016,8,17,7,0,503.0,79.0,1.9,17.0,224.0,109.04,65.61
2016,8,17,7,15,251.5,96.0,1.85,17.5,168.5,120.74,84.5
2016,8,17,7,30,0.0,113.0,1.8,18.0,113.0,107.13,83.8
2016,8,17,7,45,10.0,142.5,1.8,18.5,147.5,137.27,107.73
2016,8,17,8,0,20.0,172.0,1.8,19.0,182.0,168.74,132.36
2016,8,17,8,15,16.5,182.0,1.8,19.0,191.0,178.79,140.09
2016,8,17,8,30,13.0,192.0,1.8,19.0,200.0,188.35,147.35
2016,8,17,8,45,48.0,237.5,1.8,19.5,268.5,246.94,192.76
2016,8,17,9,0,83.0,283.0,1.8,20.0,337.0,311.23,241.65
2016,8,17,9,15,82.5,302.0,1.75,20.0,358.5,334.48,258.68
2016,8,17,9,30,82.0,321.0,1.7,20.0,380.0,357.65,275.61
2016,8,17,9,45,148.5,344.0,1.7,20.5,457.0,429.64,329.45
2016,8,17,10,0,215.0,367.0,1.7,21.0,534.0,507.38,386.07
2016,8,17,10,15,534.0,247.0,1.7,21.0,683.0,644.81,491.7
2016,8,17,10,30,853.0,127.0,1.7,21.0,832.0,798.7,601.61
2016,8,17,10,45,860.0,128.0,1.75,21.5,855.5,835.03,623.21
2016,8,17,11,0,867.0,129.0,1.8,22.0,879.0,869.17,644.35
2016,8,17,11,15,654.5,244.0,1.85,22.0,816.0,827.09,614.93
2016,8,17,11,30,442.0,359.0,1.9,22.0,753.0,767.29,568.62
2016,8,17,11,45,436.5,365.0,2.0,22.5,757.0,780.46,577.47
2016,8,17,12,0,431.0,371.0,2.1,23.0,761.0,791.85,584.42
2016,8,17,12,15,655.5,251.0,2.2,22.5,844.0,894.24,662.44
2016,8,17,12,30,880.0,131.0,2.3,22.0,927.0,986.92,725.09
2016,8,17,12,45,868.5,136.5,2.4,22.0,916.5,987.83,725.94
2016,8,17,13,0,857.0,142.0,2.5,22.0,906.0,985.46,725.69
2016,8,17,13,15,853.0,141.5,2.6,22.0,891.0,981.01,724.18
2016,8,17,13,30,849.0,141.0,2.7,22.0,876.0,973.38,720.67
2016,8,17,13,45,843.5,139.0,2.85,22.0,853.5,965.6,717.57
2016,8,17,14,0,838.0,137.0,3.0,22.0,831.0,948.76,708.42
2016,8,17,14,15,829.5,135.5,3.05,21.5,801.5,926.71,696.37
2016,8,17,14,30,821.0,134.0,3.1,21.0,772.0,901.92,682.42
2016,8,17,14,45,810.5,131.0,3.2,21.0,737.0,871.14,663.28
2016,8,17,15,0,800.0,128.0,3.3,21.0,702.0,838.04,642.37
2016,8,17,15,15,586.0,192.5,3.35,21.0,600.0,709.53,551.17
2016,8,17,15,30,372.0,257.0,3.4,21.0,498.0,577.98,451.39
2016,8,17,15,45,256.5,253.0,3.45,21.0,413.5,473.13,371.96
2016,8,17,16,0,141.0,249.0,3.5,21.0,329.0,368.57,290.56
2016,8,17,16,15,87.5,216.0,3.5,20.5,264.0,283.98,225.06
2016,8,17,16,30,34.0,183.0,3.5,20.0,199.0,211.04,167.11
2016,8,17,16,45,24.0,159.0,3.55,19.5,170.0,173.35,137.44
2016,8,17,17,0,14.0,135.0,3.6,19.0,141.0,142.48,112.74
2016,8,17,17,15,7.5,116.0,3.6,18.5,119.5,119.61,94.26
2016,8,17,17,30,1.0,97.0,3.6,18.0,98.0,97.37,75.99
2016,8,17,17,45,196.5,78.0,3.65,18.0,116.0,166.09,130.79
2016,8,17,18,0,392.0,59.0,3.7,18.0,134.0,205.64,156.28
2016,8,17,18,15,294.0,45.5,3.65,17.5,92.0,141.79,101.5
2016,8,17,18,30,196.0,32.0,3.6,17.0,50.0,89.01,53.39
2016,8,17,18,45,98.0,16.0,3.6,16.5,25.0,32.53,0.0
2016,8,17,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,5,45,83.0,16.0,1.95,14.5,23.0,15.73,0.0
2016,8,18,6,0,166.0,32.0,1.9,15.0,46.0,25.01,13.21
2016,8,18,6,15,265.5,46.0,1.8,15.0,87.0,35.1,24.67
2016,8,18,6,30,365.0,60.0,1.7,15.0,128.0,44.68,33.78
2016,8,18,6,45,435.0,70.0,1.6,15.5,176.0,67.58,41.95
2016,8,18,7,0,505.0,80.0,1.5,16.0,224.0,109.37,66.16
2016,8,18,7,15,252.5,89.0,1.45,16.5,161.0,110.96,76.63
2016,8,18,7,30,0.0,98.0,1.4,17.0,98.0,93.57,72.9
2016,8,18,7,45,0.0,115.5,1.35,17.5,115.5,110.2,86.26
2016,8,18,8,0,0.0,133.0,1.3,18.0,133.0,126.91,99.38
2016,8,18,8,15,2.0,153.0,1.25,18.5,154.0,146.75,114.78
2016,8,18,8,30,4.0,173.0,1.2,19.0,175.0,166.91,130.19
2016,8,18,8,45,22.5,216.0,1.2,19.5,230.0,216.66,168.65
2016,8,18,9,0,41.0,259.0,1.2,20.0,285.0,267.04,206.8
2016,8,18,9,15,414.5,194.5,1.2,20.0,488.5,424.0,329.93
2016,8,18,9,30,788.0,130.0,1.2,20.0,692.0,617.62,474.79
2016,8,18,9,45,770.0,147.5,1.3,20.5,719.5,659.0,502.65
2016,8,18,10,0,752.0,165.0,1.4,21.0,747.0,696.87,528.75
2016,8,18,10,15,761.5,167.5,1.45,21.0,776.0,737.86,557.68
2016,8,18,10,30,771.0,170.0,1.5,21.0,805.0,777.29,584.2
2016,8,18,10,45,770.5,176.0,1.6,21.0,825.5,810.4,606.57
2016,8,18,11,0,770.0,182.0,1.7,21.0,846.0,841.16,627.37
2016,8,18,11,15,774.5,183.0,1.75,21.0,861.0,868.91,645.64
2016,8,18,11,30,779.0,184.0,1.8,21.0,876.0,894.32,662.37
2016,8,18,11,45,774.5,189.0,1.9,21.5,882.0,912.95,673.94
2016,8,18,12,0,770.0,194.0,2.0,22.0,888.0,928.7,683.71
2016,8,18,12,15,770.0,193.5,2.05,22.0,887.5,940.3,691.63
2016,8,18,12,30,770.0,193.0,2.1,22.0,887.0,949.02,697.81
2016,8,18,12,45,755.5,199.5,2.15,22.0,876.0,951.91,700.33
2016,8,18,13,0,741.0,206.0,2.2,22.0,865.0,948.23,698.7
2016,8,18,13,15,736.5,204.5,2.25,21.5,850.0,942.91,697.51
2016,8,18,13,30,732.0,203.0,2.3,21.0,835.0,934.73,694.51
2016,8,18,13,45,722.0,202.0,2.35,21.0,812.0,919.0,685.25
2016,8,18,14,0,712.0,201.0,2.4,21.0,789.0,900.67,674.34
2016,8,18,14,15,702.0,198.0,2.4,21.0,760.0,877.75,659.93
2016,8,18,14,30,692.0,195.0,2.4,21.0,731.0,852.51,643.97
2016,8,18,14,45,678.0,191.0,2.45,21.0,696.0,820.52,623.71
2016,8,18,15,0,664.0,187.0,2.5,21.0,661.0,786.76,602.08
2016,8,18,15,15,646.5,182.0,2.55,20.5,621.0,747.48,577.01
2016,8,18,15,30,629.0,177.0,2.6,20.0,581.0,707.08,550.4
2016,8,18,15,45,608.0,169.5,2.65,20.0,537.0,660.52,517.73
2016,8,18,16,0,587.0,162.0,2.7,20.0,493.0,613.63,484.14
2016,8,18,16,15,558.5,154.0,2.7,19.5,446.0,558.2,444.06
2016,8,18,16,30,530.0,146.0,2.7,19.0,399.0,506.97,406.03
2016,8,18,16,45,339.0,150.0,2.75,19.0,305.0,367.18,295.77
2016,8,18,17,0,148.0,154.0,2.8,19.0,211.0,246.84,198.23
2016,8,18,17,15,258.0,127.0,2.75,18.5,208.5,270.18,217.78
2016,8,18,17,30,368.0,100.0,2.7,18.0,206.0,281.36,225.03
2016,8,18,17,45,309.5,84.0,2.7,17.5,160.5,221.58,174.28
2016,8,18,18,0,251.0,68.0,2.7,17.0,115.0,167.78,128.03
2016,8,18,18,15,177.5,48.5,2.55,16.5,76.5,108.0,77.36
2016,8,18,18,30,104.0,29.0,2.4,16.0,38.0,60.08,33.97
2016,8,18,18,45,52.0,14.5,2.3,16.0,19.0,23.01,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,5,45,49.5,13.5,1.65,14.5,17.5,13.27,0.0
2016,8,19,6,0,99.0,27.0,1.7,15.0,35.0,22.57,10.92
2016,8,19,6,15,171.5,46.5,1.7,15.0,73.0,37.9,27.02
2016,8,19,6,30,244.0,66.0,1.7,15.0,111.0,49.58,38.03
2016,8,19,6,45,304.0,82.0,1.75,15.5,156.0,72.48,49.19
2016,8,19,7,0,364.0,98.0,1.8,16.0,201.0,111.17,73.45
2016,8,19,7,15,182.0,83.5,1.8,16.0,135.0,99.29,70.17
2016,8,19,7,30,0.0,69.0,1.8,16.0,69.0,66.7,50.78
2016,8,19,7,45,0.0,92.0,1.8,16.5,92.0,88.51,68.75
2016,8,19,8,0,0.0,115.0,1.8,17.0,115.0,110.26,86.28
2016,8,19,8,15,0.0,134.5,1.8,17.5,134.5,128.84,100.93
2016,8,19,8,30,0.0,154.0,1.8,18.0,154.0,147.51,115.44
2016,8,19,8,45,1.5,166.0,1.8,18.5,167.0,159.94,124.77
2016,8,19,9,0,3.0,178.0,1.8,19.0,180.0,172.55,134.18
2016,8,19,9,15,4.5,190.0,1.8,19.0,193.5,185.34,143.92
2016,8,19,9,30,6.0,202.0,1.8,19.0,207.0,198.3,153.77
2016,8,19,9,45,9.5,223.5,1.85,19.5,231.0,221.85,171.56
2016,8,19,10,0,13.0,245.0,1.9,20.0,255.0,245.79,189.45
2016,8,19,10,15,31.5,301.0,1.9,20.0,326.5,315.8,242.86
2016,8,19,10,30,50.0,357.0,1.9,20.0,398.0,387.21,296.06
2016,8,19,10,45,51.5,365.0,1.95,20.5,408.5,399.54,304.09
2016,8,19,11,0,53.0,373.0,2.0,21.0,419.0,411.85,312.38
2016,8,19,11,15,183.5,385.0,2.0,21.0,547.0,545.12,412.96
2016,8,19,11,30,314.0,397.0,2.0,21.0,675.0,685.64,514.28
2016,8,19,11,45,299.0,413.5,2.05,21.0,680.0,697.85,521.11
2016,8,19,12,0,284.0,430.0,2.1,21.0,685.0,708.58,527.98
2016,8,19,12,15,214.5,438.5,2.15,21.0,631.5,651.68,486.73
2016,8,19,12,30,145.0,447.0,2.2,21.0,578.0,598.08,447.49
2016,8,19,12,45,154.0,437.0,2.25,21.0,575.0,599.46,449.65
2016,8,19,13,0,163.0,427.0,2.3,21.0,572.0,600.13,450.96
2016,8,19,13,15,267.0,398.5,2.35,21.0,630.5,680.53,511.64
2016,8,19,13,30,371.0,370.0,2.4,21.0,689.0,751.08,564.06
2016,8,19,13,45,361.0,366.5,2.5,21.0,670.0,736.23,554.06
2016,8,19,14,0,351.0,363.0,2.6,21.0,651.0,720.13,543.83
2016,8,19,14,15,286.0,363.5,2.65,20.5,592.5,656.32,499.03
2016,8,19,14,30,221.0,364.0,2.7,20.0,534.0,584.93,448.22
2016,8,19,14,45,345.0,309.5,2.75,20.0,561.5,640.37,493.81
2016,8,19,15,0,469.0,255.0,2.8,20.0,589.0,688.02,532.44
2016,8,19,15,15,444.5,251.5,2.85,19.5,552.5,650.49,506.47
2016,8,19,15,30,420.0,248.0,2.9,19.0,516.0,612.94,480.59
2016,8,19,15,45,241.5,240.5,2.95,19.0,392.0,447.24,354.0
2016,8,19,16,0,63.0,233.0,3.0,19.0,268.0,287.11,227.08
2016,8,19,16,15,32.5,191.0,3.0,18.5,209.0,219.05,173.9
2016,8,19,16,30,2.0,149.0,3.0,18.0,150.0,148.96,117.51
2016,8,19,16,45,1.0,128.0,3.05,18.0,128.5,127.18,100.16
2016,8,19,17,0,0.0,107.0,3.1,18.0,107.0,105.48,82.56
2016,8,19,17,15,0.0,89.5,3.1,17.5,89.5,88.01,68.36
