Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,17,30,0.0,72.0,3.1,17.0,72.0,70.52,53.86
2016,8,19,17,45,0.0,55.5,3.15,17.0,55.5,54.04,39.86
2016,8,19,18,0,0.0,39.0,3.2,17.0,39.0,37.67,25.79
2016,8,19,18,15,0.0,25.5,3.15,16.5,25.5,24.61,14.46
2016,8,19,18,30,0.0,12.0,3.1,16.0,12.0,11.57,2.25
2016,8,19,18,45,0.0,6.0,3.05,16.0,6.0,5.9,0.0
2016,8,19,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,5,45,44.0,12.5,1.4,14.5,16.0,12.29,0.0
2016,8,20,6,0,88.0,25.0,1.4,15.0,32.0,20.97,9.26
2016,8,20,6,15,155.5,45.0,1.45,15.0,69.0,36.74,25.96
2016,8,20,6,30,223.0,65.0,1.5,15.0,106.0,51.93,40.06
2016,8,20,6,45,282.0,82.0,1.55,15.5,150.5,71.28,48.89
2016,8,20,7,0,341.0,99.0,1.6,16.0,195.0,109.43,72.99
2016,8,20,7,15,170.5,85.5,1.65,16.5,133.5,99.03,70.3
2016,8,20,7,30,0.0,72.0,1.7,17.0,72.0,69.61,53.01
2016,8,20,7,45,0.0,84.0,1.75,17.5,84.0,81.04,62.29
2016,8,20,8,0,0.0,96.0,1.8,18.0,96.0,92.51,71.4
2016,8,20,8,15,0.0,112.5,1.8,18.0,112.5,108.25,84.02
2016,8,20,8,30,0.0,129.0,1.8,18.0,129.0,124.05,96.55
2016,8,20,8,45,0.0,146.5,1.85,18.5,146.5,140.85,109.56
2016,8,20,9,0,0.0,164.0,1.9,19.0,164.0,157.73,122.47
2016,8,20,9,15,2.0,176.5,1.95,19.0,178.5,171.08,132.74
2016,8,20,9,30,4.0,189.0,2.0,19.0,193.0,184.65,143.17
2016,8,20,9,45,8.5,218.0,2.05,19.5,225.0,215.92,167.12
2016,8,20,10,0,13.0,247.0,2.1,20.0,257.0,247.72,191.12
2016,8,20,10,15,33.0,303.0,2.2,20.0,330.5,318.89,245.63
2016,8,20,10,30,53.0,359.0,2.3,20.0,404.0,391.56,300.14
2016,8,20,10,45,58.5,375.0,2.4,20.5,425.0,415.14,316.7
2016,8,20,11,0,64.0,391.0,2.5,21.0,446.0,439.06,333.63
2016,8,20,11,15,83.0,409.5,2.55,21.0,482.5,477.57,362.12
2016,8,20,11,30,102.0,428.0,2.6,21.0,519.0,517.01,390.99
2016,8,20,11,45,106.0,433.5,2.7,21.0,528.5,530.18,400.55
2016,8,20,12,0,110.0,439.0,2.8,21.0,538.0,543.16,410.14
2016,8,20,12,15,101.0,435.5,2.9,21.0,526.5,534.27,403.65
2016,8,20,12,30,92.0,432.0,3.0,21.0,515.0,524.7,396.8
2016,8,20,12,45,94.5,423.5,3.1,21.0,508.0,520.44,394.31
2016,8,20,13,0,97.0,415.0,3.2,21.0,501.0,515.72,391.5
2016,8,20,13,15,70.0,390.5,3.25,20.5,452.5,465.17,354.74
2016,8,20,13,30,43.0,366.0,3.3,20.0,404.0,414.31,317.32
2016,8,20,13,45,46.0,360.0,3.4,20.0,399.0,411.62,316.11
2016,8,20,14,0,49.0,354.0,3.5,20.0,394.0,408.68,314.56
2016,8,20,14,15,40.0,328.5,3.5,20.0,360.5,373.54,288.3
2016,8,20,14,30,31.0,303.0,3.5,20.0,327.0,338.45,261.96
2016,8,20,14,45,35.0,295.0,3.55,20.0,320.5,333.73,259.16
2016,8,20,15,0,39.0,287.0,3.6,20.0,314.0,328.74,256.07
2016,8,20,15,15,24.5,246.0,3.65,19.5,263.0,265.01,207.35
2016,8,20,15,30,10.0,205.0,3.7,19.0,212.0,210.95,165.35
2016,8,20,15,45,5.5,184.0,3.75,19.0,188.0,186.13,146.0
2016,8,20,16,0,1.0,163.0,3.8,19.0,164.0,161.61,126.66
2016,8,20,16,15,0.5,144.0,3.8,18.5,144.5,142.22,111.62
2016,8,20,16,30,0.0,125.0,3.8,18.0,125.0,122.87,96.39
2016,8,20,16,45,0.0,102.0,3.85,18.0,102.0,99.76,77.67
2016,8,20,17,0,0.0,79.0,3.9,18.0,79.0,76.7,58.75
2016,8,20,17,15,0.0,66.0,3.9,17.5,66.0,63.85,48.21
2016,8,20,17,30,0.0,53.0,3.9,17.0,53.0,51.21,37.66
2016,8,20,17,45,128.5,58.0,3.95,17.0,81.0,115.63,89.97
2016,8,20,18,0,257.0,63.0,4.0,17.0,109.0,162.91,123.76
2016,8,20,18,15,181.5,44.0,3.9,16.5,71.0,107.34,76.03
2016,8,20,18,30,106.0,25.0,3.8,16.0,33.0,54.25,25.93
2016,8,20,18,45,53.0,12.5,3.7,16.0,16.5,20.88,0.0
2016,8,20,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,47.5,13.0,3.1,14.5,16.5,12.78,0.0
2016,8,21,6,0,95.0,26.0,3.2,15.0,33.0,21.75,9.16
2016,8,21,6,15,169.5,45.5,3.25,15.0,70.5,37.12,26.17
2016,8,21,6,30,244.0,65.0,3.3,15.0,108.0,49.0,37.44
2016,8,21,6,45,306.0,80.5,3.35,15.5,153.0,70.2,47.79
2016,8,21,7,0,368.0,96.0,3.4,16.0,198.0,108.63,71.45
2016,8,21,7,15,246.5,123.0,3.35,16.0,197.5,140.76,101.96
2016,8,21,7,30,125.0,150.0,3.3,16.0,197.0,158.83,122.47
2016,8,21,7,45,82.5,165.5,3.25,16.5,198.5,173.3,136.04
2016,8,21,8,0,40.0,181.0,3.2,17.0,200.0,180.37,142.74
2016,8,21,8,15,41.0,200.5,3.1,17.0,222.0,202.15,160.16
2016,8,21,8,30,42.0,220.0,3.0,17.0,244.0,224.11,177.48
2016,8,21,8,45,81.0,253.0,2.95,17.5,303.0,276.46,218.31
2016,8,21,9,0,120.0,286.0,2.9,18.0,362.0,332.27,261.31
2016,8,21,9,15,170.5,305.0,2.85,18.0,421.0,387.01,303.68
2016,8,21,9,30,221.0,324.0,2.8,18.0,480.0,446.39,349.15
2016,8,21,9,45,239.0,339.5,2.8,18.5,516.0,485.22,377.53
2016,8,21,10,0,257.0,355.0,2.8,19.0,552.0,526.19,407.12
2016,8,21,10,15,324.5,349.5,2.8,19.0,608.0,584.21,450.9
2016,8,21,10,30,392.0,344.0,2.8,19.0,664.0,646.27,496.95
2016,8,21,10,45,369.5,366.5,2.8,19.5,675.0,665.92,508.71
2016,8,21,11,0,347.0,389.0,2.8,20.0,686.0,683.27,518.9
2016,8,21,11,15,298.0,408.0,2.85,20.0,666.5,671.86,509.27
2016,8,21,11,30,249.0,427.0,2.9,20.0,647.0,657.16,497.39
2016,8,21,11,45,337.0,398.0,3.0,20.0,698.0,716.73,542.89
2016,8,21,12,0,425.0,369.0,3.1,20.0,749.0,782.96,591.98
2016,8,21,12,15,254.5,397.5,3.2,20.0,625.0,653.63,496.04
2016,8,21,12,30,84.0,426.0,3.3,20.0,501.0,510.87,388.15
2016,8,21,12,45,94.0,426.5,3.4,20.0,510.0,523.14,398.51
2016,8,21,13,0,104.0,427.0,3.5,20.0,519.0,535.14,407.97
2016,8,21,13,15,96.0,416.0,3.6,20.0,499.5,517.23,395.07
2016,8,21,13,30,88.0,405.0,3.7,20.0,480.0,498.89,381.95
2016,8,21,13,45,74.5,385.0,3.85,20.0,447.5,465.4,357.49
2016,8,21,14,0,61.0,365.0,4.0,20.0,415.0,431.79,332.74
2016,8,21,14,15,73.0,358.0,4.05,19.5,416.0,435.68,337.45
2016,8,21,14,30,85.0,351.0,4.1,19.0,417.0,438.92,341.57
2016,8,21,14,45,123.0,339.5,4.2,19.0,429.0,468.09,365.65
2016,8,21,15,0,161.0,328.0,4.3,19.0,441.0,486.07,381.29
2016,8,21,15,15,157.0,309.0,4.35,18.5,414.0,458.55,361.89
2016,8,21,15,30,153.0,290.0,4.4,18.0,387.0,430.73,342.15
2016,8,21,15,45,77.5,228.0,4.5,18.0,277.5,293.6,234.28
2016,8,21,16,0,2.0,166.0,4.6,18.0,168.0,165.49,130.36
2016,8,21,16,15,19.0,172.0,4.65,17.5,181.5,183.87,146.64
2016,8,21,16,30,36.0,178.0,4.7,17.0,195.0,207.24,166.73
2016,8,21,16,45,18.0,133.5,4.8,17.0,142.0,143.05,114.15
2016,8,21,17,0,0.0,89.0,4.9,17.0,89.0,86.96,67.56
2016,8,21,17,15,0.0,74.5,4.85,16.5,74.5,72.57,55.75
2016,8,21,17,30,0.0,60.0,4.8,16.0,60.0,58.18,43.68
2016,8,21,17,45,129.0,60.5,4.8,16.0,83.0,118.51,92.62
2016,8,21,18,0,258.0,61.0,4.8,16.0,106.0,160.33,121.91
2016,8,21,18,15,180.0,42.5,4.65,15.5,68.5,104.84,73.95
2016,8,21,18,30,102.0,24.0,4.5,15.0,31.0,51.6,21.6
2016,8,21,18,45,51.0,12.0,4.4,15.0,15.5,19.91,0.0
2016,8,21,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.0,3.3,13.5,7.0,6.88,0.0
2016,8,22,6,0,0.0,14.0,3.3,14.0,14.0,13.51,3.11
2016,8,22,6,15,0.0,29.5,3.25,14.5,29.5,28.49,18.78
2016,8,22,6,30,0.0,45.0,3.2,15.0,45.0,42.92,32.09
2016,8,22,6,45,0.0,63.5,3.2,15.5,63.5,59.87,44.98
2016,8,22,7,0,0.0,82.0,3.2,16.0,82.0,77.18,59.68
2016,8,22,7,15,0.0,102.0,3.1,16.0,102.0,95.98,75.47
2016,8,22,7,30,0.0,122.0,3.0,16.0,122.0,114.94,91.13
2016,8,22,7,45,4.5,139.5,2.95,16.5,142.0,132.95,105.41
2016,8,22,8,0,9.0,157.0,2.9,17.0,162.0,151.53,119.98
2016,8,22,8,15,29.0,190.0,2.9,17.5,206.5,188.38,148.96
2016,8,22,8,30,49.0,223.0,2.9,18.0,251.0,229.69,181.23
2016,8,22,8,45,31.5,220.0,2.9,18.5,238.5,223.01,175.26
2016,8,22,9,0,14.0,217.0,2.9,19.0,226.0,215.02,168.18
2016,8,22,9,15,31.5,256.0,2.95,19.0,278.0,262.37,205.19
2016,8,22,9,30,49.0,295.0,3.0,19.0,330.0,312.75,244.01
2016,8,22,9,45,50.5,312.0,3.05,19.5,349.5,333.64,259.07
2016,8,22,10,0,52.0,329.0,3.1,20.0,369.0,354.67,274.19
2016,8,22,10,15,176.0,351.5,3.15,20.0,494.0,473.95,366.63
2016,8,22,10,30,300.0,374.0,3.2,20.0,619.0,603.44,463.73
2016,8,22,10,45,239.5,396.5,3.3,20.0,595.5,586.57,449.16
2016,8,22,11,0,179.0,419.0,3.4,20.0,572.0,567.52,433.53
2016,8,22,11,15,160.5,426.5,3.45,20.0,565.5,566.33,432.09
2016,8,22,11,30,142.0,434.0,3.5,20.0,559.0,563.7,429.49
2016,8,22,11,45,103.0,421.5,3.55,20.5,512.5,515.31,392.37
2016,8,22,12,0,64.0,409.0,3.6,21.0,466.0,469.58,357.04
2016,8,22,12,15,69.0,413.5,3.65,20.5,475.0,481.38,366.85
2016,8,22,12,30,74.0,418.0,3.7,20.0,484.0,493.06,376.4
2016,8,22,12,45,64.5,405.5,3.8,20.0,462.5,472.88,361.47
2016,8,22,13,0,55.0,393.0,3.9,20.0,441.0,452.21,346.25
2016,8,22,13,15,39.0,354.0,3.95,20.0,388.0,397.1,305.03
2016,8,22,13,30,23.0,315.0,4.0,20.0,335.0,333.73,257.11
2016,8,22,13,45,20.5,298.0,4.1,20.0,315.0,314.34,242.77
2016,8,22,14,0,18.0,281.0,4.2,20.0,295.0,294.9,228.18
2016,8,22,14,15,30.5,299.5,4.25,19.5,323.0,334.09,259.63
2016,8,22,14,30,43.0,318.0,4.3,19.0,351.0,365.54,285.02
2016,8,22,14,45,47.0,307.0,4.35,19.0,341.0,357.4,279.44
2016,8,22,15,0,51.0,296.0,4.4,19.0,331.0,348.92,273.72
2016,8,22,15,15,41.5,270.0,4.4,19.0,298.0,312.64,245.93
2016,8,22,15,30,32.0,244.0,4.4,19.0,265.0,276.76,218.25
2016,8,22,15,45,30.0,225.0,4.45,19.0,243.5,254.66,201.44
2016,8,22,16,0,28.0,206.0,4.5,19.0,222.0,232.6,184.48
2016,8,22,16,15,14.0,168.0,4.45,18.5,176.0,176.38,139.77
2016,8,22,16,30,0.0,130.0,4.4,18.0,130.0,128.17,100.81
2016,8,22,16,45,0.0,106.0,4.35,17.5,106.0,103.97,81.37
2016,8,22,17,0,0.0,82.0,4.3,17.0,82.0,79.83,61.62
2016,8,22,17,15,180.5,88.0,4.15,16.5,136.5,186.13,151.33
2016,8,22,17,30,361.0,94.0,4.0,16.0,191.0,267.82,215.95
2016,8,22,17,45,305.0,77.0,3.9,16.0,147.0,208.86,164.39
2016,8,22,18,0,249.0,60.0,3.8,16.0,103.0,155.65,117.67
2016,8,22,18,15,170.0,41.0,3.6,15.5,66.0,100.08,69.86
2016,8,22,18,30,91.0,22.0,3.4,15.0,29.0,46.24,15.21
2016,8,22,18,45,45.5,11.0,3.2,15.0,14.5,17.91,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,5,45,72.0,12.5,2.3,13.5,17.5,12.29,0.0
2016,8,23,6,0,144.0,25.0,2.3,14.0,35.0,19.49,6.18
2016,8,23,6,15,238.5,40.5,2.25,14.5,74.0,31.0,20.86
2016,8,23,6,30,333.0,56.0,2.2,15.0,113.0,41.95,31.22
2016,8,23,6,45,402.0,67.0,2.2,15.5,160.0,60.46,38.53
2016,8,23,7,0,471.0,78.0,2.2,16.0,207.0,100.92,61.2
2016,8,23,7,15,235.5,84.0,2.1,16.0,148.5,105.94,73.4
2016,8,23,7,30,0.0,90.0,2.0,16.0,90.0,86.17,67.11
2016,8,23,7,45,0.0,89.5,1.95,16.5,89.5,86.14,66.8
2016,8,23,8,0,0.0,89.0,1.9,17.0,89.0,85.91,66.26
2016,8,23,8,15,0.0,122.0,1.85,17.0,122.0,117.14,91.7
2016,8,23,8,30,0.0,155.0,1.8,17.0,155.0,148.43,116.74
2016,8,23,8,45,4.5,178.0,1.8,17.5,180.5,172.61,135.49
2016,8,23,9,0,9.0,201.0,1.8,18.0,206.0,197.37,154.5
2016,8,23,9,15,12.5,222.0,1.8,18.0,230.5,220.24,172.1
2016,8,23,9,30,16.0,243.0,1.8,18.0,255.0,243.53,189.9
2016,8,23,9,45,22.0,268.5,1.8,18.5,285.5,273.17,212.12
2016,8,23,10,0,28.0,294.0,1.8,19.0,316.0,304.23,235.09
2016,8,23,10,15,33.5,315.5,1.85,19.0,342.5,331.5,255.48
2016,8,23,10,30,39.0,337.0,1.9,19.0,369.0,359.34,276.17
2016,8,23,10,45,50.0,360.5,1.95,19.5,402.5,394.13,301.51
2016,8,23,11,0,61.0,384.0,2.0,20.0,436.0,429.77,327.15
2016,8,23,11,15,66.0,395.5,2.05,20.0,453.0,448.91,341.01
2016,8,23,11,30,71.0,407.0,2.1,20.0,470.0,468.2,355.06
2016,8,23,11,45,73.5,408.5,2.2,20.5,474.0,475.14,359.57
2016,8,23,12,0,76.0,410.0,2.3,21.0,478.0,481.87,364.04
2016,8,23,12,15,80.5,416.5,2.35,21.0,488.5,495.42,374.06
2016,8,23,12,30,85.0,423.0,2.4,21.0,499.0,508.84,383.97
2016,8,23,12,45,86.5,416.0,2.5,21.0,493.0,505.07,381.7
2016,8,23,13,0,88.0,409.0,2.6,21.0,487.0,500.87,379.26
2016,8,23,13,15,57.0,366.5,2.7,20.5,417.0,427.61,325.95
2016,8,23,13,30,26.0,324.0,2.8,20.0,347.0,354.12,271.42
2016,8,23,13,45,22.5,305.5,2.9,20.0,325.0,323.93,249.22
2016,8,23,14,0,19.0,287.0,3.0,20.0,303.0,301.99,232.91
2016,8,23,14,15,25.5,294.0,3.1,20.0,314.5,323.75,250.22
2016,8,23,14,30,32.0,301.0,3.2,20.0,326.0,337.51,261.35
2016,8,23,14,45,26.0,276.0,3.3,20.0,295.5,297.48,231.06
2016,8,23,15,0,20.0,251.0,3.4,20.0,265.0,266.52,207.57
2016,8,23,15,15,15.5,228.5,3.5,19.5,239.0,239.62,187.4
2016,8,23,15,30,11.0,206.0,3.6,19.0,213.0,212.95,167.12
2016,8,23,15,45,9.5,192.5,3.7,19.0,198.0,198.13,155.82
2016,8,23,16,0,8.0,179.0,3.8,19.0,183.0,183.41,144.5
2016,8,23,16,15,4.0,143.5,3.85,18.5,145.5,144.24,113.45
2016,8,23,16,30,0.0,108.0,3.9,18.0,108.0,105.6,82.28
2016,8,23,16,45,0.0,101.0,4.0,18.0,101.0,98.88,77.03
2016,8,23,17,0,0.0,94.0,4.1,18.0,94.0,92.25,71.72
2016,8,23,17,15,207.5,89.0,4.1,17.5,144.0,199.78,161.95
2016,8,23,17,30,415.0,84.0,4.1,17.0,194.0,278.59,223.45
2016,8,23,17,45,347.5,70.0,4.15,16.5,148.5,215.93,169.11
2016,8,23,18,0,280.0,56.0,4.2,16.0,103.0,160.28,120.5
2016,8,23,18,15,192.5,38.5,4.1,15.5,65.5,102.71,70.7
2016,8,23,18,30,105.0,21.0,4.0,15.0,28.0,50.36,11.51
2016,8,23,18,45,52.5,10.5,3.95,15.0,14.0,18.34,0.0
2016,8,23,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,5,45,96.0,12.0,2.85,13.5,18.5,11.8,0.0
2016,8,24,6,0,192.0,24.0,2.9,14.0,37.0,18.73,4.75
2016,8,24,6,15,299.5,37.0,2.95,14.5,78.5,28.64,18.75
2016,8,24,6,30,407.0,50.0,3.0,15.0,120.0,37.5,27.28
2016,8,24,6,45,479.0,59.5,3.05,15.5,169.0,55.09,33.16
2016,8,24,7,0,551.0,69.0,3.1,16.0,218.0,98.33,56.13
2016,8,24,7,15,298.5,104.5,3.05,16.0,187.5,131.37,91.89
2016,8,24,7,30,46.0,140.0,3.0,16.0,157.0,136.93,107.49
2016,8,24,7,45,79.0,166.0,3.0,16.5,200.5,172.36,135.37
2016,8,24,8,0,112.0,192.0,3.0,17.0,244.0,209.78,164.92
2016,8,24,8,15,128.0,215.5,2.95,17.5,281.0,244.96,192.91
2016,8,24,8,30,144.0,239.0,2.9,18.0,318.0,281.98,222.0
2016,8,24,8,45,189.0,258.0,2.85,18.5,371.0,330.26,259.49
2016,8,24,9,0,234.0,277.0,2.8,19.0,424.0,383.01,300.0
2016,8,24,9,15,157.0,294.5,2.8,19.0,396.0,369.29,288.73
2016,8,24,9,30,80.0,312.0,2.8,19.0,368.0,347.82,270.94
2016,8,24,9,45,126.5,336.5,2.85,19.5,430.0,407.72,316.57
2016,8,24,10,0,173.0,361.0,2.9,20.0,492.0,471.45,364.04
2016,8,24,10,15,100.5,337.5,2.95,20.0,414.5,402.51,310.67
2016,8,24,10,30,28.0,314.0,3.0,20.0,337.0,328.37,252.73
2016,8,24,10,45,28.0,322.0,3.05,20.5,345.0,338.43,259.88
2016,8,24,11,0,28.0,330.0,3.1,21.0,353.0,348.46,266.7
2016,8,24,11,15,19.5,287.0,3.15,21.0,303.5,296.77,227.34
2016,8,24,11,30,11.0,244.0,3.2,21.0,254.0,247.73,189.73
2016,8,24,11,45,61.5,338.5,3.3,21.0,393.0,393.26,301.75
2016,8,24,12,0,112.0,433.0,3.4,21.0,532.0,545.07,413.97
2016,8,24,12,15,66.0,373.0,3.5,21.0,431.5,437.02,333.26
2016,8,24,12,30,20.0,313.0,3.6,21.0,331.0,326.96,249.98
2016,8,24,12,45,20.0,309.0,3.7,21.0,327.0,323.51,247.87
2016,8,24,13,0,20.0,305.0,3.8,21.0,323.0,319.97,245.4
2016,8,24,13,15,20.0,303.0,3.9,21.0,320.5,318.37,244.42
2016,8,24,13,30,20.0,301.0,4.0,21.0,318.0,316.69,243.42
2016,8,24,13,45,19.5,293.0,4.15,21.0,309.5,308.38,237.42
2016,8,24,14,0,19.0,285.0,4.3,21.0,301.0,299.99,231.41
2016,8,24,14,15,18.0,274.0,4.35,20.5,288.5,288.02,223.02
2016,8,24,14,30,17.0,263.0,4.4,20.0,276.0,276.02,214.56
2016,8,24,14,45,18.5,257.0,4.5,20.0,270.5,271.33,211.48
2016,8,24,15,0,20.0,251.0,4.6,20.0,265.0,266.57,208.33
2016,8,24,15,15,11.5,214.5,4.65,19.5,222.5,221.94,173.83
2016,8,24,15,30,3.0,178.0,4.7,19.0,180.0,177.9,139.29
2016,8,24,15,45,1.5,167.5,4.8,19.0,168.5,166.38,130.45
2016,8,24,16,0,0.0,157.0,4.9,19.0,157.0,154.99,121.63
2016,8,24,16,15,0.0,131.5,4.95,18.5,131.5,129.27,101.32
2016,8,24,16,30,0.0,106.0,5.0,18.0,106.0,103.6,80.73
2016,8,24,16,45,0.0,88.5,5.05,18.0,88.5,86.14,66.52
2016,8,24,17,0,0.0,71.0,5.1,18.0,71.0,68.71,52.14
2016,8,24,17,15,0.0,59.5,5.1,17.5,59.5,57.5,42.89
2016,8,24,17,30,0.0,48.0,5.1,17.0,48.0,46.37,33.54
2016,8,24,17,45,190.5,48.5,5.1,17.0,79.0,131.93,102.23
2016,8,24,18,0,381.0,49.0,5.1,17.0,110.0,184.05,136.99
2016,8,24,18,15,268.5,35.0,5.1,16.5,70.5,118.34,79.72
2016,8,24,18,30,156.0,21.0,5.1,16.0,31.0,59.95,5.24
2016,8,24,18,45,78.0,10.5,5.1,15.5,15.5,21.99,0.0
2016,8,24,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,25,5,45,112.0,11.0,3.25,13.5,18.5,10.81,0.0
2016,8,25,6,0,224.0,22.0,3.2,14.0,37.0,17.3,2.86
2016,8,25,6,15,336.0,33.5,3.1,14.5,78.5,25.44,15.95
2016,8,25,6,30,448.0,45.0,3.0,15.0,120.0,33.03,23.34
2016,8,25,6,45,519.5,53.0,2.95,15.5,169.5,49.32,28.19
2016,8,25,7,0,591.0,61.0,2.9,16.0,219.0,93.46,50.7
2016,8,25,7,15,295.5,56.5,2.8,16.5,135.5,86.66,54.57
2016,8,25,7,30,0.0,52.0,2.7,17.0,52.0,50.23,36.82
2016,8,25,7,45,0.0,63.0,2.6,17.5,63.0,60.89,45.58
2016,8,25,8,0,0.0,74.0,2.5,18.0,74.0,71.55,54.18
2016,8,25,8,15,0.0,83.5,2.45,18.0,83.5,80.77,61.59
2016,8,25,8,30,0.0,93.0,2.4,18.0,93.0,89.92,68.89
2016,8,25,8,45,0.0,109.0,2.4,18.5,109.0,105.26,81.01
2016,8,25,9,0,0.0,125.0,2.4,19.0,125.0,120.64,93.02
2016,8,25,9,15,25.5,209.5,2.4,19.0,227.5,215.33,168.42
2016,8,25,9,30,51.0,294.0,2.4,19.0,330.0,313.07,244.03
2016,8,25,9,45,45.5,303.0,2.4,19.5,336.0,321.85,249.43
2016,8,25,10,0,40.0,312.0,2.4,20.0,342.0,330.03,254.63
2016,8,25,10,15,52.5,338.0,2.4,20.0,379.5,367.47,282.79
2016,8,25,10,30,65.0,364.0,2.4,20.0,417.0,406.04,311.4
2016,8,25,10,45,54.0,362.0,2.4,20.0,407.0,398.97,305.37
2016,8,25,11,0,43.0,360.0,2.4,20.0,397.0,390.91,298.82
2016,8,25,11,15,65.0,387.0,2.4,20.0,443.5,439.66,335.37
2016,8,25,11,30,87.0,414.0,2.4,20.0,490.0,489.68,372.16
2016,8,25,11,45,89.0,416.0,2.4,20.5,494.5,497.04,376.48
2016,8,25,12,0,91.0,418.0,2.4,21.0,499.0,504.13,380.87
2016,8,25,12,15,102.0,425.0,2.45,21.0,515.5,524.59,396.07
2016,8,25,12,30,113.0,432.0,2.5,21.0,532.0,552.16,416.21
2016,8,25,12,45,83.5,409.5,2.6,21.0,483.0,495.5,374.86
2016,8,25,13,0,54.0,387.0,2.7,21.0,434.0,445.22,337.9
2016,8,25,13,15,36.5,341.0,2.8,20.5,372.5,381.33,291.42
2016,8,25,13,30,19.0,295.0,2.9,20.0,311.0,309.68,238.04
2016,8,25,13,45,29.5,314.5,3.0,20.0,338.5,348.31,268.27
2016,8,25,14,0,40.0,334.0,3.1,20.0,366.0,379.42,292.36
2016,8,25,14,15,40.0,321.5,3.15,20.0,352.5,366.54,283.05
2016,8,25,14,30,40.0,309.0,3.2,20.0,339.0,353.47,273.74
2016,8,25,14,45,29.5,278.0,3.3,20.0,299.5,311.15,241.73
2016,8,25,15,0,19.0,247.0,3.4,20.0,260.0,261.64,203.82
2016,8,25,15,15,10.5,209.0,3.4,19.5,216.5,215.51,168.35
2016,8,25,15,30,2.0,171.0,3.4,19.0,173.0,170.0,132.72
2016,8,25,15,45,1.0,155.0,3.45,19.0,156.0,153.24,119.7
2016,8,25,16,0,0.0,139.0,3.5,19.0,139.0,136.55,106.59
2016,8,25,16,15,0.0,110.5,3.5,18.5,110.5,107.87,83.75
2016,8,25,16,30,0.0,82.0,3.5,18.0,82.0,79.36,60.67
2016,8,25,16,45,0.0,60.0,3.5,17.5,60.0,57.98,43.16
2016,8,25,17,0,0.0,38.0,3.5,17.0,38.0,36.69,25.43
2016,8,25,17,15,278.5,51.0,3.45,16.5,122.5,194.44,158.4
2016,8,25,17,30,557.0,64.0,3.4,16.0,207.0,315.48,252.45
2016,8,25,17,45,480.5,55.0,3.35,16.0,158.0,247.31,192.06
2016,8,25,18,0,404.0,46.0,3.3,16.0,109.0,186.83,138.18
2016,8,25,18,15,286.5,33.0,3.1,15.5,69.0,120.02,79.57
2016,8,25,18,30,169.0,20.0,2.9,15.0,29.0,60.76,0.0
2016,8,25,18,45,84.5,10.0,2.75,15.0,14.5,22.21,0.0
2016,8,25,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.0,11.0,1.6,14.5,17.0,10.81,0.0
2016,8,26,6,0,196.0,22.0,1.6,15.0,34.0,17.46,1.57
2016,8,26,6,15,309.0,34.5,1.65,15.0,75.0,26.58,16.8
2016,8,26,6,30,422.0,47.0,1.7,15.0,116.0,35.06,25.11
2016,8,26,6,45,494.5,55.5,1.8,15.5,165.0,50.22,29.84
2016,8,26,7,0,567.0,64.0,1.9,16.0,214.0,93.35,51.71
2016,8,26,7,15,283.5,77.0,1.95,16.0,152.0,101.85,67.89
2016,8,26,7,30,0.0,90.0,2.0,16.0,90.0,86.1,67.08
2016,8,26,7,45,0.0,86.0,2.05,16.5,86.0,82.84,64.09
2016,8,26,8,0,0.0,82.0,2.1,17.0,82.0,79.28,60.81
2016,8,26,8,15,0.0,111.5,2.15,17.0,111.5,107.27,83.69
2016,8,26,8,30,0.0,141.0,2.2,17.0,141.0,135.3,106.25
2016,8,26,8,45,0.0,142.0,2.25,17.5,142.0,136.59,106.72
2016,8,26,9,0,0.0,143.0,2.3,18.0,143.0,137.8,107.18
2016,8,26,9,15,0.5,156.0,2.25,18.0,156.5,150.7,117.23
2016,8,26,9,30,1.0,169.0,2.2,18.0,170.0,163.7,127.28
2016,8,26,9,45,1.5,169.5,2.2,18.5,171.0,164.77,127.61
2016,8,26,10,0,2.0,170.0,2.2,19.0,172.0,165.86,127.99
2016,8,26,10,15,5.0,193.5,2.2,19.0,198.0,191.07,147.68
2016,8,26,10,30,8.0,217.0,2.2,19.0,224.0,216.61,167.43
2016,8,26,10,45,10.0,236.5,2.2,19.5,245.5,237.77,183.26
2016,8,26,11,0,12.0,256.0,2.2,20.0,267.0,259.15,199.11
2016,8,26,11,15,14.5,275.5,2.25,20.0,288.5,281.16,215.78
2016,8,26,11,30,17.0,295.0,2.3,20.0,310.0,303.38,232.54
2016,8,26,11,45,17.5,297.0,2.35,20.0,312.5,306.61,234.89
2016,8,26,12,0,18.0,299.0,2.4,20.0,315.0,309.8,237.32
2016,8,26,12,15,36.5,347.0,2.45,20.0,379.5,382.66,292.59
2016,8,26,12,30,55.0,395.0,2.5,20.0,444.0,451.4,343.65
2016,8,26,12,45,34.5,334.0,2.55,20.0,364.5,370.11,282.9
2016,8,26,13,0,14.0,273.0,2.6,20.0,285.0,282.04,216.34
2016,8,26,13,15,84.5,342.0,2.6,20.0,413.0,428.34,329.49
2016,8,26,13,30,155.0,411.0,2.6,20.0,541.0,577.91,439.98
2016,8,26,13,45,95.0,368.0,2.6,20.0,447.0,466.87,357.18
2016,8,26,14,0,35.0,325.0,2.6,20.0,353.0,365.28,280.51
2016,8,26,14,15,21.5,268.0,2.55,19.5,285.0,285.15,220.58
2016,8,26,14,30,8.0,211.0,2.5,19.0,217.0,214.96,166.71
2016,8,26,14,45,5.5,197.0,2.5,19.0,201.0,198.7,154.35
2016,8,26,15,0,3.0,183.0,2.5,19.0,185.0,182.53,141.87
2016,8,26,15,15,1.5,163.0,2.45,19.0,164.0,161.22,125.26
2016,8,26,15,30,0.0,143.0,2.4,19.0,143.0,140.01,108.6
2016,8,26,15,45,0.0,138.0,2.35,19.0,138.0,135.22,105.09
2016,8,26,16,0,0.0,133.0,2.3,19.0,133.0,130.47,101.58
2016,8,26,16,15,0.0,105.5,2.25,18.5,105.5,102.84,79.58
2016,8,26,16,30,0.0,78.0,2.2,18.0,78.0,75.43,57.41
2016,8,26,16,45,0.0,68.0,2.15,17.5,68.0,65.73,49.65
2016,8,26,17,0,0.0,58.0,2.1,17.0,58.0,56.04,41.74
2016,8,26,17,15,267.0,61.5,2.05,16.5,129.0,200.79,162.96
2016,8,26,17,30,534.0,65.0,2.0,16.0,200.0,305.2,242.75
2016,8,26,17,45,457.0,55.0,1.95,16.0,151.5,237.2,182.98
2016,8,26,18,0,380.0,45.0,1.9,16.0,103.0,177.01,129.9
2016,8,26,18,15,263.5,31.5,1.85,15.5,64.0,111.74,72.45
2016,8,26,18,30,147.0,18.0,1.8,15.0,25.0,52.71,0.0
2016,8,26,18,45,73.5,9.0,1.75,15.0,12.5,19.39,0.0
2016,8,26,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,5,45,87.0,10.5,2.0,13.5,16.0,10.32,0.0
2016,8,27,6,0,174.0,21.0,2.0,14.0,32.0,16.62,0.0
2016,8,27,6,15,283.5,34.5,2.05,14.0,72.0,26.76,16.92
2016,8,27,6,30,393.0,48.0,2.1,14.0,112.0,36.2,26.18
2016,8,27,6,45,466.5,58.0,2.15,14.5,161.0,51.21,31.72
2016,8,27,7,0,540.0,68.0,2.2,15.0,210.0,94.06,53.73
2016,8,27,7,15,270.0,62.5,2.15,15.5,133.5,87.39,56.51
2016,8,27,7,30,0.0,57.0,2.1,16.0,57.0,55.08,41.07
2016,8,27,7,45,0.0,67.0,2.1,16.5,67.0,64.76,49.03
2016,8,27,8,0,0.0,77.0,2.1,17.0,77.0,74.46,56.83
2016,8,27,8,15,0.0,107.0,2.1,17.0,107.0,103.03,80.22
2016,8,27,8,30,0.0,137.0,2.1,17.0,137.0,131.54,103.21
2016,8,27,8,45,1.5,158.5,2.1,17.5,159.5,152.86,119.86
2016,8,27,9,0,3.0,180.0,2.1,18.0,182.0,174.44,136.5
2016,8,27,9,15,3.5,184.5,2.15,18.0,187.0,179.56,140.2
2016,8,27,9,30,4.0,189.0,2.2,18.0,192.0,184.68,143.95
2016,8,27,9,45,4.5,188.5,2.25,18.5,192.0,185.01,143.67
2016,8,27,10,0,5.0,188.0,2.3,19.0,192.0,185.33,143.42
2016,8,27,10,15,5.0,185.5,2.35,19.0,189.5,183.33,141.65
2016,8,27,10,30,5.0,183.0,2.4,19.0,187.0,181.28,139.87
2016,8,27,10,45,9.0,223.0,2.45,19.5,231.0,223.81,172.71
2016,8,27,11,0,13.0,263.0,2.5,20.0,275.0,266.85,205.32
2016,8,27,11,15,21.0,302.0,2.55,20.0,320.5,312.88,240.33
2016,8,27,11,30,29.0,341.0,2.6,20.0,366.0,364.51,279.12
2016,8,27,11,45,29.5,343.0,2.65,20.0,369.0,368.81,282.11
2016,8,27,12,0,30.0,345.0,2.7,20.0,372.0,373.01,285.26
2016,8,27,12,15,23.0,315.5,2.7,20.0,336.5,331.69,254.1
2016,8,27,12,30,16.0,286.0,2.7,20.0,301.0,296.17,227.21
2016,8,27,12,45,15.5,283.5,2.75,20.0,298.0,293.66,225.51
2016,8,27,13,0,15.0,281.0,2.8,20.0,295.0,291.07,223.68
2016,8,27,13,15,15.0,276.0,2.8,20.0,289.5,286.37,220.27
2016,8,27,13,30,15.0,271.0,2.8,20.0,284.0,281.6,216.84
2016,8,27,13,45,42.0,315.0,2.85,20.0,349.0,360.75,278.26
2016,8,27,14,0,69.0,359.0,2.9,20.0,414.0,433.28,333.48
2016,8,27,14,15,69.0,345.5,2.9,19.5,398.5,418.96,323.63
2016,8,27,14,30,69.0,332.0,2.9,19.0,383.0,404.35,313.9
2016,8,27,14,45,68.5,315.5,2.9,19.0,364.5,385.77,300.53
2016,8,27,15,0,68.0,299.0,2.9,19.0,346.0,366.96,286.92
2016,8,27,15,15,45.5,262.0,2.9,18.5,292.5,307.66,241.83
2016,8,27,15,30,23.0,225.0,2.9,18.0,239.0,242.36,191.21
2016,8,27,15,45,18.5,204.0,2.9,18.0,215.0,217.12,171.74
2016,8,27,16,0,14.0,183.0,2.9,18.0,191.0,192.16,152.19
2016,8,27,16,15,7.0,149.0,2.9,17.5,153.0,152.22,120.47
2016,8,27,16,30,0.0,115.0,2.9,17.0,115.0,113.0,88.75
2016,8,27,16,45,0.0,100.5,2.95,17.0,100.5,98.61,77.14
2016,8,27,17,0,0.0,86.0,3.0,17.0,86.0,84.22,65.32
2016,8,27,17,15,0.0,71.0,2.95,16.5,71.0,69.31,52.98
2016,8,27,17,30,0.0,56.0,2.9,16.0,56.0,54.38,40.39
2016,8,27,17,45,0.0,42.5,2.9,15.5,42.5,41.06,28.93
2016,8,27,18,0,0.0,29.0,2.9,15.0,29.0,28.0,17.57
2016,8,27,18,15,0.0,17.5,2.9,14.5,17.5,16.88,7.24
2016,8,27,18,30,0.0,6.0,2.9,14.0,6.0,5.78,0.0
2016,8,27,18,45,0.0,3.0,2.9,14.0,3.0,2.95,0.0
2016,8,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,5,45,131.5,9.5,1.35,13.5,17.0,9.34,0.0
2016,8,28,6,0,263.0,19.0,1.3,14.0,34.0,14.82,0.0
2016,8,28,6,15,382.0,29.0,1.25,14.0,76.5,21.71,12.59
2016,8,28,6,30,501.0,39.0,1.2,14.0,119.0,28.11,19.09
2016,8,28,6,45,572.5,46.0,1.15,14.5,169.5,41.53,22.91
2016,8,28,7,0,644.0,53.0,1.1,15.0,220.0,90.11,46.75
2016,8,28,7,15,322.0,65.0,1.05,15.5,148.5,95.89,61.3
2016,8,28,7,30,0.0,77.0,1.0,16.0,77.0,74.13,57.04
2016,8,28,7,45,0.0,89.0,1.0,16.5,89.0,85.61,66.38
2016,8,28,8,0,0.0,101.0,1.0,17.0,101.0,97.12,75.52
2016,8,28,8,15,0.0,124.5,1.05,17.0,124.5,119.43,93.51
2016,8,28,8,30,0.0,148.0,1.1,17.0,148.0,141.85,111.33
2016,8,28,8,45,20.0,197.5,1.2,17.5,210.0,198.0,155.59
2016,8,28,9,0,40.0,247.0,1.3,18.0,272.0,255.34,199.85
2016,8,28,9,15,51.5,273.0,1.4,18.5,307.5,289.6,225.55
2016,8,28,9,30,63.0,299.0,1.5,19.0,343.0,325.13,252.02
2016,8,28,9,45,486.0,196.5,1.6,19.5,559.5,510.98,398.67
2016,8,28,10,0,909.0,94.0,1.7,20.0,776.0,728.41,559.16
2016,8,28,10,15,916.0,95.5,1.8,20.0,805.5,771.54,586.99
2016,8,28,10,30,923.0,97.0,1.9,20.0,835.0,812.6,614.9
2016,8,28,10,45,928.0,98.0,2.05,20.5,857.5,849.27,638.92
2016,8,28,11,0,933.0,99.0,2.2,21.0,880.0,883.36,661.09
2016,8,28,11,15,936.0,99.5,2.3,21.0,895.0,912.45,680.68
2016,8,28,11,30,939.0,100.0,2.4,21.0,910.0,938.54,698.32
2016,8,28,11,45,940.5,100.0,2.5,21.0,917.5,959.62,712.72
2016,8,28,12,0,942.0,100.0,2.6,21.0,925.0,977.4,725.06
2016,8,28,12,15,941.5,100.0,2.65,21.0,924.0,989.92,733.59
2016,8,28,12,30,941.0,100.0,2.7,21.0,923.0,998.95,739.98
2016,8,28,12,45,943.5,97.0,2.8,21.0,915.0,1004.13,744.46
2016,8,28,13,0,946.0,94.0,2.9,21.0,907.0,1005.73,746.73
2016,8,28,13,15,942.0,93.5,2.9,20.5,890.5,1000.2,744.98
2016,8,28,13,30,938.0,93.0,2.9,20.0,874.0,991.15,741.05
2016,8,28,13,45,932.5,92.0,2.9,20.0,850.0,976.67,732.22
2016,8,28,14,0,927.0,91.0,2.9,20.0,826.0,958.84,721.27
2016,8,28,14,15,919.5,90.0,2.9,20.0,795.0,935.96,706.98
2016,8,28,14,30,912.0,89.0,2.9,20.0,764.0,910.04,690.68
2016,8,28,14,45,901.0,87.5,2.95,20.0,726.5,877.68,670.28
2016,8,28,15,0,890.0,86.0,3.0,20.0,689.0,842.8,647.99
2016,8,28,15,15,876.0,84.0,3.0,19.5,646.5,802.65,622.66
2016,8,28,15,30,862.0,82.0,3.0,19.0,604.0,760.62,595.61
2016,8,28,15,45,842.5,79.5,3.0,19.0,556.5,712.36,562.49
2016,8,28,16,0,823.0,77.0,3.0,19.0,509.0,667.03,531.03
2016,8,28,16,15,798.0,74.0,3.05,18.5,458.5,612.83,492.43
2016,8,28,16,30,773.0,71.0,3.1,18.0,408.0,558.75,451.6
2016,8,28,16,45,736.5,67.5,3.15,18.0,355.5,498.1,403.35
2016,8,28,17,0,700.0,64.0,3.2,18.0,303.0,439.33,354.99
2016,8,28,17,15,649.5,58.5,3.2,17.5,251.0,374.11,300.43
2016,8,28,17,30,599.0,53.0,3.2,17.0,199.0,314.81,248.8
2016,8,28,17,45,516.0,45.5,3.25,16.5,149.5,244.6,187.51
2016,8,28,18,0,433.0,38.0,3.3,16.0,100.0,182.88,132.57
2016,8,28,18,15,302.5,26.5,3.3,15.5,61.0,114.36,69.49
2016,8,28,18,30,172.0,15.0,3.3,15.0,22.0,47.23,0.0
2016,8,28,18,45,86.0,7.5,3.3,15.0,11.0,7.37,0.0
2016,8,28,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,5,45,101.5,9.5,4.15,14.5,15.5,9.34,0.0
2016,8,29,6,0,203.0,19.0,4.2,15.0,31.0,14.96,0.0
2016,8,29,6,15,323.0,30.5,4.25,15.0,71.0,23.25,13.64
2016,8,29,6,30,443.0,42.0,4.3,15.0,111.0,30.96,21.39
2016,8,29,6,45,519.0,49.0,4.4,15.5,160.0,42.4,24.74
2016,8,29,7,0,595.0,56.0,4.5,16.0,209.0,85.64,44.89
2016,8,29,7,15,642.5,61.5,4.5,16.0,260.5,132.64,78.07
2016,8,29,7,30,690.0,67.0,4.5,16.0,312.0,187.16,123.09
2016,8,29,7,45,725.5,70.5,4.55,16.5,363.5,239.57,169.34
2016,8,29,8,0,761.0,74.0,4.6,17.0,415.0,295.48,219.24
2016,8,29,8,15,785.5,77.0,4.6,17.5,464.5,350.22,268.06
2016,8,29,8,30,810.0,80.0,4.6,18.0,514.0,406.68,317.18
2016,8,29,8,45,829.5,82.0,4.6,18.5,560.5,463.07,364.92
2016,8,29,9,0,849.0,84.0,4.6,19.0,607.0,518.0,410.11
2016,8,29,9,15,863.0,86.0,4.6,19.0,648.5,570.13,452.66
2016,8,29,9,30,877.0,88.0,4.6,19.0,690.0,621.77,493.73
2016,8,29,9,45,894.0,86.0,4.65,19.0,727.5,670.67,532.11
2016,8,29,10,0,911.0,84.0,4.7,19.0,765.0,718.75,567.6
2016,8,29,10,15,918.5,85.0,4.75,19.0,795.0,761.73,598.26
2016,8,29,10,30,926.0,86.0,4.8,19.0,825.0,802.67,627.23
2016,8,29,10,45,510.0,241.0,4.85,19.5,650.0,656.04,513.91
2016,8,29,11,0,94.0,396.0,4.9,20.0,475.0,469.67,362.19
2016,8,29,11,15,519.0,242.5,4.95,20.0,688.0,700.83,547.99
2016,8,29,11,30,944.0,89.0,5.0,20.0,901.0,930.29,714.89
2016,8,29,11,45,945.5,89.5,5.1,20.0,908.5,951.86,728.97
2016,8,29,12,0,947.0,90.0,5.2,20.0,916.0,970.12,742.13
2016,8,29,12,15,733.5,208.5,5.25,20.0,847.5,914.2,703.05
2016,8,29,12,30,520.0,327.0,5.3,20.0,779.0,841.56,646.9
2016,8,29,12,45,365.0,373.0,5.4,20.0,689.0,740.33,570.66
2016,8,29,13,0,210.0,419.0,5.5,20.0,599.0,636.04,490.31
2016,8,29,13,15,358.0,361.5,5.55,20.0,661.5,725.42,562.0
2016,8,29,13,30,506.0,304.0,5.6,20.0,724.0,811.97,629.8
2016,8,29,13,45,699.0,204.5,5.7,20.0,766.5,886.59,689.3
2016,8,29,14,0,892.0,105.0,5.8,20.0,809.0,939.82,728.45
2016,8,29,14,15,884.0,103.5,5.85,20.0,778.5,916.55,712.87
2016,8,29,14,30,876.0,102.0,5.9,20.0,748.0,890.38,695.61
2016,8,29,14,45,867.0,99.5,5.95,20.0,711.5,859.51,674.89
2016,8,29,15,0,858.0,97.0,6.0,20.0,675.0,826.13,652.23
2016,8,29,15,15,843.5,94.5,6.05,20.0,632.5,786.01,624.42
2016,8,29,15,30,829.0,92.0,6.1,20.0,590.0,748.54,598.36
2016,8,29,15,45,508.0,157.5,6.15,20.0,455.0,554.52,448.16
2016,8,29,16,0,187.0,223.0,6.2,20.0,320.0,369.92,297.41
2016,8,29,16,15,93.5,168.5,6.2,19.5,217.0,241.59,194.43
2016,8,29,16,30,0.0,114.0,6.2,19.0,114.0,112.11,87.53
2016,8,29,16,45,0.0,99.0,6.25,19.0,99.0,97.2,75.52
2016,8,29,17,0,0.0,84.0,6.3,19.0,84.0,82.29,63.27
2016,8,29,17,15,0.0,69.0,6.2,18.5,69.0,67.37,50.94
2016,8,29,17,30,0.0,54.0,6.1,18.0,54.0,52.43,38.36
2016,8,29,17,45,0.0,40.5,6.1,17.5,40.5,39.12,26.97
