Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,18,0,0.0,27.0,6.1,17.0,27.0,26.06,15.65
2016,8,29,18,15,0.0,16.0,6.05,16.5,16.0,15.44,5.29
2016,8,29,18,30,0.0,5.0,6.0,16.0,5.0,4.91,0.0
2016,8,29,18,45,0.0,2.5,5.95,16.0,2.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,30,5,45,118.0,9.0,5.6,15.0,15.0,8.85,0.0
2016,8,30,6,0,236.0,18.0,5.6,15.0,30.0,14.12,0.0
2016,8,30,6,15,361.0,28.0,5.6,15.5,71.5,21.07,11.66
2016,8,30,6,30,486.0,38.0,5.6,16.0,113.0,27.51,18.26
2016,8,30,6,45,563.0,44.0,5.6,16.5,163.0,37.81,21.0
2016,8,30,7,0,640.0,50.0,5.6,17.0,213.0,85.03,42.82
2016,8,30,7,15,686.0,55.0,5.55,17.5,265.5,133.67,76.66
2016,8,30,7,30,732.0,60.0,5.5,18.0,318.0,187.45,120.76
2016,8,30,7,45,767.5,62.5,5.5,18.5,370.5,241.29,168.24
2016,8,30,8,0,803.0,65.0,5.5,19.0,423.0,298.56,219.4
2016,8,30,8,15,825.5,67.5,5.5,19.5,472.5,356.71,271.17
2016,8,30,8,30,848.0,70.0,5.5,20.0,522.0,413.7,320.93
2016,8,30,8,45,866.0,71.5,5.5,20.5,568.5,468.77,367.88
2016,8,30,9,0,884.0,73.0,5.5,21.0,615.0,524.19,413.68
2016,8,30,9,15,896.0,75.0,5.55,21.0,656.5,576.82,456.93
2016,8,30,9,30,908.0,77.0,5.6,21.0,698.0,628.68,498.53
2016,8,30,9,45,916.5,78.5,5.65,21.5,733.5,676.76,535.3
2016,8,30,10,0,925.0,80.0,5.7,22.0,769.0,723.27,568.35
2016,8,30,10,15,931.0,81.0,5.7,22.0,798.0,765.65,598.4
2016,8,30,10,30,937.0,82.0,5.7,22.0,827.0,805.83,626.64
2016,8,30,10,45,942.5,82.0,5.75,22.5,849.0,842.2,650.9
2016,8,30,11,0,948.0,82.0,5.8,23.0,871.0,875.94,673.13
2016,8,30,11,15,950.5,82.5,5.8,23.0,885.5,904.82,692.9
2016,8,30,11,30,953.0,83.0,5.8,23.0,900.0,930.6,710.5
2016,8,30,11,45,955.0,82.5,5.8,23.0,907.0,951.68,724.84
2016,8,30,12,0,957.0,82.0,5.8,23.0,914.0,969.4,736.93
2016,8,30,12,15,956.5,82.0,5.8,23.0,912.5,981.88,745.48
2016,8,30,12,30,956.0,82.0,5.8,23.0,911.0,990.79,751.69
2016,8,30,12,45,950.5,84.0,5.8,23.0,901.5,993.52,753.76
2016,8,30,13,0,945.0,86.0,5.8,23.0,892.0,992.64,753.51
2016,8,30,13,15,941.5,85.5,5.8,23.0,875.5,987.4,750.38
2016,8,30,13,30,938.0,85.0,5.8,23.0,859.0,978.62,744.95
2016,8,30,13,45,934.0,83.0,5.8,23.0,835.0,964.25,735.76
2016,8,30,14,0,930.0,81.0,5.8,23.0,811.0,946.48,724.31
2016,8,30,14,15,922.5,80.0,5.75,22.5,780.5,923.35,710.28
2016,8,30,14,30,915.0,79.0,5.7,22.0,750.0,897.17,694.1
2016,8,30,14,45,906.5,77.0,5.7,22.0,713.5,866.14,673.31
2016,8,30,15,0,898.0,75.0,5.7,22.0,677.0,832.45,650.53
2016,8,30,15,15,885.0,73.0,5.7,21.5,634.5,792.69,624.41
2016,8,30,15,30,872.0,71.0,5.7,21.0,592.0,750.98,596.51
2016,8,30,15,45,855.0,69.0,5.7,21.0,545.5,704.64,563.6
2016,8,30,16,0,838.0,67.0,5.7,21.0,499.0,657.17,529.39
2016,8,30,16,15,814.5,64.0,5.7,20.5,449.0,603.51,490.08
2016,8,30,16,30,791.0,61.0,5.7,20.0,399.0,553.18,450.68
2016,8,30,16,45,756.5,58.0,5.7,20.0,347.0,493.55,401.84
2016,8,30,17,0,722.0,55.0,5.7,20.0,295.0,435.61,352.92
2016,8,30,17,15,673.0,50.5,5.65,19.5,243.5,371.42,298.06
2016,8,30,17,30,624.0,46.0,5.6,19.0,192.0,311.14,244.7
2016,8,30,17,45,540.0,40.0,5.6,19.0,143.0,241.3,182.62
2016,8,30,18,0,456.0,34.0,5.6,19.0,94.0,182.19,128.94
2016,8,30,18,15,228.0,26.0,5.55,18.5,56.0,92.52,49.45
2016,8,30,18,30,0.0,18.0,5.5,18.0,18.0,17.69,0.0
2016,8,30,18,45,0.0,9.0,5.5,18.0,9.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,31,5,45,113.0,8.5,6.5,14.5,14.5,8.36,0.0
2016,8,31,6,0,226.0,17.0,6.6,15.0,29.0,13.29,0.0
2016,8,31,6,15,354.5,27.0,6.7,15.0,69.5,20.28,10.89
2016,8,31,6,30,483.0,37.0,6.8,15.0,110.0,26.77,17.66
2016,8,31,6,45,555.5,44.0,6.9,15.5,159.5,36.79,20.98
2016,8,31,7,0,628.0,51.0,7.0,16.0,209.0,84.14,42.95
2016,8,31,7,15,314.0,75.0,6.95,16.5,154.0,101.84,66.61
2016,8,31,7,30,0.0,99.0,6.9,17.0,99.0,94.11,73.65
2016,8,31,7,45,14.5,132.5,6.9,17.5,139.0,128.73,101.63
2016,8,31,8,0,29.0,166.0,6.9,18.0,179.0,163.23,129.27
2016,8,31,8,15,48.5,193.5,6.85,18.5,218.0,197.99,156.86
2016,8,31,8,30,68.0,221.0,6.8,19.0,257.0,235.15,186.26
2016,8,31,8,45,134.0,246.5,6.75,19.5,325.5,293.29,232.2
2016,8,31,9,0,200.0,272.0,6.7,20.0,394.0,359.5,284.38
2016,8,31,9,15,549.0,176.0,6.7,20.0,543.0,477.08,380.72
2016,8,31,9,30,898.0,80.0,6.7,20.0,692.0,624.36,499.96
2016,8,31,9,45,587.0,209.0,6.7,20.5,617.5,588.02,466.78
2016,8,31,10,0,276.0,338.0,6.7,21.0,543.0,521.65,408.98
2016,8,31,10,15,599.5,214.0,6.7,21.0,681.5,654.51,517.81
2016,8,31,10,30,923.0,90.0,6.7,21.0,820.0,801.83,630.6
2016,8,31,10,45,929.5,89.5,6.75,21.5,843.0,838.04,654.78
2016,8,31,11,0,936.0,89.0,6.8,22.0,866.0,871.72,677.37
2016,8,31,11,15,939.0,90.0,6.8,22.0,880.5,901.21,697.99
2016,8,31,11,30,942.0,91.0,6.8,22.0,895.0,927.68,716.45
2016,8,31,11,45,944.5,90.5,6.8,22.0,902.5,948.99,731.26
2016,8,31,12,0,947.0,90.0,6.8,22.0,910.0,966.99,743.81
2016,8,31,12,15,946.5,90.0,6.8,22.0,908.5,979.33,752.44
2016,8,31,12,30,946.0,90.0,6.8,22.0,907.0,988.14,758.73
2016,8,31,12,45,939.0,92.5,6.85,22.0,897.0,989.91,760.43
2016,8,31,13,0,932.0,95.0,6.9,22.0,887.0,988.11,759.78
2016,8,31,13,15,928.0,94.0,6.9,22.0,870.0,981.88,755.89
2016,8,31,13,30,924.0,93.0,6.9,22.0,853.0,972.15,749.66
2016,8,31,13,45,920.0,91.0,6.95,22.0,829.5,957.91,740.58
2016,8,31,14,0,916.0,89.0,7.0,22.0,806.0,940.3,729.19
2016,8,31,14,15,908.5,88.0,7.0,22.0,775.0,917.4,713.84
2016,8,31,14,30,901.0,87.0,7.0,22.0,744.0,891.5,696.36
2016,8,31,14,45,576.5,192.5,7.05,22.0,605.0,716.54,567.2
2016,8,31,15,0,252.0,298.0,7.1,22.0,466.0,535.64,422.28
2016,8,31,15,15,210.0,281.5,7.15,21.5,415.0,468.94,372.22
2016,8,31,15,30,168.0,265.0,7.2,21.0,364.0,413.01,329.25
2016,8,31,15,45,157.5,242.5,7.25,21.0,330.0,375.64,300.56
2016,8,31,16,0,147.0,220.0,7.3,21.0,296.0,338.55,271.71
2016,8,31,16,15,98.0,192.5,7.25,20.5,241.0,264.56,212.55
2016,8,31,16,30,49.0,165.0,7.2,20.0,186.0,201.84,161.57
2016,8,31,16,45,45.0,144.0,7.15,20.0,161.5,175.63,140.36
2016,8,31,17,0,41.0,123.0,7.1,20.0,137.0,149.69,119.01
2016,8,31,17,15,320.0,85.5,7.0,19.5,161.5,248.78,200.27
2016,8,31,17,30,599.0,48.0,6.9,19.0,186.0,301.16,237.22
2016,8,31,17,45,516.0,41.0,6.85,18.5,137.5,234.13,177.35
2016,8,31,18,0,433.0,34.0,6.8,18.0,89.0,173.95,122.79
2016,8,31,18,15,286.0,23.0,6.7,17.5,52.0,101.17,48.91
2016,8,31,18,30,139.0,12.0,6.6,17.0,15.0,36.56,0.0
2016,8,31,18,45,69.5,6.0,6.5,17.0,7.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,6.35,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,6.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,92.5,8.5,6.1,14.5,13.0,8.36,0.0
2016,9,1,6,0,185.0,17.0,6.1,15.0,26.0,13.42,0.0
2016,9,1,6,15,315.0,28.5,6.05,15.0,66.0,21.84,11.98
2016,9,1,6,30,445.0,40.0,6.0,15.0,106.0,29.64,20.12
2016,9,1,6,45,517.0,48.5,5.95,15.5,155.0,39.41,29.15
2016,9,1,7,0,589.0,57.0,5.9,16.0,204.0,83.31,43.9
2016,9,1,7,15,321.5,95.0,5.8,16.5,178.0,119.36,80.93
2016,9,1,7,30,54.0,133.0,5.7,17.0,152.0,131.47,102.51
2016,9,1,7,45,70.5,157.0,5.6,17.5,185.5,161.38,126.59
2016,9,1,8,0,87.0,181.0,5.5,18.0,219.0,193.38,152.3
2016,9,1,8,15,117.5,205.0,5.4,18.0,263.5,230.82,182.4
2016,9,1,8,30,148.0,229.0,5.3,18.0,308.0,273.47,216.69
2016,9,1,8,45,278.0,229.0,5.25,18.5,392.5,342.22,271.15
2016,9,1,9,0,408.0,229.0,5.2,19.0,477.0,424.66,336.47
2016,9,1,9,15,634.5,164.0,5.15,19.5,580.5,512.62,407.09
2016,9,1,9,30,861.0,99.0,5.1,20.0,684.0,619.31,491.41
2016,9,1,9,45,869.0,102.5,5.1,20.5,719.0,667.05,527.38
2016,9,1,10,0,877.0,106.0,5.1,21.0,754.0,713.29,561.18
2016,9,1,10,15,885.0,107.5,5.25,21.0,783.5,755.87,591.96
2016,9,1,10,30,893.0,109.0,5.4,21.0,813.0,796.51,621.23
2016,9,1,10,45,893.0,113.0,5.55,21.0,834.0,831.12,646.06
2016,9,1,11,0,893.0,117.0,5.7,21.0,855.0,862.93,668.9
2016,9,1,11,15,896.5,117.5,5.9,21.0,869.5,891.32,689.58
2016,9,1,11,30,900.0,118.0,6.1,21.0,884.0,916.84,708.29
2016,9,1,11,45,897.5,121.0,6.3,21.0,890.0,936.51,722.93
2016,9,1,12,0,895.0,124.0,6.5,21.0,896.0,952.9,735.38
2016,9,1,12,15,894.5,124.0,6.5,21.0,895.0,964.74,743.69
2016,9,1,12,30,894.0,124.0,6.5,21.0,894.0,973.24,749.77
2016,9,1,12,45,901.0,118.0,6.5,21.0,887.0,979.17,754.18
2016,9,1,13,0,908.0,112.0,6.5,21.0,880.0,981.64,756.28
2016,9,1,13,15,904.0,111.5,6.5,21.0,863.5,976.04,752.82
2016,9,1,13,30,900.0,111.0,6.5,21.0,847.0,967.04,747.11
2016,9,1,13,45,692.0,198.0,6.55,21.5,754.0,868.8,676.18
2016,9,1,14,0,484.0,285.0,6.6,22.0,661.0,759.84,591.72
2016,9,1,14,15,675.5,195.5,6.7,21.5,698.0,831.92,652.61
2016,9,1,14,30,867.0,106.0,6.8,21.0,735.0,880.38,690.68
2016,9,1,14,45,852.5,105.0,6.9,21.0,697.0,846.54,667.37
2016,9,1,15,0,838.0,104.0,7.0,21.0,659.0,815.44,646.27
2016,9,1,15,15,822.5,101.5,7.0,20.5,616.5,774.86,618.79
2016,9,1,15,30,807.0,99.0,7.0,20.0,574.0,732.62,589.72
2016,9,1,15,45,783.5,96.0,7.05,20.0,526.5,682.65,553.3
2016,9,1,16,0,760.0,93.0,7.1,20.0,479.0,632.17,515.42
2016,9,1,16,15,731.0,89.0,7.1,19.5,429.0,578.89,474.12
2016,9,1,16,30,702.0,85.0,7.1,19.0,379.0,524.34,430.7
2016,9,1,16,45,661.0,79.5,7.15,19.0,327.0,462.51,379.43
2016,9,1,17,0,620.0,74.0,7.2,19.0,275.0,403.21,328.88
2016,9,1,17,15,561.5,67.0,7.2,18.5,224.0,337.3,272.2
2016,9,1,17,30,503.0,60.0,7.2,18.0,173.0,276.45,218.36
2016,9,1,17,45,412.0,50.0,7.2,17.5,126.0,206.8,157.15
2016,9,1,18,0,321.0,40.0,7.2,17.0,79.0,146.58,103.51
2016,9,1,18,15,160.5,25.5,7.15,16.5,45.0,72.8,29.83
2016,9,1,18,30,0.0,11.0,7.1,16.0,11.0,10.81,0.0
2016,9,1,18,45,0.0,5.5,7.05,16.0,5.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.9,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,5,45,62.5,8.0,7.05,14.5,11.0,7.86,0.0
2016,9,2,6,0,125.0,16.0,7.1,15.0,22.0,12.52,0.0
2016,9,2,6,15,246.0,29.5,7.05,15.0,59.0,22.96,12.65
2016,9,2,6,30,367.0,43.0,7.0,15.0,96.0,32.62,22.65
2016,9,2,6,45,449.0,52.0,6.95,15.5,143.5,41.2,30.69
2016,9,2,7,0,531.0,61.0,6.9,16.0,191.0,82.18,45.23
2016,9,2,7,15,583.0,67.5,6.8,16.5,242.0,126.76,75.8
2016,9,2,7,30,635.0,74.0,6.7,17.0,293.0,177.23,116.61
2016,9,2,7,45,496.0,115.5,6.65,17.5,303.0,219.73,160.23
2016,9,2,8,0,357.0,157.0,6.6,18.0,313.0,247.94,190.21
2016,9,2,8,15,564.0,122.5,6.6,18.5,403.0,309.33,238.77
2016,9,2,8,30,771.0,88.0,6.6,19.0,493.0,394.25,308.19
2016,9,2,8,45,794.0,90.0,6.6,19.5,539.5,448.43,354.64
2016,9,2,9,0,817.0,92.0,6.6,20.0,586.0,503.63,400.7
2016,9,2,9,15,831.0,94.0,6.65,20.5,627.0,554.56,442.28
2016,9,2,9,30,845.0,96.0,6.7,21.0,668.0,605.59,482.79
2016,9,2,9,45,862.0,95.0,6.75,21.5,704.5,654.0,520.42
2016,9,2,10,0,879.0,94.0,6.8,22.0,741.0,701.65,555.91
2016,9,2,10,15,886.5,95.5,6.8,22.0,770.5,743.82,586.39
2016,9,2,10,30,894.0,97.0,6.8,22.0,800.0,784.02,615.21
2016,9,2,10,45,899.0,98.0,6.85,22.0,821.5,819.54,640.61
2016,9,2,11,0,904.0,99.0,6.9,22.0,843.0,852.54,664.13
2016,9,2,11,15,907.5,99.5,6.9,22.0,858.0,881.06,684.17
2016,9,2,11,30,911.0,100.0,6.9,22.0,873.0,906.66,702.12
2016,9,2,11,45,915.0,99.0,6.9,22.5,880.5,928.12,715.73
2016,9,2,12,0,919.0,98.0,6.9,23.0,888.0,946.42,727.11
2016,9,2,12,15,919.0,98.0,6.95,23.0,887.5,958.8,736.02
2016,9,2,12,30,919.0,98.0,7.0,23.0,887.0,967.75,742.66
2016,9,2,12,45,908.5,103.0,7.05,23.0,876.0,968.66,743.75
2016,9,2,13,0,898.0,108.0,7.1,23.0,865.0,966.1,742.54
2016,9,2,13,15,894.0,107.5,7.2,23.0,848.5,960.44,739.49
2016,9,2,13,30,890.0,107.0,7.3,23.0,832.0,951.4,734.17
2016,9,2,13,45,886.5,104.5,7.45,23.0,809.0,937.37,725.57
2016,9,2,14,0,883.0,102.0,7.6,23.0,786.0,920.08,714.68
2016,9,2,14,15,875.0,100.5,7.65,22.5,755.5,896.69,700.41
2016,9,2,14,30,867.0,99.0,7.7,22.0,725.0,870.45,684.0
2016,9,2,14,45,856.0,97.0,7.8,22.0,688.0,838.4,662.05
2016,9,2,15,0,845.0,95.0,7.9,22.0,651.0,803.99,638.23
2016,9,2,15,15,830.0,93.0,7.95,21.5,609.0,768.85,614.76
2016,9,2,15,30,815.0,91.0,8.0,21.0,567.0,727.28,586.09
2016,9,2,15,45,742.0,98.0,8.05,21.0,504.5,652.64,530.23
2016,9,2,16,0,669.0,105.0,8.1,21.0,442.0,583.7,476.21
2016,9,2,16,15,648.5,97.0,8.05,20.5,395.5,533.22,436.9
2016,9,2,16,30,628.0,89.0,8.0,20.0,349.0,482.86,396.57
2016,9,2,16,45,575.0,87.0,8.0,20.0,300.5,421.97,345.65
2016,9,2,17,0,522.0,85.0,8.0,20.0,252.0,364.72,296.66
2016,9,2,17,15,472.5,74.5,7.95,19.0,204.5,304.0,244.91
2016,9,2,17,30,423.0,64.0,7.9,18.0,157.0,247.59,195.39
2016,9,2,17,45,344.5,51.5,7.85,17.5,113.5,183.11,138.7
2016,9,2,18,0,266.0,39.0,7.8,17.0,70.0,128.8,90.02
2016,9,2,18,15,133.0,19.5,7.7,16.5,35.0,57.88,16.63
2016,9,2,18,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.55,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,7.4,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,7.15,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,9.5,6.8,12.5,9.5,9.34,0.0
2016,9,3,6,0,0.0,19.0,6.8,13.0,19.0,18.68,0.0
2016,9,3,6,15,163.0,33.0,6.75,13.5,56.0,25.67,14.62
2016,9,3,6,30,326.0,47.0,6.7,14.0,93.0,35.71,25.4
2016,9,3,6,45,404.0,58.5,6.65,14.5,140.0,46.34,35.33
2016,9,3,7,0,482.0,70.0,6.6,15.0,187.0,86.55,51.03
2016,9,3,7,15,536.5,78.0,6.5,15.5,237.5,129.81,80.7
2016,9,3,7,30,591.0,86.0,6.4,16.0,288.0,179.37,120.54
2016,9,3,7,45,629.5,92.5,6.3,16.5,339.0,229.8,164.41
2016,9,3,8,0,668.0,99.0,6.2,17.0,390.0,284.19,212.48
2016,9,3,8,15,696.5,104.0,6.05,17.0,439.0,337.39,260.14
2016,9,3,8,30,725.0,109.0,5.9,17.0,488.0,392.88,308.96
2016,9,3,8,45,746.0,112.5,5.8,17.5,533.5,445.54,353.99
2016,9,3,9,0,767.0,116.0,5.7,18.0,579.0,500.46,399.48
2016,9,3,9,15,783.0,119.5,5.65,18.0,620.0,551.65,441.71
2016,9,3,9,30,799.0,123.0,5.6,18.0,661.0,602.72,482.83
2016,9,3,9,45,562.5,222.5,5.6,18.5,611.0,582.22,463.22
2016,9,3,10,0,326.0,322.0,5.6,19.0,561.0,539.98,425.56
2016,9,3,10,15,226.0,348.5,5.6,19.0,518.0,506.4,397.87
2016,9,3,10,30,126.0,375.0,5.6,19.0,475.0,466.56,364.66
2016,9,3,10,45,182.0,384.5,5.7,19.5,532.0,527.17,411.39
2016,9,3,11,0,238.0,394.0,5.8,20.0,589.0,590.83,459.55
2016,9,3,11,15,191.5,405.0,5.9,20.0,564.0,570.98,443.17
2016,9,3,11,30,145.0,416.0,6.0,20.0,539.0,548.25,424.73
2016,9,3,11,45,216.0,411.0,6.15,20.0,595.5,612.09,475.01
2016,9,3,12,0,287.0,406.0,6.3,20.0,652.0,683.9,530.4
2016,9,3,12,15,598.5,258.5,6.4,20.0,770.5,834.43,651.66
2016,9,3,12,30,910.0,111.0,6.5,20.0,889.0,971.24,752.21
2016,9,3,12,45,899.5,116.0,6.6,20.0,878.0,972.09,752.94
2016,9,3,13,0,889.0,121.0,6.7,20.0,867.0,969.51,752.0
2016,9,3,13,15,886.0,120.0,6.75,20.0,851.0,964.29,749.05
2016,9,3,13,30,883.0,119.0,6.8,20.0,835.0,955.71,743.83
2016,9,3,13,45,879.5,116.5,6.9,20.0,812.0,941.77,735.1
2016,9,3,14,0,876.0,114.0,7.0,20.0,789.0,924.58,724.11
2016,9,3,14,15,868.0,112.0,7.1,20.0,758.5,900.78,708.33
2016,9,3,14,30,860.0,110.0,7.2,20.0,728.0,874.14,690.46
2016,9,3,14,45,849.5,108.0,7.3,20.0,691.0,847.78,672.75
2016,9,3,15,0,839.0,106.0,7.4,20.0,654.0,813.8,649.26
2016,9,3,15,15,823.5,103.0,7.5,19.5,611.5,772.56,621.32
2016,9,3,15,30,808.0,100.0,7.6,19.0,569.0,729.66,591.69
2016,9,3,15,45,782.5,98.0,7.75,19.0,521.0,679.31,554.78
2016,9,3,16,0,757.0,96.0,7.9,19.0,473.0,628.59,516.01
2016,9,3,16,15,727.5,91.5,7.9,18.5,423.0,574.84,473.8
2016,9,3,16,30,698.0,87.0,7.9,18.0,373.0,519.62,429.31
2016,9,3,16,45,653.0,82.0,7.95,18.0,320.5,456.53,376.39
2016,9,3,17,0,608.0,77.0,8.0,18.0,268.0,396.34,324.52
2016,9,3,17,15,545.5,69.0,8.0,17.5,216.5,328.44,265.68
2016,9,3,17,30,483.0,61.0,8.0,17.0,165.0,266.04,210.16
2016,9,3,17,45,382.5,50.0,8.0,16.5,118.0,193.81,146.72
2016,9,3,18,0,282.0,39.0,8.0,16.0,71.0,132.57,91.93
2016,9,3,18,15,141.0,19.5,7.95,15.5,35.5,58.71,8.35
2016,9,3,18,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.9,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,8.4,13.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.0,12.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,9,4,5,45,35.5,7.5,7.35,12.5,9.0,0.0,0.0
2016,9,4,6,0,71.0,15.0,7.3,13.0,18.0,14.74,0.0
2016,9,4,6,15,189.0,31.5,7.2,13.0,54.5,24.5,13.39
2016,9,4,6,30,307.0,48.0,7.1,13.0,91.0,36.62,26.24
2016,9,4,6,45,403.0,58.5,7.05,13.5,140.0,45.76,34.94
2016,9,4,7,0,499.0,69.0,7.0,14.0,189.0,85.97,50.39
2016,9,4,7,15,555.5,77.0,6.9,14.5,240.5,130.4,80.73
2016,9,4,7,30,612.0,85.0,6.8,15.0,292.0,181.34,121.74
2016,9,4,7,45,661.0,88.5,6.7,15.5,345.5,232.64,166.25
2016,9,4,8,0,710.0,92.0,6.6,16.0,399.0,289.03,216.18
2016,9,4,8,15,738.0,96.5,6.55,16.5,449.0,343.84,265.31
2016,9,4,8,30,766.0,101.0,6.5,17.0,499.0,402.57,316.72
2016,9,4,8,45,792.0,102.0,6.45,17.5,546.5,456.91,363.52
2016,9,4,9,0,818.0,103.0,6.4,18.0,594.0,512.58,410.13
2016,9,4,9,15,833.0,106.0,6.35,18.0,636.0,565.12,453.83
2016,9,4,9,30,848.0,109.0,6.3,18.0,678.0,617.33,496.21
2016,9,4,9,45,866.5,107.5,6.3,18.5,715.5,666.68,534.68
2016,9,4,10,0,885.0,106.0,6.3,19.0,753.0,715.07,571.35
2016,9,4,10,15,893.0,107.5,6.35,19.0,782.5,757.86,602.56
2016,9,4,10,30,901.0,109.0,6.4,19.0,812.0,798.67,632.12
2016,9,4,10,45,906.5,110.0,6.45,19.5,834.0,834.81,656.83
2016,9,4,11,0,912.0,111.0,6.5,20.0,856.0,868.43,679.53
2016,9,4,11,15,915.5,111.5,6.6,20.0,870.5,897.14,700.15
2016,9,4,11,30,919.0,112.0,6.7,20.0,885.0,922.89,718.7
2016,9,4,11,45,920.0,112.5,6.8,20.0,892.0,943.33,733.49
2016,9,4,12,0,921.0,113.0,6.9,20.0,899.0,960.49,746.06
2016,9,4,12,15,920.5,113.0,6.95,20.0,897.5,972.4,754.75
2016,9,4,12,30,920.0,113.0,7.0,20.0,896.0,980.86,761.12
2016,9,4,12,45,919.0,112.0,7.05,20.5,886.5,984.32,762.57
2016,9,4,13,0,918.0,111.0,7.1,21.0,877.0,984.26,761.66
2016,9,4,13,15,913.5,110.0,7.1,20.5,860.0,977.42,758.8
2016,9,4,13,30,909.0,109.0,7.1,20.0,843.0,967.14,753.6
2016,9,4,13,45,902.0,108.5,7.15,20.0,818.0,951.73,743.57
2016,9,4,14,0,895.0,108.0,7.2,20.0,793.0,933.1,731.31
2016,9,4,14,15,886.0,106.0,7.2,20.0,761.5,907.98,714.16
2016,9,4,14,30,877.0,104.0,7.2,20.0,730.0,880.0,694.94
2016,9,4,14,45,863.5,102.5,7.25,20.0,691.5,846.08,671.47
2016,9,4,15,0,850.0,101.0,7.3,20.0,653.0,814.75,649.85
2016,9,4,15,15,833.5,98.5,7.3,19.5,609.5,772.9,621.19
2016,9,4,15,30,817.0,96.0,7.3,19.0,566.0,729.45,590.95
2016,9,4,15,45,792.0,93.5,7.3,19.0,518.0,678.59,553.43
2016,9,4,16,0,767.0,91.0,7.3,19.0,470.0,627.33,514.18
2016,9,4,16,15,736.5,87.0,7.35,18.5,419.0,572.92,471.62
2016,9,4,16,30,706.0,83.0,7.4,18.0,368.0,517.36,426.94
2016,9,4,16,45,658.0,78.5,7.5,18.0,315.0,452.99,373.04
2016,9,4,17,0,610.0,74.0,7.6,18.0,262.0,391.81,320.36
2016,9,4,17,15,547.0,66.0,7.55,17.5,211.0,323.82,261.35
2016,9,4,17,30,484.0,58.0,7.5,17.0,160.0,261.43,205.77
2016,9,4,17,45,382.5,47.5,7.45,16.5,113.5,189.77,142.81
2016,9,4,18,0,281.0,37.0,7.4,16.0,67.0,129.12,88.0
2016,9,4,18,15,140.5,18.5,7.3,15.5,33.5,56.37,0.0
2016,9,4,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,7.0,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,5,45,56.0,7.0,3.65,12.5,9.0,0.0,0.0
2016,9,5,6,0,112.0,14.0,3.6,13.0,18.0,13.76,0.0
2016,9,5,6,15,238.5,27.5,3.55,13.5,55.0,21.54,10.72
2016,9,5,6,30,365.0,41.0,3.5,14.0,92.0,31.3,21.5
2016,9,5,6,45,447.0,51.0,3.45,15.0,139.5,38.2,28.07
2016,9,5,7,0,529.0,61.0,3.4,16.0,187.0,79.64,43.89
2016,9,5,7,15,583.0,68.0,3.3,16.5,238.0,124.61,73.96
2016,9,5,7,30,637.0,75.0,3.2,17.0,289.0,175.72,114.58
2016,9,5,7,45,674.5,80.5,3.1,17.5,340.5,227.52,159.26
2016,9,5,8,0,712.0,86.0,3.0,18.0,392.0,283.08,207.85
2016,9,5,8,15,739.0,90.0,2.9,18.5,441.0,338.99,256.58
2016,9,5,8,30,766.0,94.0,2.8,19.0,490.0,394.83,304.18
2016,9,5,8,45,785.5,97.5,2.75,19.5,536.0,448.56,348.91
2016,9,5,9,0,805.0,101.0,2.7,20.0,582.0,502.99,392.69
2016,9,5,9,15,820.5,103.5,2.75,20.0,623.5,554.64,434.08
2016,9,5,9,30,836.0,106.0,2.8,20.0,665.0,606.02,474.2
2016,9,5,9,45,855.5,104.5,2.85,20.5,702.5,655.43,511.08
2016,9,5,10,0,875.0,103.0,2.9,21.0,740.0,703.97,546.26
2016,9,5,10,15,883.5,104.5,3.0,21.0,769.5,746.67,576.05
2016,9,5,10,30,892.0,106.0,3.1,21.0,799.0,787.45,604.32
2016,9,5,10,45,895.5,108.0,3.25,21.5,820.5,822.65,627.6
2016,9,5,11,0,899.0,110.0,3.4,22.0,842.0,855.23,648.97
2016,9,5,11,15,903.0,111.0,3.55,22.0,857.0,884.46,669.24
2016,9,5,11,30,907.0,112.0,3.7,22.0,872.0,910.81,687.58
2016,9,5,11,45,906.0,113.5,3.9,22.0,878.0,930.19,701.52
2016,9,5,12,0,905.0,115.0,4.1,22.0,884.0,946.28,713.35
2016,9,5,12,15,905.0,115.0,4.25,22.0,883.0,958.39,722.31
2016,9,5,12,30,905.0,115.0,4.4,22.0,882.0,967.13,729.11
2016,9,5,12,45,895.0,119.0,4.6,22.0,870.5,967.3,730.91
2016,9,5,13,0,885.0,123.0,4.8,22.0,859.0,964.04,730.66
2016,9,5,13,15,880.5,122.5,4.95,22.0,842.0,957.82,728.06
2016,9,5,13,30,876.0,122.0,5.1,22.0,825.0,948.29,723.23
2016,9,5,13,45,869.5,120.5,5.25,22.0,800.5,932.61,714.15
2016,9,5,14,0,863.0,119.0,5.4,22.0,776.0,913.81,702.89
2016,9,5,14,15,853.5,117.0,5.55,22.0,744.5,894.24,691.07
2016,9,5,14,30,844.0,115.0,5.7,22.0,713.0,866.4,673.25
2016,9,5,14,45,832.5,112.0,5.85,22.0,676.0,833.17,651.41
2016,9,5,15,0,821.0,109.0,6.0,22.0,639.0,797.64,627.65
2016,9,5,15,15,804.0,106.0,5.95,21.5,596.0,755.71,599.31
2016,9,5,15,30,787.0,103.0,5.9,21.0,553.0,712.29,569.49
2016,9,5,15,45,766.0,98.5,5.9,21.0,506.0,663.15,533.95
2016,9,5,16,0,745.0,94.0,5.9,21.0,459.0,613.37,496.14
2016,9,5,16,15,714.5,89.5,5.9,20.5,408.5,559.57,454.7
2016,9,5,16,30,684.0,85.0,5.9,20.0,358.0,504.45,411.05
2016,9,5,16,45,639.5,79.5,5.9,20.0,306.0,441.95,359.4
2016,9,5,17,0,595.0,74.0,5.9,20.0,254.0,382.36,308.73
2016,9,5,17,15,531.5,65.5,5.9,19.0,203.5,314.56,251.22
2016,9,5,17,30,468.0,57.0,5.9,18.0,153.0,252.46,196.9
2016,9,5,17,45,367.5,46.0,5.9,17.5,107.5,181.85,135.37
2016,9,5,18,0,267.0,35.0,5.9,17.0,62.0,122.17,81.13
2016,9,5,18,15,133.5,17.5,5.85,16.5,31.0,52.67,0.0
2016,9,5,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,51.0,6.0,3.9,14.5,8.0,0.0,0.0
2016,9,6,6,0,102.0,12.0,3.8,15.0,16.0,11.8,0.0
2016,9,6,6,15,227.5,26.0,3.75,15.5,52.0,20.23,9.21
2016,9,6,6,30,353.0,40.0,3.7,16.0,88.0,30.53,20.58
2016,9,6,6,45,433.0,50.5,3.7,16.5,135.0,37.04,26.85
2016,9,6,7,0,513.0,61.0,3.7,17.0,182.0,77.9,43.05
2016,9,6,7,15,567.5,68.0,3.7,17.5,232.5,121.93,72.17
2016,9,6,7,30,622.0,75.0,3.7,18.0,283.0,172.18,111.85
2016,9,6,7,45,659.5,81.0,3.75,18.5,333.5,223.54,156.02
2016,9,6,8,0,697.0,87.0,3.8,19.0,384.0,278.68,204.22
2016,9,6,8,15,724.5,91.0,3.75,19.5,433.0,332.04,251.0
2016,9,6,8,30,752.0,95.0,3.7,20.0,482.0,389.16,299.76
2016,9,6,8,45,773.5,98.5,3.65,20.5,528.0,443.04,344.8
2016,9,6,9,0,795.0,102.0,3.6,21.0,574.0,497.83,389.15
2016,9,6,9,15,810.5,104.5,3.5,21.5,615.0,548.97,429.27
2016,9,6,9,30,826.0,107.0,3.4,22.0,656.0,599.85,467.88
2016,9,6,9,45,842.0,107.0,3.35,22.5,692.5,648.07,503.55
2016,9,6,10,0,858.0,107.0,3.3,23.0,729.0,694.98,537.29
2016,9,6,10,15,866.5,108.5,3.35,23.0,758.0,737.0,566.53
2016,9,6,10,30,875.0,110.0,3.4,23.0,787.0,777.14,594.09
2016,9,6,10,45,883.0,110.0,3.5,23.5,810.0,813.31,617.75
2016,9,6,11,0,891.0,110.0,3.6,24.0,833.0,847.15,639.64
2016,9,6,11,15,894.5,111.0,3.8,24.0,847.5,875.69,659.58
2016,9,6,11,30,898.0,112.0,4.0,24.0,862.0,901.34,677.61
2016,9,6,11,45,902.0,111.0,4.25,24.0,869.0,922.37,692.82
2016,9,6,12,0,906.0,110.0,4.5,24.0,876.0,940.26,706.0
2016,9,6,12,15,905.5,110.0,4.7,24.0,875.0,951.83,715.32
2016,9,6,12,30,905.0,110.0,4.9,24.0,874.0,960.0,722.46
2016,9,6,12,45,903.5,109.5,5.1,24.0,865.0,963.27,726.37
2016,9,6,13,0,902.0,109.0,5.3,24.0,856.0,963.1,728.01
2016,9,6,13,15,898.0,108.0,5.45,24.0,839.0,956.61,725.06
2016,9,6,13,30,894.0,107.0,5.6,24.0,822.0,946.73,719.85
2016,9,6,13,45,890.0,104.5,5.75,24.0,798.0,931.91,711.24
2016,9,6,14,0,886.0,102.0,5.9,24.0,774.0,913.81,700.36
2016,9,6,14,15,877.5,100.5,5.95,24.0,742.5,889.69,684.68
2016,9,6,14,30,869.0,99.0,6.0,24.0,711.0,862.71,666.98
2016,9,6,14,45,859.5,96.0,6.05,24.0,674.0,830.56,645.49
2016,9,6,15,0,850.0,93.0,6.1,24.0,637.0,795.95,622.1
2016,9,6,15,15,834.0,90.5,6.1,23.5,594.0,759.14,597.9
2016,9,6,15,30,818.0,88.0,6.1,23.0,551.0,716.0,568.66
2016,9,6,15,45,798.5,84.5,6.1,23.0,504.5,667.89,534.13
2016,9,6,16,0,779.0,81.0,6.1,23.0,458.0,618.98,497.74
2016,9,6,16,15,750.0,77.0,6.1,22.5,407.5,563.08,454.91
2016,9,6,16,30,721.0,73.0,6.1,22.0,357.0,507.81,411.26
2016,9,6,16,45,679.5,68.0,6.1,22.0,305.5,447.62,361.51
2016,9,6,17,0,638.0,63.0,6.1,22.0,254.0,388.33,311.1
2016,9,6,17,15,576.0,56.5,6.1,21.0,203.0,321.56,254.43
2016,9,6,17,30,514.0,50.0,6.1,20.0,152.0,260.31,200.71
2016,9,6,17,45,411.5,40.0,6.1,19.5,106.5,188.22,137.94
2016,9,6,18,0,309.0,30.0,6.1,19.0,61.0,127.2,81.24
2016,9,6,18,15,154.5,15.0,6.1,18.5,30.5,53.97,0.0
2016,9,6,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,6.05,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,7,5,45,47.5,5.5,2.65,16.5,7.0,0.0,0.0
2016,9,7,6,0,95.0,11.0,2.7,17.0,14.0,10.81,0.0
2016,9,7,6,15,219.0,25.5,2.75,17.5,49.5,19.92,8.39
2016,9,7,6,30,343.0,40.0,2.8,18.0,85.0,30.73,20.52
2016,9,7,6,45,427.0,50.5,2.85,18.5,132.5,37.08,26.62
2016,9,7,7,0,511.0,61.0,2.9,19.0,180.0,77.01,42.27
2016,9,7,7,15,565.0,68.5,2.9,19.5,230.5,121.26,71.16
2016,9,7,7,30,619.0,76.0,2.9,20.0,281.0,171.66,110.5
2016,9,7,7,45,659.0,81.0,2.9,20.5,332.0,222.48,153.61
2016,9,7,8,0,699.0,86.0,2.9,21.0,383.0,277.35,200.96
2016,9,7,8,15,726.5,90.5,2.85,21.5,432.0,331.24,247.59
2016,9,7,8,30,754.0,95.0,2.8,22.0,481.0,388.89,296.1
2016,9,7,8,45,775.5,98.0,2.75,22.5,526.5,442.36,340.15
2016,9,7,9,0,797.0,101.0,2.7,23.0,572.0,496.73,383.47
2016,9,7,9,15,812.5,103.5,2.7,23.5,613.5,547.93,423.17
2016,9,7,9,30,828.0,106.0,2.7,24.0,655.0,598.87,461.42
2016,9,7,9,45,836.5,109.5,2.7,24.5,689.5,645.79,495.57
2016,9,7,10,0,845.0,113.0,2.7,25.0,724.0,691.35,527.77
2016,9,7,10,15,853.5,115.0,2.75,25.0,753.0,732.7,556.47
2016,9,7,10,30,862.0,117.0,2.8,25.0,782.0,772.86,583.63
2016,9,7,10,45,869.0,117.5,2.85,25.5,804.0,808.31,606.18
2016,9,7,11,0,876.0,118.0,2.9,26.0,826.0,841.41,626.97
2016,9,7,11,15,880.0,119.0,2.95,26.0,840.5,869.96,645.83
2016,9,7,11,30,884.0,120.0,3.0,26.0,855.0,895.7,662.83
2016,9,7,11,45,886.5,119.5,3.15,26.0,861.5,915.62,676.69
2016,9,7,12,0,889.0,119.0,3.3,26.0,868.0,932.42,688.6
2016,9,7,12,15,888.5,119.5,3.45,26.0,867.0,944.28,697.35
2016,9,7,12,30,888.0,120.0,3.6,26.0,866.0,952.82,704.02
2016,9,7,12,45,865.0,131.0,3.75,26.0,851.0,948.05,701.95
2016,9,7,13,0,842.0,142.0,3.9,26.0,836.0,945.66,701.65
2016,9,7,13,15,837.0,140.5,4.0,26.0,818.5,938.12,697.67
2016,9,7,13,30,832.0,139.0,4.1,26.0,801.0,927.37,691.65
2016,9,7,13,45,824.5,137.5,4.25,26.0,776.5,911.19,682.27
2016,9,7,14,0,817.0,136.0,4.4,26.0,752.0,892.03,670.89
2016,9,7,14,15,806.5,134.0,4.45,25.5,720.5,866.82,656.17
2016,9,7,14,30,796.0,132.0,4.5,25.0,689.0,839.03,639.59
2016,9,7,14,45,782.0,129.0,4.55,25.0,651.5,804.82,617.24
2016,9,7,15,0,768.0,126.0,4.6,25.0,614.0,768.58,593.28
2016,9,7,15,15,749.0,122.0,4.6,24.5,571.5,728.52,567.18
2016,9,7,15,30,730.0,118.0,4.6,24.0,529.0,684.37,537.69
2016,9,7,15,45,706.0,113.5,4.65,24.0,482.0,635.24,502.16
2016,9,7,16,0,682.0,109.0,4.7,24.0,435.0,585.89,465.29
2016,9,7,16,15,648.0,103.0,4.6,23.5,385.5,528.77,421.96
2016,9,7,16,30,614.0,97.0,4.5,23.0,336.0,472.95,378.45
2016,9,7,16,45,568.5,89.0,4.45,22.5,285.5,410.56,328.57
2016,9,7,17,0,523.0,81.0,4.4,22.0,235.0,351.32,279.67
2016,9,7,17,15,455.5,71.5,4.3,21.5,186.0,284.66,223.54
2016,9,7,17,30,388.0,62.0,4.2,21.0,137.0,223.59,170.93
2016,9,7,17,45,290.0,47.5,4.1,20.5,94.0,155.75,113.19
2016,9,7,18,0,192.0,33.0,4.0,20.0,51.0,98.89,60.96
2016,9,7,18,15,96.0,16.5,3.9,19.5,25.5,35.95,0.0
2016,9,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,26.5,5.0,1.15,14.0,6.0,0.0,0.0
2016,9,8,6,0,53.0,10.0,1.1,14.0,12.0,9.83,0.0
2016,9,8,6,15,168.0,26.5,1.05,14.5,45.5,20.61,8.47
2016,9,8,6,30,283.0,43.0,1.0,15.0,79.0,32.88,22.63
2016,9,8,6,45,369.0,55.0,1.0,15.5,125.0,40.93,30.37
2016,9,8,7,0,455.0,67.0,1.0,16.0,171.0,78.75,46.28
2016,9,8,7,15,227.5,61.0,0.95,16.5,113.0,76.3,48.97
2016,9,8,7,30,0.0,55.0,0.9,17.0,55.0,53.14,39.32
2016,9,8,7,45,0.0,70.5,0.85,17.5,70.5,68.15,51.75
2016,9,8,8,0,0.0,86.0,0.8,18.0,86.0,82.95,63.71
2016,9,8,8,15,0.0,100.0,0.8,18.0,100.0,96.35,74.48
2016,9,8,8,30,0.0,114.0,0.8,18.0,114.0,109.8,85.17
2016,9,8,8,45,0.0,140.0,0.8,18.5,140.5,134.69,104.74
2016,9,8,9,0,0.0,166.0,0.8,19.0,167.0,159.69,124.03
2016,9,8,9,15,1.0,171.5,0.8,19.5,172.5,165.83,128.22
2016,9,8,9,30,2.0,177.0,0.8,20.0,178.0,172.05,132.52
2016,9,8,9,45,9.5,215.0,0.85,20.5,222.0,213.79,164.49
2016,9,8,10,0,17.0,253.0,0.9,21.0,266.0,256.41,196.42
2016,9,8,10,15,21.5,274.0,0.95,21.0,290.5,281.23,214.82
2016,9,8,10,30,26.0,295.0,1.0,21.0,315.0,306.46,233.51
2016,9,8,10,45,27.0,302.5,1.05,21.0,324.0,319.33,242.84
2016,9,8,11,0,28.0,310.0,1.1,21.0,333.0,329.59,250.31
2016,9,8,11,15,28.0,315.5,1.15,21.0,339.0,337.0,255.69
2016,9,8,11,30,28.0,321.0,1.2,21.0,345.0,344.36,261.06
2016,9,8,11,45,28.5,323.5,1.25,21.5,347.5,349.03,264.02
2016,9,8,12,0,29.0,326.0,1.3,22.0,350.0,353.62,266.95
2016,9,8,12,15,28.5,325.5,1.35,22.0,349.5,354.1,267.4
2016,9,8,12,30,28.0,325.0,1.4,22.0,349.0,354.44,267.81
2016,9,8,12,45,434.5,232.0,1.5,22.0,589.5,658.53,500.41
2016,9,8,13,0,841.0,139.0,1.6,22.0,830.0,939.57,692.16
2016,9,8,13,15,836.0,138.0,1.7,22.0,812.5,932.5,686.02
2016,9,8,13,30,831.0,137.0,1.8,22.0,795.0,922.21,681.21
2016,9,8,13,45,827.0,133.5,1.95,22.0,771.0,906.99,673.72
2016,9,8,14,0,823.0,130.0,2.1,22.0,747.0,888.68,664.09
2016,9,8,14,15,812.5,128.0,2.2,21.5,715.5,863.31,650.38
2016,9,8,14,30,802.0,126.0,2.3,21.0,684.0,835.33,634.72
2016,9,8,14,45,791.5,121.5,2.45,21.0,647.0,802.21,614.41
2016,9,8,15,0,781.0,117.0,2.6,21.0,610.0,766.85,592.19
2016,9,8,15,15,762.5,113.5,2.75,20.5,567.5,724.39,565.53
2016,9,8,15,30,744.0,110.0,2.9,20.0,525.0,683.24,539.19
2016,9,8,15,45,723.5,104.5,3.1,20.0,478.5,634.93,505.37
2016,9,8,16,0,703.0,99.0,3.3,20.0,432.0,586.1,469.43
2016,9,8,16,15,670.0,93.5,3.4,19.5,382.5,529.37,426.74
2016,9,8,16,30,637.0,88.0,3.5,19.0,333.0,473.84,383.5
2016,9,8,16,45,594.5,80.5,3.6,19.0,283.0,412.67,333.61
2016,9,8,17,0,552.0,73.0,3.7,19.0,233.0,354.36,284.45
2016,9,8,17,15,486.0,64.0,3.7,18.5,184.0,287.77,227.74
2016,9,8,17,30,420.0,55.0,3.7,18.0,135.0,227.22,174.78
2016,9,8,17,45,321.5,42.5,3.7,17.5,92.0,159.46,116.14
2016,9,8,18,0,223.0,30.0,3.7,17.0,49.0,102.15,60.4
2016,9,8,18,15,111.5,15.0,3.65,16.5,24.5,37.24,0.0
2016,9,8,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
