Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,5,45,25.5,5.0,1.2,13.5,5.5,0.0,0.0
2016,9,9,6,0,51.0,10.0,1.2,14.0,11.0,9.83,0.0
2016,9,9,6,15,172.0,26.0,1.15,14.5,45.0,20.27,7.5
2016,9,9,6,30,293.0,42.0,1.1,15.0,79.0,32.15,21.92
2016,9,9,6,45,381.5,53.0,1.1,15.5,125.0,39.85,29.38
2016,9,9,7,0,470.0,64.0,1.1,16.0,171.0,76.08,43.83
2016,9,9,7,15,235.0,69.5,1.05,16.0,123.0,83.99,55.21
2016,9,9,7,30,0.0,75.0,1.0,16.0,75.0,72.06,55.37
2016,9,9,7,45,0.0,91.5,1.0,16.5,91.5,87.73,68.26
2016,9,9,8,0,0.0,108.0,1.0,17.0,108.0,103.49,80.93
2016,9,9,8,15,0.0,125.5,1.05,17.5,125.5,120.26,94.21
2016,9,9,8,30,0.0,143.0,1.1,18.0,143.0,137.11,107.34
2016,9,9,8,45,1.5,160.0,1.15,18.5,161.0,154.25,120.51
2016,9,9,9,0,3.0,177.0,1.2,19.0,179.0,171.62,133.71
2016,9,9,9,15,5.5,190.0,1.3,19.5,194.0,185.94,144.42
2016,9,9,9,30,8.0,203.0,1.4,20.0,209.0,200.54,155.29
2016,9,9,9,45,12.5,226.5,1.5,20.5,235.5,226.77,175.13
2016,9,9,10,0,17.0,250.0,1.6,21.0,262.0,253.52,195.11
2016,9,9,10,15,14.0,244.0,1.65,21.0,254.5,246.68,189.48
2016,9,9,10,30,11.0,238.0,1.7,21.0,247.0,239.48,183.71
2016,9,9,10,45,19.0,274.0,1.8,21.5,289.5,281.78,215.65
2016,9,9,11,0,27.0,310.0,1.9,22.0,332.0,328.84,250.5
2016,9,9,11,15,48.0,344.5,1.95,22.0,384.0,383.21,291.18
2016,9,9,11,30,69.0,379.0,2.0,22.0,436.0,439.0,332.31
2016,9,9,11,45,70.5,381.0,2.15,22.0,439.5,445.25,336.9
2016,9,9,12,0,72.0,383.0,2.3,22.0,443.0,451.3,341.65
2016,9,9,12,15,92.5,393.5,2.4,22.0,471.0,483.35,365.86
2016,9,9,12,30,113.0,404.0,2.5,22.0,499.0,515.64,390.02
2016,9,9,12,45,112.5,397.5,2.6,22.0,491.0,510.44,386.57
2016,9,9,13,0,112.0,391.0,2.7,22.0,483.0,504.74,383.0
2016,9,9,13,15,67.5,342.5,2.75,22.0,398.0,412.96,314.97
2016,9,9,13,30,23.0,294.0,2.8,22.0,313.0,312.97,239.42
2016,9,9,13,45,22.5,285.0,2.85,22.0,303.5,303.62,233.0
2016,9,9,14,0,22.0,276.0,2.9,22.0,294.0,294.2,226.23
2016,9,9,14,15,15.5,246.0,2.95,21.5,258.5,257.75,198.93
2016,9,9,14,30,9.0,216.0,3.0,21.0,223.0,221.5,171.45
2016,9,9,14,45,9.5,211.0,3.05,21.0,218.0,217.06,168.47
2016,9,9,15,0,10.0,206.0,3.1,21.0,213.0,212.64,165.44
2016,9,9,15,15,5.5,185.5,3.1,20.5,189.5,188.24,146.75
2016,9,9,15,30,1.0,165.0,3.1,20.0,166.0,164.11,128.09
2016,9,9,15,45,0.5,142.0,3.1,20.0,142.5,140.48,109.5
2016,9,9,16,0,0.0,119.0,3.1,20.0,119.0,116.91,90.74
2016,9,9,16,15,0.0,98.5,3.1,19.5,98.5,96.29,74.33
2016,9,9,16,30,0.0,78.0,3.1,19.0,78.0,75.71,57.66
2016,9,9,16,45,0.0,66.0,3.15,18.5,66.0,63.82,47.99
2016,9,9,17,0,0.0,54.0,3.2,18.0,54.0,52.18,38.32
2016,9,9,17,15,199.5,55.0,3.2,17.5,92.0,153.74,121.65
2016,9,9,17,30,399.0,56.0,3.2,17.0,130.0,218.9,168.62
2016,9,9,17,45,294.5,42.5,3.2,16.5,87.5,149.37,108.39
2016,9,9,18,0,190.0,29.0,3.2,16.0,45.0,90.88,50.04
2016,9,9,18,15,95.0,14.5,3.1,15.5,22.5,33.05,0.0
2016,9,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,18.5,4.5,2.0,13.0,4.5,0.0,0.0
2016,9,10,6,0,37.0,9.0,2.0,13.0,9.0,8.85,0.0
2016,9,10,6,15,152.0,25.0,2.0,13.5,41.5,19.49,6.17
2016,9,10,6,30,267.0,41.0,2.0,14.0,74.0,31.41,21.28
2016,9,10,6,45,351.0,53.5,2.05,14.5,119.0,39.92,29.52
2016,9,10,7,0,435.0,66.0,2.1,15.0,164.0,75.46,44.83
2016,9,10,7,15,494.0,75.0,2.05,15.0,213.5,116.94,71.98
2016,9,10,7,30,553.0,84.0,2.0,15.0,263.0,165.25,109.78
2016,9,10,7,45,276.5,81.0,2.0,15.5,170.5,133.96,96.97
2016,9,10,8,0,0.0,78.0,2.0,16.0,78.0,75.39,57.91
2016,9,10,8,15,0.0,97.5,1.95,16.5,97.5,93.98,73.11
2016,9,10,8,30,0.0,117.0,1.9,17.0,117.0,112.63,88.03
2016,9,10,8,45,0.0,131.5,1.85,17.5,131.5,126.63,98.94
2016,9,10,9,0,0.0,146.0,1.8,18.0,146.0,140.68,109.75
2016,9,10,9,15,2.0,165.5,1.8,18.0,166.5,160.66,125.46
2016,9,10,9,30,4.0,185.0,1.8,18.0,187.0,180.92,141.26
2016,9,10,9,45,10.0,216.5,1.85,18.5,223.5,215.56,168.03
2016,9,10,10,0,16.0,248.0,1.9,19.0,260.0,250.91,194.94
2016,9,10,10,15,17.5,259.5,1.95,19.0,273.0,264.27,204.91
2016,9,10,10,30,19.0,271.0,2.0,19.0,286.0,277.75,215.03
2016,9,10,10,45,19.5,278.0,2.05,19.5,294.0,286.12,220.79
2016,9,10,11,0,20.0,285.0,2.1,20.0,302.0,294.48,226.57
2016,9,10,11,15,22.5,299.0,2.15,20.0,318.0,311.46,239.37
2016,9,10,11,30,25.0,313.0,2.2,20.0,334.0,328.59,252.23
2016,9,10,11,45,35.0,336.0,2.25,20.5,365.5,367.72,281.26
2016,9,10,12,0,45.0,359.0,2.3,21.0,397.0,402.21,306.45
2016,9,10,12,15,62.0,373.5,2.35,21.0,425.5,434.68,330.9
2016,9,10,12,30,79.0,388.0,2.4,21.0,454.0,467.49,355.5
2016,9,10,12,45,90.0,388.0,2.45,21.0,462.5,479.54,364.8
2016,9,10,13,0,101.0,388.0,2.5,21.0,471.0,491.33,374.07
2016,9,10,13,15,85.5,372.0,2.5,21.0,441.0,461.14,351.78
2016,9,10,13,30,70.0,356.0,2.5,21.0,411.0,430.65,329.35
2016,9,10,13,45,68.5,343.5,2.55,21.0,396.0,416.5,319.5
2016,9,10,14,0,67.0,331.0,2.6,21.0,381.0,402.08,309.35
2016,9,10,14,15,47.0,297.0,2.6,20.5,331.5,347.84,269.07
2016,9,10,14,30,27.0,263.0,2.6,20.0,282.0,294.12,228.57
2016,9,10,14,45,25.0,247.5,2.65,20.0,264.5,267.96,209.02
2016,9,10,15,0,23.0,232.0,2.7,20.0,247.0,250.3,195.8
2016,9,10,15,15,11.5,187.5,2.7,19.5,195.0,194.99,152.76
2016,9,10,15,30,0.0,143.0,2.7,19.0,143.0,140.71,109.7
2016,9,10,15,45,0.0,132.0,2.7,19.0,132.0,129.87,101.34
2016,9,10,16,0,0.0,121.0,2.7,19.0,121.0,119.05,92.86
2016,9,10,16,15,0.0,93.5,2.7,18.5,93.5,91.21,70.44
2016,9,10,16,30,0.0,66.0,2.7,18.0,66.0,63.79,47.98
2016,9,10,16,45,0.0,55.5,2.75,18.0,55.5,53.62,39.56
2016,9,10,17,0,0.0,45.0,2.8,18.0,45.0,43.46,31.01
2016,9,10,17,15,161.0,52.5,2.85,17.5,81.0,127.88,100.36
2016,9,10,17,30,322.0,60.0,2.9,17.0,117.0,193.66,148.83
2016,9,10,17,45,228.0,43.5,2.95,16.5,77.0,129.56,93.41
2016,9,10,18,0,134.0,27.0,3.0,16.0,37.0,72.93,35.51
2016,9,10,18,15,67.0,13.5,2.95,15.5,18.5,26.27,0.0
2016,9,10,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,8.0,3.0,2.85,13.0,3.5,0.0,0.0
2016,9,11,6,0,16.0,6.0,2.9,13.0,7.0,5.9,0.0
2016,9,11,6,15,98.5,25.0,2.95,13.0,36.5,20.91,5.91
2016,9,11,6,30,181.0,44.0,3.0,13.0,66.0,33.97,23.45
2016,9,11,6,45,257.5,61.0,3.05,13.5,108.5,46.05,34.98
2016,9,11,7,0,334.0,78.0,3.1,14.0,151.0,79.27,51.5
2016,9,11,7,15,392.0,90.0,3.05,14.5,198.5,117.91,77.41
2016,9,11,7,30,450.0,102.0,3.0,15.0,246.0,163.11,112.5
2016,9,11,7,45,225.0,96.5,2.95,15.5,168.5,138.06,102.32
2016,9,11,8,0,0.0,91.0,2.9,16.0,91.0,87.61,68.15
2016,9,11,8,15,0.0,106.0,2.85,16.0,106.0,101.98,79.93
2016,9,11,8,30,0.0,121.0,2.8,16.0,121.0,116.41,91.57
2016,9,11,8,45,0.0,132.0,2.75,16.5,132.0,127.1,99.84
2016,9,11,9,0,0.0,143.0,2.7,17.0,143.0,137.82,108.04
2016,9,11,9,15,0.0,140.0,2.7,17.0,140.0,135.17,105.58
2016,9,11,9,30,0.0,137.0,2.7,17.0,137.0,132.44,103.12
2016,9,11,9,45,3.0,169.5,2.7,17.5,172.0,165.82,129.55
2016,9,11,10,0,6.0,202.0,2.7,18.0,207.0,199.64,155.88
2016,9,11,10,15,6.5,207.0,2.75,18.0,212.5,205.37,160.11
2016,9,11,10,30,7.0,212.0,2.8,18.0,218.0,211.12,164.43
2016,9,11,10,45,9.5,231.5,2.85,18.0,240.0,232.67,181.2
2016,9,11,11,0,12.0,251.0,2.9,18.0,262.0,254.47,198.05
2016,9,11,11,15,13.5,260.0,2.95,18.0,272.0,265.29,206.31
2016,9,11,11,30,15.0,269.0,3.0,18.0,282.0,276.19,214.68
2016,9,11,11,45,16.5,279.0,3.1,18.5,293.0,288.15,223.49
2016,9,11,12,0,18.0,289.0,3.2,19.0,304.0,300.18,232.33
2016,9,11,12,15,18.5,288.0,3.25,19.0,303.5,300.29,232.45
2016,9,11,12,30,19.0,287.0,3.3,19.0,303.0,300.33,232.59
2016,9,11,12,45,18.0,283.0,3.4,19.0,298.0,295.89,229.31
2016,9,11,13,0,17.0,279.0,3.5,19.0,293.0,291.36,226.01
2016,9,11,13,15,17.0,273.0,3.6,18.5,287.0,285.66,222.29
2016,9,11,13,30,17.0,267.0,3.7,18.0,281.0,279.88,218.54
2016,9,11,13,45,30.5,288.0,3.8,18.0,311.5,322.56,252.44
2016,9,11,14,0,44.0,309.0,3.9,18.0,342.0,357.83,280.37
2016,9,11,14,15,134.5,311.0,3.95,18.0,404.5,448.14,353.16
2016,9,11,14,30,225.0,313.0,4.0,18.0,467.0,525.58,414.84
2016,9,11,14,45,176.0,296.5,4.1,18.0,412.5,463.01,366.58
2016,9,11,15,0,127.0,280.0,4.2,18.0,358.0,402.43,319.67
2016,9,11,15,15,63.5,219.5,4.25,17.5,258.5,275.91,220.43
2016,9,11,15,30,0.0,159.0,4.3,17.0,159.0,157.33,124.22
2016,9,11,15,45,0.0,152.0,4.35,17.0,152.0,150.74,119.4
2016,9,11,16,0,0.0,145.0,4.4,17.0,145.0,144.28,114.48
2016,9,11,16,15,0.0,108.0,4.45,16.5,108.0,106.25,83.58
2016,9,11,16,30,0.0,71.0,4.5,16.0,71.0,68.66,52.48
2016,9,11,16,45,269.5,71.0,4.55,16.0,144.5,225.8,186.01
2016,9,11,17,0,539.0,71.0,4.6,16.0,218.0,339.82,276.38
2016,9,11,17,15,468.5,62.0,4.6,15.5,170.0,272.73,217.52
2016,9,11,17,30,398.0,53.0,4.6,15.0,122.0,212.15,163.55
2016,9,11,17,45,288.0,39.5,4.6,14.5,80.5,142.03,102.11
2016,9,11,18,0,178.0,26.0,4.6,14.0,39.0,81.19,33.37
2016,9,11,18,15,89.0,13.0,4.55,14.0,19.5,29.71,0.0
2016,9,11,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,12,6,15,120.5,22.5,4.9,12.5,36.5,17.53,2.88
2016,9,12,6,30,241.0,45.0,5.0,13.0,73.0,34.94,24.14
2016,9,12,6,45,345.0,56.5,5.15,13.5,119.5,42.55,31.84
2016,9,12,7,0,449.0,68.0,5.3,14.0,166.0,76.86,46.29
2016,9,12,7,15,513.5,76.5,5.35,14.0,217.0,119.02,73.46
2016,9,12,7,30,578.0,85.0,5.4,14.0,268.0,168.71,112.4
2016,9,12,7,45,289.0,93.0,5.45,14.5,184.5,146.64,107.76
2016,9,12,8,0,0.0,101.0,5.5,15.0,101.0,96.94,76.34
2016,9,12,8,15,0.0,110.0,5.5,15.0,110.0,105.73,83.49
2016,9,12,8,30,0.0,119.0,5.5,15.0,119.0,114.51,90.53
2016,9,12,8,45,2.5,150.0,5.5,15.5,151.5,145.25,115.42
2016,9,12,9,0,5.0,181.0,5.5,16.0,184.0,176.4,140.3
2016,9,12,9,15,12.0,207.5,5.5,16.0,215.0,206.14,164.1
2016,9,12,9,30,19.0,234.0,5.5,16.0,246.0,236.71,188.41
2016,9,12,9,45,25.5,256.5,5.55,16.5,274.0,263.89,209.5
2016,9,12,10,0,32.0,279.0,5.6,17.0,302.0,293.34,232.19
2016,9,12,10,15,28.5,283.0,5.6,17.0,304.0,297.2,234.78
2016,9,12,10,30,25.0,287.0,5.6,17.0,306.0,297.92,234.96
2016,9,12,10,45,44.5,322.0,5.7,17.5,357.0,352.7,277.65
2016,9,12,11,0,64.0,357.0,5.8,18.0,408.0,406.31,318.81
2016,9,12,11,15,62.5,362.5,5.8,18.0,413.0,413.78,324.19
2016,9,12,11,30,61.0,368.0,5.8,18.0,418.0,421.0,329.51
2016,9,12,11,45,51.5,360.0,5.8,18.0,402.5,407.04,318.4
2016,9,12,12,0,42.0,352.0,5.8,18.0,387.0,392.43,306.85
2016,9,12,12,15,28.5,311.0,5.8,18.0,334.5,339.41,265.6
2016,9,12,12,30,15.0,270.0,5.8,18.0,282.0,279.54,218.68
2016,9,12,12,45,17.0,277.5,5.8,18.0,291.0,289.43,226.67
2016,9,12,13,0,19.0,285.0,5.8,18.0,300.0,299.34,234.62
2016,9,12,13,15,16.0,267.0,5.7,17.5,279.5,278.66,218.87
2016,9,12,13,30,13.0,249.0,5.6,17.0,259.0,257.9,203.02
2016,9,12,13,45,10.5,230.5,5.6,17.0,238.5,237.04,186.7
2016,9,12,14,0,8.0,212.0,5.6,17.0,218.0,216.19,170.3
2016,9,12,14,15,6.0,198.5,5.5,17.0,203.0,200.89,158.28
2016,9,12,14,30,4.0,185.0,5.4,17.0,188.0,185.65,146.26
2016,9,12,14,45,5.5,189.0,5.3,17.0,193.0,191.27,151.16
2016,9,12,15,0,7.0,193.0,5.2,17.0,198.0,196.98,156.15
2016,9,12,15,15,5.0,180.0,5.1,16.5,183.5,182.39,144.93
2016,9,12,15,30,3.0,167.0,5.0,16.0,169.0,167.93,133.76
2016,9,12,15,45,1.5,153.0,4.9,16.0,154.0,152.93,121.81
2016,9,12,16,0,0.0,139.0,4.8,16.0,139.0,138.06,109.89
2016,9,12,16,15,0.0,88.0,4.65,15.5,88.0,85.68,66.75
2016,9,12,16,30,0.0,37.0,4.5,15.0,37.0,35.72,24.81
2016,9,12,16,45,0.0,31.0,4.4,15.0,31.0,29.92,19.91
2016,9,12,17,0,0.0,25.0,4.3,15.0,25.0,24.12,14.94
2016,9,12,17,15,186.5,40.5,4.2,14.5,72.0,128.82,101.89
2016,9,12,17,30,373.0,56.0,4.1,14.0,119.0,204.67,157.95
2016,9,12,17,45,245.0,41.5,4.05,13.5,77.0,131.01,93.71
2016,9,12,18,0,117.0,27.0,4.0,13.0,35.0,66.34,19.13
2016,9,12,18,15,58.5,13.5,3.85,13.0,17.5,24.18,0.0
2016,9,12,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,13,6,15,108.5,21.0,2.55,13.5,33.5,16.33,0.93
2016,9,13,6,30,217.0,42.0,2.6,14.0,67.0,32.51,21.89
2016,9,13,6,45,302.0,57.0,2.7,14.5,111.0,43.05,32.13
2016,9,13,7,0,387.0,72.0,2.8,15.0,155.0,75.65,47.12
2016,9,13,7,15,448.5,82.5,2.8,15.0,204.0,116.19,73.51
2016,9,13,7,30,510.0,93.0,2.8,15.0,253.0,163.65,110.27
2016,9,13,7,45,557.5,100.0,2.8,15.5,303.0,212.05,150.97
2016,9,13,8,0,605.0,107.0,2.8,16.0,353.0,264.87,196.46
2016,9,13,8,15,637.0,113.0,2.8,16.0,401.5,316.36,241.78
2016,9,13,8,30,669.0,119.0,2.8,16.0,450.0,370.59,288.74
2016,9,13,8,45,696.5,122.0,2.85,16.5,495.5,422.43,332.46
2016,9,13,9,0,724.0,125.0,2.9,17.0,541.0,475.9,376.29
2016,9,13,9,15,538.0,195.5,2.95,17.5,516.5,479.74,379.3
2016,9,13,9,30,352.0,266.0,3.0,18.0,492.0,464.62,365.91
2016,9,13,9,45,565.5,204.0,3.1,18.5,591.0,558.61,440.39
2016,9,13,10,0,779.0,142.0,3.2,19.0,690.0,667.76,524.38
2016,9,13,10,15,789.0,144.5,3.2,19.0,718.5,709.11,554.62
2016,9,13,10,30,799.0,147.0,3.2,19.0,747.0,748.91,583.09
2016,9,13,10,45,811.5,145.5,3.25,19.5,770.0,784.87,606.94
2016,9,13,11,0,824.0,144.0,3.3,20.0,793.0,818.95,629.28
2016,9,13,11,15,828.5,145.0,3.25,20.0,807.5,846.81,647.78
2016,9,13,11,30,833.0,146.0,3.2,20.0,822.0,872.0,664.41
2016,9,13,11,45,841.5,143.0,3.2,20.0,829.5,893.75,678.98
2016,9,13,12,0,850.0,140.0,3.2,20.0,837.0,912.64,691.66
2016,9,13,12,15,849.5,139.5,3.1,20.0,835.0,923.02,697.91
2016,9,13,12,30,849.0,139.0,3.0,20.0,833.0,930.15,702.09
2016,9,13,12,45,851.0,135.5,2.95,20.5,824.5,933.06,702.56
2016,9,13,13,0,853.0,132.0,2.9,21.0,816.0,932.63,700.92
2016,9,13,13,15,848.0,131.0,2.8,21.0,798.0,925.15,695.63
2016,9,13,13,30,843.0,130.0,2.7,21.0,780.0,914.42,688.32
2016,9,13,13,45,838.0,127.0,2.65,21.0,755.5,898.33,677.91
2016,9,13,14,0,833.0,124.0,2.6,21.0,731.0,879.14,665.53
2016,9,13,14,15,822.5,122.0,2.5,20.5,699.0,853.33,649.54
2016,9,13,14,30,812.0,120.0,2.4,20.0,667.0,824.9,631.74
2016,9,13,14,45,799.5,116.0,2.35,20.0,629.0,790.2,608.68
2016,9,13,15,0,787.0,112.0,2.3,20.0,591.0,753.38,584.0
2016,9,13,15,15,767.5,108.5,2.2,19.5,547.5,709.92,555.11
2016,9,13,15,30,748.0,105.0,2.1,19.0,504.0,667.81,526.82
2016,9,13,15,45,723.5,100.5,2.05,19.0,457.0,617.81,490.31
2016,9,13,16,0,699.0,96.0,2.0,19.0,410.0,567.64,452.6
2016,9,13,16,15,663.0,90.5,1.95,18.5,360.0,509.63,408.65
2016,9,13,16,30,627.0,85.0,1.9,18.0,310.0,453.13,364.43
2016,9,13,16,45,576.0,77.5,1.85,18.0,259.5,388.77,311.89
2016,9,13,17,0,525.0,70.0,1.8,18.0,209.0,328.15,260.8
2016,9,13,17,15,450.5,60.5,1.65,17.5,160.5,260.13,202.94
2016,9,13,17,30,376.0,51.0,1.5,17.0,112.0,199.1,149.84
2016,9,13,17,45,263.0,36.5,1.4,16.5,71.5,129.4,89.52
2016,9,13,18,0,150.0,22.0,1.3,16.0,31.0,66.87,7.11
2016,9,13,18,15,75.0,11.0,1.25,15.5,15.5,24.52,0.0
2016,9,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,115.0,20.0,1.3,14.0,33.0,15.56,0.0
2016,9,14,6,30,230.0,40.0,1.3,14.0,66.0,30.94,20.46
2016,9,14,6,45,317.5,54.0,1.3,14.5,110.0,40.72,30.09
2016,9,14,7,0,405.0,68.0,1.3,15.0,154.0,72.49,44.2
2016,9,14,7,15,466.5,78.0,1.3,15.5,203.0,113.49,70.31
2016,9,14,7,30,528.0,88.0,1.3,16.0,252.0,161.77,107.16
2016,9,14,7,45,570.5,96.0,1.3,16.5,302.0,210.33,147.74
2016,9,14,8,0,613.0,104.0,1.3,17.0,352.0,263.37,192.96
2016,9,14,8,15,645.0,110.0,1.3,17.0,400.0,315.24,237.86
2016,9,14,8,30,677.0,116.0,1.3,17.0,448.0,369.83,284.2
2016,9,14,8,45,700.0,120.5,1.3,17.5,493.0,421.48,326.73
2016,9,14,9,0,723.0,125.0,1.3,18.0,538.0,474.31,368.8
2016,9,14,9,15,741.0,129.0,1.3,18.0,578.5,524.86,408.6
2016,9,14,9,30,759.0,133.0,1.3,18.0,619.0,575.53,447.37
2016,9,14,9,45,807.0,119.5,1.3,18.5,662.0,627.93,486.06
2016,9,14,10,0,855.0,106.0,1.3,19.0,705.0,680.71,524.05
2016,9,14,10,15,864.0,107.5,1.35,19.0,733.5,722.54,553.29
2016,9,14,10,30,873.0,109.0,1.4,19.0,762.0,762.5,580.3
2016,9,14,10,45,880.0,109.5,1.45,19.5,784.0,797.82,602.81
2016,9,14,11,0,887.0,110.0,1.5,20.0,806.0,830.73,623.54
2016,9,14,11,15,891.0,110.5,1.55,20.0,819.5,858.55,641.97
2016,9,14,11,30,895.0,111.0,1.6,20.0,833.0,883.48,658.53
2016,9,14,11,45,897.5,110.5,1.65,20.5,839.5,903.05,670.32
2016,9,14,12,0,900.0,110.0,1.7,21.0,846.0,919.42,680.1
2016,9,14,12,15,899.5,110.0,1.7,21.0,844.0,930.34,687.09
2016,9,14,12,30,899.0,110.0,1.7,21.0,842.0,937.85,692.04
2016,9,14,12,45,894.0,111.0,1.75,21.0,831.0,938.9,693.54
2016,9,14,13,0,889.0,112.0,1.8,21.0,820.0,936.53,692.99
2016,9,14,13,15,884.5,111.0,1.8,21.0,802.0,929.07,688.66
2016,9,14,13,30,880.0,110.0,1.8,21.0,784.0,918.28,682.31
2016,9,14,13,45,875.0,107.5,1.85,21.0,759.5,902.15,673.1
2016,9,14,14,0,870.0,105.0,1.9,21.0,735.0,882.84,661.85
2016,9,14,14,15,860.0,103.5,1.95,21.0,703.0,857.28,646.38
2016,9,14,14,30,850.0,102.0,2.0,21.0,671.0,834.05,632.48
2016,9,14,14,45,839.0,98.5,2.05,21.0,633.0,800.08,611.04
2016,9,14,15,0,828.0,95.0,2.1,21.0,595.0,763.79,587.82
2016,9,14,15,15,810.0,92.0,2.1,20.5,551.5,720.72,560.19
2016,9,14,15,30,792.0,89.0,2.1,20.0,508.0,676.26,531.07
2016,9,14,15,45,770.5,85.0,2.15,20.0,461.0,627.19,496.78
2016,9,14,16,0,749.0,81.0,2.2,20.0,414.0,577.59,459.96
2016,9,14,16,15,715.5,76.5,2.25,19.5,363.5,520.08,416.69
2016,9,14,16,30,682.0,72.0,2.3,19.0,313.0,465.9,374.28
2016,9,14,16,45,636.0,65.5,2.4,19.0,262.0,402.77,322.7
2016,9,14,17,0,590.0,59.0,2.5,19.0,211.0,342.88,271.87
2016,9,14,17,15,516.0,51.0,2.55,18.5,162.0,273.85,212.78
2016,9,14,17,30,442.0,43.0,2.6,18.0,113.0,211.83,158.18
2016,9,14,17,45,323.5,31.0,2.65,17.5,72.0,140.38,94.96
2016,9,14,18,0,205.0,19.0,2.7,17.0,31.0,75.32,0.0
2016,9,14,18,15,102.5,9.5,2.75,16.5,15.5,27.69,0.0
2016,9,14,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,6,15,179.0,16.0,2.9,14.0,35.5,12.0,0.0
2016,9,15,6,30,358.0,32.0,2.9,14.0,71.0,24.54,14.93
2016,9,15,6,45,450.5,41.5,2.95,14.5,118.0,30.33,20.94
2016,9,15,7,0,543.0,51.0,3.0,15.0,165.0,63.14,32.85
2016,9,15,7,15,601.5,57.5,2.95,15.5,216.0,108.24,60.44
2016,9,15,7,30,660.0,64.0,2.9,16.0,267.0,159.94,100.31
2016,9,15,7,45,330.0,83.0,2.9,16.5,184.5,145.38,103.95
2016,9,15,8,0,0.0,102.0,2.9,17.0,102.0,97.83,76.41
2016,9,15,8,15,0.0,115.0,2.9,17.5,115.0,110.39,86.45
2016,9,15,8,30,0.0,128.0,2.9,18.0,128.0,122.99,96.32
2016,9,15,8,45,0.0,146.0,2.95,18.5,146.5,140.36,109.92
2016,9,15,9,0,0.0,164.0,3.0,19.0,165.0,157.83,123.42
2016,9,15,9,15,4.0,183.5,3.0,19.5,187.0,178.96,139.72
2016,9,15,9,30,8.0,203.0,3.0,20.0,209.0,200.57,156.24
2016,9,15,9,45,21.5,241.5,3.0,20.5,256.5,246.91,192.07
2016,9,15,10,0,35.0,280.0,3.0,21.0,304.0,296.44,229.74
2016,9,15,10,15,46.5,304.0,3.05,21.0,337.5,330.72,255.75
2016,9,15,10,30,58.0,328.0,3.1,21.0,371.0,366.02,282.4
2016,9,15,10,45,34.5,285.0,3.2,21.0,311.0,308.12,237.71
2016,9,15,11,0,11.0,242.0,3.3,21.0,251.0,244.86,188.52
2016,9,15,11,15,27.0,292.0,3.4,21.0,314.0,312.9,241.24
2016,9,15,11,30,43.0,342.0,3.5,21.0,377.0,379.16,291.52
2016,9,15,11,45,44.0,343.5,3.65,21.5,379.5,383.68,294.24
2016,9,15,12,0,45.0,345.0,3.8,22.0,382.0,388.07,297.1
2016,9,15,12,15,44.5,344.0,3.9,22.0,381.0,388.36,297.42
2016,9,15,12,30,44.0,343.0,4.0,22.0,380.0,388.46,297.65
2016,9,15,12,45,40.5,334.0,4.15,22.0,367.5,377.2,289.37
2016,9,15,13,0,37.0,325.0,4.3,22.0,355.0,365.68,280.94
2016,9,15,13,15,36.5,318.5,4.4,21.5,347.0,359.34,277.08
2016,9,15,13,30,36.0,312.0,4.5,21.0,339.0,352.84,273.08
2016,9,15,13,45,38.5,305.0,4.65,21.0,333.5,348.34,270.28
2016,9,15,14,0,41.0,298.0,4.8,21.0,328.0,343.64,267.34
2016,9,15,14,15,27.0,261.5,4.9,21.0,280.5,292.51,227.97
2016,9,15,14,30,13.0,225.0,5.0,21.0,233.0,234.54,182.81
2016,9,15,14,45,10.5,210.0,5.15,21.0,216.5,217.26,169.64
2016,9,15,15,0,8.0,195.0,5.3,21.0,200.0,200.09,156.41
2016,9,15,15,15,7.0,183.5,5.35,20.5,187.5,187.83,147.34
2016,9,15,15,30,6.0,172.0,5.4,20.0,175.0,175.66,138.24
2016,9,15,15,45,3.0,147.0,5.45,20.0,148.5,147.98,116.16
2016,9,15,16,0,0.0,122.0,5.5,20.0,122.0,120.53,94.05
2016,9,15,16,15,0.0,106.5,5.5,19.5,106.5,105.06,81.79
2016,9,15,16,30,0.0,91.0,5.5,19.0,91.0,89.58,69.3
2016,9,15,16,45,279.0,76.5,5.55,19.0,147.0,233.42,189.76
2016,9,15,17,0,558.0,62.0,5.6,19.0,203.0,329.77,264.31
2016,9,15,17,15,479.5,53.5,5.55,18.5,154.5,260.28,203.42
2016,9,15,17,30,401.0,45.0,5.5,18.0,106.0,198.25,148.26
2016,9,15,17,45,272.5,32.0,5.5,17.5,66.0,125.63,83.5
2016,9,15,18,0,144.0,19.0,5.5,17.0,26.0,59.48,0.0
2016,9,15,18,15,72.0,9.5,5.5,16.5,13.0,21.97,0.0
2016,9,15,18,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,16,6,15,164.0,16.0,2.05,14.5,33.5,12.11,0.0
2016,9,16,6,30,328.0,32.0,1.9,15.0,67.0,24.72,14.88
2016,9,16,6,45,425.5,42.0,1.75,15.5,113.5,30.96,21.38
2016,9,16,7,0,523.0,52.0,1.6,16.0,160.0,62.35,32.96
2016,9,16,7,15,582.5,58.5,1.45,16.5,210.5,106.29,59.39
2016,9,16,7,30,642.0,65.0,1.3,17.0,261.0,156.97,97.89
2016,9,16,7,45,327.0,103.0,1.15,17.5,203.0,162.13,116.84
2016,9,16,8,0,12.0,141.0,1.0,18.0,145.0,136.89,107.45
2016,9,16,8,15,15.0,158.5,0.9,18.5,165.0,155.63,122.14
2016,9,16,8,30,18.0,176.0,0.8,19.0,185.0,174.73,136.73
2016,9,16,8,45,115.0,211.5,0.7,19.5,276.5,250.82,195.3
2016,9,16,9,0,212.0,247.0,0.6,20.0,368.0,338.68,261.41
2016,9,16,9,15,533.0,170.0,0.6,20.5,501.5,450.26,346.05
2016,9,16,9,30,854.0,93.0,0.6,21.0,635.0,589.47,448.6
2016,9,16,9,45,865.0,95.0,0.65,21.5,669.5,636.71,481.44
2016,9,16,10,0,876.0,97.0,0.7,22.0,704.0,682.63,513.45
2016,9,16,10,15,884.0,98.5,0.85,22.0,733.0,724.37,543.0
2016,9,16,10,30,892.0,100.0,1.0,22.0,762.0,764.11,570.49
2016,9,16,10,45,897.5,101.0,1.15,22.5,783.0,799.19,593.63
2016,9,16,11,0,903.0,102.0,1.3,23.0,804.0,831.71,614.98
2016,9,16,11,15,906.5,103.0,1.45,23.0,818.0,859.85,634.58
2016,9,16,11,30,910.0,104.0,1.6,23.0,832.0,885.02,652.28
2016,9,16,11,45,726.0,195.0,1.75,23.5,778.5,844.22,625.16
2016,9,16,12,0,542.0,286.0,1.9,24.0,725.0,786.41,582.85
2016,9,16,12,15,460.0,319.0,2.05,24.0,691.0,755.64,561.44
2016,9,16,12,30,378.0,352.0,2.2,24.0,657.0,715.2,532.81
2016,9,16,12,45,239.5,363.5,2.35,24.0,556.0,605.4,453.94
2016,9,16,13,0,101.0,375.0,2.5,24.0,455.0,477.3,359.56
2016,9,16,13,15,126.5,369.5,2.55,24.0,467.5,504.34,381.05
2016,9,16,13,30,152.0,364.0,2.6,24.0,480.0,522.11,395.11
2016,9,16,13,45,153.5,351.0,2.7,24.0,464.5,509.32,386.67
2016,9,16,14,0,155.0,338.0,2.8,24.0,449.0,495.81,377.84
2016,9,16,14,15,149.5,322.0,2.85,23.5,425.0,472.31,362.06
2016,9,16,14,30,144.0,306.0,2.9,23.0,401.0,448.4,345.84
2016,9,16,14,45,123.5,285.0,3.0,23.0,363.5,406.51,314.98
2016,9,16,15,0,103.0,264.0,3.1,23.0,326.0,356.77,277.86
2016,9,16,15,15,66.5,231.0,3.15,23.0,270.0,291.15,227.4
2016,9,16,15,30,30.0,198.0,3.2,23.0,214.0,227.73,177.75
2016,9,16,15,45,27.0,180.0,3.3,23.0,193.5,206.12,161.29
2016,9,16,16,0,24.0,162.0,3.4,23.0,173.0,178.49,139.75
2016,9,16,16,15,350.5,116.5,3.5,22.5,238.5,345.5,278.01
2016,9,16,16,30,677.0,71.0,3.6,22.0,304.0,456.78,366.03
2016,9,16,16,45,625.5,65.0,3.7,21.5,252.5,392.09,312.62
2016,9,16,17,0,574.0,59.0,3.8,21.0,201.0,331.17,261.07
2016,9,16,17,15,494.5,50.5,3.95,20.5,152.0,260.83,200.78
2016,9,16,17,30,415.0,42.0,4.1,20.0,103.0,198.11,145.67
2016,9,16,17,45,281.5,29.5,4.25,19.5,63.5,124.53,79.5
2016,9,16,18,0,148.0,17.0,4.4,19.0,24.0,57.22,0.0
2016,9,16,18,15,74.0,8.5,4.5,18.5,12.0,8.36,0.0
2016,9,16,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,6,15,169.0,15.5,1.95,14.5,33.0,11.76,0.0
2016,9,17,6,30,338.0,31.0,1.8,15.0,66.0,23.94,14.07
2016,9,17,6,45,436.5,40.0,1.7,15.5,112.0,29.31,19.91
2016,9,17,7,0,535.0,49.0,1.6,16.0,158.0,59.31,30.48
2016,9,17,7,15,594.5,55.0,1.45,16.5,208.5,103.43,56.62
2016,9,17,7,30,654.0,61.0,1.3,17.0,259.0,154.23,95.07
2016,9,17,7,45,330.5,98.0,1.2,17.5,198.5,157.92,113.26
2016,9,17,8,0,7.0,135.0,1.1,18.0,138.0,130.04,102.09
2016,9,17,8,15,19.5,160.0,1.05,18.5,169.5,158.43,124.43
2016,9,17,8,30,32.0,185.0,1.0,19.0,201.0,187.37,146.8
2016,9,17,8,45,173.0,207.0,1.0,20.0,303.5,271.58,211.31
2016,9,17,9,0,314.0,229.0,1.0,21.0,406.0,371.0,286.25
2016,9,17,9,15,588.0,158.0,1.05,21.5,518.5,468.15,360.37
2016,9,17,9,30,862.0,87.0,1.1,22.0,631.0,586.66,449.14
2016,9,17,9,45,873.5,88.0,1.2,22.5,665.5,633.46,482.92
2016,9,17,10,0,885.0,89.0,1.3,23.0,700.0,678.94,515.55
2016,9,17,10,15,893.0,90.5,1.5,23.0,728.5,720.91,545.51
2016,9,17,10,30,901.0,92.0,1.7,23.0,757.0,760.84,573.55
2016,9,17,10,45,905.5,93.0,1.9,23.5,777.5,795.32,596.62
2016,9,17,11,0,910.0,94.0,2.1,24.0,798.0,827.14,617.81
2016,9,17,11,15,913.0,95.0,2.25,24.0,811.5,854.92,637.02
2016,9,17,11,30,916.0,96.0,2.4,24.0,825.0,879.69,654.28
2016,9,17,11,45,916.5,96.5,2.6,24.0,830.5,898.62,668.13
2016,9,17,12,0,917.0,97.0,2.8,24.0,836.0,914.23,679.86
2016,9,17,12,15,916.5,97.0,2.9,24.0,833.5,925.03,687.73
2016,9,17,12,30,916.0,97.0,3.0,24.0,831.0,932.35,693.45
2016,9,17,12,45,901.0,103.0,3.2,24.0,817.0,929.53,693.21
2016,9,17,13,0,886.0,109.0,3.4,24.0,803.0,923.25,690.76
2016,9,17,13,15,881.0,108.0,3.55,24.0,784.5,915.13,686.81
2016,9,17,13,30,876.0,107.0,3.7,24.0,766.0,903.69,680.65
2016,9,17,13,45,546.5,219.5,3.85,24.0,626.0,730.92,559.42
2016,9,17,14,0,217.0,332.0,4.0,24.0,486.0,542.74,415.69
2016,9,17,14,15,200.5,317.0,4.1,24.0,454.5,509.83,392.79
2016,9,17,14,30,184.0,302.0,4.2,24.0,423.0,476.79,368.84
2016,9,17,14,45,130.5,279.0,4.3,24.0,362.5,405.26,314.65
2016,9,17,15,0,77.0,256.0,4.4,24.0,302.0,327.67,255.04
2016,9,17,15,15,60.5,230.5,4.5,23.5,265.0,286.22,223.92
2016,9,17,15,30,44.0,205.0,4.6,23.0,228.0,245.64,192.83
2016,9,17,15,45,41.0,186.0,4.7,23.0,206.0,222.43,175.02
2016,9,17,16,0,38.0,167.0,4.8,23.0,184.0,199.36,157.04
2016,9,17,16,15,344.0,119.5,4.85,22.5,238.5,343.91,277.57
2016,9,17,16,30,650.0,72.0,4.9,22.0,293.0,440.91,355.27
2016,9,17,16,45,599.0,65.5,5.0,22.0,242.5,377.34,301.67
2016,9,17,17,0,548.0,59.0,5.1,22.0,192.0,317.57,250.09
2016,9,17,17,15,466.0,50.5,5.1,21.0,144.0,247.91,190.46
2016,9,17,17,30,384.0,42.0,5.1,20.0,96.0,186.15,136.33
2016,9,17,17,45,252.0,28.5,5.2,19.5,58.0,114.29,70.07
2016,9,17,18,0,120.0,15.0,5.3,19.0,20.0,41.09,0.0
2016,9,17,18,15,60.0,7.5,5.35,19.0,10.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,5.45,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,18,6,15,164.0,14.5,1.95,17.5,31.0,10.95,0.0
2016,9,18,6,30,328.0,29.0,1.9,18.0,62.0,22.19,12.26
2016,9,18,6,45,426.5,38.0,1.9,19.0,107.5,27.67,18.13
2016,9,18,7,0,525.0,47.0,1.9,20.0,153.0,56.28,28.07
2016,9,18,7,15,585.0,53.5,1.8,20.5,203.0,100.21,53.57
2016,9,18,7,30,645.0,60.0,1.7,21.0,253.0,150.89,91.3
2016,9,18,7,45,686.0,64.0,1.6,21.5,303.5,203.56,135.11
2016,9,18,8,0,727.0,68.0,1.5,22.0,354.0,258.29,181.9
2016,9,18,8,15,755.0,71.5,1.45,22.5,402.0,312.12,228.27
2016,9,18,8,30,783.0,75.0,1.4,23.0,450.0,368.0,275.21
2016,9,18,8,45,804.0,77.5,1.4,23.5,495.5,421.64,319.26
2016,9,18,9,0,825.0,80.0,1.4,24.0,541.0,476.01,362.35
2016,9,18,9,15,840.0,82.0,1.45,24.5,581.0,527.79,402.31
2016,9,18,9,30,855.0,84.0,1.5,25.0,621.0,578.09,439.95
2016,9,18,9,45,873.5,82.5,1.55,25.5,657.0,626.33,475.1
2016,9,18,10,0,892.0,81.0,1.6,26.0,693.0,673.8,508.75
2016,9,18,10,15,899.5,82.0,1.8,26.5,721.0,715.05,536.64
2016,9,18,10,30,907.0,83.0,2.0,27.0,749.0,754.2,562.7
2016,9,18,10,45,912.5,84.0,2.2,27.5,770.0,789.51,585.96
2016,9,18,11,0,918.0,85.0,2.4,28.0,791.0,822.2,607.36
2016,9,18,11,15,921.0,85.5,2.65,28.0,804.5,849.53,626.69
2016,9,18,11,30,924.0,86.0,2.9,28.0,818.0,873.81,644.04
2016,9,18,11,45,925.0,86.0,3.2,28.0,823.5,892.65,658.14
2016,9,18,12,0,926.0,86.0,3.5,28.0,829.0,908.15,670.07
2016,9,18,12,15,925.5,86.0,3.7,28.0,826.0,918.89,678.33
2016,9,18,12,30,925.0,86.0,3.9,28.0,823.0,926.13,684.38
2016,9,18,12,45,920.0,87.0,4.1,28.0,812.0,926.88,686.19
2016,9,18,13,0,915.0,88.0,4.3,28.0,801.0,924.1,685.76
2016,9,18,13,15,910.5,87.0,4.4,28.0,783.0,916.11,681.43
2016,9,18,13,30,906.0,86.0,4.5,28.0,765.0,904.69,674.89
2016,9,18,13,45,899.5,85.0,4.65,28.0,739.5,888.16,665.35
2016,9,18,14,0,893.0,84.0,4.8,28.0,714.0,868.44,653.84
2016,9,18,14,15,883.0,82.5,4.9,27.5,681.5,842.14,638.69
2016,9,18,14,30,873.0,81.0,5.0,27.0,649.0,813.06,621.45
2016,9,18,14,45,860.5,79.0,5.1,27.0,611.0,778.86,599.09
2016,9,18,15,0,848.0,77.0,5.2,27.0,573.0,742.42,574.9
2016,9,18,15,15,830.0,75.0,5.25,26.5,529.5,699.95,546.89
2016,9,18,15,30,812.0,73.0,5.3,26.0,486.0,660.26,520.44
2016,9,18,15,45,788.5,70.0,5.35,26.0,438.5,610.36,484.28
2016,9,18,16,0,765.0,67.0,5.4,26.0,391.0,560.09,445.64
2016,9,18,16,15,731.0,63.0,5.45,25.5,341.5,502.57,401.06
2016,9,18,16,30,697.0,59.0,5.5,25.0,292.0,446.3,355.9
2016,9,18,16,45,647.5,54.0,5.55,24.5,241.5,383.04,303.61
2016,9,18,17,0,598.0,49.0,5.6,24.0,191.0,323.29,252.37
2016,9,18,17,15,518.5,42.0,5.6,23.5,143.0,256.22,194.21
2016,9,18,17,30,439.0,35.0,5.6,23.0,95.0,194.9,139.82
2016,9,18,17,45,300.0,24.0,5.6,22.5,57.0,120.44,68.53
2016,9,18,18,0,161.0,13.0,5.6,22.0,19.0,47.47,0.0
2016,9,18,18,15,80.5,6.5,5.55,21.5,9.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,5.45,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
