Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,22,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,9,19,6,15,179.5,13.5,4.4,18.5,31.0,10.14,0.0
2016,9,19,6,30,359.0,27.0,4.5,19.0,62.0,20.47,10.6
2016,9,19,6,45,454.5,35.0,4.6,19.5,107.0,25.17,15.88
2016,9,19,7,0,550.0,43.0,4.7,20.0,152.0,52.85,25.02
2016,9,19,7,15,608.0,48.5,4.7,20.5,202.0,99.02,51.85
2016,9,19,7,30,666.0,54.0,4.7,21.0,252.0,149.47,89.54
2016,9,19,7,45,705.0,58.0,4.75,21.5,302.0,200.79,132.92
2016,9,19,8,0,744.0,62.0,4.8,22.0,352.0,255.94,181.15
2016,9,19,8,15,771.0,65.0,4.8,22.5,400.0,309.8,228.86
2016,9,19,8,30,798.0,68.0,4.8,23.0,448.0,365.57,277.34
2016,9,19,8,45,818.0,70.5,4.8,23.5,493.0,420.8,324.28
2016,9,19,9,0,838.0,73.0,4.8,24.0,538.0,474.95,369.03
2016,9,19,9,15,852.5,75.0,4.8,24.0,578.0,525.97,410.88
2016,9,19,9,30,867.0,77.0,4.8,24.0,618.0,576.43,451.21
2016,9,19,9,45,874.0,80.5,4.85,24.5,652.0,622.96,486.75
2016,9,19,10,0,881.0,84.0,4.9,25.0,686.0,667.82,520.12
2016,9,19,10,15,889.0,85.0,4.9,25.5,714.0,708.95,548.45
2016,9,19,10,30,897.0,86.0,4.9,26.0,742.0,748.04,574.51
2016,9,19,10,45,903.0,86.5,4.9,26.5,763.0,782.84,597.23
2016,9,19,11,0,909.0,87.0,4.9,27.0,784.0,815.07,617.96
2016,9,19,11,15,913.0,87.5,4.9,27.0,797.5,842.92,636.78
2016,9,19,11,30,917.0,88.0,4.9,27.0,811.0,867.8,653.53
2016,9,19,11,45,918.5,88.5,4.95,27.0,816.5,887.41,667.01
2016,9,19,12,0,920.0,89.0,5.0,27.0,822.0,903.71,678.33
2016,9,19,12,15,919.5,89.0,5.05,27.0,820.0,914.33,685.88
2016,9,19,12,30,919.0,89.0,5.1,27.0,818.0,921.46,691.21
2016,9,19,12,45,907.0,93.5,5.2,27.0,805.0,919.64,690.85
2016,9,19,13,0,895.0,98.0,5.3,27.0,792.0,914.35,688.28
2016,9,19,13,15,891.0,97.0,5.4,26.5,774.0,906.88,685.71
2016,9,19,13,30,887.0,96.0,5.5,26.0,756.0,896.06,680.87
2016,9,19,13,45,881.5,94.0,5.6,26.0,731.5,879.52,670.73
2016,9,19,14,0,876.0,92.0,5.7,26.0,707.0,859.82,658.41
2016,9,19,14,15,866.5,90.5,5.75,25.5,675.0,834.27,642.97
2016,9,19,14,30,857.0,89.0,5.8,25.0,643.0,805.99,625.47
2016,9,19,14,45,845.5,86.5,5.85,25.0,605.0,772.45,602.77
2016,9,19,15,0,834.0,84.0,5.9,25.0,567.0,741.22,581.62
2016,9,19,15,15,816.0,81.5,5.9,24.5,524.0,698.51,552.66
2016,9,19,15,30,798.0,79.0,5.9,24.0,481.0,654.43,522.23
2016,9,19,15,45,776.0,75.0,5.9,24.0,434.0,604.93,485.16
2016,9,19,16,0,754.0,71.0,5.9,24.0,387.0,554.96,446.05
2016,9,19,16,15,719.0,67.0,5.85,23.5,337.0,497.41,400.59
2016,9,19,16,30,684.0,63.0,5.8,23.0,287.0,441.19,354.72
2016,9,19,16,45,634.0,57.0,5.75,22.5,236.5,379.35,302.8
2016,9,19,17,0,584.0,51.0,5.7,22.0,186.0,319.33,250.76
2016,9,19,17,15,501.5,43.5,5.65,21.5,138.0,249.55,190.0
2016,9,19,17,30,419.0,36.0,5.6,21.0,90.0,187.84,134.84
2016,9,19,17,45,274.0,24.0,5.6,20.5,53.0,111.15,58.39
2016,9,19,18,0,129.0,12.0,5.6,20.0,16.0,39.08,0.0
2016,9,19,18,15,64.5,6.0,5.5,19.5,8.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,5.35,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,6,15,122.5,17.0,3.9,14.0,28.5,13.38,0.0
2016,9,20,6,30,245.0,34.0,4.0,14.0,57.0,26.48,15.46
2016,9,20,6,45,352.0,45.0,4.15,14.5,101.5,34.64,24.46
2016,9,20,7,0,459.0,56.0,4.3,15.0,146.0,60.55,34.61
2016,9,20,7,15,525.0,64.0,4.35,15.5,195.5,102.3,59.18
2016,9,20,7,30,591.0,72.0,4.4,16.0,245.0,151.63,96.27
2016,9,20,7,45,325.5,112.5,4.5,16.5,211.0,168.39,123.0
2016,9,20,8,0,60.0,153.0,4.6,17.0,177.0,158.72,125.13
2016,9,20,8,15,406.0,121.0,4.65,17.0,310.5,242.49,186.78
2016,9,20,8,30,752.0,89.0,4.7,17.0,444.0,367.3,285.55
2016,9,20,8,45,781.0,89.5,4.8,17.5,490.5,420.77,331.75
2016,9,20,9,0,810.0,90.0,4.9,18.0,537.0,475.78,378.22
2016,9,20,9,15,825.5,92.5,5.0,18.5,577.0,526.88,420.43
2016,9,20,9,30,841.0,95.0,5.1,19.0,617.0,577.62,461.2
2016,9,20,9,45,853.5,96.0,5.2,19.5,652.0,624.1,497.73
2016,9,20,10,0,866.0,97.0,5.3,20.0,687.0,669.26,532.4
2016,9,20,10,15,874.5,98.5,5.4,20.0,715.0,710.7,563.84
2016,9,20,10,30,883.0,100.0,5.5,20.0,743.0,750.17,592.56
2016,9,20,10,45,890.0,100.5,5.6,20.0,764.0,785.3,618.0
2016,9,20,11,0,897.0,101.0,5.7,20.0,785.0,817.96,641.6
2016,9,20,11,15,900.5,101.5,5.8,20.0,798.0,845.12,661.2
2016,9,20,11,30,904.0,102.0,5.9,20.0,811.0,869.31,678.73
2016,9,20,11,45,726.0,189.0,6.0,20.5,761.0,831.25,649.89
2016,9,20,12,0,548.0,276.0,6.1,21.0,711.0,776.37,605.05
2016,9,20,12,15,558.5,266.5,6.2,21.0,708.5,784.1,611.96
2016,9,20,12,30,569.0,257.0,6.3,21.0,706.0,789.65,617.08
2016,9,20,12,45,416.5,307.0,6.45,21.0,633.5,709.55,554.41
2016,9,20,13,0,264.0,357.0,6.6,21.0,561.0,620.7,484.4
2016,9,20,13,15,261.0,350.5,6.65,21.0,548.0,611.95,478.61
2016,9,20,13,30,258.0,344.0,6.7,21.0,535.0,602.09,471.77
2016,9,20,13,45,260.0,330.0,6.8,21.0,517.0,587.35,461.66
2016,9,20,14,0,262.0,316.0,6.9,21.0,499.0,571.38,450.62
2016,9,20,14,15,261.0,300.5,6.9,20.5,475.5,550.05,436.07
2016,9,20,14,30,260.0,285.0,6.9,20.0,452.0,527.67,420.59
2016,9,20,14,45,542.5,187.5,6.95,20.0,507.5,646.07,520.52
2016,9,20,15,0,825.0,90.0,7.0,20.0,563.0,738.23,595.09
2016,9,20,15,15,805.5,87.0,7.0,20.0,519.5,694.15,562.52
2016,9,20,15,30,786.0,84.0,7.0,20.0,476.0,648.83,529.09
2016,9,20,15,45,762.5,79.5,7.05,20.0,428.5,598.26,489.76
2016,9,20,16,0,739.0,75.0,7.1,20.0,381.0,547.38,448.91
2016,9,20,16,15,702.0,70.5,7.1,19.5,331.0,488.84,401.47
2016,9,20,16,30,665.0,66.0,7.1,19.0,281.0,434.04,355.51
2016,9,20,16,45,612.0,60.0,7.1,19.0,230.5,369.97,300.0
2016,9,20,17,0,559.0,54.0,7.1,19.0,180.0,309.9,246.41
2016,9,20,17,15,471.0,45.5,7.05,18.5,132.5,238.52,183.48
2016,9,20,17,30,383.0,37.0,7.0,18.0,85.0,175.78,126.82
2016,9,20,17,45,233.0,24.0,7.0,17.5,49.0,98.13,45.38
2016,9,20,18,0,83.0,11.0,7.0,17.0,13.0,28.05,0.0
2016,9,20,18,15,41.5,5.5,6.9,16.5,6.5,0.0,0.0
2016,9,20,18,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,6.65,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,7.15,13.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,6,15,133.0,16.0,7.15,14.0,28.0,15.73,0.0
2016,9,21,6,30,266.0,32.0,7.3,14.0,56.0,25.78,14.53
2016,9,21,6,45,369.0,43.0,7.45,14.5,100.5,32.92,22.89
2016,9,21,7,0,472.0,54.0,7.6,15.0,145.0,58.41,32.87
2016,9,21,7,15,539.0,61.5,7.7,15.0,195.0,100.45,57.35
2016,9,21,7,30,606.0,69.0,7.8,15.0,245.0,150.16,94.96
2016,9,21,7,45,651.5,74.5,7.9,15.0,296.0,200.96,138.67
2016,9,21,8,0,697.0,80.0,8.0,15.0,347.0,256.38,188.38
2016,9,21,8,15,729.0,84.5,8.05,15.0,396.5,310.89,238.38
2016,9,21,8,30,761.0,89.0,8.1,15.0,446.0,369.37,291.34
2016,9,21,8,45,787.0,91.0,8.15,15.5,492.5,423.41,339.41
2016,9,21,9,0,813.0,93.0,8.2,16.0,539.0,478.7,387.35
2016,9,21,9,15,830.5,95.5,8.2,16.0,581.0,530.95,432.44
2016,9,21,9,30,848.0,98.0,8.2,16.0,623.0,583.01,476.38
2016,9,21,9,45,868.0,97.5,8.25,16.5,660.0,632.8,516.83
2016,9,21,10,0,888.0,97.0,8.3,17.0,697.0,681.9,555.84
2016,9,21,10,15,898.0,98.0,8.3,17.0,726.5,724.64,589.22
2016,9,21,10,30,908.0,99.0,8.3,17.0,756.0,765.44,619.74
2016,9,21,10,45,916.5,99.5,8.35,17.5,779.0,802.44,646.09
2016,9,21,11,0,925.0,100.0,8.4,18.0,802.0,836.96,670.4
2016,9,21,11,15,930.0,100.5,8.4,18.0,816.0,865.97,691.64
2016,9,21,11,30,935.0,101.0,8.4,18.0,830.0,891.98,710.65
2016,9,21,11,45,937.5,101.0,8.45,18.0,836.5,912.18,725.55
2016,9,21,12,0,940.0,101.0,8.5,18.0,843.0,929.03,738.08
2016,9,21,12,15,940.0,101.0,8.6,18.0,840.5,940.23,746.72
2016,9,21,12,30,940.0,101.0,8.7,18.0,838.0,947.88,752.89
2016,9,21,12,45,935.0,102.0,8.8,18.5,826.5,948.57,752.6
2016,9,21,13,0,930.0,103.0,8.9,19.0,815.0,945.68,749.81
2016,9,21,13,15,924.5,102.0,8.9,18.5,796.0,936.63,745.18
2016,9,21,13,30,919.0,101.0,8.9,18.0,777.0,924.12,738.09
2016,9,21,13,45,914.5,98.5,8.95,18.0,751.0,907.44,726.71
2016,9,21,14,0,910.0,96.0,9.0,18.0,725.0,887.45,712.92
2016,9,21,14,15,899.5,94.0,9.0,18.0,691.0,859.8,693.25
2016,9,21,14,30,889.0,92.0,9.0,18.0,657.0,829.35,671.44
2016,9,21,14,45,877.0,89.0,9.0,18.0,617.5,793.98,645.8
2016,9,21,15,0,865.0,86.0,9.0,18.0,578.0,760.86,621.79
2016,9,21,15,15,845.5,83.5,8.95,17.5,533.0,716.06,589.49
2016,9,21,15,30,826.0,81.0,8.9,17.0,488.0,669.91,555.67
2016,9,21,15,45,800.5,77.0,8.85,17.0,439.0,617.11,513.57
2016,9,21,16,0,775.0,73.0,8.8,17.0,390.0,564.05,469.83
2016,9,21,16,15,737.0,69.0,8.7,16.5,338.5,504.05,420.03
2016,9,21,16,30,699.0,65.0,8.6,16.0,287.0,445.58,369.99
2016,9,21,16,45,643.0,59.0,8.5,16.0,234.5,380.85,312.65
2016,9,21,17,0,587.0,53.0,8.4,16.0,182.0,318.18,255.72
2016,9,21,17,15,493.5,44.5,8.35,15.5,133.0,243.7,189.07
2016,9,21,17,30,400.0,36.0,8.3,15.0,84.0,178.42,128.99
2016,9,21,17,45,235.0,23.0,8.25,14.5,48.0,95.54,35.36
2016,9,21,18,0,70.0,10.0,8.2,14.0,12.0,24.1,0.0
2016,9,21,18,15,35.0,5.0,8.1,14.0,6.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.75,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,6,15,149.0,14.5,8.4,13.0,27.5,14.25,0.0
2016,9,22,6,30,298.0,29.0,8.3,13.0,55.0,22.95,12.01
2016,9,22,6,45,410.5,38.5,8.25,13.5,101.0,28.84,19.4
2016,9,22,7,0,523.0,48.0,8.2,14.0,147.0,53.76,28.38
2016,9,22,7,15,588.0,55.0,7.95,14.5,198.0,98.06,53.59
2016,9,22,7,30,653.0,62.0,7.7,15.0,249.0,149.71,92.49
2016,9,22,7,45,702.0,65.0,7.5,15.5,301.5,203.33,138.26
2016,9,22,8,0,751.0,68.0,7.3,16.0,354.0,259.76,188.5
2016,9,22,8,15,779.5,71.5,7.1,16.0,403.0,314.8,239.11
2016,9,22,8,30,808.0,75.0,6.9,16.0,452.0,371.9,290.93
2016,9,22,8,45,830.5,77.0,6.75,16.5,498.0,426.74,339.43
2016,9,22,9,0,853.0,79.0,6.6,17.0,544.0,483.29,387.89
2016,9,22,9,15,867.5,81.5,6.45,17.0,585.0,535.39,432.24
2016,9,22,9,30,882.0,84.0,6.3,17.0,626.0,586.88,474.91
2016,9,22,9,45,894.0,85.0,6.2,17.5,660.5,634.49,512.63
2016,9,22,10,0,906.0,86.0,6.1,18.0,695.0,680.74,548.25
2016,9,22,10,15,913.5,87.5,6.1,18.0,723.5,722.78,579.98
2016,9,22,10,30,921.0,89.0,6.1,18.0,752.0,762.67,609.04
2016,9,22,10,45,692.5,187.5,6.1,18.5,694.0,723.54,576.1
2016,9,22,11,0,464.0,286.0,6.1,19.0,636.0,663.49,524.2
2016,9,22,11,15,428.0,309.0,6.2,19.0,636.0,671.95,529.86
2016,9,22,11,30,392.0,332.0,6.3,19.0,636.0,672.36,529.27
2016,9,22,11,45,662.0,214.0,6.4,19.5,731.5,798.89,630.74
2016,9,22,12,0,932.0,96.0,6.5,20.0,827.0,914.24,714.34
2016,9,22,12,15,931.0,96.0,6.55,20.0,824.5,924.36,721.41
2016,9,22,12,30,930.0,96.0,6.6,20.0,822.0,930.95,726.54
2016,9,22,12,45,923.5,97.5,6.65,20.0,810.0,930.71,726.91
2016,9,22,13,0,917.0,99.0,6.7,20.0,798.0,926.94,724.9
2016,9,22,13,15,912.0,98.0,6.8,20.0,779.0,918.3,719.73
2016,9,22,13,30,907.0,97.0,6.9,20.0,760.0,906.24,712.19
2016,9,22,13,45,897.5,97.0,7.0,20.0,733.0,888.05,700.26
2016,9,22,14,0,888.0,97.0,7.1,20.0,706.0,866.77,686.1
2016,9,22,14,15,877.0,95.0,7.2,19.5,673.0,839.1,668.49
2016,9,22,14,30,866.0,93.0,7.3,19.0,640.0,808.73,648.72
2016,9,22,14,45,849.0,91.5,7.4,19.0,600.0,776.48,626.11
2016,9,22,15,0,832.0,90.0,7.5,19.0,560.0,737.4,598.09
2016,9,22,15,15,811.5,87.5,7.55,18.5,515.5,692.97,566.59
2016,9,22,15,30,791.0,85.0,7.6,18.0,471.0,647.35,533.58
2016,9,22,15,45,761.0,81.5,7.7,18.0,422.5,593.59,490.77
2016,9,22,16,0,731.0,78.0,7.8,18.0,374.0,540.03,447.1
2016,9,22,16,15,691.5,73.5,7.75,17.5,323.0,482.94,399.93
2016,9,22,16,30,652.0,69.0,7.7,17.0,272.0,425.55,351.13
2016,9,22,16,45,594.0,62.0,7.7,17.0,221.5,358.98,292.82
2016,9,22,17,0,536.0,55.0,7.7,17.0,171.0,296.94,236.98
2016,9,22,17,15,441.0,45.5,7.6,16.5,123.5,223.78,172.1
2016,9,22,17,30,346.0,36.0,7.5,16.0,76.0,160.07,113.8
2016,9,22,17,45,173.0,18.0,7.45,15.5,38.0,72.62,15.36
2016,9,22,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,23,6,15,155.5,13.0,4.55,13.5,26.0,12.78,0.0
2016,9,23,6,30,311.0,26.0,4.6,14.0,52.0,20.17,9.45
2016,9,23,6,45,415.5,35.0,4.65,14.5,96.5,25.78,16.64
2016,9,23,7,0,520.0,44.0,4.7,15.0,141.0,49.2,24.96
2016,9,23,7,15,582.0,50.0,4.6,15.5,190.0,92.06,48.69
2016,9,23,7,30,644.0,56.0,4.5,16.0,239.0,143.76,87.33
2016,9,23,7,45,686.5,60.0,4.4,16.5,289.0,194.23,130.19
2016,9,23,8,0,729.0,64.0,4.3,17.0,339.0,248.93,178.5
2016,9,23,8,15,757.0,67.5,4.15,17.5,387.0,302.51,226.58
2016,9,23,8,30,785.0,71.0,4.0,18.0,435.0,358.1,275.55
2016,9,23,8,45,806.5,73.0,3.9,18.5,479.0,411.21,321.46
2016,9,23,9,0,828.0,75.0,3.8,19.0,523.0,465.98,367.23
2016,9,23,9,15,842.5,77.0,3.7,19.0,562.5,516.26,408.9
2016,9,23,9,30,857.0,79.0,3.6,19.0,602.0,565.99,448.93
2016,9,23,9,45,867.0,81.0,3.5,19.5,636.0,612.18,484.24
2016,9,23,10,0,877.0,83.0,3.4,20.0,670.0,656.91,517.38
2016,9,23,10,15,885.0,84.0,3.5,20.0,697.0,697.59,547.39
2016,9,23,10,30,893.0,85.0,3.6,20.0,724.0,736.21,574.84
2016,9,23,10,45,898.0,86.0,3.7,20.5,744.5,770.32,597.76
2016,9,23,11,0,903.0,87.0,3.8,21.0,765.0,801.81,618.7
2016,9,23,11,15,906.0,87.5,4.05,21.0,777.5,828.37,637.96
2016,9,23,11,30,909.0,88.0,4.3,21.0,790.0,851.92,655.17
2016,9,23,11,45,908.5,89.0,4.55,21.5,794.5,869.89,667.61
2016,9,23,12,0,908.0,90.0,4.8,22.0,799.0,884.53,678.05
2016,9,23,12,15,907.5,90.0,5.05,21.5,796.0,894.7,688.13
2016,9,23,12,30,907.0,90.0,5.3,21.0,793.0,901.44,695.94
2016,9,23,12,45,903.0,90.5,5.55,21.0,782.0,902.16,698.21
2016,9,23,13,0,899.0,91.0,5.8,21.0,771.0,899.43,698.1
2016,9,23,13,15,894.0,90.0,5.9,21.0,752.5,890.75,693.01
2016,9,23,13,30,889.0,89.0,6.0,21.0,734.0,878.71,685.63
2016,9,23,13,45,883.0,87.5,6.15,21.0,709.0,861.99,675.16
2016,9,23,14,0,877.0,86.0,6.3,21.0,684.0,842.13,662.42
2016,9,23,14,15,866.5,84.5,6.3,21.0,651.5,815.54,644.1
2016,9,23,14,30,856.0,83.0,6.3,21.0,619.0,786.28,623.81
2016,9,23,14,45,606.0,151.5,6.35,21.0,519.5,654.09,524.63
2016,9,23,15,0,356.0,220.0,6.4,21.0,420.0,512.85,411.37
2016,9,23,15,15,571.0,147.0,6.35,20.5,437.0,586.55,475.05
2016,9,23,15,30,786.0,74.0,6.3,20.0,454.0,628.27,512.4
2016,9,23,15,45,758.0,71.0,6.3,20.0,406.5,576.69,471.6
2016,9,23,16,0,730.0,68.0,6.3,20.0,359.0,525.2,429.99
2016,9,23,16,15,691.0,63.5,6.25,19.5,309.5,466.33,382.03
2016,9,23,16,30,652.0,59.0,6.2,19.0,260.0,409.26,334.01
2016,9,23,16,45,599.5,53.0,6.2,18.5,210.5,348.59,281.54
2016,9,23,17,0,547.0,47.0,6.2,18.0,161.0,290.1,229.36
2016,9,23,17,15,454.5,38.5,6.1,17.5,115.5,218.97,166.4
2016,9,23,17,30,362.0,30.0,6.0,17.0,70.0,157.27,109.2
2016,9,23,17,45,181.0,15.0,5.95,16.5,35.0,69.57,0.0
2016,9,23,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,24,6,15,176.5,11.5,3.05,14.5,26.0,11.3,0.0
2016,9,24,6,30,353.0,23.0,3.0,15.0,52.0,17.48,6.98
2016,9,24,6,45,456.5,31.5,2.95,16.0,97.0,24.85,15.69
2016,9,24,7,0,560.0,40.0,2.9,17.0,142.0,48.14,23.56
2016,9,24,7,15,622.0,45.5,2.75,17.0,192.5,92.43,47.25
2016,9,24,7,30,684.0,51.0,2.6,17.0,243.0,143.73,85.04
2016,9,24,7,45,724.0,55.0,2.5,17.5,293.5,195.88,129.05
2016,9,24,8,0,764.0,59.0,2.4,18.0,344.0,251.92,178.19
2016,9,24,8,15,792.0,62.0,2.4,18.5,393.0,306.83,227.04
2016,9,24,8,30,820.0,65.0,2.4,19.0,442.0,365.21,277.77
2016,9,24,8,45,840.5,67.0,2.4,20.0,487.5,419.33,323.36
2016,9,24,9,0,861.0,69.0,2.4,21.0,533.0,473.95,367.69
2016,9,24,9,15,876.0,70.5,2.4,21.5,573.0,525.46,408.82
2016,9,24,9,30,891.0,72.0,2.4,22.0,613.0,576.38,448.13
2016,9,24,9,45,904.5,72.5,2.4,22.5,648.5,624.53,484.19
2016,9,24,10,0,918.0,73.0,2.4,23.0,684.0,671.4,518.25
2016,9,24,10,15,925.5,74.0,2.4,23.0,711.5,713.14,547.32
2016,9,24,10,30,933.0,75.0,2.4,23.0,739.0,752.67,574.03
2016,9,24,10,45,938.0,75.5,2.4,23.5,760.0,787.38,596.02
2016,9,24,11,0,943.0,76.0,2.4,24.0,781.0,819.34,615.92
2016,9,24,11,15,946.0,76.5,2.45,24.0,793.5,846.77,634.22
2016,9,24,11,30,949.0,77.0,2.5,24.0,806.0,871.03,650.43
2016,9,24,11,45,950.0,77.5,2.65,24.5,811.0,890.32,662.86
2016,9,24,12,0,951.0,78.0,2.8,25.0,816.0,906.17,673.06
2016,9,24,12,15,950.0,78.0,2.95,25.0,813.0,916.21,680.8
2016,9,24,12,30,949.0,78.0,3.1,25.0,810.0,922.65,686.29
2016,9,24,12,45,937.5,82.0,3.3,25.0,796.5,920.59,686.53
2016,9,24,13,0,926.0,86.0,3.5,25.0,783.0,914.95,684.46
2016,9,24,13,15,921.0,85.5,3.65,25.0,764.0,906.6,680.33
2016,9,24,13,30,916.0,85.0,3.8,25.0,745.0,894.81,673.92
2016,9,24,13,45,907.5,84.0,3.95,25.0,718.5,876.1,662.79
2016,9,24,14,0,899.0,83.0,4.1,25.0,692.0,854.24,649.49
2016,9,24,14,15,888.5,81.5,4.2,25.0,659.0,827.17,632.27
2016,9,24,14,30,878.0,80.0,4.3,25.0,626.0,797.36,613.03
2016,9,24,14,45,862.5,78.5,4.45,25.0,586.5,761.15,589.18
2016,9,24,15,0,847.0,77.0,4.6,25.0,547.0,722.9,563.9
2016,9,24,15,15,827.5,74.5,4.7,24.5,503.0,683.15,537.94
2016,9,24,15,30,808.0,72.0,4.8,24.0,459.0,637.74,507.14
2016,9,24,15,45,774.0,70.5,4.9,24.0,409.5,583.29,465.99
2016,9,24,16,0,740.0,69.0,5.0,24.0,360.0,529.35,423.88
2016,9,24,16,15,700.5,64.5,5.05,23.0,310.0,469.87,377.59
2016,9,24,16,30,661.0,60.0,5.1,22.0,260.0,412.21,330.86
2016,9,24,16,45,589.0,55.5,5.2,21.5,208.5,344.35,273.67
2016,9,24,17,0,517.0,51.0,5.3,21.0,157.0,280.35,218.12
2016,9,24,17,15,419.5,41.5,5.3,20.0,111.0,208.19,155.83
2016,9,24,17,30,322.0,32.0,5.3,19.0,65.0,145.94,98.71
2016,9,24,17,45,161.0,16.0,5.35,18.5,32.5,64.37,0.0
2016,9,24,18,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,6,15,142.5,12.5,1.7,17.5,24.0,12.29,0.0
2016,9,25,6,30,285.0,25.0,1.7,18.0,48.0,19.55,7.76
2016,9,25,6,45,394.5,35.5,1.75,18.5,92.5,26.59,16.93
2016,9,25,7,0,504.0,46.0,1.8,19.0,137.0,48.84,25.47
2016,9,25,7,15,570.0,53.5,1.75,19.5,187.0,92.23,48.76
2016,9,25,7,30,636.0,61.0,1.7,20.0,237.0,143.07,85.39
2016,9,25,7,45,680.0,66.0,1.7,21.0,288.0,194.41,127.38
2016,9,25,8,0,724.0,71.0,1.7,22.0,339.0,251.79,175.88
2016,9,25,8,15,754.0,75.0,1.75,22.5,388.0,306.08,222.85
2016,9,25,8,30,784.0,79.0,1.8,23.0,437.0,362.62,270.84
2016,9,25,8,45,804.5,82.5,1.85,23.5,482.0,416.64,315.82
2016,9,25,9,0,825.0,86.0,1.9,24.0,527.0,471.31,359.87
2016,9,25,9,15,841.0,88.5,1.85,24.5,567.5,523.0,399.98
2016,9,25,9,30,857.0,91.0,1.8,25.0,608.0,574.31,438.36
2016,9,25,9,45,882.0,87.5,1.8,25.5,646.0,624.08,474.79
2016,9,25,10,0,907.0,84.0,1.8,26.0,684.0,673.45,509.88
2016,9,25,10,15,914.5,85.0,1.75,26.5,712.0,714.77,537.0
2016,9,25,10,30,922.0,86.0,1.7,27.0,740.0,753.91,561.12
2016,9,25,10,45,912.5,94.0,1.7,27.5,756.5,785.14,579.99
2016,9,25,11,0,903.0,102.0,1.7,28.0,773.0,812.88,596.43
2016,9,25,11,15,906.5,102.5,1.6,28.5,785.5,839.8,611.22
2016,9,25,11,30,910.0,103.0,1.5,29.0,798.0,863.71,623.8
2016,9,25,11,45,896.0,110.5,1.45,29.5,798.5,877.07,630.08
2016,9,25,12,0,882.0,118.0,1.4,30.0,799.0,886.74,634.14
2016,9,25,12,15,880.5,118.0,1.25,30.0,795.5,895.81,637.82
2016,9,25,12,30,879.0,118.0,1.1,30.0,792.0,901.51,639.29
2016,9,25,12,45,884.0,113.5,0.95,30.5,783.0,904.75,637.89
2016,9,25,13,0,889.0,109.0,0.8,31.0,774.0,904.55,634.32
2016,9,25,13,15,883.5,108.0,0.75,31.0,754.5,895.47,628.39
2016,9,25,13,30,878.0,107.0,0.7,31.0,735.0,883.09,620.65
2016,9,25,13,45,849.0,114.0,0.7,31.0,703.0,861.45,608.18
2016,9,25,14,0,820.0,121.0,0.7,31.0,671.0,832.23,591.05
2016,9,25,14,15,807.0,118.5,0.95,30.5,638.0,803.59,579.16
2016,9,25,14,30,794.0,116.0,1.2,30.0,605.0,772.52,564.66
2016,9,25,14,45,763.0,117.0,1.45,30.0,562.5,732.13,541.84
2016,9,25,15,0,732.0,118.0,1.7,30.0,520.0,688.14,515.56
2016,9,25,15,15,708.0,113.5,1.95,29.5,476.0,642.33,487.16
2016,9,25,15,30,684.0,109.0,2.2,29.0,432.0,595.89,456.59
2016,9,25,15,45,648.5,104.0,2.5,28.5,384.5,541.3,418.75
2016,9,25,16,0,613.0,99.0,2.8,28.0,337.0,487.63,379.9
2016,9,25,16,15,568.5,91.0,2.9,27.0,287.5,427.07,334.46
2016,9,25,16,30,524.0,83.0,3.0,26.0,238.0,369.06,289.15
2016,9,25,16,45,467.0,72.0,3.2,25.0,190.0,305.19,237.6
2016,9,25,17,0,410.0,61.0,3.4,24.0,142.0,245.96,188.0
2016,9,25,17,15,317.5,47.0,3.35,23.0,98.5,176.04,129.28
2016,9,25,17,30,225.0,33.0,3.3,22.0,55.0,116.98,76.06
2016,9,25,17,45,112.5,16.5,3.3,21.5,27.5,51.03,0.0
2016,9,25,18,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,6,15,106.5,13.0,0.95,16.5,21.0,12.78,0.0
2016,9,26,6,30,213.0,26.0,1.0,17.0,42.0,20.73,7.9
2016,9,26,6,45,320.5,39.0,1.05,18.0,84.5,30.13,19.92
2016,9,26,7,0,428.0,52.0,1.1,19.0,127.0,51.72,29.65
2016,9,26,7,15,497.5,60.5,1.1,19.5,176.0,91.7,51.25
2016,9,26,7,30,567.0,69.0,1.1,20.0,225.0,139.66,85.41
2016,9,26,7,45,615.0,75.5,1.15,20.5,275.5,189.18,125.54
2016,9,26,8,0,663.0,82.0,1.2,21.0,326.0,243.65,171.38
2016,9,26,8,15,696.0,87.0,1.15,21.5,374.0,296.68,216.64
2016,9,26,8,30,729.0,92.0,1.1,22.0,422.0,352.37,263.14
2016,9,26,8,45,753.5,95.5,1.1,23.0,467.5,406.66,306.94
2016,9,26,9,0,778.0,99.0,1.1,24.0,513.0,460.63,348.92
2016,9,26,9,15,796.0,102.0,1.05,24.5,553.5,511.6,387.63
2016,9,26,9,30,814.0,105.0,1.0,25.0,594.0,562.48,424.83
2016,9,26,9,45,826.5,107.5,1.0,25.5,628.0,609.18,458.14
2016,9,26,10,0,839.0,110.0,1.0,26.0,662.0,654.76,489.65
2016,9,26,10,15,848.5,112.0,1.0,26.0,690.0,696.42,518.59
2016,9,26,10,30,858.0,114.0,1.0,26.0,718.0,736.25,544.79
2016,9,26,10,45,863.5,115.5,1.0,26.5,738.5,770.53,565.41
2016,9,26,11,0,869.0,117.0,1.0,27.0,759.0,802.32,584.21
2016,9,26,11,15,873.0,118.0,1.05,27.0,772.0,826.6,599.86
2016,9,26,11,30,877.0,119.0,1.1,27.0,785.0,850.73,615.55
2016,9,26,11,45,879.0,119.0,1.15,27.5,790.0,869.16,626.38
2016,9,26,12,0,881.0,119.0,1.2,28.0,795.0,884.42,635.29
2016,9,26,12,15,880.0,118.5,1.25,28.0,792.0,893.31,641.53
2016,9,26,12,30,879.0,118.0,1.3,28.0,789.0,898.85,645.83
2016,9,26,12,45,903.5,104.5,1.4,28.0,785.0,909.41,654.17
2016,9,26,13,0,928.0,91.0,1.5,28.0,781.0,916.25,660.19
2016,9,26,13,15,923.0,90.5,1.55,28.0,762.0,907.81,655.94
2016,9,26,13,30,918.0,90.0,1.6,28.0,743.0,895.91,649.71
2016,9,26,13,45,911.5,88.0,1.7,28.0,716.5,877.71,640.04
2016,9,26,14,0,905.0,86.0,1.8,28.0,690.0,856.27,628.23
2016,9,26,14,15,894.0,84.5,1.85,27.5,656.5,828.64,612.95
2016,9,26,14,30,883.0,83.0,1.9,27.0,623.0,798.28,595.69
2016,9,26,14,45,870.0,80.5,1.95,27.0,583.5,762.72,573.48
2016,9,26,15,0,857.0,78.0,2.0,27.0,544.0,724.96,549.48
2016,9,26,15,15,837.0,75.5,2.05,26.5,499.5,684.59,524.29
2016,9,26,15,30,817.0,73.0,2.1,26.0,455.0,638.55,494.23
2016,9,26,15,45,791.5,69.0,2.15,26.0,406.5,586.37,456.32
2016,9,26,16,0,766.0,65.0,2.2,26.0,358.0,534.02,417.04
2016,9,26,16,15,727.0,61.0,2.2,25.5,307.5,474.51,371.48
2016,9,26,16,30,688.0,57.0,2.2,25.0,257.0,416.74,325.43
2016,9,26,16,45,630.5,50.5,2.2,24.5,206.0,350.02,270.71
2016,9,26,17,0,573.0,44.0,2.2,24.0,155.0,290.23,219.48
2016,9,26,17,15,474.0,35.5,2.2,23.0,108.5,216.76,157.19
2016,9,26,17,30,375.0,27.0,2.2,22.0,62.0,153.53,96.12
2016,9,26,17,45,187.5,13.5,2.25,21.0,31.0,57.56,0.0
2016,9,26,18,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,6,15,139.5,11.5,0.55,17.5,21.5,11.3,0.0
2016,9,27,6,30,279.0,23.0,0.5,18.0,43.0,17.95,5.25
2016,9,27,6,45,387.5,33.5,0.5,18.5,86.5,25.09,15.58
2016,9,27,7,0,496.0,44.0,0.5,19.0,130.0,45.14,23.56
2016,9,27,7,15,563.0,51.0,0.45,19.5,179.5,87.45,45.39
2016,9,27,7,30,630.0,58.0,0.4,20.0,229.0,137.29,80.54
2016,9,27,7,45,673.0,63.5,0.35,20.5,279.0,188.33,121.82
2016,9,27,8,0,716.0,69.0,0.3,21.0,329.0,245.25,169.37
2016,9,27,8,15,474.0,127.0,0.25,21.5,309.0,264.26,194.11
2016,9,27,8,30,232.0,185.0,0.2,22.0,289.0,258.59,195.72
2016,9,27,8,45,526.0,134.0,0.2,23.0,402.5,346.31,260.27
2016,9,27,9,0,820.0,83.0,0.2,24.0,516.0,462.76,345.31
2016,9,27,9,15,836.0,85.0,0.3,24.0,556.0,513.53,384.2
2016,9,27,9,30,852.0,87.0,0.4,24.0,596.0,563.98,422.59
2016,9,27,9,45,506.5,196.0,0.5,24.5,503.0,501.35,376.01
2016,9,27,10,0,161.0,305.0,0.6,25.0,410.0,404.8,302.59
2016,9,27,10,15,533.5,196.5,0.7,25.5,566.5,564.31,423.66
2016,9,27,10,30,906.0,88.0,0.8,26.0,723.0,740.1,546.64
2016,9,27,10,45,911.0,89.0,0.9,26.5,743.0,774.32,566.71
2016,9,27,11,0,916.0,90.0,1.0,27.0,763.0,805.86,586.63
2016,9,27,11,15,919.5,90.5,1.1,27.0,775.5,832.85,604.72
2016,9,27,11,30,923.0,91.0,1.2,27.0,788.0,856.79,620.92
2016,9,27,11,45,923.5,91.5,1.35,27.0,793.0,875.04,634.2
2016,9,27,12,0,924.0,92.0,1.5,27.0,798.0,889.93,645.41
2016,9,27,12,15,923.0,92.0,1.65,27.0,794.5,899.55,653.33
2016,9,27,12,30,922.0,92.0,1.8,27.0,791.0,905.66,659.08
2016,9,27,12,45,520.0,222.0,2.0,27.0,615.0,702.01,522.48
2016,9,27,13,0,118.0,352.0,2.2,27.0,439.0,475.32,354.25
2016,9,27,13,15,120.0,341.5,2.35,27.0,428.5,466.9,350.32
2016,9,27,13,30,122.0,331.0,2.5,27.0,418.0,457.89,344.74
2016,9,27,13,45,154.5,319.0,2.7,27.0,424.5,472.48,357.36
2016,9,27,14,0,187.0,307.0,2.9,27.0,431.0,485.5,368.75
2016,9,27,14,15,187.0,291.0,3.0,26.5,410.0,465.77,355.91
2016,9,27,14,30,187.0,275.0,3.1,26.0,389.0,445.3,342.5
2016,9,27,14,45,125.0,251.0,3.25,26.0,325.0,367.77,283.96
2016,9,27,15,0,63.0,227.0,3.4,26.0,261.0,284.98,220.33
2016,9,27,15,15,48.0,202.5,3.45,25.5,227.5,246.58,191.47
2016,9,27,15,30,33.0,178.0,3.5,25.0,194.0,209.0,162.64
2016,9,27,15,45,388.0,122.0,3.6,25.0,270.5,390.14,311.09
2016,9,27,16,0,743.0,66.0,3.7,25.0,347.0,518.66,411.84
2016,9,27,16,15,702.5,61.5,3.75,24.0,296.5,458.91,364.8
2016,9,27,16,30,662.0,57.0,3.8,23.0,246.0,401.09,318.16
2016,9,27,16,45,599.5,51.0,3.85,22.5,196.0,336.53,263.77
2016,9,27,17,0,537.0,45.0,3.9,22.0,146.0,274.99,210.22
2016,9,27,17,15,435.5,35.5,3.9,21.0,100.5,201.81,147.21
2016,9,27,17,30,334.0,26.0,3.9,20.0,55.0,138.79,83.69
2016,9,27,17,45,167.0,13.0,3.95,19.5,27.5,51.55,0.0
2016,9,27,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,28,6,15,125.0,11.5,3.4,15.0,20.5,11.3,0.0
2016,9,28,6,30,250.0,23.0,3.5,15.0,41.0,18.12,4.43
2016,9,28,6,45,366.0,34.0,3.65,15.5,84.0,25.74,16.21
2016,9,28,7,0,482.0,45.0,3.8,16.0,127.0,44.92,24.36
2016,9,28,7,15,551.5,52.0,3.8,16.0,176.5,86.47,45.94
2016,9,28,7,30,621.0,59.0,3.8,16.0,226.0,135.87,81.55
2016,9,28,7,45,310.5,82.5,3.8,16.5,166.0,134.25,94.76
2016,9,28,8,0,0.0,106.0,3.8,17.0,106.0,101.3,79.5
2016,9,28,8,15,0.0,121.0,3.8,17.5,121.0,115.85,91.24
2016,9,28,8,30,0.0,136.0,3.8,18.0,136.0,130.45,102.79
2016,9,28,8,45,3.0,154.5,3.85,18.5,156.5,149.66,117.91
2016,9,28,9,0,6.0,173.0,3.9,19.0,177.0,169.27,133.19
2016,9,28,9,15,10.0,190.0,4.0,19.5,196.5,188.34,147.9
2016,9,28,9,30,14.0,207.0,4.1,20.0,216.0,207.85,162.85
2016,9,28,9,45,20.0,228.0,4.2,20.5,241.0,232.86,182.05
2016,9,28,10,0,26.0,249.0,4.3,21.0,266.0,258.47,201.55
2016,9,28,10,15,46.5,280.0,4.45,21.0,312.0,307.23,239.62
2016,9,28,10,30,67.0,311.0,4.6,21.0,358.0,355.66,277.1
2016,9,28,10,45,95.5,329.5,4.75,21.0,398.5,398.98,310.75
2016,9,28,11,0,124.0,348.0,4.9,21.0,439.0,448.82,349.14
2016,9,28,11,15,95.5,344.0,5.0,21.0,414.5,421.69,327.72
2016,9,28,11,30,67.0,340.0,5.1,21.0,390.0,397.66,308.68
2016,9,28,11,45,70.0,344.0,5.25,21.5,396.5,406.89,315.36
2016,9,28,12,0,73.0,348.0,5.4,22.0,403.0,416.01,321.9
2016,9,28,12,15,65.0,341.0,5.5,21.5,390.0,403.86,313.21
2016,9,28,12,30,57.0,334.0,5.6,21.0,377.0,391.25,304.19
2016,9,28,12,45,65.5,334.0,5.7,21.0,383.0,400.18,311.62
2016,9,28,13,0,74.0,334.0,5.8,21.0,389.0,408.94,318.94
2016,9,28,13,15,74.5,325.0,5.8,21.0,379.0,400.72,313.0
2016,9,28,13,30,75.0,316.0,5.8,21.0,369.0,392.2,306.9
2016,9,28,13,45,52.5,286.5,5.85,21.0,323.0,341.4,267.49
2016,9,28,14,0,30.0,257.0,5.9,21.0,277.0,290.94,227.98
2016,9,28,14,15,18.5,225.0,5.9,20.5,237.5,239.6,188.12
2016,9,28,14,30,7.0,193.0,5.9,20.0,198.0,197.36,154.9
2016,9,28,14,45,4.5,179.0,5.95,20.0,182.5,181.34,142.38
2016,9,28,15,0,2.0,165.0,6.0,20.0,167.0,165.45,129.87
2016,9,28,15,15,1.0,129.0,6.0,19.5,130.0,127.76,99.81
2016,9,28,15,30,0.0,93.0,6.0,19.0,93.0,90.47,69.61
2016,9,28,15,45,355.5,82.5,6.0,19.0,215.0,322.46,266.88
2016,9,28,16,0,711.0,72.0,6.0,19.0,337.0,503.92,414.01
2016,9,28,16,15,667.0,67.0,5.95,18.5,287.0,445.54,365.03
2016,9,28,16,30,623.0,62.0,5.9,18.0,237.0,387.42,315.45
2016,9,28,16,45,550.5,56.0,5.9,18.0,187.0,318.46,255.19
2016,9,28,17,0,478.0,50.0,5.9,18.0,137.0,255.52,198.84
2016,9,28,17,15,366.5,39.0,5.85,17.5,93.5,180.72,133.29
2016,9,28,17,30,255.0,28.0,5.8,17.0,50.0,115.74,66.01
2016,9,28,17,45,127.5,14.0,5.75,16.5,25.0,42.86,0.0
2016,9,28,18,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
