Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,6,15,90.5,12.5,4.95,13.0,18.5,12.29,0.0
2016,9,29,6,30,181.0,25.0,5.0,13.0,37.0,19.64,3.97
2016,9,29,6,45,300.5,37.5,5.05,13.5,79.0,29.34,19.32
2016,9,29,7,0,420.0,50.0,5.1,14.0,121.0,47.63,28.22
2016,9,29,7,15,493.0,58.5,5.1,14.0,169.0,87.0,49.19
2016,9,29,7,30,566.0,67.0,5.1,14.0,217.0,134.75,83.72
2016,9,29,7,45,283.0,67.0,5.1,14.5,142.0,114.46,80.05
2016,9,29,8,0,0.0,67.0,5.1,15.0,67.0,64.76,49.43
2016,9,29,8,15,0.0,80.0,5.05,15.5,80.0,77.26,59.77
2016,9,29,8,30,0.0,93.0,5.0,16.0,93.0,89.76,69.92
2016,9,29,8,45,0.0,104.0,5.0,16.5,104.0,100.4,78.4
2016,9,29,9,0,0.0,115.0,5.0,17.0,115.0,111.07,86.81
2016,9,29,9,15,0.5,142.5,5.0,17.0,142.5,137.91,108.57
2016,9,29,9,30,1.0,170.0,5.0,17.0,170.0,164.95,130.27
2016,9,29,9,45,4.5,187.0,5.05,17.5,189.5,183.82,145.01
2016,9,29,10,0,8.0,204.0,5.1,18.0,209.0,203.08,159.95
2016,9,29,10,15,9.0,213.5,5.1,18.0,220.0,213.65,168.13
2016,9,29,10,30,10.0,223.0,5.1,18.0,231.0,224.32,176.4
2016,9,29,10,45,9.5,222.5,5.2,18.5,230.0,224.08,175.67
2016,9,29,11,0,9.0,222.0,5.3,19.0,229.0,223.75,174.93
2016,9,29,11,15,15.0,249.5,5.35,19.0,261.0,256.4,200.73
2016,9,29,11,30,21.0,277.0,5.4,19.0,293.0,289.57,226.75
2016,9,29,11,45,21.5,278.0,5.45,19.5,294.5,291.83,228.0
2016,9,29,12,0,22.0,279.0,5.5,20.0,296.0,294.03,229.31
2016,9,29,12,15,22.0,278.0,5.55,19.5,294.5,293.72,229.58
2016,9,29,12,30,22.0,277.0,5.6,19.0,293.0,293.35,229.83
2016,9,29,12,45,25.5,280.5,5.7,19.0,299.5,300.59,235.8
2016,9,29,13,0,29.0,284.0,5.8,19.0,306.0,316.08,248.23
2016,9,29,13,15,28.5,277.0,5.85,19.0,298.0,309.07,242.99
2016,9,29,13,30,28.0,270.0,5.9,19.0,290.0,301.95,237.72
2016,9,29,13,45,27.0,260.0,6.0,19.0,279.0,282.58,222.88
2016,9,29,14,0,26.0,250.0,6.1,19.0,268.0,271.67,214.67
2016,9,29,14,15,23.0,234.0,6.1,18.5,249.5,252.78,200.39
2016,9,29,14,30,20.0,218.0,6.1,18.0,231.0,233.93,186.03
2016,9,29,14,45,18.5,204.5,6.2,18.0,216.0,218.96,174.4
2016,9,29,15,0,17.0,191.0,6.3,18.0,201.0,204.03,162.76
2016,9,29,15,15,8.5,168.0,6.35,17.5,173.0,174.15,138.89
2016,9,29,15,30,0.0,145.0,6.4,17.0,145.0,144.81,115.18
2016,9,29,15,45,0.0,128.5,6.45,17.0,128.5,128.28,101.83
2016,9,29,16,0,0.0,112.0,6.5,17.0,112.0,111.75,88.32
2016,9,29,16,15,295.5,88.0,6.45,16.5,169.5,266.91,220.78
2016,9,29,16,30,591.0,64.0,6.4,16.0,227.0,371.75,305.47
2016,9,29,16,45,521.5,56.5,6.35,16.0,178.5,304.19,245.39
2016,9,29,17,0,452.0,49.0,6.3,16.0,130.0,242.47,189.56
2016,9,29,17,15,341.0,38.0,6.2,15.5,87.0,169.69,125.11
2016,9,29,17,30,230.0,27.0,6.1,15.0,44.0,105.43,54.45
2016,9,29,17,45,115.0,13.5,6.0,14.5,22.0,39.07,0.0
2016,9,29,18,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,6,15,103.0,11.5,5.2,12.5,18.0,11.3,0.0
2016,9,30,6,30,206.0,23.0,5.3,13.0,36.0,18.5,1.78
2016,9,30,6,45,326.0,34.0,5.45,13.5,77.5,26.13,16.48
2016,9,30,7,0,446.0,45.0,5.6,14.0,119.0,42.65,24.17
2016,9,30,7,15,518.0,53.0,5.65,14.0,167.0,82.93,45.0
2016,9,30,7,30,590.0,61.0,5.7,14.0,215.0,131.36,79.85
2016,9,30,7,45,640.0,66.0,5.8,14.5,265.0,180.72,121.06
2016,9,30,8,0,690.0,71.0,5.9,15.0,315.0,235.13,168.99
2016,9,30,8,15,722.5,75.0,5.95,15.0,363.0,289.53,218.63
2016,9,30,8,30,755.0,79.0,6.0,15.0,411.0,344.8,268.84
2016,9,30,8,45,780.0,81.5,6.1,15.5,456.0,397.76,316.06
2016,9,30,9,0,805.0,84.0,6.2,16.0,501.0,451.82,363.05
2016,9,30,9,15,822.0,86.5,6.2,16.0,541.0,502.63,406.92
2016,9,30,9,30,839.0,89.0,6.2,16.0,581.0,553.16,449.52
2016,9,30,9,45,853.0,90.5,6.2,16.5,615.5,599.96,487.36
2016,9,30,10,0,867.0,92.0,6.2,17.0,650.0,645.66,523.37
2016,9,30,10,15,876.0,93.5,6.15,17.0,677.5,686.64,555.82
2016,9,30,10,30,885.0,95.0,6.1,17.0,705.0,725.64,584.72
2016,9,30,10,45,890.5,97.0,6.1,17.5,725.5,760.4,609.01
2016,9,30,11,0,896.0,99.0,6.1,18.0,746.0,792.58,631.19
2016,9,30,11,15,900.0,99.5,6.1,18.0,758.5,819.28,650.43
2016,9,30,11,30,904.0,100.0,6.1,18.0,771.0,843.01,667.51
2016,9,30,11,45,906.0,100.0,6.15,18.0,776.0,861.47,681.0
2016,9,30,12,0,908.0,100.0,6.2,18.0,781.0,876.65,692.22
2016,9,30,12,15,908.0,99.5,6.25,17.5,778.0,886.26,700.84
2016,9,30,12,30,908.0,99.0,6.3,17.0,775.0,892.43,707.14
2016,9,30,12,45,906.0,98.0,6.35,17.0,764.0,892.86,708.02
2016,9,30,13,0,904.0,97.0,6.4,17.0,753.0,889.82,706.53
2016,9,30,13,15,899.0,96.0,6.4,17.0,733.5,880.75,700.51
2016,9,30,13,30,894.0,95.0,6.4,17.0,714.0,868.33,692.16
2016,9,30,13,45,888.5,93.0,6.45,17.0,688.0,851.11,680.57
2016,9,30,14,0,883.0,91.0,6.5,17.0,662.0,830.73,666.7
2016,9,30,14,15,872.0,89.0,6.45,17.0,629.0,802.91,646.87
2016,9,30,14,30,861.0,87.0,6.4,17.0,596.0,772.46,625.04
2016,9,30,14,45,844.5,85.0,6.4,17.0,556.0,740.03,601.81
2016,9,30,15,0,828.0,83.0,6.4,17.0,516.0,700.96,573.28
2016,9,30,15,15,806.0,80.0,6.3,16.5,471.5,655.29,540.07
2016,9,30,15,30,784.0,77.0,6.2,16.0,427.0,608.62,504.19
2016,9,30,15,45,658.0,86.0,6.15,16.0,357.5,513.73,426.58
2016,9,30,16,0,532.0,95.0,6.1,16.0,288.0,424.55,352.35
2016,9,30,16,15,487.5,88.0,6.0,15.5,244.0,369.44,306.02
2016,9,30,16,30,443.0,81.0,5.9,15.0,200.0,315.31,259.23
2016,9,30,16,45,388.5,68.0,5.85,15.0,156.5,255.99,206.71
2016,9,30,17,0,334.0,55.0,5.8,15.0,113.0,201.52,157.51
2016,9,30,17,15,251.5,40.0,5.7,14.5,75.0,140.83,103.22
2016,9,30,17,30,169.0,25.0,5.6,14.0,37.0,84.62,36.5
2016,9,30,17,45,84.5,12.5,5.5,14.0,18.5,30.92,0.0
2016,9,30,18,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,6,15,102.5,11.0,2.4,12.5,17.5,10.81,0.0
2016,10,1,6,30,205.0,22.0,2.4,13.0,35.0,17.68,0.0
2016,10,1,6,45,330.5,33.5,2.45,13.5,77.0,25.85,16.16
2016,10,1,7,0,456.0,45.0,2.5,14.0,119.0,42.06,24.15
2016,10,1,7,15,531.0,52.5,2.5,14.0,168.0,82.52,44.35
2016,10,1,7,30,606.0,60.0,2.5,14.0,217.0,131.47,79.04
2016,10,1,7,45,654.5,65.5,2.55,14.5,267.5,181.79,120.7
2016,10,1,8,0,703.0,71.0,2.6,15.0,318.0,237.0,168.78
2016,10,1,8,15,736.0,75.0,2.65,15.5,366.5,292.15,217.94
2016,10,1,8,30,769.0,79.0,2.7,16.0,415.0,348.21,267.31
2016,10,1,8,45,793.0,82.0,2.75,16.5,460.0,401.89,313.89
2016,10,1,9,0,817.0,85.0,2.8,17.0,505.0,456.54,359.92
2016,10,1,9,15,834.0,87.5,2.85,17.0,545.0,507.84,402.79
2016,10,1,9,30,851.0,90.0,2.9,17.0,585.0,558.83,444.3
2016,10,1,9,45,869.5,89.0,2.95,17.5,620.5,606.18,481.25
2016,10,1,10,0,888.0,88.0,3.0,18.0,656.0,652.74,516.64
2016,10,1,10,15,897.0,89.5,3.1,18.0,683.5,694.39,548.66
2016,10,1,10,30,906.0,91.0,3.2,18.0,711.0,734.0,577.12
2016,10,1,10,45,911.5,92.0,3.3,18.5,731.5,768.27,600.32
2016,10,1,11,0,917.0,93.0,3.4,19.0,752.0,799.89,621.49
2016,10,1,11,15,920.5,93.5,3.55,19.0,764.5,826.58,640.57
2016,10,1,11,30,924.0,94.0,3.7,19.0,777.0,850.22,657.56
2016,10,1,11,45,925.0,94.5,3.85,19.5,781.0,868.61,669.66
2016,10,1,12,0,926.0,95.0,4.0,20.0,785.0,883.64,679.5
2016,10,1,12,15,925.0,95.0,4.2,20.0,781.5,893.0,687.03
2016,10,1,12,30,924.0,95.0,4.4,20.0,778.0,898.86,692.3
2016,10,1,12,45,922.0,94.0,4.6,20.0,766.5,899.24,694.37
2016,10,1,13,0,920.0,93.0,4.8,20.0,755.0,896.09,694.05
2016,10,1,13,15,914.5,92.0,4.9,19.5,735.5,886.43,689.87
2016,10,1,13,30,909.0,91.0,5.0,19.0,716.0,873.38,683.35
2016,10,1,13,45,901.5,89.5,5.15,19.0,689.0,854.79,671.83
2016,10,1,14,0,894.0,88.0,5.3,19.0,662.0,833.07,658.01
2016,10,1,14,15,882.0,86.0,5.4,19.0,628.0,804.2,638.6
2016,10,1,14,30,870.0,84.0,5.5,19.0,594.0,772.71,617.13
2016,10,1,14,45,854.5,82.0,5.6,19.0,554.5,740.75,595.11
2016,10,1,15,0,839.0,80.0,5.7,19.0,515.0,702.12,567.76
2016,10,1,15,15,817.0,77.0,5.8,18.5,470.0,656.14,535.41
2016,10,1,15,30,795.0,74.0,5.9,18.0,425.0,609.13,500.15
2016,10,1,15,45,763.5,70.5,6.0,18.0,376.5,555.06,456.88
2016,10,1,16,0,732.0,67.0,6.1,18.0,328.0,501.39,412.67
2016,10,1,16,15,686.5,62.0,6.05,17.5,277.5,439.48,360.96
2016,10,1,16,30,641.0,57.0,6.0,17.0,227.0,382.49,311.51
2016,10,1,16,45,569.5,50.5,6.0,17.0,177.0,313.46,250.44
2016,10,1,17,0,498.0,44.0,6.0,17.0,127.0,250.46,193.28
2016,10,1,17,15,375.5,33.5,5.85,16.5,83.5,173.25,124.52
2016,10,1,17,30,253.0,23.0,5.7,16.0,40.0,103.5,33.13
2016,10,1,17,45,126.5,11.5,5.6,15.5,20.0,38.71,0.0
2016,10,1,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,6,15,10.5,10.0,3.7,12.5,10.5,9.83,0.0
2016,10,2,6,30,21.0,20.0,3.8,13.0,21.0,18.63,0.0
2016,10,2,6,45,68.0,38.5,3.95,13.5,48.0,33.28,22.19
2016,10,2,7,0,115.0,57.0,4.1,14.0,75.0,48.49,33.64
2016,10,2,7,15,137.0,77.5,4.1,14.0,107.0,78.54,55.72
2016,10,2,7,30,159.0,98.0,4.1,14.0,139.0,109.23,80.06
2016,10,2,7,45,173.0,117.5,4.15,14.5,170.5,140.24,105.91
2016,10,2,8,0,187.0,137.0,4.2,15.0,202.0,172.84,133.51
2016,10,2,8,15,107.5,150.5,4.25,15.0,189.0,173.74,137.6
2016,10,2,8,30,28.0,164.0,4.3,15.0,176.0,166.0,133.05
2016,10,2,8,45,50.5,190.0,4.35,15.5,214.5,202.09,162.08
2016,10,2,9,0,73.0,216.0,4.4,16.0,253.0,240.69,192.91
2016,10,2,9,15,51.5,220.5,4.35,16.0,247.5,239.07,191.31
2016,10,2,9,30,30.0,225.0,4.3,16.0,242.0,235.18,187.7
2016,10,2,9,45,434.0,163.0,4.3,16.5,437.5,420.74,340.49
2016,10,2,10,0,838.0,101.0,4.3,17.0,633.0,633.2,508.35
2016,10,2,10,15,487.5,210.5,4.3,17.0,523.0,541.64,432.79
2016,10,2,10,30,137.0,320.0,4.3,17.0,413.0,417.51,330.12
2016,10,2,10,45,511.0,211.0,4.35,17.0,573.5,595.84,476.27
2016,10,2,11,0,885.0,102.0,4.4,17.0,734.0,782.38,619.3
2016,10,2,11,15,889.5,102.5,4.4,17.0,747.0,809.05,637.13
2016,10,2,11,30,894.0,103.0,4.4,17.0,760.0,832.82,653.84
2016,10,2,11,45,899.5,101.5,4.45,17.0,765.5,852.25,667.83
2016,10,2,12,0,905.0,100.0,4.5,17.0,771.0,868.52,679.68
2016,10,2,12,15,904.0,100.0,4.6,17.0,767.5,877.63,686.89
2016,10,2,12,30,903.0,100.0,4.7,17.0,764.0,883.32,691.82
2016,10,2,12,45,897.0,101.0,4.85,17.0,751.5,882.37,692.47
2016,10,2,13,0,891.0,102.0,5.0,17.0,739.0,877.99,690.79
2016,10,2,13,15,885.0,101.0,5.1,17.0,719.0,868.07,684.89
2016,10,2,13,30,879.0,100.0,5.2,17.0,699.0,854.87,676.7
2016,10,2,13,45,868.5,99.0,5.3,17.0,671.5,834.76,663.5
2016,10,2,14,0,858.0,98.0,5.4,17.0,644.0,816.66,651.82
2016,10,2,14,15,845.0,95.5,5.4,17.0,610.5,787.14,631.12
2016,10,2,14,30,832.0,93.0,5.4,17.0,577.0,755.12,608.51
2016,10,2,14,45,815.0,90.5,5.45,17.0,537.0,717.85,581.98
2016,10,2,15,0,798.0,88.0,5.5,17.0,497.0,678.77,553.78
2016,10,2,15,15,774.5,84.5,5.5,16.5,453.0,632.59,520.17
2016,10,2,15,30,751.0,81.0,5.5,16.0,409.0,585.6,483.94
2016,10,2,15,45,721.5,76.0,5.55,16.0,361.5,532.82,441.3
2016,10,2,16,0,692.0,71.0,5.6,16.0,314.0,482.75,399.57
2016,10,2,16,15,644.5,66.0,5.55,15.5,264.5,421.92,348.37
2016,10,2,16,30,597.0,61.0,5.5,15.0,215.0,363.87,297.84
2016,10,2,16,45,528.5,52.5,5.5,15.0,167.0,296.18,237.65
2016,10,2,17,0,460.0,44.0,5.5,15.0,119.0,234.34,181.3
2016,10,2,17,15,336.0,33.0,5.4,14.5,77.0,158.64,113.31
2016,10,2,17,30,212.0,22.0,5.3,14.0,35.0,89.52,13.82
2016,10,2,17,45,106.0,11.0,5.2,14.0,17.5,33.39,0.0
2016,10,2,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.0,1.8,12.0,8.0,7.86,0.0
2016,10,3,6,30,0.0,16.0,1.9,12.0,16.0,15.45,0.0
2016,10,3,6,45,12.0,34.5,2.0,12.5,36.5,31.54,20.65
2016,10,3,7,0,24.0,53.0,2.1,13.0,57.0,48.06,34.39
2016,10,3,7,15,35.5,74.0,2.15,13.0,82.0,69.89,52.37
2016,10,3,7,30,47.0,95.0,2.2,13.0,107.0,93.44,71.92
2016,10,3,7,45,55.0,115.0,2.3,13.5,132.0,117.05,91.59
2016,10,3,8,0,63.0,135.0,2.4,14.0,157.0,141.7,112.05
2016,10,3,8,15,31.5,123.0,2.5,14.0,134.0,126.43,100.49
2016,10,3,8,30,0.0,111.0,2.6,14.0,111.0,106.83,84.72
2016,10,3,8,45,25.5,159.0,2.75,14.5,172.0,162.89,130.54
2016,10,3,9,0,51.0,207.0,2.9,15.0,233.0,222.16,178.21
2016,10,3,9,15,25.5,183.5,3.05,15.0,196.5,190.51,152.25
2016,10,3,9,30,0.0,160.0,3.2,15.0,160.0,154.79,122.76
2016,10,3,9,45,0.0,128.0,3.35,15.5,128.0,123.94,97.17
2016,10,3,10,0,0.0,96.0,3.5,16.0,96.0,92.92,71.45
2016,10,3,10,15,0.0,113.0,3.65,16.0,113.0,109.48,84.91
2016,10,3,10,30,0.0,130.0,3.8,16.0,130.0,126.1,98.32
2016,10,3,10,45,1.5,155.0,3.95,16.0,156.0,151.76,119.02
2016,10,3,11,0,3.0,180.0,4.1,16.0,182.0,177.68,139.81
2016,10,3,11,15,1.5,155.5,4.25,16.0,156.5,152.53,119.41
2016,10,3,11,30,0.0,131.0,4.4,16.0,131.0,127.3,98.93
2016,10,3,11,45,0.0,144.0,4.55,16.0,144.0,140.17,109.37
2016,10,3,12,0,0.0,157.0,4.7,16.0,157.0,153.12,119.82
2016,10,3,12,15,1.5,169.0,4.75,16.0,170.0,166.43,130.63
2016,10,3,12,30,3.0,181.0,4.8,16.0,183.0,179.87,141.54
2016,10,3,12,45,15.0,228.5,4.9,16.0,239.5,238.39,188.94
2016,10,3,13,0,27.0,276.0,5.0,16.0,296.0,297.96,236.66
2016,10,3,13,15,14.5,226.0,4.95,16.0,237.0,236.11,187.26
2016,10,3,13,30,2.0,176.0,4.9,16.0,178.0,174.74,137.8
2016,10,3,13,45,1.0,138.5,4.85,16.0,139.5,136.17,106.73
2016,10,3,14,0,0.0,101.0,4.8,16.0,101.0,97.94,75.61
2016,10,3,14,15,0.0,112.0,4.7,15.5,112.0,108.96,85.02
2016,10,3,14,30,0.0,123.0,4.6,15.0,123.0,120.18,94.62
2016,10,3,14,45,0.0,116.5,4.5,15.0,116.5,113.8,89.57
2016,10,3,15,0,0.0,110.0,4.4,15.0,110.0,107.43,84.53
2016,10,3,15,15,0.0,72.5,4.2,15.0,72.5,70.1,53.56
2016,10,3,15,30,0.0,35.0,4.0,15.0,35.0,33.8,23.08
2016,10,3,15,45,309.0,58.0,3.85,15.0,165.0,263.22,220.61
2016,10,3,16,0,618.0,81.0,3.7,15.0,295.0,450.33,372.03
2016,10,3,16,15,567.5,74.5,3.4,15.0,247.0,389.58,319.51
2016,10,3,16,30,517.0,68.0,3.1,15.0,199.0,331.98,269.37
2016,10,3,16,45,439.0,59.0,2.85,15.0,152.5,263.77,209.79
2016,10,3,17,0,361.0,50.0,2.6,15.0,106.0,202.27,155.08
2016,10,3,17,15,241.5,36.0,2.35,14.5,67.5,130.73,91.62
2016,10,3,17,30,122.0,22.0,2.1,14.0,29.0,64.42,0.0
2016,10,3,17,45,61.0,11.0,1.9,14.0,14.5,23.59,0.0
2016,10,3,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,14.0,3.75,13.0,14.0,13.76,0.0
2016,10,4,6,30,0.0,28.0,3.8,13.0,28.0,24.84,0.0
2016,10,4,6,45,216.5,35.5,3.85,13.5,68.0,27.51,16.98
2016,10,4,7,0,433.0,43.0,3.9,14.0,108.0,37.58,22.33
2016,10,4,7,15,511.0,50.5,3.9,14.0,156.5,76.43,40.64
2016,10,4,7,30,589.0,58.0,3.9,14.0,205.0,124.11,73.7
2016,10,4,7,45,646.0,62.5,3.9,14.5,255.5,173.7,114.16
2016,10,4,8,0,703.0,67.0,3.9,15.0,306.0,230.66,163.46
2016,10,4,8,15,737.0,70.5,3.85,15.0,354.0,283.62,211.5
2016,10,4,8,30,771.0,74.0,3.8,15.0,402.0,339.23,261.52
2016,10,4,8,45,798.5,76.0,3.8,15.5,447.5,393.07,308.91
2016,10,4,9,0,826.0,78.0,3.8,16.0,493.0,448.2,356.06
2016,10,4,9,15,843.5,80.5,3.75,16.0,533.5,499.84,399.81
2016,10,4,9,30,861.0,83.0,3.7,16.0,574.0,551.15,442.11
2016,10,4,9,45,874.0,84.5,3.7,16.5,608.5,597.9,479.06
2016,10,4,10,0,887.0,86.0,3.7,17.0,643.0,643.38,514.01
2016,10,4,10,15,896.0,87.5,3.7,17.0,670.5,684.7,545.96
2016,10,4,10,30,905.0,89.0,3.7,17.0,698.0,723.97,574.55
2016,10,4,10,45,913.5,89.0,3.75,17.5,718.5,759.08,598.46
2016,10,4,11,0,922.0,89.0,3.8,18.0,739.0,791.67,620.38
2016,10,4,11,15,925.5,89.5,3.95,18.0,751.5,818.21,639.49
2016,10,4,11,30,929.0,90.0,4.1,18.0,764.0,841.66,656.48
2016,10,4,11,45,931.0,89.5,4.3,18.5,768.0,859.62,668.6
2016,10,4,12,0,933.0,89.0,4.5,19.0,772.0,874.22,678.82
2016,10,4,12,15,931.5,89.0,4.75,19.0,768.0,882.98,686.77
2016,10,4,12,30,930.0,89.0,5.0,19.0,764.0,888.2,692.31
2016,10,4,12,45,922.0,90.5,5.25,19.0,750.5,886.01,692.62
2016,10,4,13,0,914.0,92.0,5.5,19.0,737.0,880.31,690.48
2016,10,4,13,15,908.0,91.5,5.65,19.0,717.5,870.68,685.0
2016,10,4,13,30,902.0,91.0,5.8,19.0,698.0,857.69,677.14
2016,10,4,13,45,892.5,90.0,5.95,19.0,670.5,838.01,664.41
2016,10,4,14,0,883.0,89.0,6.1,19.0,643.0,815.31,649.42
2016,10,4,14,15,870.5,87.0,6.15,19.0,609.0,786.26,629.24
2016,10,4,14,30,858.0,85.0,6.2,19.0,575.0,759.3,610.56
2016,10,4,14,45,838.5,83.5,6.3,19.0,534.5,720.69,583.05
2016,10,4,15,0,819.0,82.0,6.4,19.0,494.0,680.36,553.91
2016,10,4,15,15,795.5,79.0,6.4,18.5,449.5,634.18,520.15
2016,10,4,15,30,772.0,76.0,6.4,18.0,405.0,587.16,483.68
2016,10,4,15,45,732.5,73.5,6.45,18.0,355.5,530.63,437.71
2016,10,4,16,0,693.0,71.0,6.5,18.0,306.0,477.7,393.36
2016,10,4,16,15,642.5,65.5,6.4,17.5,256.5,415.08,340.51
2016,10,4,16,30,592.0,60.0,6.3,17.0,207.0,355.52,288.58
2016,10,4,16,45,503.5,52.5,6.25,17.0,157.5,281.52,223.36
2016,10,4,17,0,415.0,45.0,6.2,17.0,108.0,215.22,163.92
2016,10,4,17,15,281.0,32.5,6.1,16.5,68.0,138.25,94.46
2016,10,4,17,30,147.0,20.0,6.0,16.0,28.0,67.21,0.0
2016,10,4,17,45,73.5,10.0,5.95,15.5,14.0,24.96,0.0
2016,10,4,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,6,15,106.5,9.0,4.85,11.5,14.0,8.85,0.0
2016,10,5,6,30,213.0,18.0,4.9,12.0,28.0,14.38,0.0
2016,10,5,6,45,354.0,28.5,4.95,12.5,70.0,21.83,12.16
2016,10,5,7,0,495.0,39.0,5.0,13.0,112.0,33.62,23.78
2016,10,5,7,15,571.5,45.5,4.95,13.5,161.5,74.9,37.55
2016,10,5,7,30,648.0,52.0,4.9,14.0,211.0,126.58,73.26
2016,10,5,7,45,697.5,56.5,4.85,14.5,261.5,177.72,115.39
2016,10,5,8,0,747.0,61.0,4.8,15.0,312.0,233.82,164.64
2016,10,5,8,15,779.0,64.5,4.7,15.5,361.0,288.46,214.21
2016,10,5,8,30,811.0,68.0,4.6,16.0,410.0,345.44,265.3
2016,10,5,8,45,834.5,70.0,4.6,16.5,455.0,399.61,313.33
2016,10,5,9,0,858.0,72.0,4.6,17.0,500.0,455.25,361.21
2016,10,5,9,15,873.5,74.0,4.5,17.5,540.0,506.45,404.03
2016,10,5,9,30,889.0,76.0,4.4,18.0,580.0,557.05,444.95
2016,10,5,9,45,900.5,77.5,4.3,18.5,614.0,603.97,481.71
2016,10,5,10,0,912.0,79.0,4.2,19.0,648.0,649.43,516.31
2016,10,5,10,15,920.0,80.5,4.2,19.0,675.0,690.87,548.32
2016,10,5,10,30,928.0,82.0,4.2,19.0,702.0,730.14,576.64
2016,10,5,10,45,933.5,82.5,4.25,19.0,722.0,764.16,600.81
2016,10,5,11,0,939.0,83.0,4.3,19.0,742.0,795.43,622.93
2016,10,5,11,15,942.0,83.5,4.45,19.0,753.5,821.87,642.22
2016,10,5,11,30,945.0,84.0,4.6,19.0,765.0,845.14,659.41
2016,10,5,11,45,945.5,84.0,4.8,19.5,769.0,862.57,671.54
2016,10,5,12,0,946.0,84.0,5.0,20.0,773.0,876.55,681.3
2016,10,5,12,15,944.5,84.0,5.15,20.0,768.5,885.33,688.51
2016,10,5,12,30,943.0,84.0,5.3,20.0,764.0,890.54,693.32
2016,10,5,12,45,930.5,87.5,5.5,20.0,749.5,886.71,692.07
2016,10,5,13,0,918.0,91.0,5.7,20.0,735.0,879.36,688.4
2016,10,5,13,15,911.5,90.5,5.8,20.0,714.5,869.23,682.28
2016,10,5,13,30,905.0,90.0,5.9,20.0,694.0,855.75,673.81
2016,10,5,13,45,894.0,89.5,6.05,20.0,666.0,835.35,660.55
2016,10,5,14,0,883.0,89.0,6.2,20.0,638.0,811.96,645.08
2016,10,5,14,15,870.0,87.0,6.25,19.5,603.5,782.53,625.84
2016,10,5,14,30,857.0,85.0,6.3,19.0,569.0,755.2,608.05
2016,10,5,14,45,836.5,83.5,6.4,19.0,528.5,715.93,579.94
2016,10,5,15,0,816.0,82.0,6.5,19.0,488.0,674.99,550.25
2016,10,5,15,15,791.0,79.0,6.5,19.0,443.0,627.98,514.51
2016,10,5,15,30,766.0,76.0,6.5,19.0,398.0,580.23,476.48
2016,10,5,15,45,728.0,72.5,6.55,19.0,349.0,523.84,430.67
2016,10,5,16,0,690.0,69.0,6.6,19.0,300.0,470.9,386.36
2016,10,5,16,15,638.5,63.5,6.6,18.5,250.5,408.12,333.49
2016,10,5,16,30,587.0,58.0,6.6,18.0,201.0,348.53,281.6
2016,10,5,16,45,501.5,50.5,6.65,17.5,152.5,276.41,218.4
2016,10,5,17,0,416.0,43.0,6.7,17.0,104.0,211.75,160.47
2016,10,5,17,15,279.0,30.5,6.7,16.5,64.5,134.51,89.4
2016,10,5,17,30,142.0,18.0,6.7,16.0,25.0,62.29,0.0
2016,10,5,17,45,71.0,9.0,6.7,15.5,12.5,8.85,0.0
2016,10,5,18,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,6,6,15,96.0,8.5,2.2,12.5,12.5,8.36,0.0
2016,10,6,6,30,192.0,17.0,2.2,13.0,25.0,13.55,0.0
2016,10,6,6,45,333.5,27.5,2.25,13.5,66.0,21.06,11.25
2016,10,6,7,0,475.0,38.0,2.3,14.0,107.0,31.65,21.94
2016,10,6,7,15,551.5,45.0,2.35,14.5,155.0,72.07,36.01
2016,10,6,7,30,628.0,52.0,2.4,15.0,203.0,122.9,70.66
2016,10,6,7,45,678.5,56.0,2.45,15.5,253.0,172.46,110.88
2016,10,6,8,0,729.0,60.0,2.5,16.0,303.0,227.11,158.19
2016,10,6,8,15,761.0,63.5,2.5,16.5,351.0,280.64,206.1
2016,10,6,8,30,793.0,67.0,2.5,17.0,399.0,336.55,255.51
2016,10,6,8,45,816.5,69.5,2.5,17.5,443.5,390.16,302.18
2016,10,6,9,0,840.0,72.0,2.5,18.0,488.0,445.28,348.65
2016,10,6,9,15,856.5,74.0,2.4,18.0,527.5,496.01,390.81
2016,10,6,9,30,873.0,76.0,2.3,18.0,567.0,546.28,431.29
2016,10,6,9,45,888.5,76.0,2.25,18.5,601.5,593.21,467.39
2016,10,6,10,0,904.0,76.0,2.2,19.0,636.0,639.0,501.5
2016,10,6,10,15,912.0,77.0,2.15,19.5,663.0,679.51,530.7
2016,10,6,10,30,920.0,78.0,2.1,20.0,690.0,717.86,556.13
2016,10,6,10,45,925.5,79.0,2.1,20.5,709.5,752.04,578.24
2016,10,6,11,0,931.0,80.0,2.1,21.0,729.0,783.5,598.27
2016,10,6,11,15,934.0,80.5,2.2,21.0,740.5,809.64,616.44
2016,10,6,11,30,937.0,81.0,2.3,21.0,752.0,832.64,632.54
2016,10,6,11,45,938.5,80.5,2.4,21.0,756.0,850.1,644.94
2016,10,6,12,0,940.0,80.0,2.5,21.0,760.0,864.16,655.15
2016,10,6,12,15,938.5,80.0,2.65,21.0,755.5,872.79,662.18
2016,10,6,12,30,937.0,80.0,2.8,21.0,751.0,877.86,666.92
2016,10,6,12,45,926.0,83.0,3.0,21.0,737.0,874.7,666.45
2016,10,6,13,0,915.0,86.0,3.2,21.0,723.0,868.03,663.66
2016,10,6,13,15,909.0,85.0,3.35,21.0,703.0,857.71,658.07
2016,10,6,13,30,903.0,84.0,3.5,21.0,683.0,844.03,650.18
2016,10,6,13,45,893.0,83.5,3.65,21.0,655.5,824.42,638.11
2016,10,6,14,0,883.0,83.0,3.8,21.0,628.0,801.81,623.89
2016,10,6,14,15,870.5,81.0,3.95,21.0,594.0,772.72,604.89
2016,10,6,14,30,858.0,79.0,4.1,21.0,560.0,741.1,583.88
2016,10,6,14,45,839.0,77.5,4.25,21.0,520.0,707.48,561.14
2016,10,6,15,0,820.0,76.0,4.4,21.0,480.0,667.58,533.46
2016,10,6,15,15,796.0,73.0,4.55,20.5,435.5,621.18,500.93
2016,10,6,15,30,772.0,70.0,4.7,20.0,391.0,574.0,465.64
2016,10,6,15,45,735.0,67.0,4.85,20.0,342.5,518.72,421.81
2016,10,6,16,0,698.0,64.0,5.0,20.0,294.0,464.37,377.3
2016,10,6,16,15,648.0,59.0,5.05,19.5,245.0,404.97,327.75
2016,10,6,16,30,598.0,54.0,5.1,19.0,196.0,346.49,277.27
2016,10,6,16,45,513.0,47.0,5.2,18.5,148.0,275.06,215.16
2016,10,6,17,0,428.0,40.0,5.3,18.0,100.0,211.1,158.04
2016,10,6,17,15,289.5,28.0,5.35,17.5,61.0,134.07,85.4
2016,10,6,17,30,151.0,16.0,5.4,17.0,22.0,53.26,0.0
2016,10,6,17,45,75.5,8.0,5.45,16.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,5.35,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,9.0,2.0,14.0,9.0,8.85,0.0
2016,10,7,6,30,0.0,18.0,2.0,14.0,18.0,17.69,0.0
2016,10,7,6,45,107.0,33.0,2.0,14.5,48.0,27.3,15.79
2016,10,7,7,0,214.0,48.0,2.0,15.0,78.0,37.91,27.2
2016,10,7,7,15,250.0,65.5,2.0,15.5,114.5,70.27,44.82
2016,10,7,7,30,286.0,83.0,2.0,16.0,151.0,106.82,71.77
2016,10,7,7,45,316.5,98.0,2.0,16.5,189.0,144.2,101.97
2016,10,7,8,0,347.0,113.0,2.0,17.0,227.0,184.82,136.04
2016,10,7,8,15,358.0,130.5,1.95,17.5,264.0,225.28,170.84
2016,10,7,8,30,369.0,148.0,1.9,18.0,301.0,266.61,205.83
2016,10,7,8,45,594.0,110.5,1.85,18.5,388.5,340.59,263.71
2016,10,7,9,0,819.0,73.0,1.8,19.0,476.0,434.4,337.6
2016,10,7,9,15,835.5,75.5,1.75,19.5,515.0,485.18,378.37
2016,10,7,9,30,852.0,78.0,1.7,20.0,554.0,534.92,417.15
2016,10,7,9,45,847.0,86.5,1.65,21.0,583.5,578.16,448.75
2016,10,7,10,0,842.0,95.0,1.6,22.0,613.0,618.79,477.16
2016,10,7,10,15,851.0,96.5,1.55,22.0,639.5,658.63,506.13
2016,10,7,10,30,860.0,98.0,1.5,22.0,666.0,694.82,531.62
2016,10,7,10,45,868.5,98.0,1.45,22.5,686.0,728.31,552.49
2016,10,7,11,0,877.0,98.0,1.4,23.0,706.0,759.43,571.44
2016,10,7,11,15,880.5,99.0,1.45,23.0,717.5,785.22,588.74
2016,10,7,11,30,884.0,100.0,1.5,23.0,729.0,808.08,604.14
2016,10,7,11,45,887.0,99.0,1.6,23.5,733.0,825.37,615.23
2016,10,7,12,0,890.0,98.0,1.7,24.0,737.0,839.49,624.29
2016,10,7,12,15,888.5,98.0,1.85,24.0,733.0,847.69,631.23
2016,10,7,12,30,887.0,98.0,2.0,24.0,729.0,852.53,636.03
2016,10,7,12,45,867.5,104.5,2.15,24.5,713.0,845.98,632.03
2016,10,7,13,0,848.0,111.0,2.3,25.0,697.0,841.04,629.25
2016,10,7,13,15,841.5,110.0,2.45,25.0,677.5,830.88,624.17
2016,10,7,13,30,835.0,109.0,2.6,25.0,658.0,817.58,616.97
2016,10,7,13,45,824.0,108.0,2.8,25.0,631.0,797.59,605.43
2016,10,7,14,0,813.0,107.0,3.0,25.0,604.0,774.82,591.83
2016,10,7,14,15,592.0,162.0,3.1,24.5,514.0,651.96,505.14
2016,10,7,14,30,371.0,217.0,3.2,24.0,424.0,521.8,407.34
2016,10,7,14,45,557.5,156.5,3.35,24.0,441.5,588.56,462.55
2016,10,7,15,0,744.0,96.0,3.5,24.0,459.0,637.02,502.32
2016,10,7,15,15,717.0,92.0,3.6,23.5,415.0,590.16,468.12
2016,10,7,15,30,690.0,88.0,3.7,23.0,371.0,542.96,433.14
2016,10,7,15,45,653.0,83.0,3.8,23.0,324.5,488.78,390.81
2016,10,7,16,0,616.0,78.0,3.9,23.0,278.0,435.75,348.12
2016,10,7,16,15,560.5,71.0,4.0,22.0,229.5,372.85,297.49
2016,10,7,16,30,505.0,64.0,4.1,21.0,181.0,313.59,247.94
2016,10,7,16,45,422.5,54.0,4.2,20.5,135.5,244.41,188.81
2016,10,7,17,0,340.0,44.0,4.3,20.0,90.0,182.53,134.65
2016,10,7,17,15,170.0,31.0,4.3,19.5,54.0,100.01,59.8
2016,10,7,17,30,0.0,18.0,4.3,19.0,18.0,17.69,0.0
2016,10,7,17,45,0.0,9.0,4.35,19.0,9.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,8,6,15,59.5,7.5,1.55,15.0,10.0,0.0,0.0
2016,10,8,6,30,119.0,15.0,1.6,15.0,20.0,14.74,0.0
2016,10,8,6,45,250.5,28.0,1.65,15.5,57.0,21.92,11.15
2016,10,8,7,0,382.0,41.0,1.7,16.0,94.0,32.47,22.34
2016,10,8,7,15,464.5,49.5,1.7,16.5,140.5,68.88,36.52
2016,10,8,7,30,547.0,58.0,1.7,17.0,187.0,114.63,66.75
2016,10,8,7,45,596.5,65.0,1.7,17.5,235.0,162.29,104.66
2016,10,8,8,0,646.0,72.0,1.7,18.0,283.0,214.98,149.28
2016,10,8,8,15,682.5,76.5,1.6,18.5,330.0,266.31,193.98
2016,10,8,8,30,719.0,81.0,1.5,19.0,377.0,320.6,240.63
2016,10,8,8,45,743.0,85.0,1.4,20.0,420.0,373.22,284.51
2016,10,8,9,0,767.0,89.0,1.3,21.0,463.0,425.65,326.61
2016,10,8,9,15,786.0,92.0,1.2,21.5,502.0,475.4,365.72
2016,10,8,9,30,805.0,95.0,1.1,22.0,541.0,525.12,403.25
2016,10,8,9,45,840.0,89.0,1.0,22.5,579.5,574.51,439.32
2016,10,8,10,0,875.0,83.0,0.9,23.0,618.0,623.56,473.82
2016,10,8,10,15,884.0,84.5,0.8,23.0,644.5,664.04,501.71
2016,10,8,10,30,893.0,86.0,0.7,23.0,671.0,702.51,526.67
2016,10,8,10,45,898.5,87.0,0.6,23.5,690.5,735.73,545.53
2016,10,8,11,0,904.0,88.0,0.5,24.0,710.0,766.33,562.24
2016,10,8,11,15,907.5,88.5,0.5,24.0,722.0,792.08,578.25
2016,10,8,11,30,911.0,89.0,0.5,24.0,734.0,814.82,592.35
2016,10,8,11,45,912.0,89.0,0.55,24.5,737.5,831.88,602.57
2016,10,8,12,0,913.0,89.0,0.6,25.0,741.0,845.62,610.81
2016,10,8,12,15,912.0,89.0,0.8,25.0,737.0,854.34,619.76
2016,10,8,12,30,911.0,89.0,1.0,25.0,733.0,859.61,626.46
2016,10,8,12,45,908.5,88.0,1.2,25.0,721.0,859.06,629.29
2016,10,8,13,0,906.0,87.0,1.4,25.0,709.0,855.05,629.77
2016,10,8,13,15,900.0,86.0,1.6,25.0,689.0,844.72,625.93
2016,10,8,13,30,894.0,85.0,1.8,25.0,669.0,831.07,619.74
2016,10,8,13,45,885.0,84.0,2.05,25.0,642.0,811.79,609.98
2016,10,8,14,0,876.0,83.0,2.3,25.0,615.0,789.52,597.84
2016,10,8,14,15,863.5,81.0,2.5,25.0,581.0,760.59,580.39
2016,10,8,14,30,851.0,79.0,2.7,25.0,547.0,729.16,560.84
2016,10,8,14,45,833.0,77.0,2.9,25.0,507.5,695.94,539.58
2016,10,8,15,0,815.0,75.0,3.1,25.0,468.0,656.42,513.28
2016,10,8,15,15,791.0,72.0,3.2,24.5,423.5,610.33,481.22
2016,10,8,15,30,767.0,69.0,3.3,24.0,379.0,563.49,446.87
2016,10,8,15,45,731.5,65.0,3.45,24.0,331.5,508.4,404.25
2016,10,8,16,0,696.0,61.0,3.6,24.0,284.0,454.16,360.84
2016,10,8,16,15,645.0,56.0,3.7,23.0,235.0,392.41,311.18
2016,10,8,16,30,594.0,51.0,3.8,22.0,186.0,336.4,263.97
2016,10,8,16,45,511.0,43.5,3.95,21.5,139.0,266.15,203.73
2016,10,8,17,0,428.0,36.0,4.1,21.0,92.0,203.32,148.0
2016,10,8,17,15,286.0,24.5,4.1,20.0,54.5,124.88,69.19
2016,10,8,17,30,144.0,13.0,4.1,19.0,17.0,47.46,0.0
2016,10,8,17,45,72.0,6.5,4.2,18.5,8.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
