Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,79.5,7.0,0.75,14.5,9.5,0.0,0.0
2016,10,9,6,30,159.0,14.0,0.8,15.0,19.0,13.76,0.0
2016,10,9,6,45,296.0,25.5,0.9,15.5,57.5,19.69,9.04
2016,10,9,7,0,433.0,37.0,1.0,16.0,96.0,28.02,18.49
2016,10,9,7,15,514.0,45.0,1.05,16.5,143.0,66.69,33.38
2016,10,9,7,30,595.0,53.0,1.1,17.0,190.0,114.42,64.5
2016,10,9,7,45,644.5,58.5,1.2,17.5,239.0,163.21,103.16
2016,10,9,8,0,694.0,64.0,1.3,18.0,288.0,218.42,149.91
2016,10,9,8,15,728.5,68.0,1.25,18.5,335.5,270.92,195.77
2016,10,9,8,30,763.0,72.0,1.2,19.0,383.0,326.09,243.3
2016,10,9,8,45,786.0,75.5,1.2,20.0,427.0,378.68,287.48
2016,10,9,9,0,809.0,79.0,1.2,21.0,471.0,432.12,330.74
2016,10,9,9,15,827.0,81.5,1.15,21.0,510.0,482.69,371.46
2016,10,9,9,30,845.0,84.0,1.1,21.0,549.0,533.03,410.65
2016,10,9,9,45,861.0,84.5,1.1,21.5,583.5,579.18,445.13
2016,10,9,10,0,877.0,85.0,1.1,22.0,618.0,624.43,477.91
2016,10,9,10,15,886.0,86.5,1.1,22.5,644.5,664.91,506.3
2016,10,9,10,30,895.0,88.0,1.1,23.0,671.0,703.36,532.08
2016,10,9,10,45,899.0,90.0,1.15,23.5,690.0,736.55,553.26
2016,10,9,11,0,903.0,92.0,1.2,24.0,709.0,767.04,572.5
2016,10,9,11,15,906.5,92.5,1.2,24.0,721.0,792.72,588.98
2016,10,9,11,30,910.0,93.0,1.2,24.0,733.0,815.39,603.49
2016,10,9,11,45,908.5,94.5,1.25,24.0,736.0,831.99,614.69
2016,10,9,12,0,907.0,96.0,1.3,24.0,739.0,845.24,623.84
2016,10,9,12,15,905.5,95.5,1.35,24.0,734.5,852.93,629.48
2016,10,9,12,30,904.0,95.0,1.4,24.0,730.0,857.18,633.05
2016,10,9,12,45,900.0,95.0,1.45,24.0,717.5,856.47,633.5
2016,10,9,13,0,896.0,95.0,1.5,24.0,705.0,852.33,631.86
2016,10,9,13,15,889.5,94.0,1.55,24.0,685.0,841.66,626.01
2016,10,9,13,30,883.0,93.0,1.6,24.0,665.0,827.73,618.11
2016,10,9,13,45,871.5,92.0,1.65,24.0,637.0,806.63,605.43
2016,10,9,14,0,860.0,91.0,1.7,24.0,609.0,787.43,594.07
2016,10,9,14,15,846.5,89.0,1.75,23.5,575.0,758.06,576.75
2016,10,9,14,30,833.0,87.0,1.8,23.0,541.0,726.26,557.55
2016,10,9,14,45,814.5,84.5,1.85,23.0,501.5,688.09,532.45
2016,10,9,15,0,796.0,82.0,1.9,23.0,462.0,648.24,505.76
2016,10,9,15,15,770.5,78.5,1.9,22.5,417.5,601.3,472.55
2016,10,9,15,30,745.0,75.0,1.9,22.0,373.0,553.73,437.77
2016,10,9,15,45,709.0,70.5,1.95,21.5,325.5,498.73,396.29
2016,10,9,16,0,673.0,66.0,2.0,21.0,278.0,447.21,355.81
2016,10,9,16,15,619.5,60.0,2.0,20.5,229.0,384.49,304.89
2016,10,9,16,30,566.0,54.0,2.0,20.0,180.0,325.21,254.86
2016,10,9,16,45,482.0,45.5,2.0,19.5,133.5,255.06,195.0
2016,10,9,17,0,398.0,37.0,2.0,19.0,87.0,192.44,139.52
2016,10,9,17,15,199.0,25.5,1.95,18.5,50.5,98.02,48.41
2016,10,9,17,30,0.0,14.0,1.9,18.0,14.0,13.76,0.0
2016,10,9,17,45,0.0,7.0,1.85,17.5,7.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,3.0,1.05,13.0,3.0,0.0,0.0
2016,10,10,6,30,0.0,6.0,1.0,13.0,6.0,5.9,0.0
2016,10,10,6,45,0.0,20.0,1.0,13.5,20.0,19.31,8.35
2016,10,10,7,0,0.0,34.0,1.0,14.0,34.0,32.55,22.5
2016,10,10,7,15,0.0,52.0,1.0,14.0,52.0,49.33,35.96
2016,10,10,7,30,0.0,70.0,1.0,14.0,70.0,66.39,50.77
2016,10,10,7,45,0.0,89.0,1.0,14.5,89.0,84.53,66.16
2016,10,10,8,0,0.0,108.0,1.0,15.0,108.0,102.82,81.35
2016,10,10,8,15,4.0,124.5,1.0,15.5,126.0,120.04,95.22
2016,10,10,8,30,8.0,141.0,1.0,16.0,144.0,137.75,109.29
2016,10,10,8,45,4.0,120.5,1.0,16.5,122.0,117.67,92.46
2016,10,10,9,0,0.0,100.0,1.0,17.0,100.0,96.65,74.91
2016,10,10,9,15,0.0,112.5,1.05,17.0,112.5,108.79,84.7
2016,10,10,9,30,0.0,125.0,1.1,17.0,125.0,120.98,94.39
2016,10,10,9,45,3.0,158.0,1.15,17.5,160.0,154.88,121.33
2016,10,10,10,0,6.0,191.0,1.2,18.0,195.0,189.28,148.17
2016,10,10,10,15,5.0,190.5,1.25,18.0,194.0,188.61,147.3
2016,10,10,10,30,4.0,190.0,1.3,18.0,193.0,187.83,146.48
2016,10,10,10,45,8.0,209.5,1.4,18.5,215.5,210.32,163.86
2016,10,10,11,0,12.0,229.0,1.5,19.0,238.0,233.18,181.3
2016,10,10,11,15,9.0,217.5,1.55,19.0,224.5,219.98,170.79
2016,10,10,11,30,6.0,206.0,1.6,19.0,211.0,206.55,160.23
2016,10,10,11,45,21.5,247.5,1.65,19.0,263.0,261.13,203.16
2016,10,10,12,0,37.0,289.0,1.7,19.0,315.0,324.08,251.6
2016,10,10,12,15,42.5,294.0,1.75,19.0,324.0,335.35,260.17
2016,10,10,12,30,48.0,299.0,1.8,19.0,333.0,346.68,269.07
2016,10,10,12,45,57.0,300.0,1.9,19.0,339.5,356.57,277.17
2016,10,10,13,0,66.0,301.0,2.0,19.0,346.0,366.38,285.26
2016,10,10,13,15,65.5,292.5,2.05,19.0,336.0,357.73,279.05
2016,10,10,13,30,65.0,284.0,2.1,19.0,326.0,348.86,272.77
2016,10,10,13,45,433.5,198.5,2.2,19.0,459.0,575.39,454.62
2016,10,10,14,0,802.0,113.0,2.3,19.0,592.0,763.46,595.82
2016,10,10,14,15,787.0,110.5,2.3,18.5,558.5,733.59,574.98
2016,10,10,14,30,772.0,108.0,2.3,18.0,525.0,704.38,556.35
2016,10,10,14,45,745.5,106.5,2.35,18.0,484.5,663.47,527.87
2016,10,10,15,0,719.0,105.0,2.4,18.0,444.0,621.54,497.15
2016,10,10,15,15,690.0,100.5,2.45,17.5,400.0,573.89,462.3
2016,10,10,15,30,661.0,96.0,2.5,17.0,356.0,526.08,426.24
2016,10,10,15,45,617.0,90.0,2.55,17.0,309.0,468.23,380.34
2016,10,10,16,0,573.0,84.0,2.6,17.0,262.0,412.16,334.49
2016,10,10,16,15,513.5,75.5,2.6,16.5,214.0,348.09,281.33
2016,10,10,16,30,454.0,67.0,2.6,16.0,166.0,288.04,229.85
2016,10,10,16,45,365.0,55.0,2.65,15.5,121.0,217.47,169.01
2016,10,10,17,0,276.0,43.0,2.7,15.0,76.0,156.64,114.84
2016,10,10,17,15,154.5,26.0,2.65,14.5,43.0,84.53,35.35
2016,10,10,17,30,33.0,9.0,2.6,14.0,10.0,16.55,0.0
2016,10,10,17,45,16.5,4.5,2.6,14.0,5.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,5.5,1.2,12.5,5.5,0.0,0.0
2016,10,11,6,30,0.0,11.0,1.2,13.0,11.0,10.81,0.0
2016,10,11,6,45,69.0,28.5,1.3,13.5,37.5,23.7,10.74
2016,10,11,7,0,138.0,46.0,1.4,14.0,64.0,37.48,26.62
2016,10,11,7,15,176.0,65.0,1.4,14.0,98.0,65.44,43.86
2016,10,11,7,30,214.0,84.0,1.4,14.0,132.0,98.65,68.57
2016,10,11,7,45,239.5,102.5,1.45,14.5,168.5,133.7,96.95
2016,10,11,8,0,265.0,121.0,1.5,15.0,205.0,171.56,128.58
2016,10,11,8,15,277.5,140.5,1.45,15.0,240.0,209.41,161.07
2016,10,11,8,30,290.0,160.0,1.4,15.0,275.0,248.41,194.21
2016,10,11,8,45,299.0,177.5,1.4,15.5,308.5,285.23,224.75
2016,10,11,9,0,308.0,195.0,1.4,16.0,342.0,322.57,254.99
2016,10,11,9,15,319.5,207.5,1.35,16.0,371.0,356.67,282.44
2016,10,11,9,30,331.0,220.0,1.3,16.0,400.0,391.19,309.65
2016,10,11,9,45,597.5,154.0,1.3,16.5,502.5,496.47,392.22
2016,10,11,10,0,864.0,88.0,1.3,17.0,605.0,614.78,482.25
2016,10,11,10,15,873.5,89.0,1.3,17.0,631.5,654.41,511.19
2016,10,11,10,30,883.0,90.0,1.3,17.0,658.0,692.09,538.76
2016,10,11,10,45,888.5,91.5,1.3,17.5,677.0,725.3,560.2
2016,10,11,11,0,894.0,93.0,1.3,18.0,696.0,755.92,579.64
2016,10,11,11,15,898.0,93.5,1.3,18.0,707.5,781.61,596.65
2016,10,11,11,30,902.0,94.0,1.3,18.0,719.0,804.33,611.67
2016,10,11,11,45,902.0,94.5,1.35,18.5,722.5,820.8,621.91
2016,10,11,12,0,902.0,95.0,1.4,19.0,726.0,833.98,630.05
2016,10,11,12,15,900.5,95.0,1.45,19.0,721.5,842.04,636.06
2016,10,11,12,30,899.0,95.0,1.5,19.0,717.0,846.7,639.95
2016,10,11,12,45,686.0,171.5,1.6,19.0,641.0,764.38,584.76
2016,10,11,13,0,473.0,248.0,1.7,19.0,565.0,668.18,514.03
2016,10,11,13,15,665.0,174.0,1.85,19.0,606.0,747.3,577.58
2016,10,11,13,30,857.0,100.0,2.0,19.0,647.0,812.75,625.0
2016,10,11,13,45,739.5,129.0,2.15,19.0,587.0,744.15,578.09
2016,10,11,14,0,622.0,158.0,2.3,19.0,527.0,673.23,528.35
2016,10,11,14,15,713.0,125.5,2.4,18.5,525.0,694.33,548.04
2016,10,11,14,30,804.0,93.0,2.5,18.0,523.0,705.25,558.66
2016,10,11,14,45,695.0,108.0,2.65,18.0,459.5,626.61,501.48
2016,10,11,15,0,586.0,123.0,2.8,18.0,396.0,548.92,442.38
2016,10,11,15,15,642.5,97.0,2.85,17.5,370.0,536.68,435.43
2016,10,11,15,30,699.0,71.0,2.9,17.0,344.0,515.34,420.3
2016,10,11,15,45,635.5,74.5,3.0,17.0,298.0,458.57,374.18
2016,10,11,16,0,572.0,78.0,3.1,17.0,252.0,402.71,327.77
2016,10,11,16,15,536.0,68.0,3.1,16.5,208.0,348.65,282.15
2016,10,11,16,30,500.0,58.0,3.1,16.0,164.0,296.61,236.49
2016,10,11,16,45,404.0,48.0,3.15,15.5,119.0,223.98,173.47
2016,10,11,17,0,308.0,38.0,3.2,15.0,74.0,160.11,116.02
2016,10,11,17,15,154.0,19.0,3.2,15.0,37.0,73.62,21.48
2016,10,11,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,6,15,36.0,5.5,2.8,12.0,6.5,0.0,0.0
2016,10,12,6,30,72.0,11.0,2.6,12.0,13.0,10.81,0.0
2016,10,12,6,45,202.0,25.5,2.4,12.5,47.5,19.86,7.29
2016,10,12,7,0,332.0,40.0,2.2,13.0,82.0,31.3,21.31
2016,10,12,7,15,417.5,50.5,2.05,13.5,127.0,63.85,35.35
2016,10,12,7,30,503.0,61.0,1.9,14.0,172.0,108.31,64.34
2016,10,12,7,45,558.5,68.5,1.8,14.5,220.0,154.39,100.53
2016,10,12,8,0,614.0,76.0,1.7,15.0,268.0,206.21,144.22
2016,10,12,8,15,361.5,120.0,1.75,15.0,238.0,212.7,161.42
2016,10,12,8,30,109.0,164.0,1.8,15.0,208.0,192.13,152.4
2016,10,12,8,45,109.5,183.5,1.85,15.5,231.5,218.0,173.68
2016,10,12,9,0,110.0,203.0,1.9,16.0,255.0,243.91,194.43
2016,10,12,9,15,70.0,206.5,2.1,16.0,240.5,233.74,186.47
2016,10,12,9,30,30.0,210.0,2.3,16.0,226.0,220.56,175.64
2016,10,12,9,45,17.0,197.0,2.5,16.0,206.5,200.81,159.54
2016,10,12,10,0,4.0,184.0,2.7,16.0,187.0,181.24,143.44
2016,10,12,10,15,17.5,218.5,2.75,16.0,230.5,224.24,178.0
2016,10,12,10,30,31.0,253.0,2.8,16.0,274.0,272.25,216.02
2016,10,12,10,45,69.5,282.5,2.9,16.5,329.0,331.25,262.47
2016,10,12,11,0,108.0,312.0,3.0,17.0,384.0,392.78,310.11
2016,10,12,11,15,136.0,320.0,3.0,17.0,412.5,431.67,340.18
2016,10,12,11,30,164.0,328.0,3.0,17.0,441.0,466.31,366.97
2016,10,12,11,45,210.0,325.0,3.05,17.5,470.5,504.04,395.97
2016,10,12,12,0,256.0,322.0,3.1,18.0,500.0,549.45,430.29
2016,10,12,12,15,226.0,323.5,3.15,18.0,480.0,523.72,410.46
2016,10,12,12,30,196.0,325.0,3.2,18.0,460.0,503.87,395.19
2016,10,12,12,45,164.5,319.0,3.3,18.0,431.0,473.66,372.15
2016,10,12,13,0,133.0,313.0,3.4,18.0,402.0,442.78,348.43
2016,10,12,13,15,75.5,272.0,3.55,18.0,322.0,343.3,271.26
2016,10,12,13,30,18.0,231.0,3.7,18.0,242.0,245.09,193.19
2016,10,12,13,45,61.5,247.5,3.9,18.0,284.0,306.24,243.5
2016,10,12,14,0,105.0,264.0,4.1,18.0,326.0,359.06,286.48
2016,10,12,14,15,150.0,248.5,4.15,17.5,331.5,383.61,307.93
2016,10,12,14,30,195.0,233.0,4.2,17.0,337.0,397.06,320.85
2016,10,12,14,45,482.0,156.5,4.3,17.0,385.5,524.92,428.07
2016,10,12,15,0,769.0,80.0,4.4,17.0,434.0,618.28,505.43
2016,10,12,15,15,741.5,76.5,4.2,17.0,390.5,571.23,467.28
2016,10,12,15,30,714.0,73.0,4.0,17.0,347.0,523.8,429.02
2016,10,12,15,45,676.5,68.0,3.8,17.0,300.5,471.38,385.79
2016,10,12,16,0,639.0,63.0,3.6,17.0,254.0,417.99,340.7
2016,10,12,16,15,582.5,57.0,3.5,16.5,207.0,356.05,288.15
2016,10,12,16,30,526.0,51.0,3.4,16.0,160.0,297.94,237.14
2016,10,12,16,45,437.5,42.0,3.3,15.5,115.5,228.59,176.23
2016,10,12,17,0,349.0,33.0,3.2,15.0,71.0,167.43,119.62
2016,10,12,17,15,174.5,16.5,3.05,14.5,35.5,76.57,10.42
2016,10,12,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.5,2.6,13.0,4.5,0.0,0.0
2016,10,13,6,30,0.0,9.0,2.6,13.0,9.0,8.85,0.0
2016,10,13,6,45,57.5,25.5,2.6,13.5,32.5,21.31,7.07
2016,10,13,7,0,115.0,42.0,2.6,14.0,56.0,34.39,23.73
2016,10,13,7,15,141.5,61.0,2.65,14.0,86.5,59.53,40.1
2016,10,13,7,30,168.0,80.0,2.7,14.0,117.0,89.31,62.75
2016,10,13,7,45,183.0,99.5,2.8,14.5,149.0,120.77,88.66
2016,10,13,8,0,198.0,119.0,2.9,15.0,181.0,153.97,116.73
2016,10,13,8,15,206.0,139.0,2.9,15.0,212.0,187.35,145.56
2016,10,13,8,30,214.0,159.0,2.9,15.0,243.0,221.53,174.84
2016,10,13,8,45,142.0,177.5,2.95,15.5,236.0,224.33,178.92
2016,10,13,9,0,70.0,196.0,3.0,16.0,229.0,219.04,175.18
2016,10,13,9,15,48.5,200.5,3.0,16.0,224.5,217.68,174.05
2016,10,13,9,30,27.0,205.0,3.0,16.0,220.0,212.62,169.64
2016,10,13,9,45,104.0,237.0,3.0,16.5,298.0,290.7,232.33
2016,10,13,10,0,181.0,269.0,3.0,17.0,376.0,376.75,299.93
2016,10,13,10,15,101.0,252.5,3.0,17.0,312.5,314.19,249.63
2016,10,13,10,30,21.0,236.0,3.0,17.0,249.0,244.89,193.34
2016,10,13,10,45,118.0,273.5,3.05,17.5,351.5,360.44,285.73
2016,10,13,11,0,215.0,311.0,3.1,18.0,454.0,474.34,373.73
2016,10,13,11,15,199.0,318.0,3.1,18.0,452.0,476.55,374.39
2016,10,13,11,30,183.0,325.0,3.1,18.0,450.0,477.44,374.58
2016,10,13,11,45,188.0,323.5,3.15,18.0,452.5,484.64,380.32
2016,10,13,12,0,193.0,322.0,3.2,18.0,455.0,491.27,385.64
2016,10,13,12,15,171.5,323.0,3.25,18.0,440.5,478.53,375.62
2016,10,13,12,30,150.0,324.0,3.3,18.0,426.0,464.86,364.97
2016,10,13,12,45,228.0,308.5,3.4,18.0,460.5,513.64,404.74
2016,10,13,13,0,306.0,293.0,3.5,18.0,495.0,569.82,449.29
2016,10,13,13,15,374.5,266.5,3.55,18.0,506.5,596.0,471.2
2016,10,13,13,30,443.0,240.0,3.6,18.0,518.0,627.91,497.25
2016,10,13,13,45,343.5,249.0,3.65,18.0,459.0,546.86,434.82
2016,10,13,14,0,244.0,258.0,3.7,18.0,400.0,467.58,373.04
2016,10,13,14,15,172.0,244.0,3.75,17.5,341.5,394.65,316.5
2016,10,13,14,30,100.0,230.0,3.8,17.0,283.0,316.06,254.22
2016,10,13,14,45,152.5,211.5,3.85,17.0,284.5,338.88,274.46
2016,10,13,15,0,205.0,193.0,3.9,17.0,286.0,349.89,284.83
2016,10,13,15,15,198.0,174.0,3.9,17.0,257.0,318.56,259.96
2016,10,13,15,30,191.0,155.0,3.9,17.0,228.0,287.1,234.66
2016,10,13,15,45,178.5,135.5,3.95,17.0,196.5,251.94,205.79
2016,10,13,16,0,166.0,116.0,4.0,17.0,165.0,217.28,176.74
2016,10,13,16,15,147.0,96.0,3.95,16.5,133.5,179.56,144.76
2016,10,13,16,30,128.0,76.0,3.9,16.0,102.0,143.14,113.21
2016,10,13,16,45,93.5,56.5,3.9,16.0,72.5,102.93,78.08
2016,10,13,17,0,59.0,37.0,3.9,16.0,43.0,65.52,44.48
2016,10,13,17,15,29.5,18.5,3.9,16.0,21.5,29.97,0.0
2016,10,13,17,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,4.05,16.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,3.7,16.0,6.0,5.9,0.0
2016,10,14,6,45,6.0,22.5,3.4,16.0,23.5,21.3,5.52
2016,10,14,7,0,12.0,39.0,3.1,16.0,41.0,35.46,24.28
2016,10,14,7,15,29.5,59.0,2.8,16.0,65.0,55.25,39.47
2016,10,14,7,30,47.0,79.0,2.5,16.0,89.0,77.85,57.8
2016,10,14,7,45,59.0,99.0,2.25,16.0,115.0,101.8,77.6
2016,10,14,8,0,71.0,119.0,2.0,16.0,141.0,127.25,98.74
2016,10,14,8,15,76.5,139.0,1.85,16.0,166.0,152.37,119.76
2016,10,14,8,30,82.0,159.0,1.7,16.0,191.0,178.14,141.08
2016,10,14,8,45,41.0,103.5,1.55,16.0,119.5,115.43,90.54
2016,10,14,9,0,0.0,48.0,1.4,16.0,48.0,46.37,33.48
2016,10,14,9,15,0.0,74.5,1.25,16.0,74.5,72.04,54.88
2016,10,14,9,30,0.0,101.0,1.1,16.0,101.0,97.73,75.92
2016,10,14,9,45,0.0,60.5,1.0,16.5,60.5,58.49,43.22
2016,10,14,10,0,0.0,20.0,0.9,17.0,20.0,19.32,10.53
2016,10,14,10,15,0.0,82.0,0.85,17.0,82.0,79.34,60.22
2016,10,14,10,30,0.0,144.0,0.8,17.0,144.0,139.92,109.04
2016,10,14,10,45,1.5,163.5,0.75,17.0,164.5,160.27,124.94
2016,10,14,11,0,3.0,183.0,0.7,17.0,185.0,180.86,141.01
2016,10,14,11,15,10.5,214.5,0.65,17.0,221.5,218.19,170.2
2016,10,14,11,30,18.0,246.0,0.6,17.0,258.0,256.23,199.41
2016,10,14,11,45,16.5,242.5,0.6,17.5,253.5,252.17,195.61
2016,10,14,12,0,15.0,239.0,0.6,18.0,249.0,248.01,192.02
2016,10,14,12,15,9.5,214.0,0.65,18.0,220.0,218.6,169.39
2016,10,14,12,30,4.0,189.0,0.7,18.0,191.0,189.08,146.54
2016,10,14,12,45,2.0,179.5,0.8,18.0,181.0,178.06,138.16
2016,10,14,13,0,0.0,170.0,0.9,18.0,171.0,167.02,129.62
2016,10,14,13,15,18.0,211.0,1.0,18.0,222.5,223.9,175.26
2016,10,14,13,30,36.0,252.0,1.1,18.0,274.0,290.38,227.37
2016,10,14,13,45,29.0,234.0,1.2,18.0,251.5,265.86,208.4
2016,10,14,14,0,22.0,216.0,1.3,18.0,229.0,233.61,183.67
2016,10,14,14,15,20.5,204.0,1.3,17.5,215.5,220.25,173.95
2016,10,14,14,30,19.0,192.0,1.3,17.0,202.0,206.93,164.08
2016,10,14,14,45,9.5,154.0,1.35,17.0,159.0,160.18,126.76
2016,10,14,15,0,0.0,116.0,1.4,17.0,116.0,114.27,89.53
2016,10,14,15,15,0.0,104.0,1.4,17.0,104.0,102.32,80.0
2016,10,14,15,30,0.0,92.0,1.4,17.0,92.0,90.37,70.29
2016,10,14,15,45,0.0,79.5,1.4,17.0,79.5,77.9,60.02
2016,10,14,16,0,0.0,67.0,1.4,17.0,67.0,65.43,49.6
2016,10,14,16,15,0.0,54.0,1.3,16.5,54.0,52.41,38.64
2016,10,14,16,30,0.0,41.0,1.2,16.0,41.0,39.6,27.68
2016,10,14,16,45,0.0,29.0,1.15,15.5,29.0,28.0,17.58
2016,10,14,17,0,0.0,17.0,1.1,15.0,17.0,16.4,7.09
2016,10,14,17,15,0.0,8.5,1.1,14.5,8.5,8.19,0.0
2016,10,14,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,15,6,45,164.0,17.5,4.0,13.5,36.5,13.09,0.17
2016,10,15,7,0,328.0,35.0,4.1,14.0,73.0,27.1,17.28
2016,10,15,7,15,418.5,44.0,4.3,14.0,116.5,55.21,28.94
2016,10,15,7,30,509.0,53.0,4.5,14.0,160.0,98.2,55.9
2016,10,15,7,45,254.5,58.0,4.75,14.5,111.5,92.75,62.04
2016,10,15,8,0,0.0,63.0,5.0,15.0,63.0,60.84,46.16
2016,10,15,8,15,0.0,74.5,5.3,15.0,74.5,71.9,55.51
2016,10,15,8,30,0.0,86.0,5.6,15.0,86.0,83.0,64.77
2016,10,15,8,45,0.0,103.0,5.9,15.5,103.0,99.4,78.24
2016,10,15,9,0,0.0,120.0,6.2,16.0,120.0,115.9,91.62
2016,10,15,9,15,0.0,121.5,6.45,16.0,121.5,117.5,92.72
2016,10,15,9,30,0.0,123.0,6.7,16.0,123.0,119.07,93.8
2016,10,15,9,45,1.0,149.5,7.0,16.5,150.5,145.53,115.2
2016,10,15,10,0,2.0,176.0,7.3,17.0,178.0,172.27,136.6
2016,10,15,10,15,2.0,177.5,7.45,17.0,179.0,174.02,137.79
2016,10,15,10,30,2.0,179.0,7.6,17.0,180.0,175.75,139.01
2016,10,15,10,45,30.0,232.5,7.75,17.0,252.0,252.54,201.64
2016,10,15,11,0,58.0,286.0,7.9,17.0,324.0,329.36,263.54
2016,10,15,11,15,49.0,283.5,7.95,17.0,316.5,322.49,257.63
2016,10,15,11,30,40.0,281.0,8.0,17.0,309.0,315.02,251.36
2016,10,15,11,45,116.5,302.0,8.1,17.0,381.5,405.19,325.28
2016,10,15,12,0,193.0,323.0,8.2,17.0,454.0,491.44,395.2
2016,10,15,12,15,96.5,204.0,8.2,17.0,269.5,290.12,233.94
2016,10,15,12,30,0.0,85.0,8.2,17.0,85.0,82.27,62.28
2016,10,15,12,45,0.0,111.5,8.25,17.5,111.5,108.28,83.56
2016,10,15,13,0,0.0,138.0,8.3,18.0,138.0,134.77,105.04
2016,10,15,13,15,0.0,110.5,8.35,18.0,110.5,107.36,82.79
2016,10,15,13,30,0.0,83.0,8.4,18.0,83.0,80.31,60.73
2016,10,15,13,45,0.0,46.5,8.5,18.0,46.5,44.95,31.66
2016,10,15,14,0,0.0,10.0,8.6,18.0,10.0,9.66,2.39
2016,10,15,14,15,0.0,30.0,8.45,17.5,30.0,28.98,18.57
2016,10,15,14,30,0.0,50.0,8.3,17.0,50.0,48.32,34.84
2016,10,15,14,45,0.0,30.5,8.25,17.0,30.5,29.45,19.11
2016,10,15,15,0,0.0,11.0,8.2,17.0,11.0,10.61,3.3
2016,10,15,15,15,0.0,13.0,7.9,16.5,13.0,12.54,4.97
2016,10,15,15,30,0.0,15.0,7.6,16.0,15.0,14.47,6.65
2016,10,15,15,45,0.0,13.0,7.35,16.0,13.0,12.54,5.02
2016,10,15,16,0,0.0,11.0,7.1,16.0,11.0,10.61,3.37
2016,10,15,16,15,0.0,8.5,6.8,16.0,8.5,8.19,1.29
2016,10,15,16,30,0.0,6.0,6.5,16.0,6.0,5.78,0.0
2016,10,15,16,45,0.0,4.0,6.2,16.0,4.0,3.85,0.0
2016,10,15,17,0,0.0,2.0,5.9,16.0,2.0,1.93,0.0
2016,10,15,17,15,0.0,1.0,5.6,16.0,1.0,0.96,0.0
2016,10,15,17,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,6,45,186.5,16.5,2.05,13.5,37.0,12.31,0.0
2016,10,16,7,0,373.0,33.0,2.1,14.0,74.0,25.4,15.73
2016,10,16,7,15,463.5,41.0,2.2,14.0,118.5,53.49,26.65
2016,10,16,7,30,554.0,49.0,2.3,14.0,163.0,97.85,53.77
2016,10,16,7,45,607.0,54.5,2.4,14.5,210.0,143.83,89.39
2016,10,16,8,0,660.0,60.0,2.5,15.0,257.0,195.12,132.94
2016,10,16,8,15,379.5,108.5,2.55,15.0,226.0,203.44,153.24
2016,10,16,8,30,99.0,157.0,2.6,15.0,195.0,181.51,144.19
2016,10,16,8,45,84.0,173.5,2.7,15.5,208.5,197.66,157.9
2016,10,16,9,0,69.0,190.0,2.8,16.0,222.0,212.48,169.94
2016,10,16,9,15,50.0,197.0,2.85,16.0,221.0,214.78,171.78
2016,10,16,9,30,31.0,204.0,2.9,16.0,220.0,215.16,171.81
2016,10,16,9,45,31.0,216.0,3.0,16.5,233.0,229.18,182.53
2016,10,16,10,0,31.0,228.0,3.1,17.0,246.0,243.22,193.12
2016,10,16,10,15,15.5,182.0,3.15,17.0,191.0,186.92,147.71
2016,10,16,10,30,0.0,136.0,3.2,17.0,136.0,132.09,103.04
2016,10,16,10,45,1.0,156.5,3.25,17.5,157.5,153.05,119.74
2016,10,16,11,0,2.0,177.0,3.3,18.0,179.0,174.23,136.36
2016,10,16,11,15,1.5,172.5,3.35,18.0,174.0,169.58,132.5
2016,10,16,11,30,1.0,168.0,3.4,18.0,169.0,164.88,128.68
2016,10,16,11,45,10.5,208.5,3.5,18.0,216.0,213.09,167.39
2016,10,16,12,0,20.0,249.0,3.6,18.0,263.0,262.26,206.37
2016,10,16,12,15,66.0,281.0,3.75,18.0,325.5,340.48,268.93
2016,10,16,12,30,112.0,313.0,3.9,18.0,388.0,413.71,326.69
2016,10,16,12,45,249.5,289.5,4.1,18.0,452.0,516.49,409.44
2016,10,16,13,0,387.0,266.0,4.3,18.0,516.0,602.33,478.25
2016,10,16,13,15,369.0,261.0,4.55,18.0,493.5,581.83,463.33
2016,10,16,13,30,351.0,256.0,4.8,18.0,471.0,560.17,447.82
2016,10,16,13,45,175.5,183.5,5.05,18.0,291.0,340.06,274.78
2016,10,16,14,0,0.0,111.0,5.3,18.0,111.0,108.09,83.58
2016,10,16,14,15,0.0,90.5,5.5,17.5,90.5,87.62,67.24
2016,10,16,14,30,0.0,70.0,5.7,17.0,70.0,67.68,50.99
2016,10,16,14,45,0.0,50.0,5.95,17.0,50.0,48.31,34.94
2016,10,16,15,0,0.0,30.0,6.2,17.0,30.0,28.97,18.78
2016,10,16,15,15,0.0,31.5,6.25,17.0,31.5,30.41,20.06
2016,10,16,15,30,0.0,33.0,6.3,17.0,33.0,31.86,21.32
2016,10,16,15,45,0.0,28.0,6.35,17.0,28.0,27.02,17.26
2016,10,16,16,0,0.0,23.0,6.4,17.0,23.0,22.19,13.15
2016,10,16,16,15,0.0,18.5,6.3,16.5,18.5,17.84,9.44
2016,10,16,16,30,0.0,14.0,6.2,16.0,14.0,13.5,5.68
2016,10,16,16,45,0.0,9.5,6.15,16.0,9.5,9.15,1.87
2016,10,16,17,0,0.0,5.0,6.1,16.0,5.0,4.82,0.0
2016,10,16,17,15,0.0,2.5,6.1,15.5,2.5,2.46,0.0
2016,10,16,17,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,17,6,45,133.5,19.5,2.3,13.5,33.5,15.2,0.0
2016,10,17,7,0,267.0,39.0,2.3,14.0,67.0,30.27,19.63
2016,10,17,7,15,364.5,49.5,2.3,14.0,110.5,56.63,32.2
2016,10,17,7,30,462.0,60.0,2.3,14.0,154.0,98.13,57.92
2016,10,17,7,45,531.5,66.0,2.3,14.5,201.0,141.79,90.83
2016,10,17,8,0,601.0,72.0,2.3,15.0,248.0,192.74,132.95
2016,10,17,8,15,642.0,77.0,2.3,15.0,294.0,242.14,176.68
2016,10,17,8,30,683.0,82.0,2.3,15.0,340.0,294.99,223.56
2016,10,17,8,45,716.5,84.5,2.3,15.5,383.0,345.75,268.01
2016,10,17,9,0,750.0,87.0,2.3,16.0,426.0,399.2,313.59
2016,10,17,9,15,770.0,89.5,2.3,16.0,464.0,447.13,354.43
2016,10,17,9,30,790.0,92.0,2.3,16.0,502.0,495.11,394.25
2016,10,17,9,45,805.5,94.0,2.3,16.5,534.0,539.88,429.81
2016,10,17,10,0,821.0,96.0,2.3,17.0,566.0,583.76,463.67
2016,10,17,10,15,831.0,97.5,2.35,17.0,591.5,622.54,493.98
2016,10,17,10,30,841.0,99.0,2.4,17.0,617.0,659.52,522.41
2016,10,17,10,45,848.0,99.5,2.45,17.5,635.5,691.39,545.62
2016,10,17,11,0,855.0,100.0,2.5,18.0,654.0,720.86,565.51
2016,10,17,11,15,858.5,100.5,2.55,18.0,665.0,745.2,582.71
2016,10,17,11,30,862.0,101.0,2.6,18.0,676.0,763.44,595.6
2016,10,17,11,45,862.5,101.5,2.65,18.0,678.5,779.32,606.95
2016,10,17,12,0,863.0,102.0,2.7,18.0,681.0,792.08,616.19
2016,10,17,12,15,861.0,101.5,2.75,18.0,676.0,798.6,621.14
2016,10,17,12,30,859.0,101.0,2.8,18.0,671.0,806.14,627.01
2016,10,17,12,45,857.5,99.0,2.85,18.0,659.0,805.05,626.87
2016,10,17,13,0,856.0,97.0,2.9,18.0,647.0,800.67,624.58
2016,10,17,13,15,848.5,96.0,2.95,18.0,627.0,789.4,617.5
2016,10,17,13,30,841.0,95.0,3.0,18.0,607.0,775.02,608.32
2016,10,17,13,45,830.5,93.0,3.05,18.0,579.5,754.21,594.54
2016,10,17,14,0,820.0,91.0,3.1,18.0,552.0,730.64,578.76
2016,10,17,14,15,805.0,89.0,3.15,17.5,519.0,701.19,559.62
2016,10,17,14,30,790.0,87.0,3.2,17.0,486.0,669.54,538.61
2016,10,17,14,45,768.5,84.0,3.25,17.0,447.0,630.35,510.33
2016,10,17,15,0,747.0,81.0,3.3,17.0,408.0,589.84,479.49
2016,10,17,15,15,717.5,77.5,3.3,17.0,364.5,545.16,444.42
2016,10,17,15,30,688.0,74.0,3.3,17.0,321.0,498.16,406.66
2016,10,17,15,45,646.5,69.0,3.3,17.0,275.5,443.17,361.47
2016,10,17,16,0,605.0,64.0,3.3,17.0,230.0,389.8,316.23
2016,10,17,16,15,540.0,57.0,3.2,16.5,183.5,325.48,261.31
2016,10,17,16,30,475.0,50.0,3.1,16.0,137.0,265.81,208.77
2016,10,17,16,45,369.5,40.0,3.05,15.5,95.0,193.52,145.55
2016,10,17,17,0,264.0,30.0,3.0,15.0,53.0,130.43,81.16
2016,10,17,17,15,132.0,15.0,3.05,14.5,26.5,48.85,0.0
2016,10,17,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,6,45,170.0,16.5,3.3,12.5,34.5,12.57,0.0
2016,10,18,7,0,340.0,33.0,3.3,13.0,69.0,25.86,15.83
2016,10,18,7,15,437.0,42.0,3.35,13.5,113.5,51.44,26.46
2016,10,18,7,30,534.0,51.0,3.4,14.0,158.0,95.38,52.78
2016,10,18,7,45,595.5,56.5,3.5,14.5,205.5,141.21,87.61
2016,10,18,8,0,657.0,62.0,3.6,15.0,253.0,193.29,131.36
2016,10,18,8,15,696.0,66.5,3.6,15.0,299.0,245.67,178.24
2016,10,18,8,30,735.0,71.0,3.6,15.0,345.0,299.79,226.96
2016,10,18,8,45,763.5,73.5,3.65,15.5,388.0,350.93,272.63
2016,10,18,9,0,792.0,76.0,3.7,16.0,431.0,403.44,318.41
2016,10,18,9,15,811.0,78.5,3.7,16.0,469.5,452.66,361.08
2016,10,18,9,30,830.0,81.0,3.7,16.0,508.0,501.74,402.55
2016,10,18,9,45,852.0,80.0,3.7,16.5,542.0,547.85,439.98
2016,10,18,10,0,874.0,79.0,3.7,17.0,576.0,593.64,476.15
2016,10,18,10,15,883.5,80.5,3.7,17.0,602.0,633.43,507.7
2016,10,18,10,30,893.0,82.0,3.7,17.0,628.0,671.23,537.13
2016,10,18,10,45,902.5,81.0,3.7,17.5,647.5,704.19,560.61
2016,10,18,11,0,912.0,80.0,3.7,18.0,667.0,734.71,581.32
2016,10,18,11,15,915.5,80.5,3.75,18.0,678.0,759.82,599.28
2016,10,18,11,30,919.0,81.0,3.8,18.0,689.0,781.9,615.11
2016,10,18,11,45,922.5,80.0,3.85,18.5,693.0,799.19,626.36
2016,10,18,12,0,926.0,79.0,3.9,19.0,697.0,813.22,635.35
2016,10,18,12,15,924.5,79.0,4.0,19.0,692.0,821.05,641.43
2016,10,18,12,30,923.0,79.0,4.1,19.0,687.0,825.4,645.2
2016,10,18,12,45,917.0,79.5,4.25,19.0,673.5,823.26,644.67
2016,10,18,13,0,911.0,80.0,4.4,19.0,660.0,817.68,641.96
2016,10,18,13,15,904.0,79.0,4.55,19.0,639.5,806.26,635.32
2016,10,18,13,30,897.0,78.0,4.7,19.0,619.0,791.57,626.34
2016,10,18,13,45,884.0,78.0,4.85,19.0,591.0,770.29,612.49
2016,10,18,14,0,871.0,78.0,5.0,19.0,563.0,746.21,596.48
2016,10,18,14,15,856.5,76.0,5.1,19.0,529.0,716.13,575.61
2016,10,18,14,30,842.0,74.0,5.2,19.0,495.0,688.09,556.11
2016,10,18,14,45,818.5,72.5,5.3,19.0,454.5,647.97,527.08
2016,10,18,15,0,795.0,71.0,5.4,19.0,414.0,606.5,495.31
2016,10,18,15,15,767.0,68.0,5.45,18.5,370.5,559.5,458.87
2016,10,18,15,30,739.0,65.0,5.5,18.0,327.0,512.12,420.98
2016,10,18,15,45,696.5,61.0,5.55,18.0,280.0,455.77,373.85
2016,10,18,16,0,654.0,57.0,5.6,18.0,233.0,403.5,328.56
2016,10,18,16,15,591.0,50.5,5.7,17.5,185.5,338.86,272.58
2016,10,18,16,30,528.0,44.0,5.8,17.0,138.0,278.68,218.74
2016,10,18,16,45,420.5,35.0,5.95,16.5,95.0,204.88,153.18
2016,10,18,17,0,313.0,26.0,6.1,16.0,52.0,139.39,81.51
2016,10,18,17,15,156.5,13.0,6.1,15.5,26.0,52.66,0.0
2016,10,18,17,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
