Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,6,45,201.0,14.0,2.6,12.5,34.5,10.41,0.0
2016,10,19,7,0,402.0,28.0,2.6,13.0,69.0,21.25,11.82
2016,10,19,7,15,493.0,35.5,2.6,13.5,113.5,46.49,21.43
2016,10,19,7,30,584.0,43.0,2.6,14.0,158.0,92.94,48.83
2016,10,19,7,45,640.0,48.0,2.65,14.5,205.0,139.79,84.35
2016,10,19,8,0,696.0,53.0,2.7,15.0,252.0,192.26,128.61
2016,10,19,8,15,685.0,62.5,2.55,15.5,286.5,237.19,170.66
2016,10,19,8,30,674.0,72.0,2.4,16.0,321.0,279.0,209.75
2016,10,19,8,45,744.5,69.0,2.3,16.5,374.5,337.59,259.83
2016,10,19,9,0,815.0,66.0,2.2,17.0,428.0,400.6,312.56
2016,10,19,9,15,832.5,68.0,2.15,17.5,465.5,449.64,353.68
2016,10,19,9,30,850.0,70.0,2.1,18.0,503.0,497.87,392.86
2016,10,19,9,45,860.0,72.5,2.05,18.5,534.5,541.94,427.58
2016,10,19,10,0,870.0,75.0,2.0,19.0,566.0,584.51,460.04
2016,10,19,10,15,879.0,76.0,1.95,19.0,591.5,623.2,489.59
2016,10,19,10,30,888.0,77.0,1.9,19.0,617.0,659.87,516.96
2016,10,19,10,45,891.5,79.0,1.9,19.5,634.5,691.65,538.75
2016,10,19,11,0,895.0,81.0,1.9,20.0,652.0,720.74,557.67
2016,10,19,11,15,898.0,81.5,1.9,20.0,663.0,745.03,574.17
2016,10,19,11,30,901.0,82.0,1.9,20.0,674.0,766.33,588.62
2016,10,19,11,45,902.5,81.5,1.95,20.5,677.0,782.28,598.67
2016,10,19,12,0,904.0,81.0,2.0,21.0,680.0,795.0,606.59
2016,10,19,12,15,902.5,81.0,2.15,21.0,675.0,802.6,613.06
2016,10,19,12,30,901.0,81.0,2.3,21.0,670.0,806.82,617.33
2016,10,19,12,45,895.5,81.0,2.45,21.0,657.0,804.47,617.13
2016,10,19,13,0,890.0,81.0,2.6,21.0,644.0,798.77,614.7
2016,10,19,13,15,883.0,80.0,2.75,21.0,624.0,787.48,608.39
2016,10,19,13,30,876.0,79.0,2.9,21.0,604.0,773.01,599.86
2016,10,19,13,45,866.0,77.5,3.1,21.0,576.5,752.61,587.32
2016,10,19,14,0,856.0,76.0,3.3,21.0,549.0,729.37,572.6
2016,10,19,14,15,841.5,74.5,3.45,21.0,515.5,700.21,553.14
2016,10,19,14,30,827.0,73.0,3.6,21.0,482.0,673.14,535.02
2016,10,19,14,45,806.0,70.5,3.75,21.0,442.5,634.03,507.56
2016,10,19,15,0,785.0,68.0,3.9,21.0,403.0,593.48,477.2
2016,10,19,15,15,756.5,65.0,3.95,20.5,360.0,546.64,441.61
2016,10,19,15,30,728.0,62.0,4.0,20.0,317.0,499.51,404.63
2016,10,19,15,45,687.0,58.0,4.1,19.5,271.0,444.61,360.25
2016,10,19,16,0,646.0,54.0,4.2,19.0,225.0,391.14,315.37
2016,10,19,16,15,583.0,48.0,4.2,18.5,178.5,330.12,262.8
2016,10,19,16,30,520.0,42.0,4.2,18.0,132.0,271.23,210.53
2016,10,19,16,45,415.0,33.0,4.25,17.5,90.0,199.2,146.82
2016,10,19,17,0,310.0,24.0,4.3,17.0,48.0,134.15,71.45
2016,10,19,17,15,155.0,12.0,4.35,16.5,24.0,50.77,0.0
2016,10,19,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,6,45,195.5,14.0,1.55,14.5,33.0,10.53,0.0
2016,10,20,7,0,391.0,28.0,1.6,15.0,66.0,21.44,11.64
2016,10,20,7,15,485.5,36.0,1.6,15.5,110.5,45.58,21.17
2016,10,20,7,30,580.0,44.0,1.6,16.0,155.0,92.23,48.14
2016,10,20,7,45,639.0,48.5,1.6,16.5,202.5,138.62,82.56
2016,10,20,8,0,698.0,53.0,1.6,17.0,250.0,190.96,125.92
2016,10,20,8,15,735.0,57.0,1.6,17.5,296.5,242.77,171.46
2016,10,20,8,30,772.0,61.0,1.6,18.0,343.0,297.43,219.47
2016,10,20,8,45,798.0,63.5,1.65,18.5,386.0,349.18,264.78
2016,10,20,9,0,824.0,66.0,1.7,19.0,429.0,401.99,309.79
2016,10,20,9,15,842.0,68.0,1.7,19.5,467.0,451.54,350.92
2016,10,20,9,30,860.0,70.0,1.7,20.0,505.0,500.33,390.12
2016,10,20,9,45,875.0,70.5,1.75,20.5,537.5,545.34,425.52
2016,10,20,10,0,890.0,71.0,1.8,21.0,570.0,589.19,459.04
2016,10,20,10,15,898.5,72.5,1.9,21.0,595.5,628.69,489.67
2016,10,20,10,30,907.0,74.0,2.0,21.0,621.0,666.1,518.23
2016,10,20,10,45,912.0,75.0,2.1,21.5,639.0,698.31,540.81
2016,10,20,11,0,917.0,76.0,2.2,22.0,657.0,727.83,560.59
2016,10,20,11,15,920.0,76.5,2.35,22.0,668.0,752.53,578.34
2016,10,20,11,30,923.0,77.0,2.5,22.0,679.0,774.16,594.03
2016,10,20,11,45,923.5,77.0,2.65,22.5,681.5,790.17,604.7
2016,10,20,12,0,924.0,77.0,2.8,23.0,684.0,802.84,613.15
2016,10,20,12,15,922.0,77.0,3.0,23.0,679.0,810.16,619.46
2016,10,20,12,30,920.0,77.0,3.2,23.0,674.0,814.02,623.49
2016,10,20,12,45,914.5,77.0,3.4,23.0,661.0,811.66,623.25
2016,10,20,13,0,909.0,77.0,3.6,23.0,648.0,805.89,620.7
2016,10,20,13,15,902.5,76.0,3.75,23.0,627.5,794.84,614.25
2016,10,20,13,30,896.0,75.0,3.9,23.0,607.0,780.54,605.54
2016,10,20,13,45,886.5,73.5,4.05,23.0,579.5,760.24,592.54
2016,10,20,14,0,877.0,72.0,4.2,23.0,552.0,737.02,577.37
2016,10,20,14,15,863.0,70.5,4.3,23.0,518.5,707.81,557.55
2016,10,20,14,30,849.0,69.0,4.4,23.0,485.0,676.25,535.83
2016,10,20,14,45,829.5,66.5,4.55,23.0,445.5,637.72,508.94
2016,10,20,15,0,810.0,64.0,4.7,23.0,406.0,601.7,482.16
2016,10,20,15,15,782.0,61.0,4.8,22.5,362.5,554.46,446.38
2016,10,20,15,30,754.0,58.0,4.9,22.0,319.0,506.83,409.06
2016,10,20,15,45,713.0,54.5,5.05,21.5,272.0,451.71,364.48
2016,10,20,16,0,672.0,51.0,5.2,21.0,225.0,397.97,319.28
2016,10,20,16,15,608.5,45.5,5.25,20.5,178.0,333.79,264.07
2016,10,20,16,30,545.0,40.0,5.3,20.0,131.0,273.84,210.76
2016,10,20,16,45,432.5,31.5,5.35,19.5,88.5,202.13,146.94
2016,10,20,17,0,320.0,23.0,5.4,19.0,46.0,133.89,62.42
2016,10,20,17,15,160.0,11.5,5.45,18.5,23.0,51.0,0.0
2016,10,20,17,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,5.2,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,190.5,13.5,4.25,14.5,31.5,10.19,0.0
2016,10,21,7,0,381.0,27.0,4.3,15.0,63.0,20.68,10.71
2016,10,21,7,15,476.5,35.0,4.2,15.5,106.5,43.28,19.94
2016,10,21,7,30,572.0,43.0,4.1,16.0,150.0,89.22,46.17
2016,10,21,7,45,628.5,48.0,4.05,16.5,197.0,135.09,80.24
2016,10,21,8,0,685.0,53.0,4.0,17.0,244.0,186.65,123.25
2016,10,21,8,15,401.5,100.5,3.9,17.0,217.5,196.87,145.68
2016,10,21,8,30,118.0,148.0,3.8,17.0,191.0,177.72,139.76
2016,10,21,8,45,127.0,167.0,3.7,17.5,218.5,206.47,163.52
2016,10,21,9,0,136.0,186.0,3.6,18.0,246.0,236.05,187.51
2016,10,21,9,15,156.0,203.0,3.55,18.5,277.5,269.4,214.15
2016,10,21,9,30,176.0,220.0,3.5,19.0,309.0,304.36,241.73
2016,10,21,9,45,210.0,232.0,3.5,19.5,344.5,343.28,272.24
2016,10,21,10,0,244.0,244.0,3.5,20.0,380.0,387.68,306.62
2016,10,21,10,15,344.5,234.0,3.55,20.0,435.5,449.49,355.79
2016,10,21,10,30,445.0,224.0,3.6,20.0,491.0,521.33,412.04
2016,10,21,10,45,672.0,152.0,3.7,20.5,569.0,617.94,488.24
2016,10,21,11,0,899.0,80.0,3.8,21.0,647.0,716.45,562.86
2016,10,21,11,15,902.5,80.5,3.95,21.0,657.5,741.06,580.32
2016,10,21,11,30,906.0,81.0,4.1,21.0,668.0,762.68,596.12
2016,10,21,11,45,905.0,81.5,4.25,21.5,670.5,777.8,606.17
2016,10,21,12,0,904.0,82.0,4.4,22.0,673.0,789.61,613.94
2016,10,21,12,15,636.5,175.5,4.6,22.0,590.0,697.47,546.56
2016,10,21,12,30,369.0,269.0,4.8,22.0,507.0,581.98,455.88
2016,10,21,12,45,284.0,278.5,5.05,22.0,460.0,527.87,414.63
2016,10,21,13,0,199.0,288.0,5.3,22.0,413.0,464.69,365.51
2016,10,21,13,15,530.5,186.5,5.45,22.0,503.0,627.87,499.01
2016,10,21,13,30,862.0,85.0,5.6,22.0,593.0,762.43,603.43
2016,10,21,13,45,850.0,84.0,5.85,22.0,565.0,745.9,592.42
2016,10,21,14,0,838.0,83.0,6.1,22.0,537.0,722.12,576.56
2016,10,21,14,15,822.5,81.0,6.2,21.5,503.5,692.12,556.47
2016,10,21,14,30,807.0,79.0,6.3,21.0,470.0,659.91,534.42
2016,10,21,14,45,786.0,76.0,6.4,21.0,431.5,620.93,505.18
2016,10,21,15,0,765.0,73.0,6.5,21.0,393.0,580.56,473.55
2016,10,21,15,15,735.0,69.5,6.55,20.5,349.5,533.12,436.27
2016,10,21,15,30,705.0,66.0,6.6,20.0,306.0,485.52,397.75
2016,10,21,15,45,663.0,61.0,6.65,20.0,260.5,432.61,352.94
2016,10,21,16,0,621.0,56.0,6.7,20.0,215.0,379.11,306.42
2016,10,21,16,15,553.5,49.5,6.65,19.0,169.0,314.75,250.89
2016,10,21,16,30,486.0,43.0,6.6,18.0,123.0,255.32,197.97
2016,10,21,16,45,373.0,33.5,6.55,17.5,82.0,182.42,132.69
2016,10,21,17,0,260.0,24.0,6.5,17.0,41.0,114.96,44.13
2016,10,21,17,15,130.0,12.0,6.5,16.5,20.5,43.63,0.0
2016,10,21,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.5,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,22,6,45,23.0,15.5,4.8,12.5,17.5,15.24,0.0
2016,10,22,7,0,46.0,31.0,4.8,13.0,35.0,27.14,15.51
2016,10,22,7,15,70.5,50.5,4.8,13.0,61.5,46.59,31.57
2016,10,22,7,30,95.0,70.0,4.8,13.0,88.0,71.62,51.07
2016,10,22,7,45,110.5,90.0,4.8,13.5,116.5,98.8,73.37
2016,10,22,8,0,126.0,110.0,4.8,14.0,145.0,127.83,97.76
2016,10,22,8,15,138.0,128.0,4.7,14.0,172.5,155.91,121.88
2016,10,22,8,30,150.0,146.0,4.6,14.0,200.0,185.19,147.01
2016,10,22,8,45,223.5,158.0,4.55,14.5,249.0,232.27,185.36
2016,10,22,9,0,297.0,170.0,4.5,15.0,298.0,285.83,229.24
2016,10,22,9,15,275.0,190.5,4.4,15.5,317.0,311.57,250.8
2016,10,22,9,30,253.0,211.0,4.3,16.0,336.0,334.96,269.71
2016,10,22,9,45,195.0,230.0,4.25,16.5,330.5,332.79,267.46
2016,10,22,10,0,137.0,249.0,4.2,17.0,325.0,327.9,262.45
2016,10,22,10,15,168.0,260.5,4.15,17.0,357.5,364.82,291.95
2016,10,22,10,30,199.0,272.0,4.1,17.0,390.0,403.49,322.53
2016,10,22,10,45,288.5,264.5,4.1,17.5,441.5,467.85,373.38
2016,10,22,11,0,378.0,257.0,4.1,18.0,493.0,531.85,423.23
2016,10,22,11,15,478.0,227.5,4.1,18.0,531.5,589.34,468.88
2016,10,22,11,30,578.0,198.0,4.1,18.0,570.0,643.71,511.93
2016,10,22,11,45,743.0,146.5,4.15,18.0,626.5,727.91,578.15
2016,10,22,12,0,908.0,95.0,4.2,18.0,683.0,803.63,633.36
2016,10,22,12,15,690.5,165.5,4.25,18.0,610.5,726.48,575.93
2016,10,22,12,30,473.0,236.0,4.3,18.0,538.0,633.91,502.91
2016,10,22,12,45,507.0,218.0,4.35,18.0,536.0,643.53,512.21
2016,10,22,13,0,541.0,200.0,4.4,18.0,534.0,650.82,519.26
2016,10,22,13,15,481.5,211.5,4.4,18.0,502.0,615.36,491.64
2016,10,22,13,30,422.0,223.0,4.4,18.0,470.0,578.92,463.25
2016,10,22,13,45,439.5,207.0,4.45,18.0,453.5,570.15,458.03
2016,10,22,14,0,457.0,191.0,4.5,18.0,437.0,558.99,450.76
2016,10,22,14,15,490.0,169.5,4.5,18.0,418.5,550.23,445.47
2016,10,22,14,30,523.0,148.0,4.5,18.0,400.0,537.93,437.23
2016,10,22,14,45,350.5,160.5,4.55,18.0,323.0,415.89,339.32
2016,10,22,15,0,178.0,173.0,4.6,18.0,246.0,305.01,248.21
2016,10,22,15,15,169.5,155.5,4.55,17.5,219.0,275.64,225.1
2016,10,22,15,30,161.0,138.0,4.5,17.0,192.0,246.38,201.39
2016,10,22,15,45,153.5,118.0,4.5,17.0,163.5,214.74,174.86
2016,10,22,16,0,146.0,98.0,4.5,17.0,135.0,183.22,147.84
2016,10,22,16,15,128.0,78.5,4.45,16.5,106.0,147.96,117.35
2016,10,22,16,30,110.0,59.0,4.4,16.0,77.0,113.85,87.34
2016,10,22,16,45,72.0,40.5,4.35,15.5,51.0,75.48,53.23
2016,10,22,17,0,34.0,22.0,4.3,15.0,25.0,36.83,6.91
2016,10,22,17,15,17.0,11.0,4.3,14.5,12.5,14.92,0.0
2016,10,22,17,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,6,45,169.0,14.0,1.55,12.0,28.5,13.76,0.0
2016,10,23,7,0,338.0,28.0,1.6,12.0,57.0,22.08,11.21
2016,10,23,7,15,442.0,36.5,1.6,12.5,100.5,41.58,20.54
2016,10,23,7,30,546.0,45.0,1.6,13.0,144.0,84.6,44.25
2016,10,23,7,45,606.0,51.5,1.65,13.5,191.0,130.84,78.3
2016,10,23,8,0,666.0,58.0,1.7,14.0,238.0,183.12,121.56
2016,10,23,8,15,558.0,83.5,1.75,14.0,253.0,218.12,158.65
2016,10,23,8,30,450.0,109.0,1.8,14.0,268.0,240.06,183.63
2016,10,23,8,45,408.0,133.0,1.9,14.0,291.0,272.95,214.3
2016,10,23,9,0,366.0,157.0,2.0,14.0,314.0,299.78,238.77
2016,10,23,9,15,296.0,184.5,2.1,14.0,318.5,314.26,252.31
2016,10,23,9,30,226.0,212.0,2.2,14.0,323.0,319.92,257.67
2016,10,23,9,45,330.0,206.5,2.3,14.5,381.0,382.78,308.25
2016,10,23,10,0,434.0,201.0,2.4,15.0,439.0,454.08,364.68
2016,10,23,10,15,524.0,182.0,2.5,15.0,482.0,506.85,407.16
2016,10,23,10,30,614.0,163.0,2.6,15.0,525.0,566.0,454.25
2016,10,23,10,45,605.5,172.0,2.75,15.5,538.5,589.76,471.85
2016,10,23,11,0,597.0,181.0,2.9,16.0,552.0,611.09,487.55
2016,10,23,11,15,754.0,132.5,2.95,16.0,609.0,688.45,548.75
2016,10,23,11,30,911.0,84.0,3.0,16.0,666.0,763.25,603.82
2016,10,23,11,45,912.5,84.0,3.15,16.0,669.0,779.72,615.85
2016,10,23,12,0,914.0,84.0,3.3,16.0,672.0,792.93,626.08
2016,10,23,12,15,759.5,134.5,3.35,16.0,620.5,743.79,590.43
2016,10,23,12,30,605.0,185.0,3.4,16.0,569.0,683.06,544.05
2016,10,23,12,45,544.0,202.5,3.5,16.0,542.5,653.76,521.98
2016,10,23,13,0,483.0,220.0,3.6,16.0,516.0,625.53,500.17
2016,10,23,13,15,487.5,210.5,3.6,16.0,501.0,617.14,494.74
2016,10,23,13,30,492.0,201.0,3.6,16.0,486.0,606.68,487.62
2016,10,23,13,45,507.0,186.0,3.6,16.5,467.5,595.9,479.66
2016,10,23,14,0,522.0,171.0,3.6,17.0,449.0,582.59,469.72
2016,10,23,14,15,490.0,166.0,3.6,16.5,414.0,544.53,441.48
2016,10,23,14,30,458.0,161.0,3.6,16.0,379.0,506.13,412.6
2016,10,23,14,45,551.5,125.5,3.6,16.0,366.0,515.65,422.3
2016,10,23,15,0,645.0,90.0,3.6,16.0,353.0,521.61,428.25
2016,10,23,15,15,606.0,88.0,3.5,15.5,313.5,474.88,390.85
2016,10,23,15,30,567.0,86.0,3.4,15.0,274.0,428.87,353.3
2016,10,23,15,45,528.5,77.5,3.35,15.0,231.5,377.11,309.63
2016,10,23,16,0,490.0,69.0,3.3,15.0,189.0,326.98,266.09
2016,10,23,16,15,432.0,58.0,3.15,14.5,147.0,267.81,214.49
2016,10,23,16,30,374.0,47.0,3.0,14.0,105.0,212.95,165.36
2016,10,23,16,45,273.5,34.5,2.85,14.0,68.5,147.24,105.52
2016,10,23,17,0,173.0,22.0,2.7,14.0,32.0,84.23,9.37
2016,10,23,17,15,86.5,11.0,2.7,13.5,16.0,31.47,0.0
2016,10,23,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,6.5,7.2,14.5,6.5,6.39,0.0
2016,10,24,7,0,0.0,13.0,7.4,15.0,13.0,12.54,3.46
2016,10,24,7,15,0.0,25.0,7.4,15.0,25.0,24.13,14.12
2016,10,24,7,30,0.0,37.0,7.4,15.0,37.0,35.73,24.33
2016,10,24,7,45,0.0,49.5,7.45,15.0,49.5,47.78,34.83
2016,10,24,8,0,0.0,62.0,7.5,15.0,62.0,59.76,45.19
2016,10,24,8,15,0.0,74.5,7.45,15.0,74.5,71.8,55.46
2016,10,24,8,30,0.0,87.0,7.4,15.0,87.0,83.89,65.64
2016,10,24,8,45,0.0,92.0,7.4,15.0,92.0,88.84,69.7
2016,10,24,9,0,0.0,97.0,7.4,15.0,97.0,93.76,73.69
2016,10,24,9,15,0.5,126.5,7.45,15.0,126.5,122.64,97.66
2016,10,24,9,30,1.0,156.0,7.5,15.0,156.0,151.8,121.66
2016,10,24,9,45,0.5,145.0,7.55,15.5,145.0,141.01,112.24
2016,10,24,10,0,0.0,134.0,7.6,16.0,134.0,130.08,102.8
2016,10,24,10,15,0.0,87.0,7.65,16.0,87.0,84.17,64.66
2016,10,24,10,30,0.0,40.0,7.7,16.0,40.0,38.66,26.71
2016,10,24,10,45,5.5,125.0,7.8,16.0,128.5,125.05,98.43
2016,10,24,11,0,11.0,210.0,7.9,16.0,217.0,213.75,170.89
2016,10,24,11,15,5.5,160.5,7.95,16.0,164.0,160.66,127.35
2016,10,24,11,30,0.0,111.0,8.0,16.0,111.0,107.71,83.73
2016,10,24,11,45,0.0,116.5,8.05,16.0,116.5,113.17,88.22
2016,10,24,12,0,0.0,122.0,8.1,16.0,122.0,118.66,92.72
2016,10,24,12,15,0.0,118.5,8.05,16.0,118.5,115.23,89.92
2016,10,24,12,30,0.0,115.0,8.0,16.0,115.0,111.79,87.13
2016,10,24,12,45,0.0,115.0,7.95,16.0,115.0,111.84,87.22
2016,10,24,13,0,0.0,115.0,7.9,16.0,115.0,111.89,87.35
2016,10,24,13,15,0.0,110.0,7.85,16.0,110.0,106.96,83.38
2016,10,24,13,30,0.0,105.0,7.8,16.0,105.0,102.02,79.42
2016,10,24,13,45,0.0,60.5,7.8,16.0,60.5,58.49,43.35
2016,10,24,14,0,0.0,16.0,7.8,16.0,16.0,15.45,7.35
2016,10,24,14,15,0.0,11.5,7.55,16.0,11.5,11.1,3.71
2016,10,24,14,30,0.0,7.0,7.3,16.0,7.0,6.75,0.05
2016,10,24,14,45,0.0,39.0,7.05,16.0,39.0,37.67,26.22
2016,10,24,15,0,0.0,71.0,6.8,16.0,71.0,68.64,52.41
2016,10,24,15,15,0.0,62.5,6.6,15.5,62.5,60.4,45.65
2016,10,24,15,30,0.0,54.0,6.4,15.0,54.0,52.17,38.81
2016,10,24,15,45,0.0,45.0,6.2,15.0,45.0,43.46,31.4
2016,10,24,16,0,0.0,36.0,6.0,15.0,36.0,34.75,23.9
2016,10,24,16,15,0.0,27.5,5.9,15.0,27.5,26.54,16.75
2016,10,24,16,30,0.0,19.0,5.8,15.0,19.0,18.33,9.57
2016,10,24,16,45,0.0,12.0,5.7,15.0,12.0,11.57,3.41
2016,10,24,17,0,0.0,5.0,5.6,15.0,5.0,4.82,0.0
2016,10,24,17,15,0.0,2.5,5.6,15.0,2.5,2.46,0.0
2016,10,24,17,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.5,5.9,15.0,9.5,9.34,0.0
2016,10,25,7,0,0.0,19.0,5.9,15.0,19.0,18.34,7.08
2016,10,25,7,15,0.0,35.5,5.85,15.0,35.5,33.82,21.97
2016,10,25,7,30,0.0,52.0,5.8,15.0,52.0,49.43,35.73
2016,10,25,7,45,0.0,70.5,5.8,15.0,70.5,67.05,51.04
2016,10,25,8,0,0.0,89.0,5.8,15.0,89.0,84.86,66.35
2016,10,25,8,15,4.5,106.0,5.8,15.0,107.5,102.49,81.17
2016,10,25,8,30,9.0,123.0,5.8,15.0,126.0,120.69,96.32
2016,10,25,8,45,5.0,131.5,5.8,15.5,133.0,128.38,102.54
2016,10,25,9,0,1.0,140.0,5.8,16.0,140.0,135.62,108.22
2016,10,25,9,15,0.5,118.0,5.9,16.0,118.0,114.41,90.39
2016,10,25,9,30,0.0,96.0,6.0,16.0,96.0,92.9,72.33
2016,10,25,9,45,0.0,89.5,6.1,16.5,89.5,86.59,66.81
2016,10,25,10,0,0.0,83.0,6.2,17.0,83.0,80.29,61.32
2016,10,25,10,15,0.0,119.0,6.3,17.0,119.0,115.45,90.22
2016,10,25,10,30,0.0,155.0,6.4,17.0,155.0,150.98,119.15
2016,10,25,10,45,0.0,132.5,6.55,17.0,132.5,128.82,100.89
2016,10,25,11,0,0.0,110.0,6.7,17.0,110.0,106.69,82.68
2016,10,25,11,15,0.5,143.5,6.7,17.0,144.0,140.2,110.05
2016,10,25,11,30,1.0,177.0,6.7,17.0,178.0,174.17,137.6
2016,10,25,11,45,0.5,157.0,6.75,17.0,157.5,153.88,121.06
2016,10,25,12,0,0.0,137.0,6.8,17.0,137.0,133.61,104.54
2016,10,25,12,15,3.0,167.0,6.7,17.0,169.0,166.17,131.17
2016,10,25,12,30,6.0,197.0,6.6,17.0,201.0,199.31,158.14
2016,10,25,12,45,4.0,188.0,6.55,17.0,191.0,188.87,149.68
2016,10,25,13,0,2.0,179.0,6.5,17.0,181.0,178.41,141.27
2016,10,25,13,15,7.5,190.5,6.4,17.0,195.5,194.92,155.03
2016,10,25,13,30,13.0,202.0,6.3,17.0,210.0,211.67,168.96
2016,10,25,13,45,9.5,188.5,6.25,17.0,194.5,195.37,155.86
2016,10,25,14,0,6.0,175.0,6.2,17.0,179.0,179.15,142.81
2016,10,25,14,15,11.0,172.5,6.15,17.0,178.5,180.77,144.59
2016,10,25,14,30,16.0,170.0,6.1,17.0,178.0,182.34,146.31
2016,10,25,14,45,8.0,149.5,6.05,17.0,153.5,155.67,124.46
2016,10,25,15,0,0.0,129.0,6.0,17.0,129.0,129.42,102.8
2016,10,25,15,15,0.0,113.5,5.95,17.0,113.5,113.8,90.02
2016,10,25,15,30,0.0,98.0,5.9,17.0,98.0,98.17,77.07
2016,10,25,15,45,0.0,82.5,5.85,17.0,82.5,82.52,63.93
2016,10,25,16,0,0.0,67.0,5.8,17.0,67.0,66.83,50.58
2016,10,25,16,15,0.0,51.0,5.7,16.5,51.0,50.49,36.61
2016,10,25,16,30,0.0,35.0,5.6,16.0,35.0,33.99,22.39
2016,10,25,16,45,0.0,22.0,5.6,16.0,22.0,21.24,10.67
2016,10,25,17,0,0.0,9.0,5.6,16.0,9.0,8.68,0.0
2016,10,25,17,15,0.0,4.5,5.55,16.0,4.5,4.42,0.0
2016,10,25,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,26,6,45,144.5,12.5,4.2,14.0,23.5,12.29,0.0
2016,10,26,7,0,289.0,25.0,4.3,14.0,47.0,19.76,7.3
2016,10,26,7,15,398.0,34.0,4.35,14.0,88.5,35.25,17.4
2016,10,26,7,30,507.0,43.0,4.4,14.0,130.0,75.8,38.88
2016,10,26,7,45,571.5,49.5,4.45,14.5,175.5,119.89,70.42
2016,10,26,8,0,636.0,56.0,4.5,15.0,221.0,170.5,111.81
2016,10,26,8,15,677.5,60.0,4.5,15.0,265.5,220.47,156.25
2016,10,26,8,30,719.0,64.0,4.5,15.0,310.0,272.54,203.37
2016,10,26,8,45,748.0,67.0,4.55,15.5,351.5,322.4,248.52
2016,10,26,9,0,777.0,70.0,4.6,16.0,393.0,373.7,294.03
2016,10,26,9,15,797.0,72.5,4.6,16.0,430.0,421.68,336.52
2016,10,26,9,30,817.0,75.0,4.6,16.0,467.0,469.64,377.97
2016,10,26,9,45,835.5,75.0,4.7,16.5,499.5,513.89,415.06
2016,10,26,10,0,854.0,75.0,4.8,17.0,532.0,556.44,449.92
2016,10,26,10,15,863.5,76.5,4.8,17.0,556.5,594.76,481.27
2016,10,26,10,30,873.0,78.0,4.8,17.0,581.0,631.16,510.52
2016,10,26,10,45,877.0,79.5,4.85,17.5,598.5,661.84,534.03
2016,10,26,11,0,881.0,81.0,4.9,18.0,616.0,689.91,554.43
2016,10,26,11,15,884.5,81.5,4.9,18.0,626.5,713.8,571.89
2016,10,26,11,30,888.0,82.0,4.9,18.0,637.0,734.79,587.21
2016,10,26,11,45,886.5,83.5,4.95,18.5,639.0,750.17,597.49
2016,10,26,12,0,885.0,85.0,5.0,19.0,641.0,762.32,605.48
2016,10,26,12,15,884.0,84.5,4.9,19.0,636.5,769.4,610.28
2016,10,26,12,30,883.0,84.0,4.8,19.0,632.0,773.19,612.78
2016,10,26,12,45,873.5,85.5,4.7,19.0,618.5,769.41,609.85
2016,10,26,13,0,864.0,87.0,4.6,19.0,605.0,762.41,604.71
2016,10,26,13,15,857.5,86.0,4.45,18.5,585.5,751.76,597.91
2016,10,26,13,30,851.0,85.0,4.3,18.0,566.0,742.5,592.23
2016,10,26,13,45,837.5,84.5,4.15,18.0,539.0,721.28,576.87
2016,10,26,14,0,824.0,84.0,4.0,18.0,512.0,697.42,559.65
2016,10,26,14,15,808.5,82.0,3.85,18.0,479.0,668.0,538.22
2016,10,26,14,30,793.0,80.0,3.7,18.0,446.0,636.44,514.77
2016,10,26,14,45,768.0,77.5,3.6,18.0,407.0,596.26,483.65
2016,10,26,15,0,743.0,75.0,3.5,18.0,368.0,554.97,451.09
2016,10,26,15,15,710.0,71.0,3.3,17.5,325.0,506.55,412.77
2016,10,26,15,30,677.0,67.0,3.1,17.0,282.0,460.98,375.54
2016,10,26,15,45,625.5,62.5,2.95,17.0,236.5,403.56,327.19
2016,10,26,16,0,574.0,58.0,2.8,17.0,191.0,348.6,279.55
2016,10,26,16,15,496.0,50.0,2.6,16.5,146.5,281.46,221.6
2016,10,26,16,30,418.0,42.0,2.4,16.0,102.0,220.23,167.29
2016,10,26,16,45,209.0,34.0,2.25,15.5,64.0,123.6,83.24
2016,10,26,17,0,0.0,26.0,2.1,15.0,26.0,29.76,0.0
2016,10,26,17,15,0.0,13.0,2.05,14.5,13.0,12.78,0.0
2016,10,26,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,27,6,45,16.5,12.5,5.3,14.5,13.5,12.29,0.0
2016,10,27,7,0,33.0,25.0,5.5,15.0,27.0,22.09,7.58
2016,10,27,7,15,72.0,42.5,5.45,15.0,53.0,38.68,24.75
2016,10,27,7,30,111.0,60.0,5.4,15.0,79.0,62.71,42.59
2016,10,27,7,45,128.0,79.5,5.35,15.0,107.5,90.14,64.72
2016,10,27,8,0,145.0,99.0,5.3,15.0,136.0,119.59,89.45
2016,10,27,8,15,156.0,117.5,5.1,15.0,164.5,148.59,114.46
2016,10,27,8,30,167.0,136.0,4.9,15.0,193.0,178.69,140.43
2016,10,27,8,45,104.5,149.5,4.7,15.5,187.0,180.31,143.76
2016,10,27,9,0,42.0,163.0,4.5,16.0,181.0,174.45,139.75
2016,10,27,9,15,46.5,179.0,4.25,16.0,200.5,194.79,156.34
2016,10,27,9,30,51.0,195.0,4.0,16.0,220.0,215.58,173.09
2016,10,27,9,45,44.0,204.0,3.8,16.0,226.5,223.85,179.53
2016,10,27,10,0,37.0,213.0,3.6,16.0,233.0,231.49,185.34
2016,10,27,10,15,19.0,191.5,3.4,16.0,201.5,198.3,158.08
2016,10,27,10,30,1.0,170.0,3.2,16.0,170.0,166.54,131.85
2016,10,27,10,45,1.5,174.5,3.0,16.0,175.5,171.53,135.75
2016,10,27,11,0,2.0,179.0,2.8,16.0,181.0,176.57,139.64
2016,10,27,11,15,4.0,187.0,2.75,16.0,190.0,186.22,147.35
2016,10,27,11,30,6.0,195.0,2.7,16.0,199.0,196.03,155.17
2016,10,27,11,45,6.5,196.0,2.65,16.5,200.0,197.74,156.19
2016,10,27,12,0,7.0,197.0,2.6,17.0,201.0,199.47,157.27
2016,10,27,12,15,3.5,158.5,2.4,16.5,160.5,158.01,124.18
2016,10,27,12,30,0.0,120.0,2.2,16.0,120.0,116.81,90.96
2016,10,27,12,45,0.0,127.5,2.05,16.0,127.5,124.39,97.25
2016,10,27,13,0,0.0,135.0,1.9,16.0,135.0,132.06,103.55
2016,10,27,13,15,0.0,131.5,1.65,16.0,131.5,128.67,100.85
2016,10,27,13,30,0.0,128.0,1.4,16.0,128.0,125.3,98.2
2016,10,27,13,45,0.0,103.0,1.2,16.0,103.0,100.15,77.76
2016,10,27,14,0,0.0,78.0,1.0,16.0,78.0,75.44,57.53
2016,10,27,14,15,0.0,95.5,0.8,16.0,95.5,92.84,72.09
2016,10,27,14,30,0.0,113.0,0.6,16.0,113.0,111.07,87.18
2016,10,27,14,45,0.0,95.5,0.45,16.0,95.5,93.34,72.67
2016,10,27,15,0,0.0,78.0,0.3,16.0,78.0,75.67,58.18
2016,10,27,15,15,0.0,68.5,0.3,16.0,68.5,66.22,50.44
2016,10,27,15,30,0.0,59.0,0.3,16.0,59.0,57.02,42.77
2016,10,27,15,45,0.0,49.5,0.35,16.0,49.5,47.82,35.0
2016,10,27,16,0,0.0,40.0,0.4,16.0,40.0,38.63,27.1
2016,10,27,16,15,0.0,30.0,0.45,15.5,30.0,28.96,18.76
2016,10,27,16,30,0.0,20.0,0.5,15.0,20.0,19.29,10.33
2016,10,27,16,45,0.0,12.0,0.55,15.0,12.0,11.57,2.96
2016,10,27,17,0,0.0,4.0,0.6,15.0,4.0,3.93,0.0
2016,10,27,17,15,0.0,2.0,0.55,15.0,2.0,1.97,0.0
2016,10,27,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,2.5,1.05,15.0,2.5,2.46,0.0
2016,10,28,7,0,0.0,5.0,1.1,15.0,5.0,4.82,0.0
2016,10,28,7,15,0.0,11.0,1.1,15.0,11.0,10.6,2.94
2016,10,28,7,30,0.0,17.0,1.1,15.0,17.0,16.39,8.1
2016,10,28,7,45,0.0,23.5,1.1,15.0,23.5,22.67,13.61
2016,10,28,8,0,0.0,30.0,1.1,15.0,30.0,28.95,19.08
2016,10,28,8,15,0.0,37.0,1.1,15.0,37.0,35.72,24.9
2016,10,28,8,30,0.0,44.0,1.1,15.0,44.0,42.49,30.66
2016,10,28,8,45,0.5,90.5,1.1,15.5,91.0,87.56,68.46
2016,10,28,9,0,1.0,137.0,1.1,16.0,138.0,132.76,105.45
2016,10,28,9,15,14.5,159.5,1.15,16.0,166.5,160.73,127.9
2016,10,28,9,30,28.0,182.0,1.2,16.0,195.0,191.79,152.78
2016,10,28,9,45,19.0,182.0,1.3,16.0,191.5,186.94,148.59
2016,10,28,10,0,10.0,182.0,1.4,16.0,188.0,182.99,145.17
2016,10,28,10,15,5.0,172.5,1.55,16.0,175.5,171.21,135.49
2016,10,28,10,30,0.0,163.0,1.7,16.0,163.0,159.0,125.44
2016,10,28,10,45,12.5,197.0,1.9,16.5,204.5,201.21,159.32
2016,10,28,11,0,25.0,231.0,2.1,17.0,246.0,244.58,193.54
2016,10,28,11,15,21.0,227.0,2.25,17.0,240.0,238.63,188.6
2016,10,28,11,30,17.0,223.0,2.4,17.0,234.0,232.43,183.62
2016,10,28,11,45,8.5,180.5,2.55,17.0,186.0,183.52,144.55
2016,10,28,12,0,0.0,138.0,2.7,17.0,138.0,134.67,105.08
2016,10,28,12,15,0.0,137.0,2.7,17.0,137.0,133.75,104.44
2016,10,28,12,30,0.0,136.0,2.7,17.0,136.0,132.85,103.76
2016,10,28,12,45,6.0,170.0,2.7,17.0,174.0,172.07,135.73
2016,10,28,13,0,12.0,204.0,2.7,17.0,212.0,212.17,168.09
2016,10,28,13,15,11.0,198.0,2.65,17.0,204.5,205.64,162.91
2016,10,28,13,30,10.0,192.0,2.6,17.0,197.0,199.12,157.88
2016,10,28,13,45,5.0,142.0,2.55,17.0,144.5,143.6,113.16
2016,10,28,14,0,0.0,92.0,2.5,17.0,92.0,89.2,68.71
2016,10,28,14,15,0.0,79.5,2.4,16.5,79.5,76.88,58.83
2016,10,28,14,30,0.0,67.0,2.3,16.0,67.0,64.77,48.96
2016,10,28,14,45,0.0,61.5,2.2,16.0,61.5,59.44,44.61
2016,10,28,15,0,0.0,56.0,2.1,16.0,56.0,54.11,40.23
2016,10,28,15,15,355.5,58.0,1.95,16.0,167.5,284.39,236.02
2016,10,28,15,30,711.0,60.0,1.8,16.0,279.0,463.94,377.19
2016,10,28,15,45,666.5,54.5,1.65,16.0,234.0,407.79,328.47
2016,10,28,16,0,622.0,49.0,1.5,16.0,189.0,353.42,281.32
2016,10,28,16,15,544.0,42.5,1.4,15.5,143.5,289.43,225.96
2016,10,28,16,30,466.0,36.0,1.3,15.0,98.0,228.65,171.66
2016,10,28,16,45,233.0,29.5,1.25,14.5,60.5,124.19,78.52
2016,10,28,17,0,0.0,23.0,1.2,14.0,23.0,22.61,0.0
2016,10,28,17,15,0.0,11.5,1.2,14.0,11.5,11.3,0.0
2016,10,28,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
