Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,29,6,45,97.0,12.0,2.65,14.5,18.0,11.8,0.0
2016,10,29,7,0,194.0,24.0,2.8,15.0,36.0,18.83,2.68
2016,10,29,7,15,307.5,35.0,2.9,15.0,74.5,32.24,17.36
2016,10,29,7,30,421.0,46.0,3.0,15.0,113.0,69.06,36.93
2016,10,29,7,45,496.5,53.0,3.2,15.0,157.5,109.61,64.87
2016,10,29,8,0,572.0,60.0,3.4,15.0,202.0,157.98,103.35
2016,10,29,8,15,286.0,78.5,3.5,15.0,149.5,141.08,103.27
2016,10,29,8,30,0.0,97.0,3.6,15.0,97.0,93.38,73.54
2016,10,29,8,45,0.0,88.5,3.75,15.5,88.5,85.47,66.73
2016,10,29,9,0,0.0,80.0,3.9,16.0,80.0,77.35,59.68
2016,10,29,9,15,0.0,107.5,3.95,16.0,107.5,104.03,81.81
2016,10,29,9,30,0.0,135.0,4.0,16.0,135.0,130.92,103.86
2016,10,29,9,45,0.0,95.5,4.1,16.5,95.5,92.44,71.67
2016,10,29,10,0,0.0,56.0,4.2,17.0,56.0,54.13,39.65
2016,10,29,10,15,0.0,104.5,4.2,17.0,104.5,101.26,78.6
2016,10,29,10,30,0.0,153.0,4.2,17.0,153.0,149.11,117.56
2016,10,29,10,45,31.0,205.5,4.2,17.0,224.0,225.53,179.78
2016,10,29,11,0,62.0,258.0,4.2,17.0,295.0,302.39,241.28
2016,10,29,11,15,470.0,171.5,4.2,17.0,458.5,513.99,415.92
2016,10,29,11,30,878.0,85.0,4.2,17.0,622.0,721.5,577.95
2016,10,29,11,45,882.0,84.5,4.2,17.5,625.5,738.48,588.08
2016,10,29,12,0,886.0,84.0,4.2,18.0,629.0,752.4,597.12
2016,10,29,12,15,461.5,166.0,4.15,18.0,450.0,534.23,429.0
2016,10,29,12,30,37.0,248.0,4.1,18.0,271.0,283.72,224.24
2016,10,29,12,45,39.5,245.0,4.1,18.0,269.0,283.49,224.93
2016,10,29,13,0,42.0,242.0,4.1,18.0,267.0,283.18,224.98
2016,10,29,13,15,114.0,245.5,4.05,18.0,309.5,350.05,280.0
2016,10,29,13,30,186.0,249.0,4.0,18.0,352.0,407.71,326.97
2016,10,29,13,45,179.0,236.5,3.95,18.0,331.5,387.73,311.46
2016,10,29,14,0,172.0,224.0,3.9,18.0,311.0,367.32,295.78
2016,10,29,14,15,107.5,202.0,3.85,17.5,255.5,296.01,238.82
2016,10,29,14,30,43.0,180.0,3.8,17.0,200.0,219.37,176.57
2016,10,29,14,45,53.0,167.0,3.8,17.0,189.0,211.61,170.97
2016,10,29,15,0,63.0,154.0,3.8,17.0,178.0,203.22,164.56
2016,10,29,15,15,58.0,136.5,3.75,17.0,156.5,180.1,145.59
2016,10,29,15,30,53.0,119.0,3.7,17.0,135.0,157.18,126.54
2016,10,29,15,45,44.5,100.5,3.7,17.0,112.5,131.5,104.85
2016,10,29,16,0,36.0,82.0,3.7,17.0,90.0,106.32,83.29
2016,10,29,16,15,24.5,63.0,3.65,16.5,68.0,79.73,60.47
2016,10,29,16,30,13.0,44.0,3.6,16.0,46.0,53.7,37.93
2016,10,29,16,45,6.5,27.0,3.55,15.5,28.0,29.98,14.9
2016,10,29,17,0,0.0,10.0,3.5,15.0,10.0,9.83,0.0
2016,10,29,17,15,0.0,5.0,3.55,14.5,5.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.1,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,10.0,7.25,15.0,10.0,9.83,0.0
2016,10,30,7,0,0.0,20.0,7.3,15.0,20.0,19.04,0.56
2016,10,30,7,15,29.5,39.5,7.25,15.0,44.0,36.07,22.79
2016,10,30,7,30,59.0,59.0,7.2,15.0,68.0,57.23,39.84
2016,10,30,7,45,77.5,79.0,7.15,15.0,95.5,82.37,60.29
2016,10,30,8,0,96.0,99.0,7.1,15.0,123.0,109.74,83.11
2016,10,30,8,15,112.0,118.5,7.05,15.0,151.5,138.18,107.25
2016,10,30,8,30,128.0,138.0,7.0,15.0,180.0,168.32,132.95
2016,10,30,8,45,143.0,153.0,7.0,15.5,205.5,195.45,155.87
2016,10,30,9,0,158.0,168.0,7.0,16.0,231.0,223.85,179.67
2016,10,30,9,15,132.0,184.5,6.9,16.0,240.5,237.65,191.81
2016,10,30,9,30,106.0,201.0,6.8,16.0,250.0,246.83,199.62
2016,10,30,9,45,421.0,156.5,6.75,16.0,371.0,374.95,305.9
2016,10,30,10,0,736.0,112.0,6.7,16.0,492.0,520.8,425.95
2016,10,30,10,15,481.5,181.0,6.65,16.0,434.5,469.6,383.49
2016,10,30,10,30,227.0,250.0,6.6,16.0,377.0,393.77,319.68
2016,10,30,10,45,504.0,184.0,6.55,16.5,478.0,520.73,425.17
2016,10,30,11,0,781.0,118.0,6.5,17.0,579.0,652.73,532.19
2016,10,30,11,15,786.0,119.0,6.45,17.0,589.5,676.31,550.54
2016,10,30,11,30,791.0,120.0,6.4,17.0,600.0,697.37,567.11
2016,10,30,11,45,792.5,120.0,6.4,17.0,602.5,712.2,578.47
2016,10,30,12,0,794.0,120.0,6.4,17.0,605.0,724.18,587.59
2016,10,30,12,15,792.0,119.5,6.4,17.0,600.0,730.1,592.2
2016,10,30,12,30,790.0,119.0,6.4,17.0,595.0,733.02,594.67
2016,10,30,12,45,783.0,118.5,6.4,17.0,582.0,729.18,592.1
2016,10,30,13,0,776.0,118.0,6.4,17.0,569.0,725.09,589.5
2016,10,30,13,15,766.5,116.5,6.3,17.0,549.0,712.61,580.25
2016,10,30,13,30,757.0,115.0,6.2,17.0,529.0,697.39,569.01
2016,10,30,13,45,744.0,112.0,6.15,17.0,502.5,675.35,552.67
2016,10,30,14,0,731.0,109.0,6.1,17.0,476.0,650.95,533.92
2016,10,30,14,15,711.5,106.0,5.9,16.5,443.5,619.97,510.34
2016,10,30,14,30,692.0,103.0,5.7,16.0,411.0,587.33,485.09
2016,10,30,14,45,677.5,96.0,5.55,16.0,375.0,551.91,456.57
2016,10,30,15,0,663.0,89.0,5.4,16.0,339.0,515.08,426.37
2016,10,30,15,15,624.5,84.0,5.25,16.0,297.0,465.71,385.23
2016,10,30,15,30,586.0,79.0,5.1,16.0,255.0,417.05,343.8
2016,10,30,15,45,545.5,70.0,4.95,16.0,212.5,364.15,297.98
2016,10,30,16,0,505.0,61.0,4.8,16.0,170.0,313.03,252.46
2016,10,30,16,15,417.0,52.0,4.75,15.5,127.0,244.71,192.79
2016,10,30,16,30,329.0,43.0,4.7,15.0,84.0,183.11,137.58
2016,10,30,16,45,195.0,29.0,4.7,15.0,50.5,108.81,61.98
2016,10,30,17,0,61.0,15.0,4.7,15.0,17.0,30.95,0.0
2016,10,30,17,15,30.5,7.5,4.7,14.5,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,6,45,8.5,10.5,2.75,13.0,11.0,10.32,0.0
2016,10,31,7,0,17.0,21.0,2.8,13.0,22.0,19.44,0.0
2016,10,31,7,15,65.5,39.0,2.9,13.0,48.0,34.46,23.06
2016,10,31,7,30,114.0,57.0,3.0,13.0,74.0,57.76,38.73
2016,10,31,7,45,143.0,75.5,3.2,13.5,105.0,86.12,60.87
2016,10,31,8,0,172.0,94.0,3.4,14.0,136.0,117.71,86.68
2016,10,31,8,15,188.5,112.5,3.5,14.0,166.5,149.58,114.05
2016,10,31,8,30,205.0,131.0,3.6,14.0,197.0,183.1,143.0
2016,10,31,8,45,223.0,145.0,3.75,14.5,226.0,214.31,169.66
2016,10,31,9,0,241.0,159.0,3.9,15.0,255.0,246.95,197.26
2016,10,31,9,15,120.5,151.5,4.05,15.0,199.5,200.07,160.94
2016,10,31,9,30,0.0,144.0,4.2,15.0,144.0,139.76,111.54
2016,10,31,9,45,56.5,185.5,4.35,15.0,214.5,211.37,170.68
2016,10,31,10,0,113.0,227.0,4.5,15.0,285.0,289.81,234.63
2016,10,31,10,15,128.0,239.5,4.6,15.0,308.0,316.58,256.22
2016,10,31,10,30,143.0,252.0,4.7,15.0,331.0,344.14,278.48
2016,10,31,10,45,71.5,200.5,4.8,15.5,240.0,246.16,198.45
2016,10,31,11,0,0.0,149.0,4.9,16.0,149.0,145.38,114.71
2016,10,31,11,15,31.5,206.0,5.0,16.0,225.0,229.06,183.54
2016,10,31,11,30,63.0,263.0,5.1,16.0,301.0,312.77,251.13
2016,10,31,11,45,44.0,248.5,5.2,16.0,275.5,285.5,228.79
2016,10,31,12,0,25.0,234.0,5.3,16.0,250.0,251.01,200.75
2016,10,31,12,15,24.5,232.0,5.4,16.0,247.5,249.26,199.5
2016,10,31,12,30,24.0,230.0,5.5,16.0,245.0,247.47,198.18
2016,10,31,12,45,21.0,221.0,5.6,16.0,234.0,236.4,189.35
2016,10,31,13,0,18.0,212.0,5.7,16.0,223.0,225.27,180.49
2016,10,31,13,15,72.0,228.5,5.8,16.0,268.0,291.52,235.93
2016,10,31,13,30,126.0,245.0,5.9,16.0,313.0,358.51,291.27
2016,10,31,13,45,68.0,209.5,6.0,16.0,246.0,268.51,217.76
2016,10,31,14,0,10.0,174.0,6.1,16.0,179.0,181.57,145.65
2016,10,31,14,15,5.0,142.5,6.1,16.0,145.0,145.18,115.91
2016,10,31,14,30,0.0,111.0,6.1,16.0,111.0,109.24,86.17
2016,10,31,14,45,0.0,58.5,6.2,16.0,58.5,56.53,42.18
2016,10,31,15,0,0.0,6.0,6.3,16.0,6.0,5.79,0.0
2016,10,31,15,15,0.0,5.0,6.25,15.5,5.0,4.82,0.0
2016,10,31,15,30,0.0,4.0,6.2,15.0,4.0,3.86,0.0
2016,10,31,15,45,0.0,3.5,6.2,15.0,3.5,3.37,0.0
2016,10,31,16,0,0.0,3.0,6.2,15.0,3.0,2.89,0.0
2016,10,31,16,15,0.0,2.0,6.15,15.0,2.0,1.93,0.0
2016,10,31,16,30,0.0,1.0,6.1,15.0,1.0,0.96,0.0
2016,10,31,16,45,0.0,0.5,6.05,15.0,0.5,0.48,0.0
2016,10,31,17,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,1,6,45,83.5,11.0,3.75,12.5,15.5,10.81,0.0
2016,11,1,7,0,167.0,22.0,3.6,13.0,31.0,17.39,0.0
2016,11,1,7,15,294.0,33.5,3.5,13.0,69.0,28.57,17.9
2016,11,1,7,30,421.0,45.0,3.4,13.0,107.0,64.98,34.58
2016,11,1,7,45,499.5,52.5,3.35,13.5,151.5,105.61,61.8
2016,11,1,8,0,578.0,60.0,3.3,14.0,196.0,154.38,99.97
2016,11,1,8,15,627.0,65.0,3.3,14.0,240.5,201.89,141.28
2016,11,1,8,30,676.0,70.0,3.3,14.0,285.0,253.61,187.35
2016,11,1,8,45,710.0,73.5,3.3,14.5,326.5,302.85,231.58
2016,11,1,9,0,744.0,77.0,3.3,15.0,368.0,354.64,277.22
2016,11,1,9,15,767.0,80.0,3.15,15.0,405.5,402.25,319.08
2016,11,1,9,30,790.0,83.0,3.0,15.0,443.0,450.16,360.1
2016,11,1,9,45,808.0,84.5,2.95,15.5,474.5,494.04,396.38
2016,11,1,10,0,826.0,86.0,2.9,16.0,506.0,537.19,431.04
2016,11,1,10,15,837.0,88.0,2.8,16.0,531.0,575.87,461.99
2016,11,1,10,30,848.0,90.0,2.7,16.0,556.0,612.83,490.87
2016,11,1,10,45,854.5,91.0,2.65,16.5,574.0,643.93,513.98
2016,11,1,11,0,861.0,92.0,2.6,17.0,592.0,672.63,534.78
2016,11,1,11,15,864.5,92.5,2.55,17.0,602.0,696.19,552.27
2016,11,1,11,30,868.0,93.0,2.5,17.0,612.0,716.92,566.71
2016,11,1,11,45,868.5,93.5,2.45,17.0,614.5,732.55,577.47
2016,11,1,12,0,869.0,94.0,2.4,17.0,617.0,745.07,586.08
2016,11,1,12,15,866.5,93.5,2.35,17.0,611.5,751.1,590.11
2016,11,1,12,30,864.0,93.0,2.3,17.0,606.0,753.88,591.98
2016,11,1,12,45,862.0,91.0,2.25,17.0,593.5,752.11,590.73
2016,11,1,13,0,860.0,89.0,2.2,17.0,581.0,747.1,587.3
2016,11,1,13,15,851.0,88.0,2.15,17.0,560.5,734.88,578.82
2016,11,1,13,30,842.0,87.0,2.1,17.0,540.0,719.64,568.3
2016,11,1,13,45,827.5,86.0,2.1,17.0,512.5,697.6,553.23
2016,11,1,14,0,813.0,85.0,2.1,17.0,485.0,673.0,536.28
2016,11,1,14,15,794.5,82.5,2.1,17.0,451.5,641.64,513.89
2016,11,1,14,30,776.0,80.0,2.1,17.0,418.0,608.33,489.04
2016,11,1,14,45,748.0,77.5,2.15,17.0,379.0,567.39,458.03
2016,11,1,15,0,720.0,75.0,2.2,17.0,340.0,528.2,427.49
2016,11,1,15,15,682.5,70.5,2.3,16.5,297.5,478.49,388.79
2016,11,1,15,30,645.0,66.0,2.4,16.0,255.0,429.36,349.13
2016,11,1,15,45,592.0,60.0,2.5,16.0,210.5,371.95,300.76
2016,11,1,16,0,539.0,54.0,2.6,16.0,166.0,317.21,253.06
2016,11,1,16,15,451.0,45.5,2.65,15.5,123.0,248.82,193.83
2016,11,1,16,30,363.0,37.0,2.7,15.0,80.0,187.34,138.34
2016,11,1,16,45,220.5,24.5,2.8,14.5,47.0,108.56,51.16
2016,11,1,17,0,78.0,12.0,2.9,14.0,14.0,32.1,0.0
2016,11,1,17,15,39.0,6.0,2.85,14.0,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,2,6,45,104.5,9.5,2.85,11.0,15.0,9.34,0.0
2016,11,2,7,0,209.0,19.0,2.9,11.0,30.0,15.22,0.0
2016,11,2,7,15,334.5,29.5,2.95,11.5,68.5,24.04,14.03
2016,11,2,7,30,460.0,40.0,3.0,12.0,107.0,61.32,30.7
2016,11,2,7,45,532.5,47.5,3.15,12.5,151.0,103.19,58.62
2016,11,2,8,0,605.0,55.0,3.3,13.0,195.0,152.44,97.43
2016,11,2,8,15,651.5,59.5,3.3,13.5,239.5,200.11,138.9
2016,11,2,8,30,698.0,64.0,3.3,14.0,284.0,252.55,185.53
2016,11,2,8,45,730.5,67.5,3.3,14.5,325.5,302.02,230.17
2016,11,2,9,0,763.0,71.0,3.3,15.0,367.0,353.29,275.6
2016,11,2,9,15,784.5,74.0,3.25,15.0,403.5,400.97,317.85
2016,11,2,9,30,806.0,77.0,3.2,15.0,440.0,448.78,359.16
2016,11,2,9,45,829.0,76.5,3.15,15.5,473.0,493.55,396.39
2016,11,2,10,0,852.0,76.0,3.1,16.0,506.0,537.89,432.22
2016,11,2,10,15,862.0,77.5,3.0,16.0,531.0,574.9,462.16
2016,11,2,10,30,872.0,79.0,2.9,16.0,556.0,611.03,490.66
2016,11,2,10,45,877.0,80.5,2.85,16.5,573.5,641.93,513.8
2016,11,2,11,0,882.0,82.0,2.8,17.0,591.0,670.31,534.51
2016,11,2,11,15,885.5,82.5,2.65,17.0,601.0,693.91,551.29
2016,11,2,11,30,889.0,83.0,2.5,17.0,611.0,714.63,565.23
2016,11,2,11,45,888.0,84.0,2.4,17.5,613.0,729.7,574.22
2016,11,2,12,0,887.0,85.0,2.3,18.0,615.0,741.58,580.93
2016,11,2,12,15,885.5,84.5,2.15,18.0,610.0,748.22,584.68
2016,11,2,12,30,884.0,84.0,2.0,18.0,605.0,751.59,586.17
2016,11,2,12,45,881.5,82.5,1.9,18.0,592.5,749.83,584.48
2016,11,2,13,0,879.0,81.0,1.8,18.0,580.0,744.81,580.62
2016,11,2,13,15,871.0,80.0,1.7,18.0,560.0,733.11,572.13
2016,11,2,13,30,863.0,79.0,1.6,18.0,540.0,718.37,561.61
2016,11,2,13,45,850.0,77.5,1.5,18.0,512.5,700.88,549.2
2016,11,2,14,0,837.0,76.0,1.4,18.0,485.0,676.44,531.83
2016,11,2,14,15,820.0,74.0,1.4,18.0,452.0,646.26,511.09
2016,11,2,14,30,803.0,72.0,1.4,18.0,419.0,614.01,487.51
2016,11,2,14,45,778.0,69.5,1.4,18.0,380.0,574.38,457.85
2016,11,2,15,0,753.0,67.0,1.4,18.0,341.0,533.64,426.61
2016,11,2,15,15,718.0,63.0,1.4,17.5,298.5,484.83,389.0
2016,11,2,15,30,683.0,59.0,1.4,17.0,256.0,436.28,350.21
2016,11,2,15,45,629.0,54.0,1.45,17.0,211.5,380.89,304.08
2016,11,2,16,0,575.0,49.0,1.5,17.0,167.0,325.7,256.61
2016,11,2,16,15,490.5,41.0,1.6,16.5,123.5,258.14,198.69
2016,11,2,16,30,406.0,33.0,1.7,16.0,80.0,197.27,143.48
2016,11,2,16,45,257.5,21.5,1.8,15.5,46.0,115.36,46.51
2016,11,2,17,0,109.0,10.0,1.9,15.0,12.0,37.92,0.0
2016,11,2,17,15,54.5,5.0,2.0,14.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,13.5,2.85,11.5,13.5,13.27,0.0
2016,11,3,7,0,0.0,27.0,2.9,12.0,27.0,23.91,0.0
2016,11,3,7,15,227.0,33.0,2.95,12.5,65.0,25.77,15.02
2016,11,3,7,30,454.0,39.0,3.0,13.0,103.0,58.84,29.03
2016,11,3,7,45,527.5,46.0,3.05,13.5,146.5,99.78,55.79
2016,11,3,8,0,601.0,53.0,3.1,14.0,190.0,148.19,93.51
2016,11,3,8,15,648.0,57.5,2.95,14.0,234.0,195.56,134.65
2016,11,3,8,30,695.0,62.0,2.8,14.0,278.0,247.73,181.13
2016,11,3,8,45,728.0,65.5,2.7,14.5,319.5,297.04,225.46
2016,11,3,9,0,761.0,69.0,2.6,15.0,361.0,348.2,270.56
2016,11,3,9,15,783.0,72.0,2.45,15.5,397.5,395.87,311.84
2016,11,3,9,30,805.0,75.0,2.3,16.0,434.0,443.71,351.94
2016,11,3,9,45,824.5,75.5,2.15,16.5,466.0,487.61,387.7
2016,11,3,10,0,844.0,76.0,2.0,17.0,498.0,530.84,421.7
2016,11,3,10,15,854.5,77.5,1.85,17.0,523.0,569.1,451.58
2016,11,3,10,30,865.0,79.0,1.7,17.0,548.0,603.89,478.01
2016,11,3,10,45,872.5,80.0,1.55,17.5,566.0,635.58,500.38
2016,11,3,11,0,880.0,81.0,1.4,18.0,584.0,664.88,520.21
2016,11,3,11,15,884.0,81.5,1.3,18.0,594.5,688.73,536.54
2016,11,3,11,30,888.0,82.0,1.2,18.0,605.0,709.73,549.95
2016,11,3,11,45,888.0,82.5,1.15,18.5,607.5,724.93,558.69
2016,11,3,12,0,888.0,83.0,1.1,19.0,610.0,736.96,565.28
2016,11,3,12,15,886.0,82.5,1.1,19.0,605.0,743.23,569.6
2016,11,3,12,30,884.0,82.0,1.1,19.0,600.0,746.22,571.85
2016,11,3,12,45,878.5,81.5,1.1,19.5,587.0,743.37,569.13
2016,11,3,13,0,873.0,81.0,1.1,20.0,574.0,737.3,564.37
2016,11,3,13,15,865.0,80.0,1.15,20.0,553.5,725.69,557.54
2016,11,3,13,30,857.0,79.0,1.2,20.0,533.0,715.32,551.68
2016,11,3,13,45,808.5,82.0,1.3,20.0,493.0,673.84,524.18
2016,11,3,14,0,760.0,85.0,1.4,20.0,453.0,630.85,495.31
2016,11,3,14,15,630.5,108.0,1.4,20.0,399.5,558.21,440.72
2016,11,3,14,30,501.0,131.0,1.4,20.0,346.0,482.64,383.1
2016,11,3,14,45,542.0,110.0,1.45,20.0,323.0,474.44,378.2
2016,11,3,15,0,583.0,89.0,1.5,20.0,300.0,459.2,366.91
2016,11,3,15,15,546.0,84.0,1.55,19.5,262.0,413.91,331.66
2016,11,3,15,30,509.0,79.0,1.6,19.0,224.0,369.42,296.01
2016,11,3,15,45,463.5,70.0,1.65,19.0,184.5,317.72,252.97
2016,11,3,16,0,418.0,61.0,1.7,19.0,145.0,268.32,210.55
2016,11,3,16,15,354.0,48.5,1.8,18.5,106.5,210.87,161.24
2016,11,3,16,30,290.0,36.0,1.9,18.0,68.0,158.61,113.72
2016,11,3,16,45,145.0,18.0,2.0,18.0,34.0,73.89,21.84
2016,11,3,17,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,4,6,45,86.5,8.5,2.9,12.0,12.5,8.36,0.0
2016,11,4,7,0,173.0,17.0,2.8,12.0,25.0,13.59,0.0
2016,11,4,7,15,303.0,28.5,2.8,12.5,62.0,22.29,11.87
2016,11,4,7,30,433.0,40.0,2.8,13.0,99.0,57.54,28.93
2016,11,4,7,45,510.0,47.5,2.85,13.5,143.0,97.93,55.05
2016,11,4,8,0,587.0,55.0,2.9,14.0,187.0,146.21,92.28
2016,11,4,8,15,636.0,60.5,2.8,14.5,231.0,194.09,133.32
2016,11,4,8,30,685.0,66.0,2.7,15.0,275.0,246.15,179.07
2016,11,4,8,45,718.0,70.0,2.6,15.5,316.5,296.23,223.74
2016,11,4,9,0,751.0,74.0,2.5,16.0,358.0,347.31,268.51
2016,11,4,9,15,774.5,76.5,2.35,16.5,395.5,394.55,309.21
2016,11,4,9,30,798.0,79.0,2.2,17.0,433.0,442.11,348.88
2016,11,4,9,45,814.5,81.5,2.05,17.5,464.5,486.27,384.61
2016,11,4,10,0,831.0,84.0,1.9,18.0,496.0,529.59,418.42
2016,11,4,10,15,842.5,85.5,1.65,18.0,521.0,567.95,447.66
2016,11,4,10,30,854.0,87.0,1.4,18.0,546.0,604.61,474.44
2016,11,4,10,45,861.5,88.0,1.2,18.5,564.0,636.32,495.91
2016,11,4,11,0,869.0,89.0,1.0,19.0,582.0,665.68,514.7
2016,11,4,11,15,873.0,89.5,0.8,19.0,592.5,689.62,529.72
2016,11,4,11,30,877.0,90.0,0.6,19.0,603.0,710.73,541.39
2016,11,4,11,45,878.0,90.0,0.45,19.5,606.0,726.23,548.31
2016,11,4,12,0,879.0,90.0,0.3,20.0,609.0,738.61,553.06
2016,11,4,12,15,877.5,90.0,0.3,20.0,603.5,745.99,557.93
2016,11,4,12,30,876.0,90.0,0.3,20.0,598.0,750.11,560.83
2016,11,4,12,45,875.0,87.5,0.35,20.0,586.0,748.54,560.88
2016,11,4,13,0,874.0,85.0,0.4,20.0,574.0,743.68,558.93
2016,11,4,13,15,865.5,84.0,0.5,20.0,554.0,731.85,553.18
2016,11,4,13,30,857.0,83.0,0.6,20.0,534.0,716.96,545.38
2016,11,4,13,45,845.0,81.0,0.7,20.0,506.5,695.54,532.97
2016,11,4,14,0,833.0,79.0,0.8,20.0,479.0,671.44,518.5
2016,11,4,14,15,815.0,77.0,0.85,20.0,445.5,640.86,498.08
2016,11,4,14,30,797.0,75.0,0.9,20.0,412.0,608.25,475.25
2016,11,4,14,45,772.0,72.0,1.0,20.0,373.5,568.43,446.87
2016,11,4,15,0,747.0,69.0,1.1,20.0,335.0,527.51,416.66
2016,11,4,15,15,710.5,64.5,1.15,19.5,292.5,477.79,379.05
2016,11,4,15,30,674.0,60.0,1.2,19.0,250.0,431.19,342.27
2016,11,4,15,45,619.0,54.5,1.25,19.0,205.0,372.97,294.4
2016,11,4,16,0,564.0,49.0,1.3,19.0,160.0,317.56,247.13
2016,11,4,16,15,474.5,41.0,1.35,18.5,117.0,249.09,188.96
2016,11,4,16,30,385.0,33.0,1.4,18.0,74.0,187.71,133.0
2016,11,4,16,45,192.5,16.5,1.45,17.5,37.0,87.36,17.85
2016,11,4,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,10.0,0.45,13.0,10.0,9.83,0.0
2016,11,5,7,0,0.0,20.0,0.4,13.0,20.0,19.66,0.0
2016,11,5,7,15,152.5,31.5,0.35,13.0,52.0,24.56,13.19
2016,11,5,7,30,305.0,43.0,0.3,13.0,84.0,52.2,28.68
2016,11,5,7,45,356.0,56.0,0.25,13.5,121.5,87.95,53.18
2016,11,5,8,0,407.0,69.0,0.2,14.0,159.0,128.92,84.95
2016,11,5,8,15,443.0,79.5,0.15,14.0,196.5,169.38,118.9
2016,11,5,8,30,479.0,90.0,0.1,14.0,234.0,212.99,156.14
2016,11,5,8,45,510.5,96.0,0.1,14.5,270.0,254.92,191.91
2016,11,5,9,0,542.0,102.0,0.1,15.0,306.0,297.9,227.98
2016,11,5,9,15,512.5,121.0,0.15,15.0,329.0,329.63,255.78
2016,11,5,9,30,483.0,140.0,0.2,15.0,352.0,359.2,280.9
2016,11,5,9,45,317.0,178.5,0.3,15.5,322.0,335.65,264.05
2016,11,5,10,0,151.0,217.0,0.4,16.0,292.0,298.21,234.99
2016,11,5,10,15,134.5,228.0,0.5,16.5,297.5,306.86,241.84
2016,11,5,10,30,118.0,239.0,0.6,17.0,303.0,314.14,247.03
2016,11,5,10,45,102.5,245.0,0.75,17.5,302.0,310.94,244.31
2016,11,5,11,0,87.0,251.0,0.9,18.0,301.0,310.77,243.81
2016,11,5,11,15,165.0,256.0,1.05,18.0,351.5,376.63,296.05
2016,11,5,11,30,243.0,261.0,1.2,18.0,402.0,440.16,345.59
2016,11,5,11,45,243.0,261.5,1.35,18.0,403.5,445.94,350.22
2016,11,5,12,0,243.0,262.0,1.5,18.0,405.0,450.89,354.63
2016,11,5,12,15,161.5,259.0,1.55,18.0,354.0,392.15,308.81
2016,11,5,12,30,80.0,256.0,1.6,18.0,303.0,324.38,255.51
2016,11,5,12,45,168.5,250.0,1.65,18.0,345.0,391.31,309.88
2016,11,5,13,0,257.0,244.0,1.7,18.0,387.0,458.1,362.55
2016,11,5,13,15,255.5,235.0,1.7,18.0,373.0,447.06,354.18
2016,11,5,13,30,254.0,226.0,1.7,18.0,359.0,435.03,345.55
2016,11,5,13,45,182.0,217.5,1.7,18.0,310.0,365.28,291.19
2016,11,5,14,0,110.0,209.0,1.7,18.0,261.0,297.45,237.53
2016,11,5,14,15,109.0,193.5,1.7,17.5,242.5,286.33,229.82
2016,11,5,14,30,108.0,178.0,1.7,17.0,224.0,267.05,215.31
2016,11,5,14,45,87.0,160.0,1.75,17.0,194.5,224.99,181.6
2016,11,5,15,0,66.0,142.0,1.8,17.0,165.0,191.31,154.23
2016,11,5,15,15,59.5,125.0,1.75,16.5,143.5,167.92,135.31
2016,11,5,15,30,53.0,108.0,1.7,16.0,122.0,144.83,116.22
2016,11,5,15,45,43.5,89.5,1.7,16.0,99.5,118.73,94.06
2016,11,5,16,0,34.0,71.0,1.7,16.0,77.0,93.15,72.04
2016,11,5,16,15,18.5,52.5,1.65,15.5,56.0,65.68,48.44
2016,11,5,16,30,3.0,34.0,1.6,15.0,35.0,36.4,22.95
2016,11,5,16,45,1.5,17.0,1.55,15.0,17.5,16.92,0.0
2016,11,5,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,1.95,14.0,5.5,0.0,0.0
2016,11,6,7,0,0.0,11.0,1.9,14.0,11.0,10.81,0.0
2016,11,6,7,15,16.0,28.0,1.9,14.0,30.0,25.76,13.31
2016,11,6,7,30,32.0,45.0,1.9,14.0,49.0,43.23,28.97
2016,11,6,7,45,45.5,63.5,1.95,14.5,72.0,64.12,46.18
2016,11,6,8,0,59.0,82.0,2.0,15.0,95.0,86.72,64.9
2016,11,6,8,15,67.5,100.5,1.9,15.0,118.5,109.86,84.53
2016,11,6,8,30,76.0,119.0,1.8,15.0,142.0,133.96,104.94
2016,11,6,8,45,82.0,136.0,1.75,15.0,164.0,156.76,124.21
2016,11,6,9,0,88.0,153.0,1.7,15.0,186.0,180.13,143.74
2016,11,6,9,15,64.0,163.0,1.6,15.0,188.5,185.16,148.3
2016,11,6,9,30,40.0,173.0,1.5,15.0,191.0,187.95,150.63
2016,11,6,9,45,282.0,163.0,1.4,15.0,300.0,302.12,243.07
2016,11,6,10,0,524.0,153.0,1.3,15.0,409.0,433.51,346.67
2016,11,6,10,15,551.0,153.0,1.15,15.0,434.0,468.61,373.28
2016,11,6,10,30,578.0,153.0,1.0,15.0,459.0,506.07,401.56
2016,11,6,10,45,450.0,194.0,0.9,15.5,437.0,486.01,383.73
2016,11,6,11,0,322.0,235.0,0.8,16.0,415.0,454.98,357.6
2016,11,6,11,15,362.5,230.5,0.8,16.0,437.0,486.08,381.99
2016,11,6,11,30,403.0,226.0,0.8,16.0,459.0,517.54,405.89
2016,11,6,11,45,396.5,229.0,0.85,16.5,458.5,524.12,410.13
2016,11,6,12,0,390.0,232.0,0.9,17.0,458.0,529.13,413.43
2016,11,6,12,15,631.0,154.5,0.9,17.0,517.0,634.67,495.21
2016,11,6,12,30,872.0,77.0,0.9,17.0,576.0,722.66,559.05
2016,11,6,12,45,617.5,149.5,0.9,17.0,499.0,626.04,487.52
2016,11,6,13,0,363.0,222.0,0.9,17.0,422.0,509.53,398.93
2016,11,6,13,15,321.0,221.0,0.9,17.0,393.0,477.6,375.99
2016,11,6,13,30,279.0,220.0,0.9,17.0,364.0,445.23,351.62
2016,11,6,13,45,294.0,205.0,0.9,17.0,350.0,436.51,346.19
2016,11,6,14,0,309.0,190.0,0.9,17.0,336.0,426.16,339.22
2016,11,6,14,15,165.0,173.0,0.95,16.5,250.5,299.03,240.05
2016,11,6,14,30,21.0,156.0,1.0,16.0,165.0,171.7,136.9
2016,11,6,14,45,18.0,142.0,1.05,16.0,149.5,155.36,124.24
2016,11,6,15,0,15.0,128.0,1.1,16.0,134.0,139.19,111.14
2016,11,6,15,15,10.5,112.5,1.0,15.5,116.5,120.68,96.03
2016,11,6,15,30,6.0,97.0,0.9,15.0,99.0,102.47,80.94
2016,11,6,15,45,3.0,80.0,0.85,15.0,81.0,83.53,64.86
2016,11,6,16,0,0.0,63.0,0.8,15.0,63.0,64.72,48.7
2016,11,6,16,15,0.0,45.5,0.85,15.0,45.5,46.5,32.86
2016,11,6,16,30,0.0,28.0,0.9,15.0,28.0,27.8,16.06
2016,11,6,16,45,0.0,14.0,1.0,15.0,14.0,13.51,0.0
2016,11,6,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,6.5,3.25,14.0,6.5,0.0,0.0
2016,11,7,7,0,0.0,13.0,3.2,14.0,13.0,12.78,0.0
2016,11,7,7,15,64.5,28.5,3.25,14.0,36.5,23.71,11.02
2016,11,7,7,30,129.0,44.0,3.3,14.0,60.0,44.6,27.39
2016,11,7,7,45,157.5,61.5,3.35,14.5,89.5,72.0,48.06
2016,11,7,8,0,186.0,79.0,3.4,15.0,119.0,102.57,72.6
2016,11,7,8,15,203.5,96.0,3.35,15.5,148.5,133.42,98.72
2016,11,7,8,30,221.0,113.0,3.3,16.0,178.0,165.96,126.57
2016,11,7,8,45,231.5,129.0,3.25,16.5,206.0,196.99,153.28
2016,11,7,9,0,242.0,145.0,3.2,17.0,234.0,228.76,180.25
2016,11,7,9,15,214.0,164.0,3.1,17.0,248.5,247.07,196.59
2016,11,7,9,30,186.0,183.0,3.0,17.0,263.0,264.07,211.16
2016,11,7,9,45,241.5,190.5,2.95,17.5,302.5,309.7,247.77
2016,11,7,10,0,297.0,198.0,2.9,18.0,342.0,356.75,285.1
2016,11,7,10,15,405.5,185.0,2.8,18.0,392.0,419.21,335.14
2016,11,7,10,30,514.0,172.0,2.7,18.0,442.0,484.24,386.64
2016,11,7,10,45,457.0,194.0,2.65,18.5,440.0,488.81,388.71
2016,11,7,11,0,400.0,216.0,2.6,19.0,438.0,483.75,383.51
2016,11,7,11,15,585.5,162.5,2.55,19.0,494.0,569.19,451.4
2016,11,7,11,30,771.0,109.0,2.5,19.0,550.0,649.97,514.36
2016,11,7,11,45,774.5,108.0,2.45,19.5,553.0,664.58,523.83
2016,11,7,12,0,778.0,107.0,2.4,20.0,556.0,676.48,531.51
2016,11,7,12,15,776.0,107.0,2.35,20.0,551.0,682.75,535.81
2016,11,7,12,30,774.0,107.0,2.3,20.0,546.0,686.13,538.16
2016,11,7,12,45,639.5,146.0,2.3,20.0,503.5,636.08,499.98
2016,11,7,13,0,505.0,185.0,2.3,20.0,461.0,578.0,455.2
2016,11,7,13,15,346.0,206.5,2.2,20.0,393.0,478.19,378.18
2016,11,7,13,30,187.0,228.0,2.1,20.0,325.0,380.68,301.18
2016,11,7,13,45,239.0,209.5,2.05,20.0,326.5,402.8,320.07
2016,11,7,14,0,291.0,191.0,2.0,20.0,328.0,414.32,330.17
2016,11,7,14,15,324.5,171.5,1.9,19.5,313.5,409.44,327.79
2016,11,7,14,30,358.0,152.0,1.8,19.0,299.0,401.81,323.12
2016,11,7,14,45,346.5,139.0,1.75,19.0,270.0,371.63,299.43
2016,11,7,15,0,335.0,126.0,1.7,19.0,241.0,340.99,275.04
2016,11,7,15,15,317.5,111.5,1.65,18.5,209.0,305.01,246.29
2016,11,7,15,30,300.0,97.0,1.6,18.0,177.0,269.31,216.96
2016,11,7,15,45,270.0,81.5,1.55,18.0,144.0,227.01,181.09
2016,11,7,16,0,240.0,66.0,1.5,18.0,111.0,193.14,151.22
2016,11,7,16,15,191.5,50.0,1.5,17.5,79.5,140.03,105.8
2016,11,7,16,30,143.0,34.0,1.5,17.0,48.0,104.07,71.04
2016,11,7,16,45,71.5,17.0,1.5,17.0,24.0,44.16,0.0
2016,11,7,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,8.0,1.65,14.0,8.0,0.0,0.0
2016,11,8,7,0,0.0,16.0,1.7,14.0,16.0,15.73,0.0
2016,11,8,7,15,175.0,27.5,1.75,14.5,49.0,21.5,8.58
2016,11,8,7,30,350.0,39.0,1.8,15.0,82.0,48.6,24.92
2016,11,8,7,45,431.5,47.5,1.85,15.5,123.0,84.87,47.34
2016,11,8,8,0,513.0,56.0,1.9,16.0,164.0,129.59,80.41
2016,11,8,8,15,565.5,62.0,1.8,16.0,206.0,174.08,117.58
