Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,8,30,618.0,68.0,1.7,16.0,248.0,223.2,160.09
2016,11,8,8,45,653.5,72.5,1.65,16.5,288.0,270.0,201.29
2016,11,8,9,0,689.0,77.0,1.6,17.0,328.0,319.02,243.76
2016,11,8,9,15,618.0,99.5,1.5,17.5,341.5,346.33,269.28
2016,11,8,9,30,547.0,122.0,1.4,18.0,355.0,364.42,285.9
2016,11,8,9,45,627.0,110.0,1.3,18.5,396.0,415.87,326.81
2016,11,8,10,0,707.0,98.0,1.2,19.0,437.0,469.78,368.58
2016,11,8,10,15,771.5,89.5,1.15,19.0,477.0,521.99,408.99
2016,11,8,10,30,836.0,81.0,1.1,19.0,517.0,576.29,450.08
2016,11,8,10,45,834.0,85.5,1.05,19.5,532.5,605.19,470.41
2016,11,8,11,0,832.0,90.0,1.0,20.0,548.0,631.36,488.4
2016,11,8,11,15,836.5,90.5,0.95,20.0,558.5,654.68,505.0
2016,11,8,11,30,841.0,91.0,0.9,20.0,569.0,675.34,519.42
2016,11,8,11,45,833.5,94.5,0.9,20.0,570.0,688.19,528.25
2016,11,8,12,0,826.0,98.0,0.9,20.0,571.0,697.88,534.85
2016,11,8,12,15,824.5,97.5,0.85,20.0,566.5,704.34,538.73
2016,11,8,12,30,823.0,97.0,0.8,20.0,562.0,707.74,540.6
2016,11,8,12,45,836.0,90.5,0.8,20.5,553.0,711.83,542.72
2016,11,8,13,0,849.0,84.0,0.8,21.0,544.0,712.69,542.71
2016,11,8,13,15,841.0,82.5,0.75,21.0,524.5,700.99,534.54
2016,11,8,13,30,833.0,81.0,0.7,21.0,505.0,686.34,524.55
2016,11,8,13,45,810.5,82.5,0.7,21.0,477.0,662.29,508.7
2016,11,8,14,0,788.0,84.0,0.7,21.0,449.0,635.98,490.71
2016,11,8,14,15,769.0,81.0,0.8,21.0,417.0,604.89,469.86
2016,11,8,14,30,750.0,78.0,0.9,21.0,385.0,571.97,447.01
2016,11,8,14,45,718.0,76.0,1.0,21.0,346.5,533.36,418.99
2016,11,8,15,0,686.0,74.0,1.1,21.0,308.0,491.92,387.93
2016,11,8,15,15,647.0,69.0,1.35,20.5,267.0,443.05,351.46
2016,11,8,15,30,608.0,64.0,1.6,20.0,226.0,394.94,313.65
2016,11,8,15,45,548.0,57.5,1.9,19.5,183.0,336.53,266.04
2016,11,8,16,0,488.0,51.0,2.2,19.0,140.0,281.38,219.15
2016,11,8,16,15,396.5,41.0,2.45,18.5,100.0,214.31,161.58
2016,11,8,16,30,305.0,31.0,2.7,18.0,60.0,154.76,104.38
2016,11,8,16,45,152.5,15.5,3.0,17.5,30.0,70.62,0.0
2016,11,8,17,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,6,45,56.5,6.0,2.35,13.5,7.5,0.0,0.0
2016,11,9,7,0,113.0,12.0,2.3,14.0,15.0,11.8,0.0
2016,11,9,7,15,245.5,24.0,2.25,14.0,48.0,18.94,5.92
2016,11,9,7,30,378.0,36.0,2.2,14.0,81.0,45.83,22.38
2016,11,9,7,45,456.0,45.0,2.15,14.5,122.5,83.55,45.55
2016,11,9,8,0,534.0,54.0,2.1,15.0,164.0,129.26,79.47
2016,11,9,8,15,514.5,68.5,1.95,15.5,194.5,168.71,115.2
2016,11,9,8,30,495.0,83.0,1.8,16.0,225.0,205.59,149.49
2016,11,9,8,45,534.0,87.0,1.7,16.5,261.0,246.9,185.44
2016,11,9,9,0,573.0,91.0,1.6,17.0,297.0,291.0,223.33
2016,11,9,9,15,610.0,93.5,1.55,17.0,333.5,335.25,261.28
2016,11,9,9,30,647.0,96.0,1.5,17.0,370.0,381.38,299.98
2016,11,9,9,45,535.5,133.0,1.45,17.5,371.0,392.06,309.81
2016,11,9,10,0,424.0,170.0,1.4,18.0,372.0,394.66,312.04
2016,11,9,10,15,628.5,127.0,1.35,18.5,443.5,480.97,379.48
2016,11,9,10,30,833.0,84.0,1.3,19.0,515.0,574.96,450.68
2016,11,9,10,45,838.0,86.0,1.3,19.5,532.0,605.34,472.41
2016,11,9,11,0,843.0,88.0,1.3,20.0,549.0,633.35,492.46
2016,11,9,11,15,847.5,88.5,1.3,20.0,559.0,656.88,509.9
2016,11,9,11,30,852.0,89.0,1.3,20.0,569.0,677.71,525.19
2016,11,9,11,45,850.5,90.0,1.3,20.5,571.5,692.15,534.31
2016,11,9,12,0,849.0,91.0,1.3,21.0,574.0,703.52,541.13
2016,11,9,12,15,847.0,90.5,1.3,21.0,568.5,709.79,545.51
2016,11,9,12,30,845.0,90.0,1.3,21.0,563.0,712.92,547.87
2016,11,9,12,45,847.5,86.5,1.35,21.0,552.0,712.78,548.57
2016,11,9,13,0,850.0,83.0,1.4,21.0,541.0,709.46,547.18
2016,11,9,13,15,841.0,82.0,1.4,21.0,521.5,697.67,539.48
2016,11,9,13,30,832.0,81.0,1.4,21.0,502.0,682.95,529.83
2016,11,9,13,45,817.5,79.5,1.4,21.0,475.0,661.07,515.11
2016,11,9,14,0,803.0,78.0,1.4,21.0,448.0,636.71,498.19
2016,11,9,14,15,784.5,75.5,1.3,21.0,415.5,606.31,475.49
2016,11,9,14,30,766.0,73.0,1.2,21.0,383.0,574.03,451.05
2016,11,9,14,45,738.5,70.0,1.2,21.0,345.5,534.15,421.15
2016,11,9,15,0,711.0,67.0,1.2,21.0,308.0,493.42,389.81
2016,11,9,15,15,672.5,62.5,1.1,20.5,266.5,447.21,353.49
2016,11,9,15,30,634.0,58.0,1.0,20.0,225.0,399.27,314.72
2016,11,9,15,45,576.0,52.0,0.95,20.0,182.5,341.65,266.9
2016,11,9,16,0,518.0,46.0,0.9,20.0,140.0,287.18,220.25
2016,11,9,16,15,424.0,37.5,1.0,19.5,99.5,219.94,163.38
2016,11,9,16,30,330.0,29.0,1.1,19.0,59.0,160.41,105.26
2016,11,9,16,45,165.0,14.5,1.25,18.5,29.5,72.25,0.0
2016,11,9,17,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,3.0,2.3,14.5,3.0,0.0,0.0
2016,11,10,7,0,0.0,6.0,2.4,15.0,6.0,5.9,0.0
2016,11,10,7,15,0.0,21.0,2.4,15.0,21.0,20.06,5.22
2016,11,10,7,30,0.0,36.0,2.4,15.0,36.0,34.11,21.81
2016,11,10,7,45,7.0,54.0,2.45,15.5,55.5,51.84,37.17
2016,11,10,8,0,14.0,72.0,2.5,16.0,75.0,70.57,52.96
2016,11,10,8,15,21.0,89.5,2.3,16.0,95.0,89.7,69.1
2016,11,10,8,30,28.0,107.0,2.1,16.0,115.0,109.92,86.06
2016,11,10,8,45,33.5,122.5,1.95,16.5,133.5,128.59,101.45
2016,11,10,9,0,39.0,138.0,1.8,17.0,152.0,147.84,117.11
2016,11,10,9,15,362.5,112.0,1.6,17.5,262.5,254.81,200.28
2016,11,10,9,30,686.0,86.0,1.4,18.0,373.0,385.81,302.17
2016,11,10,9,45,633.5,108.5,1.25,18.5,389.0,413.35,324.23
2016,11,10,10,0,581.0,131.0,1.1,19.0,405.0,435.16,341.12
2016,11,10,10,15,704.5,106.5,1.1,19.0,455.5,498.86,391.06
2016,11,10,10,30,828.0,82.0,1.1,19.0,506.0,567.19,443.4
2016,11,10,10,45,833.5,83.5,1.1,19.5,523.0,597.15,465.02
2016,11,10,11,0,839.0,85.0,1.1,20.0,540.0,624.77,484.76
2016,11,10,11,15,842.5,85.5,1.15,20.0,550.0,647.51,502.04
2016,11,10,11,30,846.0,86.0,1.2,20.0,560.0,667.53,517.21
2016,11,10,11,45,844.5,87.0,1.3,20.5,562.0,681.86,527.28
2016,11,10,12,0,843.0,88.0,1.4,21.0,564.0,693.16,534.99
2016,11,10,12,15,840.5,88.0,1.4,21.0,559.0,699.58,539.51
2016,11,10,12,30,838.0,88.0,1.4,21.0,554.0,702.9,542.02
2016,11,10,12,45,836.0,86.0,1.4,21.5,542.0,701.22,540.11
2016,11,10,13,0,834.0,84.0,1.4,22.0,530.0,696.45,536.2
2016,11,10,13,15,825.0,82.5,1.3,22.0,510.5,684.26,527.32
2016,11,10,13,30,816.0,81.0,1.2,22.0,491.0,669.18,516.53
2016,11,10,13,45,802.5,79.5,1.2,22.0,464.5,648.28,502.57
2016,11,10,14,0,789.0,78.0,1.2,22.0,438.0,624.92,486.23
2016,11,10,14,15,770.0,75.5,1.2,22.0,406.0,594.58,464.4
2016,11,10,14,30,751.0,73.0,1.2,22.0,374.0,562.43,440.82
2016,11,10,14,45,724.5,69.5,1.2,22.0,337.0,523.1,411.33
2016,11,10,15,0,698.0,66.0,1.2,22.0,300.0,482.92,380.42
2016,11,10,15,15,659.0,62.0,1.25,21.5,259.5,437.6,345.45
2016,11,10,15,30,620.0,58.0,1.3,21.0,219.0,390.65,307.89
2016,11,10,15,45,561.5,52.0,1.4,21.0,177.0,333.54,260.65
2016,11,10,16,0,503.0,46.0,1.5,21.0,135.0,279.63,214.47
2016,11,10,16,15,409.0,37.0,1.6,20.5,95.5,212.75,157.51
2016,11,10,16,30,315.0,28.0,1.7,20.0,56.0,153.7,98.5
2016,11,10,16,45,157.5,14.0,1.8,19.5,28.0,68.74,0.0
2016,11,10,17,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,4.0,1.1,14.0,4.0,0.0,0.0
2016,11,11,7,0,0.0,8.0,1.2,14.0,8.0,7.86,0.0
2016,11,11,7,15,53.5,23.5,1.3,14.5,29.5,19.69,3.38
2016,11,11,7,30,107.0,39.0,1.4,15.0,51.0,37.81,22.31
2016,11,11,7,45,137.0,57.0,1.5,15.5,79.5,64.21,42.2
2016,11,11,8,0,167.0,75.0,1.6,16.0,108.0,93.99,65.68
2016,11,11,8,15,186.5,92.5,1.55,16.0,137.5,124.46,91.19
2016,11,11,8,30,206.0,110.0,1.5,16.0,167.0,156.87,118.73
2016,11,11,8,45,223.0,124.0,1.5,16.5,195.0,186.95,144.26
2016,11,11,9,0,240.0,138.0,1.5,17.0,223.0,218.37,170.63
2016,11,11,9,15,172.0,157.0,1.45,17.0,221.0,221.56,175.24
2016,11,11,9,30,104.0,176.0,1.4,17.0,219.0,217.87,173.25
2016,11,11,9,45,106.5,190.0,1.35,17.5,237.0,238.03,189.21
2016,11,11,10,0,109.0,204.0,1.3,18.0,255.0,258.26,204.85
2016,11,11,10,15,130.0,216.0,1.25,18.0,280.0,290.04,229.84
2016,11,11,10,30,151.0,228.0,1.2,18.0,305.0,319.86,253.04
2016,11,11,10,45,147.5,236.0,1.15,18.0,313.5,331.78,261.95
2016,11,11,11,0,144.0,244.0,1.1,18.0,322.0,343.14,270.42
2016,11,11,11,15,193.0,246.0,1.1,18.0,352.0,381.56,300.61
2016,11,11,11,30,242.0,248.0,1.1,18.0,382.0,421.4,331.46
2016,11,11,11,45,135.5,234.5,1.15,18.5,309.5,339.22,266.7
2016,11,11,12,0,29.0,221.0,1.2,19.0,237.0,246.87,193.11
2016,11,11,12,15,51.5,232.0,1.2,19.0,260.5,275.84,216.69
2016,11,11,12,30,74.0,243.0,1.2,19.0,284.0,305.3,239.95
2016,11,11,12,45,72.0,237.5,1.25,19.0,277.0,299.12,235.28
2016,11,11,13,0,70.0,232.0,1.3,19.0,270.0,292.75,230.65
2016,11,11,13,15,79.0,226.0,1.35,18.5,267.0,293.38,232.21
2016,11,11,13,30,88.0,220.0,1.4,18.0,264.0,293.7,233.51
2016,11,11,13,45,90.0,207.5,1.45,18.0,250.0,281.35,224.32
2016,11,11,14,0,92.0,195.0,1.5,18.0,236.0,268.66,214.85
2016,11,11,14,15,46.0,155.0,1.5,18.0,175.5,192.61,153.69
2016,11,11,14,30,0.0,115.0,1.5,18.0,115.0,114.3,89.46
2016,11,11,14,45,0.0,104.0,1.5,18.0,104.0,103.34,80.73
2016,11,11,15,0,0.0,93.0,1.5,18.0,93.0,92.4,71.79
2016,11,11,15,15,0.0,80.0,1.45,17.5,80.0,79.3,61.06
2016,11,11,15,30,0.0,67.0,1.4,17.0,67.0,66.18,50.14
2016,11,11,15,45,0.0,54.0,1.35,17.0,54.0,53.04,38.92
2016,11,11,16,0,0.0,41.0,1.3,17.0,41.0,39.84,27.54
2016,11,11,16,15,0.0,29.0,1.3,16.5,29.0,28.0,17.24
2016,11,11,16,30,0.0,17.0,1.3,16.0,17.0,16.4,6.12
2016,11,11,16,45,0.0,8.5,1.3,16.0,8.5,8.36,0.0
2016,11,11,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,7,15,185.5,16.0,1.2,15.0,36.0,11.85,0.0
2016,11,12,7,30,371.0,32.0,1.2,15.0,72.0,38.69,17.7
2016,11,12,7,45,458.5,39.5,1.25,15.5,112.5,74.66,38.35
2016,11,12,8,0,546.0,47.0,1.3,16.0,153.0,119.55,70.3
2016,11,12,8,15,600.0,52.0,1.35,16.0,195.0,164.23,107.09
2016,11,12,8,30,654.0,57.0,1.4,16.0,237.0,214.36,150.34
2016,11,12,8,45,365.5,99.0,1.45,16.5,202.5,204.14,154.25
2016,11,12,9,0,77.0,141.0,1.5,17.0,168.0,163.31,128.78
2016,11,12,9,15,176.5,152.5,1.55,17.0,222.5,218.32,172.82
2016,11,12,9,30,276.0,164.0,1.6,17.0,277.0,282.69,224.42
2016,11,12,9,45,160.0,176.0,1.65,17.5,243.0,250.98,199.71
2016,11,12,10,0,44.0,188.0,1.7,18.0,209.0,209.14,165.83
2016,11,12,10,15,81.0,206.0,1.8,18.0,246.5,249.57,198.49
2016,11,12,10,30,118.0,224.0,1.9,18.0,284.0,296.59,235.88
2016,11,12,10,45,123.5,233.0,2.05,18.5,297.5,313.95,249.07
2016,11,12,11,0,129.0,242.0,2.2,19.0,311.0,331.35,262.31
2016,11,12,11,15,129.0,246.5,2.35,19.0,317.0,340.36,269.44
2016,11,12,11,30,129.0,251.0,2.5,19.0,323.0,349.02,276.33
2016,11,12,11,45,498.5,164.0,2.7,19.0,442.0,522.87,417.8
2016,11,12,12,0,868.0,77.0,2.9,19.0,561.0,689.28,547.15
2016,11,12,12,15,866.5,77.0,3.05,19.0,556.0,696.38,551.94
2016,11,12,12,30,865.0,77.0,3.2,19.0,551.0,700.34,555.68
2016,11,12,12,45,622.0,142.0,3.4,19.0,479.0,608.81,485.88
2016,11,12,13,0,379.0,207.0,3.6,19.0,407.0,497.55,397.97
2016,11,12,13,15,600.0,143.0,3.6,19.0,446.0,591.54,474.91
2016,11,12,13,30,821.0,79.0,3.6,19.0,485.0,665.29,533.84
2016,11,12,13,45,587.5,125.5,3.65,19.0,408.0,552.32,445.12
2016,11,12,14,0,354.0,172.0,3.7,19.0,331.0,430.16,347.54
2016,11,12,14,15,344.5,161.0,3.8,18.5,306.5,405.84,329.82
2016,11,12,14,30,335.0,150.0,3.9,18.0,282.0,380.76,310.71
2016,11,12,14,45,326.0,135.5,4.0,18.0,254.0,351.18,287.08
2016,11,12,15,0,317.0,121.0,4.1,18.0,226.0,321.04,262.48
2016,11,12,15,15,468.5,89.0,4.25,17.5,220.0,362.05,296.21
2016,11,12,15,30,620.0,57.0,4.4,17.0,214.0,386.38,314.32
2016,11,12,15,45,557.5,51.0,4.6,17.0,172.0,327.86,263.34
2016,11,12,16,0,495.0,45.0,4.8,17.0,130.0,272.85,214.23
2016,11,12,16,15,394.5,36.0,4.7,16.5,91.0,204.46,153.82
2016,11,12,16,30,294.0,27.0,4.6,16.0,52.0,143.23,88.64
2016,11,12,16,45,147.0,13.5,4.5,16.0,26.0,54.58,0.0
2016,11,12,17,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,7,15,173.0,16.0,0.35,14.0,34.0,11.97,0.0
2016,11,13,7,30,346.0,32.0,0.4,14.0,68.0,36.99,17.24
2016,11,13,7,45,432.5,40.5,0.5,14.5,108.0,72.23,37.67
2016,11,13,8,0,519.0,49.0,0.6,15.0,148.0,116.31,68.9
2016,11,13,8,15,573.5,54.5,0.6,15.0,189.5,160.0,104.54
2016,11,13,8,30,628.0,60.0,0.6,15.0,231.0,208.47,145.97
2016,11,13,8,45,316.5,90.5,0.6,15.5,177.0,180.77,136.25
2016,11,13,9,0,5.0,121.0,0.6,16.0,123.0,118.79,93.69
2016,11,13,9,15,93.5,146.0,0.7,16.0,184.5,180.13,142.97
2016,11,13,9,30,182.0,171.0,0.8,16.0,246.0,247.19,196.45
2016,11,13,9,45,161.5,186.0,0.9,16.5,256.0,261.35,207.72
2016,11,13,10,0,141.0,201.0,1.0,17.0,266.0,273.68,217.39
2016,11,13,10,15,142.5,212.0,1.1,17.0,281.0,291.89,231.97
2016,11,13,10,30,144.0,223.0,1.2,17.0,296.0,309.92,246.25
2016,11,13,10,45,114.0,228.5,1.3,17.5,287.5,303.3,240.37
2016,11,13,11,0,84.0,234.0,1.4,18.0,279.0,289.73,229.07
2016,11,13,11,15,124.5,242.0,1.45,18.0,309.5,332.37,263.01
2016,11,13,11,30,165.0,250.0,1.5,18.0,340.0,371.42,293.71
2016,11,13,11,45,294.0,230.0,1.6,18.5,392.0,447.26,353.62
2016,11,13,12,0,423.0,210.0,1.7,19.0,444.0,526.17,414.42
2016,11,13,12,15,421.0,209.0,1.7,19.0,440.0,529.09,416.27
2016,11,13,12,30,419.0,208.0,1.7,19.0,436.0,530.36,417.47
2016,11,13,12,45,637.5,142.0,1.75,19.0,480.5,617.72,486.95
2016,11,13,13,0,856.0,76.0,1.8,19.0,525.0,690.86,542.77
2016,11,13,13,15,847.5,75.0,1.8,19.0,505.5,679.53,534.46
2016,11,13,13,30,839.0,74.0,1.8,19.0,486.0,669.39,527.87
2016,11,13,13,45,827.5,72.0,1.85,19.0,460.5,649.19,514.27
2016,11,13,14,0,816.0,70.0,1.9,19.0,435.0,626.41,498.13
2016,11,13,14,15,798.0,68.0,1.9,19.0,402.5,597.07,476.29
2016,11,13,14,30,780.0,66.0,1.9,19.0,370.0,565.8,452.55
2016,11,13,14,45,754.5,63.0,1.95,19.0,333.5,527.28,422.91
2016,11,13,15,0,729.0,60.0,2.0,19.0,297.0,487.77,391.64
2016,11,13,15,15,691.0,56.0,2.0,18.5,256.0,439.88,353.35
2016,11,13,15,30,653.0,52.0,2.0,18.0,215.0,392.5,314.09
2016,11,13,15,45,594.5,46.5,2.0,18.0,173.0,335.09,265.03
2016,11,13,16,0,536.0,41.0,2.0,18.0,131.0,283.99,219.62
2016,11,13,16,15,438.0,33.0,2.05,17.5,91.5,216.3,160.41
2016,11,13,16,30,340.0,25.0,2.1,17.0,52.0,154.8,91.96
2016,11,13,16,45,170.0,12.5,2.2,16.5,26.0,59.75,0.0
2016,11,13,17,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,14,7,15,196.0,15.0,2.85,13.0,34.5,11.19,0.0
2016,11,14,7,30,392.0,30.0,2.8,13.0,69.0,35.29,15.39
2016,11,14,7,45,481.0,37.5,2.75,13.5,110.0,71.95,35.93
2016,11,14,8,0,570.0,45.0,2.7,14.0,151.0,117.65,68.22
2016,11,14,8,15,624.0,50.0,2.6,14.5,193.5,164.04,106.4
2016,11,14,8,30,678.0,55.0,2.5,15.0,236.0,214.04,149.72
2016,11,14,8,45,339.0,84.0,2.4,15.5,174.5,179.77,135.75
2016,11,14,9,0,0.0,113.0,2.3,16.0,113.0,109.37,86.44
2016,11,14,9,15,74.0,142.0,2.15,16.5,171.5,166.89,132.84
2016,11,14,9,30,148.0,171.0,2.0,17.0,230.0,232.54,185.43
2016,11,14,9,45,487.5,122.0,1.85,17.5,340.0,350.48,278.79
2016,11,14,10,0,827.0,73.0,1.7,18.0,450.0,488.92,386.33
2016,11,14,10,15,839.0,74.5,1.55,18.0,474.5,526.67,415.56
2016,11,14,10,30,851.0,76.0,1.4,18.0,499.0,562.8,443.28
2016,11,14,10,45,858.5,77.0,1.25,18.5,516.5,593.89,465.5
2016,11,14,11,0,866.0,78.0,1.1,19.0,534.0,620.46,483.67
2016,11,14,11,15,870.0,78.5,1.1,19.0,544.5,643.73,501.09
2016,11,14,11,30,874.0,79.0,1.1,19.0,555.0,664.26,516.29
2016,11,14,11,45,583.0,157.5,1.1,19.0,475.5,572.38,445.86
2016,11,14,12,0,292.0,236.0,1.1,19.0,396.0,456.79,356.59
2016,11,14,12,15,289.5,235.0,1.25,19.0,392.5,458.14,359.43
2016,11,14,12,30,287.0,234.0,1.4,19.0,389.0,458.4,360.47
2016,11,14,12,45,206.0,234.0,1.6,19.0,344.0,396.25,312.99
2016,11,14,13,0,125.0,234.0,1.8,19.0,299.0,340.88,269.73
2016,11,14,13,15,483.0,155.0,2.0,19.0,392.5,516.87,413.08
2016,11,14,13,30,841.0,76.0,2.2,19.0,486.0,670.6,532.73
2016,11,14,13,45,826.5,74.5,2.4,19.0,459.5,649.05,517.26
2016,11,14,14,0,812.0,73.0,2.6,19.0,433.0,624.99,500.37
2016,11,14,14,15,793.0,71.0,2.75,18.5,401.0,595.2,479.34
2016,11,14,14,30,774.0,69.0,2.9,18.0,369.0,563.53,456.19
2016,11,14,14,45,746.0,66.0,3.1,18.0,331.5,523.82,425.3
2016,11,14,15,0,718.0,63.0,3.3,18.0,294.0,483.25,392.76
2016,11,14,15,15,678.0,59.0,3.35,17.5,253.5,434.77,353.25
2016,11,14,15,30,638.0,55.0,3.4,17.0,213.0,389.87,315.17
2016,11,14,15,45,578.0,49.0,3.5,17.0,171.0,332.23,265.17
2016,11,14,16,0,518.0,43.0,3.6,17.0,129.0,277.85,216.58
2016,11,14,16,15,417.0,34.0,3.6,16.5,89.5,208.9,155.57
2016,11,14,16,30,316.0,25.0,3.6,16.0,50.0,145.73,83.69
2016,11,14,16,45,158.0,12.5,3.65,15.5,25.0,56.12,0.0
2016,11,14,17,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,15,7,15,169.0,14.5,2.65,15.0,31.0,10.85,0.0
2016,11,15,7,30,338.0,29.0,2.7,15.0,62.0,32.0,13.82
2016,11,15,7,45,424.5,37.0,2.8,15.5,100.5,65.81,32.88
2016,11,15,8,0,511.0,45.0,2.9,16.0,139.0,108.42,62.57
2016,11,15,8,15,566.5,50.5,2.95,16.0,179.5,151.46,97.62
2016,11,15,8,30,622.0,56.0,3.0,16.0,220.0,199.38,138.97
2016,11,15,8,45,323.0,91.5,3.1,16.0,177.5,181.66,137.49
2016,11,15,9,0,24.0,127.0,3.2,16.0,135.0,130.8,103.86
2016,11,15,9,15,12.0,123.5,3.35,16.0,127.5,124.28,98.76
2016,11,15,9,30,0.0,120.0,3.5,16.0,120.0,116.55,92.35
2016,11,15,9,45,32.0,154.5,3.7,16.5,169.0,167.31,133.91
2016,11,15,10,0,64.0,189.0,3.9,17.0,218.0,219.79,176.39
2016,11,15,10,15,32.0,172.0,4.1,17.0,186.5,188.31,150.52
2016,11,15,10,30,0.0,155.0,4.3,17.0,155.0,151.67,120.18
2016,11,15,10,45,0.0,151.5,4.55,17.0,151.5,148.25,117.32
2016,11,15,11,0,0.0,148.0,4.8,17.0,148.0,144.83,114.44
2016,11,15,11,15,33.0,191.0,4.95,17.0,209.0,214.09,171.48
2016,11,15,11,30,66.0,234.0,5.1,17.0,270.0,282.82,227.35
2016,11,15,11,45,35.0,205.5,5.35,17.0,225.0,233.19,186.81
2016,11,15,12,0,4.0,177.0,5.6,17.0,180.0,177.71,141.18
2016,11,15,12,15,9.5,186.5,5.7,17.0,192.5,191.7,152.82
2016,11,15,12,30,15.0,196.0,5.8,17.0,205.0,205.94,164.61
2016,11,15,12,45,10.0,184.5,5.9,17.0,190.5,190.88,152.34
2016,11,15,13,0,5.0,173.0,6.0,17.0,176.0,175.78,140.05
2016,11,15,13,15,115.5,191.5,6.0,16.5,247.5,286.71,233.9
2016,11,15,13,30,226.0,210.0,6.0,16.0,319.0,383.45,314.83
2016,11,15,13,45,157.0,199.0,6.05,16.0,273.0,323.61,265.24
2016,11,15,14,0,88.0,188.0,6.1,16.0,227.0,257.73,210.51
2016,11,15,14,15,200.5,167.0,6.0,15.5,247.0,311.79,257.86
2016,11,15,14,30,313.0,146.0,5.9,15.0,267.0,360.39,299.82
2016,11,15,14,45,292.5,135.5,5.85,15.0,239.0,329.62,273.97
2016,11,15,15,0,272.0,125.0,5.8,15.0,211.0,299.16,248.16
2016,11,15,15,15,256.0,109.0,5.7,15.0,181.5,264.83,218.77
2016,11,15,15,30,240.0,93.0,5.6,15.0,152.0,230.82,189.06
2016,11,15,15,45,209.5,77.0,5.55,15.0,121.0,190.81,153.83
2016,11,15,16,0,179.0,61.0,5.5,15.0,90.0,152.67,119.73
2016,11,15,16,15,131.0,44.5,5.5,14.5,62.0,109.55,81.31
2016,11,15,16,30,83.0,28.0,5.5,14.0,34.0,67.55,35.65
2016,11,15,16,45,41.5,14.0,5.5,14.0,17.0,25.21,0.0
2016,11,15,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,16,7,15,181.0,15.0,5.25,10.5,32.0,11.44,0.0
2016,11,16,7,30,362.0,30.0,5.3,11.0,64.0,32.59,14.38
2016,11,16,7,45,456.5,38.5,5.4,11.5,105.0,68.44,34.63
2016,11,16,8,0,551.0,47.0,5.5,12.0,146.0,113.94,66.49
2016,11,16,8,15,608.0,52.5,5.6,12.0,188.5,159.12,103.87
2016,11,16,8,30,665.0,58.0,5.7,12.0,231.0,209.29,148.09
2016,11,16,8,45,701.5,62.0,5.8,12.5,271.0,257.49,192.27
2016,11,16,9,0,738.0,66.0,5.9,13.0,311.0,307.18,237.71
2016,11,16,9,15,763.5,69.0,6.0,13.0,347.0,353.68,280.76
2016,11,16,9,30,789.0,72.0,6.1,13.0,383.0,400.73,323.58
2016,11,16,9,45,805.5,74.0,6.2,13.5,414.0,442.94,361.09
2016,11,16,10,0,822.0,76.0,6.3,14.0,445.0,484.36,397.06
2016,11,16,10,15,834.0,78.0,6.3,14.0,469.5,522.39,430.11
2016,11,16,10,30,846.0,80.0,6.3,14.0,494.0,558.84,461.22
2016,11,16,10,45,839.5,85.5,6.35,14.0,509.0,586.44,484.69
2016,11,16,11,0,833.0,91.0,6.4,14.0,524.0,611.1,505.38
2016,11,16,11,15,837.5,91.5,6.4,14.0,534.0,634.33,524.71
2016,11,16,11,30,842.0,92.0,6.4,14.0,544.0,654.94,541.73
2016,11,16,11,45,827.5,97.5,6.4,14.0,544.0,665.58,550.43
2016,11,16,12,0,813.0,103.0,6.4,14.0,544.0,672.9,556.42
2016,11,16,12,15,810.5,103.0,6.35,14.0,539.5,679.32,561.78
2016,11,16,12,30,808.0,103.0,6.3,14.0,535.0,682.75,564.74
2016,11,16,12,45,819.0,96.5,6.3,14.0,526.0,685.46,567.44
2016,11,16,13,0,830.0,90.0,6.3,14.0,517.0,685.04,567.58
2016,11,16,13,15,820.5,88.5,6.3,14.0,497.5,672.96,558.66
2016,11,16,13,30,811.0,87.0,6.3,14.0,478.0,658.03,547.25
2016,11,16,13,45,781.5,89.5,6.3,14.0,449.0,631.54,526.15
2016,11,16,14,0,752.0,92.0,6.3,14.0,420.0,605.9,505.4
2016,11,16,14,15,730.5,88.5,6.3,14.0,388.0,574.33,479.94
2016,11,16,14,30,709.0,85.0,6.3,14.0,356.0,541.18,452.75
2016,11,16,14,45,673.5,82.0,6.3,14.0,318.5,499.18,417.72
2016,11,16,15,0,638.0,79.0,6.3,14.0,281.0,456.94,381.76
2016,11,16,15,15,593.0,73.5,6.3,13.5,240.5,407.08,339.37
2016,11,16,15,30,548.0,68.0,6.3,13.0,200.0,358.41,296.79
2016,11,16,15,45,489.0,59.0,6.3,13.0,159.5,301.36,245.77
2016,11,16,16,0,430.0,50.0,6.3,13.0,119.0,247.58,196.6
2016,11,16,16,15,326.0,38.5,6.2,12.5,81.0,178.88,134.74
2016,11,16,16,30,222.0,27.0,6.1,12.0,43.0,115.12,60.54
2016,11,16,16,45,111.0,13.5,6.1,12.0,21.5,43.71,0.0
2016,11,16,17,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.65,9.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,17,7,15,201.0,13.5,2.15,8.5,31.5,10.18,0.0
2016,11,17,7,30,402.0,27.0,2.0,9.0,63.0,29.37,11.81
2016,11,17,7,45,492.5,34.0,1.95,9.5,103.5,66.57,32.29
2016,11,17,8,0,583.0,41.0,1.9,10.0,144.0,111.47,63.38
2016,11,17,8,15,638.5,46.0,1.8,10.5,186.5,157.11,100.8
2016,11,17,8,30,694.0,51.0,1.7,11.0,229.0,207.56,144.71
2016,11,17,8,45,731.0,54.5,1.6,11.5,269.5,255.86,188.33
2016,11,17,9,0,768.0,58.0,1.5,12.0,310.0,306.36,233.49
2016,11,17,9,15,793.0,60.5,1.35,12.5,346.5,353.33,274.99
2016,11,17,9,30,818.0,63.0,1.2,13.0,383.0,400.73,315.49
2016,11,17,9,45,836.5,64.5,1.05,13.5,414.5,444.3,351.56
2016,11,17,10,0,855.0,66.0,0.9,14.0,446.0,486.23,384.89
2016,11,17,10,15,866.5,67.0,0.75,14.0,470.5,523.64,414.17
2016,11,17,10,30,878.0,68.0,0.6,14.0,495.0,559.32,440.97
2016,11,17,10,45,885.0,69.5,0.5,14.5,513.0,591.01,463.44
2016,11,17,11,0,892.0,71.0,0.4,15.0,531.0,620.32,483.37
2016,11,17,11,15,896.0,71.5,0.4,15.0,541.5,644.11,501.0
2016,11,17,11,30,900.0,72.0,0.4,15.0,552.0,665.09,516.39
2016,11,17,11,45,899.0,72.5,0.4,15.0,554.5,679.83,527.05
2016,11,17,12,0,898.0,73.0,0.4,15.0,557.0,691.42,534.95
2016,11,17,12,15,896.0,73.0,0.55,15.0,552.0,698.58,542.11
2016,11,17,12,30,894.0,73.0,0.7,15.0,547.0,702.51,547.14
2016,11,17,12,45,886.0,73.0,0.85,15.0,534.0,699.09,546.97
2016,11,17,13,0,878.0,73.0,1.0,15.0,521.0,692.48,544.55
2016,11,17,13,15,869.5,72.0,1.05,15.0,501.5,681.31,537.7
2016,11,17,13,30,861.0,71.0,1.1,15.0,482.0,667.16,528.76
2016,11,17,13,45,844.0,70.5,1.2,15.0,455.0,649.17,517.2
2016,11,17,14,0,827.0,70.0,1.3,15.0,428.0,624.68,500.06
2016,11,17,14,15,807.5,67.5,1.25,15.0,396.0,594.03,476.81
2016,11,17,14,30,788.0,65.0,1.2,15.0,364.0,561.49,451.69
2016,11,17,14,45,758.0,62.5,1.15,15.0,326.0,521.25,420.08
2016,11,17,15,0,728.0,60.0,1.1,15.0,288.0,480.24,387.1
2016,11,17,15,15,686.5,56.0,1.0,14.5,247.5,431.16,347.29
2016,11,17,15,30,645.0,52.0,0.9,14.0,207.0,382.79,306.76
2016,11,17,15,45,581.5,46.0,0.8,14.0,164.5,326.71,258.38
2016,11,17,16,0,518.0,40.0,0.7,14.0,122.0,271.39,209.5
2016,11,17,16,15,414.5,31.5,0.55,13.5,83.5,202.95,148.93
2016,11,17,16,30,311.0,23.0,0.4,13.0,45.0,138.68,67.83
2016,11,17,16,45,155.5,11.5,0.3,13.0,22.5,53.71,0.0
2016,11,17,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,18,7,15,172.0,13.5,4.85,8.5,28.5,13.27,0.0
2016,11,18,7,30,344.0,27.0,4.8,9.0,57.0,27.39,11.14
2016,11,18,7,45,437.0,36.0,4.8,9.5,97.0,62.15,30.8
2016,11,18,8,0,530.0,45.0,4.8,10.0,137.0,106.32,61.44
2016,11,18,8,15,589.0,51.0,4.75,10.0,179.0,150.84,97.97
2016,11,18,8,30,648.0,57.0,4.7,10.0,221.0,200.59,141.65
2016,11,18,8,45,686.0,61.5,4.7,10.5,261.5,248.57,185.58
2016,11,18,9,0,724.0,66.0,4.7,11.0,302.0,298.23,230.97
2016,11,18,9,15,750.0,69.5,4.75,11.5,338.0,344.6,273.4
2016,11,18,9,30,776.0,73.0,4.8,12.0,374.0,391.6,315.49
2016,11,18,9,45,799.5,74.0,4.9,12.5,405.5,435.22,354.03
2016,11,18,10,0,823.0,75.0,5.0,13.0,437.0,478.61,391.49
