Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,10,15,834.5,76.5,5.05,13.5,461.5,515.79,423.05
2016,11,18,10,30,846.0,78.0,5.1,14.0,486.0,551.35,452.56
2016,11,18,10,45,853.0,79.0,5.2,14.5,503.0,581.95,477.63
2016,11,18,11,0,860.0,80.0,5.3,15.0,520.0,610.25,500.4
2016,11,18,11,15,863.5,80.5,5.4,15.0,530.5,633.38,519.73
2016,11,18,11,30,867.0,81.0,5.5,15.0,541.0,653.77,536.7
2016,11,18,11,45,868.5,81.5,5.6,15.5,544.0,669.99,549.22
2016,11,18,12,0,870.0,82.0,5.7,16.0,547.0,683.22,559.26
2016,11,18,12,15,868.0,81.5,5.75,16.0,542.5,689.89,564.63
2016,11,18,12,30,866.0,81.0,5.8,16.0,538.0,693.4,567.7
2016,11,18,12,45,864.0,79.5,5.9,16.0,526.5,692.62,567.75
2016,11,18,13,0,862.0,78.0,6.0,16.0,515.0,688.69,565.48
2016,11,18,13,15,853.5,77.0,6.05,16.0,496.0,677.79,557.74
2016,11,18,13,30,845.0,76.0,6.1,16.0,477.0,663.94,547.77
2016,11,18,13,45,833.0,74.0,6.2,16.0,451.0,643.79,532.39
2016,11,18,14,0,821.0,72.0,6.3,16.0,425.0,621.05,514.68
2016,11,18,14,15,801.0,69.5,6.3,16.0,393.0,590.33,490.01
2016,11,18,14,30,781.0,67.0,6.3,16.0,361.0,557.74,463.39
2016,11,18,14,45,754.5,64.0,6.3,16.0,324.0,519.24,431.39
2016,11,18,15,0,728.0,61.0,6.3,16.0,287.0,479.77,397.81
2016,11,18,15,15,686.0,57.0,6.2,15.5,246.0,430.57,355.93
2016,11,18,15,30,644.0,53.0,6.1,15.0,205.0,382.07,313.42
2016,11,18,15,45,580.0,47.0,6.05,15.0,163.0,326.17,263.17
2016,11,18,16,0,516.0,41.0,6.0,15.0,121.0,270.85,212.47
2016,11,18,16,15,406.0,32.0,6.0,14.5,82.5,199.8,147.98
2016,11,18,16,30,296.0,23.0,6.0,14.0,44.0,132.93,60.85
2016,11,18,16,45,148.0,11.5,6.05,13.5,22.0,51.45,0.0
2016,11,18,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,13.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,7.05,14.0,1.0,0.96,0.0
2016,11,19,8,0,0.0,2.0,7.0,14.0,2.0,1.93,0.0
2016,11,19,8,15,0.0,3.0,6.95,14.0,3.0,2.89,0.0
2016,11,19,8,30,0.0,4.0,6.9,14.0,4.0,3.85,0.0
2016,11,19,8,45,0.0,4.5,6.85,14.0,4.5,4.34,0.0
2016,11,19,9,0,0.0,5.0,6.8,14.0,5.0,4.82,0.0
2016,11,19,9,15,0.0,6.0,6.8,14.0,6.0,5.79,0.0
2016,11,19,9,30,0.0,7.0,6.8,14.0,7.0,6.75,0.12
2016,11,19,9,45,0.0,7.5,6.85,14.5,7.5,7.23,0.52
2016,11,19,10,0,0.0,8.0,6.9,15.0,8.0,7.72,0.91
2016,11,19,10,15,0.0,27.5,6.9,15.0,27.5,26.55,16.88
2016,11,19,10,30,0.0,47.0,6.9,15.0,47.0,45.41,32.79
2016,11,19,10,45,1.0,106.0,6.9,15.0,106.5,103.52,81.48
2016,11,19,11,0,2.0,165.0,6.9,15.0,166.0,163.36,131.04
2016,11,19,11,15,1.0,126.0,6.75,15.0,126.5,123.54,97.92
2016,11,19,11,30,0.0,87.0,6.6,15.0,87.0,84.16,65.09
2016,11,19,11,45,0.0,79.0,6.5,15.5,79.0,76.41,58.49
2016,11,19,12,0,0.0,71.0,6.4,16.0,71.0,68.66,51.91
2016,11,19,12,15,0.0,104.5,6.25,16.0,104.5,101.57,79.3
2016,11,19,12,30,0.0,138.0,6.1,16.0,138.0,135.56,107.41
2016,11,19,12,45,73.0,182.0,6.0,16.0,219.0,237.64,193.21
2016,11,19,13,0,146.0,226.0,5.9,16.0,300.0,345.17,281.69
2016,11,19,13,15,79.0,198.0,5.75,16.0,238.0,261.15,212.32
2016,11,19,13,30,12.0,170.0,5.6,16.0,176.0,178.84,143.62
2016,11,19,13,45,6.0,149.0,5.45,16.0,152.0,152.98,122.43
2016,11,19,14,0,0.0,128.0,5.3,16.0,128.0,127.31,101.21
2016,11,19,14,15,0.0,97.0,5.15,15.5,97.0,95.16,74.73
2016,11,19,14,30,0.0,66.0,5.0,15.0,66.0,63.79,48.58
2016,11,19,14,45,0.0,59.5,4.9,15.0,59.5,57.5,43.32
2016,11,19,15,0,0.0,53.0,4.8,15.0,53.0,51.2,38.0
2016,11,19,15,15,0.0,45.0,4.65,15.0,45.0,43.46,31.39
2016,11,19,15,30,0.0,37.0,4.5,15.0,37.0,35.72,24.72
2016,11,19,15,45,0.0,29.5,4.4,15.0,29.5,28.47,18.4
2016,11,19,16,0,0.0,22.0,4.3,15.0,22.0,21.22,12.04
2016,11,19,16,15,0.0,14.5,4.3,14.5,14.5,13.98,5.58
2016,11,19,16,30,0.0,7.0,4.3,14.0,7.0,6.75,0.0
2016,11,19,16,45,0.0,3.5,4.3,14.0,3.5,3.44,0.0
2016,11,19,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.0,3.0,13.0,8.0,7.86,0.0
2016,11,20,7,30,0.0,16.0,2.9,13.0,16.0,15.44,4.73
2016,11,20,7,45,0.0,28.0,2.8,13.5,28.0,27.04,16.51
2016,11,20,8,0,0.0,40.0,2.7,14.0,40.0,38.58,26.74
2016,11,20,8,15,0.0,53.0,2.65,14.0,53.0,51.08,37.68
2016,11,20,8,30,0.0,66.0,2.6,14.0,66.0,63.66,48.59
2016,11,20,8,45,0.0,79.0,2.6,14.0,79.0,76.31,59.43
2016,11,20,9,0,0.0,92.0,2.6,14.0,92.0,89.03,70.2
2016,11,20,9,15,0.0,103.5,2.75,14.0,103.5,100.35,79.67
2016,11,20,9,30,0.0,115.0,2.9,14.0,115.0,111.72,89.1
2016,11,20,9,45,64.5,151.5,3.1,14.5,179.5,178.23,143.92
2016,11,20,10,0,129.0,188.0,3.3,15.0,244.0,252.06,204.09
2016,11,20,10,15,100.0,195.5,3.35,15.0,240.5,247.07,199.93
2016,11,20,10,30,71.0,203.0,3.4,15.0,237.0,242.98,196.39
2016,11,20,10,45,43.5,194.5,3.5,15.0,215.5,221.01,178.23
2016,11,20,11,0,16.0,186.0,3.6,15.0,194.0,193.16,155.08
2016,11,20,11,15,161.0,203.0,3.45,15.0,287.0,311.19,253.23
2016,11,20,11,30,306.0,220.0,3.3,15.0,380.0,432.06,350.77
2016,11,20,11,45,153.5,193.0,3.15,15.0,273.0,303.17,246.1
2016,11,20,12,0,1.0,166.0,3.0,15.0,166.0,164.6,130.97
2016,11,20,12,15,177.5,188.0,2.8,15.0,280.0,319.15,260.4
2016,11,20,12,30,354.0,210.0,2.6,15.0,394.0,472.86,383.36
2016,11,20,12,45,587.5,147.5,2.4,15.0,445.5,576.14,465.9
2016,11,20,13,0,821.0,85.0,2.2,15.0,497.0,664.05,534.87
2016,11,20,13,15,753.0,94.0,2.0,15.0,460.5,624.53,502.97
2016,11,20,13,30,685.0,103.0,1.8,15.0,424.0,586.02,472.54
2016,11,20,13,45,739.0,88.5,1.65,15.0,417.5,596.99,481.21
2016,11,20,14,0,793.0,74.0,1.5,15.0,411.0,601.52,484.33
2016,11,20,14,15,772.5,71.5,1.5,15.0,379.5,571.26,461.15
2016,11,20,14,30,752.0,69.0,1.5,15.0,348.0,539.23,436.4
2016,11,20,14,45,727.5,65.0,1.5,15.0,312.0,501.72,406.8
2016,11,20,15,0,703.0,61.0,1.5,15.0,276.0,463.22,375.58
2016,11,20,15,15,660.0,57.0,1.4,14.5,236.0,414.59,335.65
2016,11,20,15,30,617.0,53.0,1.3,14.0,196.0,369.88,297.52
2016,11,20,15,45,550.5,47.0,1.2,14.0,155.0,311.28,246.8
2016,11,20,16,0,484.0,41.0,1.1,14.0,114.0,256.43,198.03
2016,11,20,16,15,372.5,32.0,1.1,13.5,76.5,186.66,135.91
2016,11,20,16,30,261.0,23.0,1.1,13.0,39.0,120.17,45.33
2016,11,20,16,45,130.5,11.5,1.1,13.0,19.5,46.38,0.0
2016,11,20,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,21,7,15,176.5,12.0,4.7,11.0,25.5,11.8,0.0
2016,11,21,7,30,353.0,24.0,4.7,11.0,51.0,21.63,8.85
2016,11,21,7,45,452.5,31.5,4.75,11.5,90.0,55.04,24.91
2016,11,21,8,0,552.0,39.0,4.8,12.0,129.0,99.37,54.25
2016,11,21,8,15,611.5,44.0,4.85,12.0,170.5,143.29,89.38
2016,11,21,8,30,671.0,49.0,4.9,12.0,212.0,192.45,132.05
2016,11,21,8,45,708.0,53.0,4.95,12.5,251.5,239.57,175.11
2016,11,21,9,0,745.0,57.0,5.0,13.0,291.0,288.96,220.28
2016,11,21,9,15,771.0,59.5,5.0,13.0,327.0,334.86,262.85
2016,11,21,9,30,797.0,62.0,5.0,13.0,363.0,381.35,305.22
2016,11,21,9,45,805.5,66.5,5.0,13.5,392.0,422.61,342.0
2016,11,21,10,0,814.0,71.0,5.0,14.0,421.0,462.54,376.65
2016,11,21,10,15,827.5,72.5,4.95,14.0,446.0,500.27,409.31
2016,11,21,10,30,841.0,74.0,4.9,14.0,471.0,536.56,440.09
2016,11,21,10,45,851.5,74.5,4.9,14.5,489.5,568.38,466.01
2016,11,21,11,0,862.0,75.0,4.9,15.0,508.0,595.97,488.1
2016,11,21,11,15,867.0,76.0,4.85,15.0,519.0,620.32,507.94
2016,11,21,11,30,872.0,77.0,4.8,15.0,530.0,642.02,525.4
2016,11,21,11,45,874.5,76.5,4.8,15.0,533.5,657.66,538.19
2016,11,21,12,0,877.0,76.0,4.8,15.0,537.0,670.34,548.57
2016,11,21,12,15,875.0,76.0,4.85,15.0,532.5,677.53,554.4
2016,11,21,12,30,873.0,76.0,4.9,15.0,528.0,681.59,557.9
2016,11,21,12,45,866.0,76.0,5.0,15.5,516.0,679.12,555.64
2016,11,21,13,0,859.0,76.0,5.1,16.0,504.0,677.43,554.12
2016,11,21,13,15,850.5,75.0,5.1,16.0,485.0,666.79,546.46
2016,11,21,13,30,842.0,74.0,5.1,16.0,466.0,653.21,536.32
2016,11,21,13,45,826.5,72.5,5.2,16.0,440.0,631.68,519.98
2016,11,21,14,0,811.0,71.0,5.3,16.0,414.0,607.69,501.42
2016,11,21,14,15,791.5,69.0,5.3,15.5,382.5,578.39,478.92
2016,11,21,14,30,772.0,67.0,5.3,15.0,351.0,547.23,454.36
2016,11,21,14,45,741.0,64.0,5.35,15.0,314.0,506.78,420.92
2016,11,21,15,0,710.0,61.0,5.4,15.0,277.0,465.63,386.07
2016,11,21,15,15,667.5,57.0,5.35,14.5,237.0,417.18,344.81
2016,11,21,15,30,625.0,53.0,5.3,14.0,197.0,372.63,305.44
2016,11,21,15,45,555.0,47.0,5.3,14.0,155.5,312.37,251.75
2016,11,21,16,0,485.0,41.0,5.3,14.0,114.0,256.11,200.41
2016,11,21,16,15,370.5,32.0,5.25,13.5,76.5,185.45,135.78
2016,11,21,16,30,256.0,23.0,5.2,13.0,39.0,117.83,39.62
2016,11,21,16,45,128.0,11.5,5.2,12.5,19.5,45.57,0.0
2016,11,21,17,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,69.0,13.0,0.85,10.0,18.0,12.78,0.0
2016,11,22,7,30,138.0,26.0,0.9,10.0,36.0,21.18,7.64
2016,11,22,7,45,195.5,41.0,1.0,10.5,66.0,47.64,27.33
2016,11,22,8,0,253.0,56.0,1.1,11.0,96.0,79.97,50.94
2016,11,22,8,15,286.0,70.5,1.25,11.0,128.5,113.68,78.48
2016,11,22,8,30,319.0,85.0,1.4,11.0,161.0,150.49,109.99
2016,11,22,8,45,338.5,98.0,1.55,11.5,192.0,185.24,140.69
2016,11,22,9,0,358.0,111.0,1.7,12.0,223.0,221.37,172.49
2016,11,22,9,15,383.0,119.0,1.8,12.0,251.0,255.66,202.73
2016,11,22,9,30,408.0,127.0,1.9,12.0,279.0,291.34,233.84
2016,11,22,9,45,480.5,124.5,2.05,12.5,318.5,338.0,272.82
2016,11,22,10,0,553.0,122.0,2.2,13.0,358.0,390.81,316.38
2016,11,22,10,15,532.0,135.5,2.25,13.0,373.5,413.04,335.49
2016,11,22,10,30,511.0,149.0,2.3,13.0,389.0,434.4,353.43
2016,11,22,10,45,454.5,169.0,2.4,13.5,388.0,439.81,357.48
2016,11,22,11,0,398.0,189.0,2.5,14.0,387.0,440.82,357.65
2016,11,22,11,15,375.0,198.5,2.55,14.0,388.0,442.15,358.98
2016,11,22,11,30,352.0,208.0,2.6,14.0,389.0,446.53,362.43
2016,11,22,11,45,383.0,202.5,2.65,14.0,401.0,467.72,379.92
2016,11,22,12,0,414.0,197.0,2.7,14.0,413.0,495.06,401.9
2016,11,22,12,15,445.5,188.0,2.75,14.0,418.5,511.91,415.87
2016,11,22,12,30,477.0,179.0,2.8,14.0,424.0,527.42,428.84
2016,11,22,12,45,404.0,189.5,2.9,14.0,394.0,491.7,400.36
2016,11,22,13,0,331.0,200.0,3.0,14.0,364.0,447.43,365.19
2016,11,22,13,15,288.0,198.0,3.1,14.0,337.0,416.14,340.46
2016,11,22,13,30,245.0,196.0,3.2,14.0,310.0,384.5,315.09
2016,11,22,13,45,236.0,185.5,3.35,14.0,290.5,365.22,300.17
2016,11,22,14,0,227.0,175.0,3.5,14.0,271.0,345.33,284.51
2016,11,22,14,15,189.5,163.5,3.6,14.0,239.5,298.74,246.55
2016,11,22,14,30,152.0,152.0,3.7,14.0,208.0,260.79,215.16
2016,11,22,14,45,141.0,138.0,3.8,14.0,185.5,236.21,194.81
2016,11,22,15,0,130.0,124.0,3.9,14.0,163.0,211.84,174.29
2016,11,22,15,15,118.5,107.0,3.95,13.5,139.0,183.76,150.6
2016,11,22,15,30,107.0,90.0,4.0,13.0,115.0,156.05,126.75
2016,11,22,15,45,91.0,72.0,4.05,13.0,90.5,125.49,99.87
2016,11,22,16,0,75.0,54.0,4.1,13.0,66.0,95.67,73.35
2016,11,22,16,15,37.5,38.0,4.25,12.5,44.0,61.88,43.18
2016,11,22,16,30,0.0,22.0,4.4,12.0,22.0,22.63,2.58
2016,11,22,16,45,0.0,11.0,4.55,12.0,11.0,10.81,0.0
2016,11,22,17,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,23,7,15,68.0,15.0,4.3,11.0,19.5,14.74,0.0
2016,11,23,7,30,136.0,30.0,4.2,11.0,39.0,24.13,7.95
2016,11,23,7,45,248.0,43.0,4.1,11.5,75.5,51.7,28.87
2016,11,23,8,0,360.0,56.0,4.0,12.0,112.0,90.54,55.03
2016,11,23,8,15,431.5,64.5,3.95,12.0,151.5,130.9,86.36
2016,11,23,8,30,503.0,73.0,3.9,12.0,191.0,176.91,124.75
2016,11,23,8,45,551.0,79.0,3.9,12.5,230.0,220.82,163.41
2016,11,23,9,0,599.0,85.0,3.9,13.0,269.0,268.37,205.45
2016,11,23,9,15,632.0,89.5,3.85,13.0,304.5,312.48,245.22
2016,11,23,9,30,665.0,94.0,3.8,13.0,340.0,358.12,285.73
2016,11,23,9,45,699.0,94.5,3.8,13.0,372.5,401.29,323.68
2016,11,23,10,0,733.0,95.0,3.8,13.0,405.0,445.28,361.64
2016,11,23,10,15,748.5,97.0,3.75,13.0,429.5,482.05,393.11
2016,11,23,10,30,764.0,99.0,3.7,13.0,454.0,517.73,423.07
2016,11,23,10,45,777.5,99.5,3.65,13.5,473.0,549.37,448.48
2016,11,23,11,0,791.0,100.0,3.6,14.0,492.0,578.14,471.12
2016,11,23,11,15,796.5,101.0,3.6,14.0,502.5,601.69,490.23
2016,11,23,11,30,802.0,102.0,3.6,14.0,513.0,622.82,507.23
2016,11,23,11,45,806.0,101.5,3.6,14.0,517.0,638.83,520.15
2016,11,23,12,0,810.0,101.0,3.6,14.0,521.0,652.13,530.87
2016,11,23,12,15,808.0,100.5,3.65,14.0,516.5,658.63,536.44
2016,11,23,12,30,806.0,100.0,3.7,14.0,512.0,662.19,539.74
2016,11,23,12,45,801.5,98.5,3.8,14.0,500.5,660.02,538.81
2016,11,23,13,0,797.0,97.0,3.9,14.0,489.0,654.92,535.59
2016,11,23,13,15,787.0,95.5,4.0,14.0,470.5,643.26,527.21
2016,11,23,13,30,777.0,94.0,4.1,14.0,452.0,631.47,518.52
2016,11,23,13,45,765.0,91.0,4.2,14.0,427.0,611.64,503.61
2016,11,23,14,0,753.0,88.0,4.3,14.0,402.0,589.45,486.65
2016,11,23,14,15,731.0,85.0,4.25,13.5,371.0,558.94,463.06
2016,11,23,14,30,709.0,82.0,4.2,13.0,340.0,526.85,437.69
2016,11,23,14,45,681.5,77.0,4.2,13.0,304.0,488.05,405.66
2016,11,23,15,0,654.0,72.0,4.2,13.0,268.0,448.56,372.25
2016,11,23,15,15,607.5,67.0,4.05,12.5,228.5,399.12,330.16
2016,11,23,15,30,561.0,62.0,3.9,12.0,189.0,350.89,287.99
2016,11,23,15,45,493.0,54.0,3.8,12.0,148.5,291.72,235.47
2016,11,23,16,0,425.0,46.0,3.7,12.0,108.0,236.39,185.23
2016,11,23,16,15,307.5,35.0,3.65,11.5,71.5,165.24,120.43
2016,11,23,16,30,190.0,24.0,3.6,11.0,35.0,97.53,23.5
2016,11,23,16,45,95.0,12.0,3.55,11.0,17.5,37.04,0.0
2016,11,23,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,7,15,92.0,13.5,2.25,7.5,19.5,13.27,0.0
2016,11,24,7,30,184.0,27.0,2.4,8.0,39.0,21.34,4.95
2016,11,24,7,45,299.0,38.5,2.55,8.5,76.5,50.36,26.72
2016,11,24,8,0,414.0,50.0,2.7,9.0,114.0,90.29,53.2
2016,11,24,8,15,484.0,58.0,2.7,9.0,154.5,131.36,85.23
2016,11,24,8,30,554.0,66.0,2.7,9.0,195.0,178.95,125.43
2016,11,24,8,45,606.0,71.0,2.7,9.5,235.5,225.13,166.39
2016,11,24,9,0,658.0,76.0,2.7,10.0,276.0,275.21,211.02
2016,11,24,9,15,689.0,80.0,2.6,10.5,312.0,320.56,251.84
2016,11,24,9,30,720.0,84.0,2.5,11.0,348.0,367.14,292.85
2016,11,24,9,45,742.5,86.5,2.45,11.5,379.0,409.46,329.6
2016,11,24,10,0,765.0,89.0,2.4,12.0,410.0,451.65,365.26
2016,11,24,10,15,780.0,91.0,2.25,12.0,435.0,488.63,396.31
2016,11,24,10,30,795.0,93.0,2.1,12.0,460.0,524.8,425.86
2016,11,24,10,45,687.5,116.5,2.0,12.5,443.0,514.89,417.66
2016,11,24,11,0,580.0,140.0,1.9,13.0,426.0,495.93,402.03
2016,11,24,11,15,706.5,117.5,1.8,13.0,473.0,563.96,456.07
2016,11,24,11,30,833.0,95.0,1.7,13.0,520.0,632.53,508.83
2016,11,24,11,45,840.0,93.5,1.6,13.5,524.5,649.86,520.29
2016,11,24,12,0,847.0,92.0,1.5,14.0,529.0,664.45,529.88
2016,11,24,12,15,845.0,91.5,1.45,14.0,525.0,671.29,534.88
2016,11,24,12,30,843.0,91.0,1.4,14.0,521.0,675.07,537.63
2016,11,24,12,45,774.0,97.5,1.4,14.0,485.0,638.46,510.42
2016,11,24,13,0,705.0,104.0,1.4,14.0,449.0,601.58,482.95
2016,11,24,13,15,609.0,124.0,1.45,14.0,414.5,557.29,449.19
2016,11,24,13,30,513.0,144.0,1.5,14.0,380.0,508.77,411.71
2016,11,24,13,45,512.5,135.0,1.55,14.0,359.5,493.17,400.7
2016,11,24,14,0,512.0,126.0,1.6,14.0,339.0,475.68,387.73
2016,11,24,14,15,542.5,109.5,1.65,13.5,319.5,469.83,384.59
2016,11,24,14,30,573.0,93.0,1.7,13.0,300.0,458.01,376.34
2016,11,24,14,45,527.5,93.0,1.75,13.0,268.0,418.04,343.82
2016,11,24,15,0,482.0,93.0,1.8,13.0,236.0,376.87,309.81
2016,11,24,15,15,443.5,84.0,1.8,12.5,201.0,332.89,273.25
2016,11,24,15,30,405.0,75.0,1.8,12.0,166.0,290.26,236.71
2016,11,24,15,45,353.0,62.5,1.85,12.0,130.0,239.32,192.15
2016,11,24,16,0,301.0,50.0,1.9,12.0,94.0,191.62,149.4
2016,11,24,16,15,214.5,36.0,1.9,11.5,62.0,133.72,96.55
2016,11,24,16,30,128.0,22.0,1.9,11.0,30.0,75.32,13.42
2016,11,24,16,45,64.0,11.0,1.95,11.0,15.0,27.77,0.0
2016,11,24,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,9.5,4.6,10.0,9.5,9.34,0.0
2016,11,25,7,30,0.0,19.0,4.6,10.0,19.0,18.23,1.64
2016,11,25,7,45,15.0,36.5,4.65,10.5,38.5,34.99,22.1
2016,11,25,8,0,30.0,54.0,4.7,11.0,58.0,54.18,38.63
2016,11,25,8,15,42.5,71.5,4.7,11.0,80.0,74.81,56.2
2016,11,25,8,30,55.0,89.0,4.7,11.0,102.0,96.85,75.12
2016,11,25,8,45,62.5,105.5,4.7,11.0,123.0,118.01,93.55
2016,11,25,9,0,70.0,122.0,4.7,11.0,144.0,139.92,112.56
2016,11,25,9,15,78.5,136.5,4.75,11.0,163.0,160.89,130.64
2016,11,25,9,30,87.0,151.0,4.8,11.0,182.0,182.54,149.21
2016,11,25,9,45,133.5,164.5,4.85,11.5,217.5,222.4,182.37
2016,11,25,10,0,180.0,178.0,4.9,12.0,253.0,263.57,216.57
2016,11,25,10,15,121.0,185.5,4.9,12.0,237.5,249.42,205.01
2016,11,25,10,30,62.0,193.0,4.9,12.0,222.0,227.15,186.23
2016,11,25,10,45,211.5,192.5,4.95,12.5,295.5,316.3,261.08
2016,11,25,11,0,361.0,192.0,5.0,13.0,369.0,414.1,341.72
2016,11,25,11,15,232.5,209.0,5.0,13.0,323.5,364.31,299.82
2016,11,25,11,30,104.0,226.0,5.0,13.0,278.0,297.19,243.35
2016,11,25,11,45,182.5,224.0,5.0,13.0,317.0,353.72,291.02
2016,11,25,12,0,261.0,222.0,5.0,13.0,356.0,412.82,340.09
2016,11,25,12,15,167.5,221.0,4.95,13.0,306.5,347.0,285.32
2016,11,25,12,30,74.0,220.0,4.9,13.0,257.0,278.91,228.17
2016,11,25,12,45,80.0,216.0,4.9,13.0,256.0,279.79,229.36
2016,11,25,13,0,86.0,212.0,4.9,13.0,255.0,280.49,230.29
2016,11,25,13,15,60.0,196.5,4.9,13.0,226.0,246.54,202.1
2016,11,25,13,30,34.0,181.0,4.9,13.0,197.0,212.7,173.86
2016,11,25,13,45,23.0,165.5,4.95,13.0,176.0,182.27,148.67
2016,11,25,14,0,12.0,150.0,5.0,13.0,155.0,159.13,129.35
2016,11,25,14,15,26.5,146.0,5.0,13.0,156.0,170.91,139.73
2016,11,25,14,30,41.0,142.0,5.0,13.0,157.0,176.21,144.56
2016,11,25,14,45,37.0,128.0,5.05,13.0,140.5,158.52,129.7
2016,11,25,15,0,33.0,114.0,5.1,13.0,124.0,140.99,114.82
2016,11,25,15,15,26.5,98.0,5.1,13.0,105.0,119.89,96.7
2016,11,25,15,30,20.0,82.0,5.1,13.0,86.0,99.11,78.66
2016,11,25,15,45,11.0,65.5,5.1,13.0,67.5,72.99,55.99
2016,11,25,16,0,2.0,49.0,5.1,13.0,49.0,51.92,37.55
2016,11,25,16,15,1.0,32.0,5.1,12.5,32.0,33.27,20.61
2016,11,25,16,30,0.0,15.0,5.1,12.0,15.0,14.48,0.0
2016,11,25,16,45,0.0,7.5,5.1,12.0,7.5,7.37,0.0
2016,11,25,17,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,5.2,11.0,6.0,5.9,0.0
2016,11,26,7,30,0.0,12.0,5.0,11.0,12.0,11.58,0.0
2016,11,26,7,45,0.0,25.0,4.85,11.0,25.0,24.14,13.6
2016,11,26,8,0,0.0,38.0,4.7,11.0,38.0,36.58,25.09
2016,11,26,8,15,0.0,53.5,4.75,11.0,53.5,51.46,38.24
2016,11,26,8,30,0.0,69.0,4.8,11.0,69.0,66.48,51.44
2016,11,26,8,45,0.0,83.5,4.9,11.5,83.5,80.65,63.67
2016,11,26,9,0,0.0,98.0,5.0,12.0,98.0,94.91,75.79
2016,11,26,9,15,1.0,111.5,5.1,12.0,112.0,108.61,87.4
2016,11,26,9,30,2.0,125.0,5.2,12.0,126.0,122.47,99.06
2016,11,26,9,45,1.0,128.0,5.35,12.0,128.5,125.2,101.26
2016,11,26,10,0,0.0,131.0,5.5,12.0,131.0,127.84,103.35
2016,11,26,10,15,0.0,139.0,5.6,12.0,139.0,135.9,109.99
2016,11,26,10,30,0.0,147.0,5.7,12.0,147.0,144.02,116.65
2016,11,26,10,45,2.5,156.0,5.85,12.0,157.0,154.58,125.4
2016,11,26,11,0,5.0,165.0,6.0,12.0,167.0,165.36,134.34
2016,11,26,11,15,93.5,195.5,6.05,12.0,242.5,255.09,210.49
2016,11,26,11,30,182.0,226.0,6.1,12.0,318.0,351.04,290.67
2016,11,26,11,45,91.0,171.5,6.2,12.5,217.5,237.98,196.02
2016,11,26,12,0,0.0,117.0,6.3,13.0,117.0,114.17,90.8
2016,11,26,12,15,0.0,62.5,6.3,13.0,62.5,60.42,45.66
2016,11,26,12,30,0.0,8.0,6.3,13.0,8.0,7.72,0.93
2016,11,26,12,45,50.0,111.0,6.3,13.0,135.0,145.08,118.47
2016,11,26,13,0,100.0,214.0,6.3,13.0,262.0,292.05,241.03
2016,11,26,13,15,229.0,194.5,6.4,13.0,299.5,370.86,308.56
2016,11,26,13,30,358.0,175.0,6.5,13.0,337.0,432.32,361.43
2016,11,26,13,45,179.0,113.5,6.6,13.0,194.5,243.91,204.12
2016,11,26,14,0,0.0,52.0,6.7,13.0,52.0,50.24,37.29
2016,11,26,14,15,15.5,95.0,6.9,12.5,101.0,102.7,82.55
2016,11,26,14,30,31.0,138.0,7.1,12.0,150.0,165.63,136.34
2016,11,26,14,45,23.5,124.0,7.35,12.0,132.5,140.31,114.8
2016,11,26,15,0,16.0,110.0,7.6,12.0,115.0,121.65,98.8
2016,11,26,15,15,10.0,94.0,7.75,12.0,97.0,101.83,81.68
2016,11,26,15,30,4.0,78.0,7.9,12.0,79.0,82.34,64.71
2016,11,26,15,45,2.0,60.5,8.05,12.0,61.0,63.05,47.82
2016,11,26,16,0,0.0,43.0,8.2,12.0,43.0,43.65,30.8
2016,11,26,16,15,0.0,27.5,8.2,11.5,27.5,27.17,15.79
2016,11,26,16,30,0.0,12.0,8.2,11.0,12.0,11.58,0.0
2016,11,26,16,45,0.0,6.0,8.2,11.0,6.0,5.9,0.0
2016,11,26,17,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,27,7,15,86.5,12.0,6.45,10.0,17.0,11.8,0.0
2016,11,27,7,30,173.0,24.0,6.4,10.0,34.0,19.03,0.0
2016,11,27,7,45,305.0,34.0,6.4,10.5,70.0,43.7,21.19
2016,11,27,8,0,437.0,44.0,6.4,11.0,106.0,83.1,46.03
2016,11,27,8,15,509.0,51.0,6.4,11.0,146.5,124.0,77.16
2016,11,27,8,30,581.0,58.0,6.4,11.0,187.0,171.56,117.03
2016,11,27,8,45,633.5,61.5,6.4,11.5,227.0,217.11,157.7
2016,11,27,9,0,686.0,65.0,6.4,12.0,267.0,266.52,202.36
2016,11,27,9,15,564.0,90.0,6.3,12.0,270.0,282.89,223.34
2016,11,27,9,30,442.0,115.0,6.2,12.0,273.0,286.1,231.16
2016,11,27,9,45,413.5,131.5,6.1,12.5,289.5,310.21,253.21
2016,11,27,10,0,385.0,148.0,6.0,13.0,306.0,331.24,271.77
2016,11,27,10,15,519.0,127.0,5.9,13.0,354.0,390.2,321.8
2016,11,27,10,30,653.0,106.0,5.8,13.0,402.0,458.59,379.37
2016,11,27,10,45,642.5,114.0,5.75,13.0,415.0,481.72,399.15
2016,11,27,11,0,632.0,122.0,5.7,13.0,428.0,502.35,416.57
2016,11,27,11,15,619.5,129.0,5.6,13.0,434.5,518.22,429.76
2016,11,27,11,30,607.0,136.0,5.5,13.0,441.0,531.53,440.62
2016,11,27,11,45,728.5,109.5,5.4,13.5,477.5,591.59,489.48
2016,11,27,12,0,850.0,83.0,5.3,14.0,514.0,650.0,536.18
2016,11,27,12,15,690.0,121.5,5.2,14.0,470.0,598.12,493.1
2016,11,27,12,30,530.0,160.0,5.1,14.0,426.0,535.97,441.86
2016,11,27,12,45,416.5,179.5,5.0,14.0,385.5,484.35,399.3
2016,11,27,13,0,303.0,199.0,4.9,14.0,345.0,424.24,349.52
2016,11,27,13,15,269.0,195.5,4.75,14.0,321.5,397.95,328.09
2016,11,27,13,30,235.0,192.0,4.6,14.0,298.0,371.21,306.07
2016,11,27,13,45,229.5,181.0,4.5,14.0,280.0,353.88,292.25
2016,11,27,14,0,224.0,170.0,4.4,14.0,262.0,335.87,277.73
2016,11,27,14,15,202.5,158.0,4.25,13.5,236.5,298.92,247.88
2016,11,27,14,30,181.0,146.0,4.1,13.0,211.0,269.79,224.01
2016,11,27,14,45,166.5,133.0,4.0,13.0,187.5,243.85,202.18
2016,11,27,15,0,152.0,120.0,3.9,13.0,164.0,218.26,180.36
2016,11,27,15,15,139.0,103.5,3.8,12.5,139.5,189.46,155.84
2016,11,27,15,30,126.0,87.0,3.7,12.0,115.0,161.09,131.19
2016,11,27,15,45,106.5,69.5,3.6,12.0,89.5,129.09,102.86
2016,11,27,16,0,87.0,52.0,3.5,12.0,64.0,98.05,75.1
2016,11,27,16,15,44.0,36.0,3.5,11.5,42.0,62.0,42.4
2016,11,27,16,30,1.0,20.0,3.5,11.0,20.0,20.69,0.0
2016,11,27,16,45,0.5,10.0,3.5,11.0,10.0,9.96,0.0
2016,11,27,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,28,7,15,19.5,10.5,7.95,11.0,11.5,10.32,0.0
2016,11,28,7,30,39.0,21.0,8.0,11.0,23.0,18.56,0.0
2016,11,28,7,45,103.0,37.5,8.1,11.5,50.0,37.76,21.28
2016,11,28,8,0,167.0,54.0,8.2,12.0,77.0,65.88,42.46
2016,11,28,8,15,206.0,69.5,8.2,12.0,108.0,96.07,66.56
2016,11,28,8,30,245.0,85.0,8.2,12.0,139.0,130.04,95.1
2016,11,28,8,45,280.5,97.5,8.2,12.0,170.5,163.84,124.54
2016,11,28,9,0,316.0,110.0,8.2,12.0,202.0,200.59,156.98
2016,11,28,9,15,349.5,116.5,8.15,12.0,230.0,235.38,188.03
2016,11,28,9,30,383.0,123.0,8.1,12.0,258.0,270.87,219.67
2016,11,28,9,45,486.5,115.0,8.05,12.5,302.5,322.44,263.7
2016,11,28,10,0,590.0,107.0,8.0,13.0,347.0,382.59,314.91
2016,11,28,10,15,578.5,118.0,7.95,13.0,365.0,410.45,339.85
2016,11,28,10,30,567.0,129.0,7.9,13.0,383.0,435.97,362.28
2016,11,28,10,45,615.5,121.0,7.85,13.5,407.0,472.51,393.13
2016,11,28,11,0,664.0,113.0,7.8,14.0,431.0,509.52,423.99
2016,11,28,11,15,707.5,114.5,7.7,14.0,460.5,553.72,460.75
2016,11,28,11,30,751.0,116.0,7.6,14.0,490.0,597.44,496.71
2016,11,28,11,45,761.0,113.5,7.5,14.0,495.0,614.68,511.13
2016,11,28,12,0,771.0,111.0,7.4,14.0,500.0,629.51,523.52
2016,11,28,12,15,768.5,110.5,7.35,14.0,496.0,635.83,528.96
2016,11,28,12,30,766.0,110.0,7.3,14.0,492.0,639.35,532.11
2016,11,28,12,45,754.0,110.5,7.25,14.5,480.0,634.89,527.75
