Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,13,0,742.0,111.0,7.2,15.0,468.0,627.68,521.16
2016,11,28,13,15,730.5,109.5,7.15,15.0,449.0,615.94,511.95
2016,11,28,13,30,719.0,108.0,7.1,15.0,430.0,601.68,500.63
2016,11,28,13,45,591.5,120.5,7.1,15.0,375.5,526.42,438.89
2016,11,28,14,0,464.0,133.0,7.1,15.0,321.0,450.16,375.66
2016,11,28,14,15,444.5,124.5,7.05,14.5,293.5,421.14,352.5
2016,11,28,14,30,425.0,116.0,7.0,14.0,266.0,391.38,328.18
2016,11,28,14,45,396.5,110.0,7.0,14.0,238.5,359.0,300.54
2016,11,28,15,0,368.0,104.0,7.0,14.0,211.0,326.92,272.66
2016,11,28,15,15,447.0,83.5,6.9,13.5,194.5,331.9,275.9
2016,11,28,15,30,526.0,63.0,6.8,13.0,178.0,332.15,273.44
2016,11,28,15,45,471.0,53.5,6.75,13.0,140.0,278.87,225.07
2016,11,28,16,0,416.0,44.0,6.7,13.0,102.0,228.54,178.31
2016,11,28,16,15,294.0,33.0,6.7,12.5,66.5,157.11,111.83
2016,11,28,16,30,172.0,22.0,6.7,12.0,31.0,87.78,0.0
2016,11,28,16,45,86.0,11.0,6.75,11.5,15.5,33.39,0.0
2016,11,28,17,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.75,10.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,6.25,9.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,7,15,165.5,9.0,4.4,8.5,17.0,8.85,0.0
2016,11,29,7,30,331.0,18.0,4.3,9.0,34.0,15.52,0.0
2016,11,29,7,45,445.5,25.5,4.25,9.5,71.5,40.12,15.39
2016,11,29,8,0,560.0,33.0,4.2,10.0,109.0,81.83,40.4
2016,11,29,8,15,624.0,37.5,4.1,10.0,150.0,124.72,72.72
2016,11,29,8,30,688.0,42.0,4.0,10.0,191.0,173.3,113.78
2016,11,29,8,45,727.5,45.5,3.9,10.5,230.5,220.28,156.44
2016,11,29,9,0,767.0,49.0,3.8,11.0,270.0,269.76,201.8
2016,11,29,9,15,793.5,51.5,3.6,11.5,306.0,316.06,244.53
2016,11,29,9,30,820.0,54.0,3.4,12.0,342.0,362.66,286.63
2016,11,29,9,45,836.5,56.0,3.25,12.5,372.5,404.98,324.34
2016,11,29,10,0,853.0,58.0,3.1,13.0,403.0,446.51,360.25
2016,11,29,10,15,866.0,59.5,2.95,13.0,428.0,484.76,393.18
2016,11,29,10,30,879.0,61.0,2.8,13.0,453.0,521.47,423.98
2016,11,29,10,45,885.0,62.5,2.7,13.5,471.0,552.61,448.94
2016,11,29,11,0,891.0,64.0,2.6,14.0,489.0,581.39,471.36
2016,11,29,11,15,895.5,64.5,2.55,14.0,500.5,605.67,490.87
2016,11,29,11,30,900.0,65.0,2.5,14.0,512.0,627.22,507.95
2016,11,29,11,45,899.5,66.0,2.5,14.0,515.5,643.36,520.84
2016,11,29,12,0,899.0,67.0,2.5,14.0,519.0,656.42,531.26
2016,11,29,12,15,897.5,67.0,2.5,14.0,515.5,664.59,537.91
2016,11,29,12,30,896.0,67.0,2.5,14.0,512.0,669.59,542.04
2016,11,29,12,45,884.0,69.0,2.55,14.0,499.5,666.79,540.44
2016,11,29,13,0,872.0,71.0,2.6,14.0,487.0,660.88,536.51
2016,11,29,13,15,863.5,70.0,2.65,14.0,469.0,650.8,529.41
2016,11,29,13,30,855.0,69.0,2.7,14.0,451.0,641.68,522.77
2016,11,29,13,45,841.5,67.5,2.75,14.0,426.0,622.12,508.1
2016,11,29,14,0,828.0,66.0,2.8,14.0,401.0,600.01,491.2
2016,11,29,14,15,808.5,63.5,2.85,14.0,370.0,570.73,468.36
2016,11,29,14,30,789.0,61.0,2.9,14.0,339.0,539.55,443.48
2016,11,29,14,45,759.5,58.5,3.0,14.0,303.0,501.14,412.29
2016,11,29,15,0,730.0,56.0,3.1,14.0,267.0,461.89,379.48
2016,11,29,15,15,687.5,52.0,3.1,13.5,227.5,413.95,339.1
2016,11,29,15,30,645.0,48.0,3.1,13.0,188.0,366.7,297.92
2016,11,29,15,45,577.0,42.5,3.1,13.0,147.5,308.04,245.85
2016,11,29,16,0,509.0,37.0,3.1,13.0,107.0,256.79,198.46
2016,11,29,16,15,391.5,28.0,3.0,12.5,70.0,185.66,131.01
2016,11,29,16,30,274.0,19.0,2.9,12.0,33.0,115.43,0.0
2016,11,29,16,45,137.0,9.5,2.8,12.0,16.5,45.25,0.0
2016,11,29,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,5.5,3.1,10.0,5.5,5.41,0.0
2016,11,30,7,30,0.0,11.0,3.2,10.0,11.0,10.61,0.0
2016,11,30,7,45,0.0,25.0,3.3,10.5,25.0,24.04,12.62
2016,11,30,8,0,0.0,39.0,3.4,11.0,39.0,37.4,25.54
2016,11,30,8,15,0.0,55.0,3.65,11.0,55.0,52.8,39.21
2016,11,30,8,30,0.0,71.0,3.9,11.0,71.0,68.35,52.91
2016,11,30,8,45,2.0,86.5,4.15,11.5,87.0,84.01,66.38
2016,11,30,9,0,4.0,102.0,4.4,12.0,103.0,99.96,79.92
2016,11,30,9,15,8.5,115.0,4.45,12.0,117.5,114.54,92.26
2016,11,30,9,30,13.0,128.0,4.5,12.0,132.0,129.55,104.9
2016,11,30,9,45,162.5,142.0,4.6,12.0,206.5,209.58,171.12
2016,11,30,10,0,312.0,156.0,4.7,12.0,281.0,300.47,246.64
2016,11,30,10,15,224.0,175.0,4.7,12.0,267.5,290.1,238.73
2016,11,30,10,30,136.0,194.0,4.7,12.0,254.0,269.48,221.68
2016,11,30,10,45,164.0,201.5,4.75,12.5,277.0,297.55,244.83
2016,11,30,11,0,192.0,209.0,4.8,13.0,300.0,326.78,268.7
2016,11,30,11,15,520.5,145.5,4.9,13.0,400.5,469.68,388.99
2016,11,30,11,30,849.0,82.0,5.0,13.0,501.0,615.35,508.9
2016,11,30,11,45,472.0,151.5,5.1,13.0,385.0,467.48,387.22
2016,11,30,12,0,95.0,221.0,5.2,13.0,269.0,289.96,237.51
2016,11,30,12,15,473.5,151.0,5.35,13.0,385.5,481.37,400.7
2016,11,30,12,30,852.0,81.0,5.5,13.0,502.0,658.24,546.82
2016,11,30,12,45,783.0,89.5,5.65,13.0,470.0,625.3,520.25
2016,11,30,13,0,714.0,98.0,5.8,13.0,438.0,591.72,493.58
2016,11,30,13,15,763.0,89.0,5.8,13.0,440.0,608.95,508.38
2016,11,30,13,30,812.0,80.0,5.8,13.0,442.0,625.09,521.89
2016,11,30,13,45,798.0,78.0,5.8,13.0,417.5,605.27,506.01
2016,11,30,14,0,784.0,76.0,5.8,13.0,393.0,583.02,488.04
2016,11,30,14,15,762.5,73.5,5.8,13.0,362.0,553.45,463.81
2016,11,30,14,30,741.0,71.0,5.8,13.0,331.0,522.14,437.69
2016,11,30,14,45,707.5,68.0,5.8,13.0,295.0,484.92,406.04
2016,11,30,15,0,674.0,65.0,5.8,13.0,259.0,444.72,371.24
2016,11,30,15,15,627.0,60.5,5.75,12.5,220.0,395.98,329.1
2016,11,30,15,30,580.0,56.0,5.7,12.0,181.0,348.41,286.77
2016,11,30,15,45,504.0,49.0,5.7,12.0,141.0,287.31,231.96
2016,11,30,16,0,428.0,42.0,5.7,12.0,101.0,230.56,179.92
2016,11,30,16,15,214.0,36.5,5.7,11.5,66.0,133.96,94.8
2016,11,30,16,30,0.0,31.0,5.7,11.0,31.0,37.33,0.0
2016,11,30,16,45,0.0,15.5,5.7,11.0,15.5,15.24,0.0
2016,11,30,17,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,15.0,5.9,7.5,15.0,14.74,0.0
2016,12,1,7,30,0.0,30.0,5.9,8.0,30.0,25.82,0.0
2016,12,1,7,45,268.5,31.5,5.9,8.5,66.5,36.82,16.71
2016,12,1,8,0,537.0,33.0,5.9,9.0,103.0,76.92,37.69
2016,12,1,8,15,606.0,38.5,6.0,9.5,144.5,119.93,69.52
2016,12,1,8,30,675.0,44.0,6.1,10.0,186.0,169.17,110.61
2016,12,1,8,45,718.5,47.5,6.2,10.5,226.0,216.25,153.3
2016,12,1,9,0,762.0,51.0,6.3,11.0,266.0,266.23,199.36
2016,12,1,9,15,791.0,54.0,6.35,11.0,303.0,313.52,244.0
2016,12,1,9,30,820.0,57.0,6.4,11.0,340.0,361.68,288.92
2016,12,1,9,45,833.0,60.5,6.45,11.5,370.5,404.41,328.23
2016,12,1,10,0,846.0,64.0,6.5,12.0,401.0,446.14,365.7
2016,12,1,10,15,859.5,65.5,6.5,12.0,426.5,484.72,400.38
2016,12,1,10,30,873.0,67.0,6.5,12.0,452.0,520.37,431.97
2016,12,1,10,45,881.5,68.5,6.5,12.5,470.5,552.78,459.43
2016,12,1,11,0,890.0,70.0,6.5,13.0,489.0,582.99,484.49
2016,12,1,11,15,895.0,70.5,6.4,13.0,500.5,607.67,505.36
2016,12,1,11,30,900.0,71.0,6.3,13.0,512.0,629.66,523.73
2016,12,1,11,45,901.5,71.0,6.25,13.5,516.0,646.1,536.51
2016,12,1,12,0,903.0,71.0,6.2,14.0,520.0,659.52,546.67
2016,12,1,12,15,901.0,71.0,6.1,14.0,516.5,667.58,553.33
2016,12,1,12,30,899.0,71.0,6.0,14.0,513.0,672.47,557.37
2016,12,1,12,45,889.0,71.5,5.9,14.0,501.0,669.49,555.1
2016,12,1,13,0,879.0,72.0,5.8,14.0,489.0,663.38,550.29
2016,12,1,13,15,869.5,71.0,5.75,14.0,470.0,656.64,544.96
2016,12,1,13,30,860.0,70.0,5.7,14.0,451.0,643.2,534.37
2016,12,1,13,45,842.0,69.5,5.7,14.0,425.5,622.13,517.65
2016,12,1,14,0,824.0,69.0,5.7,14.0,400.0,598.6,498.71
2016,12,1,14,15,803.5,66.5,5.65,14.0,368.5,569.03,474.52
2016,12,1,14,30,783.0,64.0,5.6,14.0,337.0,537.58,448.33
2016,12,1,14,45,751.0,61.5,5.6,14.0,301.0,498.16,415.13
2016,12,1,15,0,719.0,59.0,5.6,14.0,265.0,457.98,380.49
2016,12,1,15,15,674.0,54.5,5.6,13.5,225.5,408.77,338.18
2016,12,1,15,30,629.0,50.0,5.6,13.0,186.0,360.39,295.29
2016,12,1,15,45,555.0,44.0,5.7,12.5,145.0,302.95,243.92
2016,12,1,16,0,481.0,38.0,5.8,12.0,104.0,246.52,192.18
2016,12,1,16,15,240.5,35.0,5.95,11.5,68.0,141.07,99.57
2016,12,1,16,30,0.0,32.0,6.1,11.0,32.0,39.15,0.0
2016,12,1,16,45,0.0,16.0,6.25,11.0,16.0,15.73,0.0
2016,12,1,17,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,6.35,10.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.65,8.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,2,7,15,140.0,8.0,4.9,8.0,14.0,7.86,0.0
2016,12,2,7,30,280.0,16.0,4.9,8.0,28.0,13.81,0.0
2016,12,2,7,45,403.5,24.5,4.9,8.5,64.0,34.35,12.32
2016,12,2,8,0,527.0,33.0,4.9,9.0,100.0,74.7,36.39
2016,12,2,8,15,595.5,38.0,4.9,9.0,140.5,116.43,67.07
2016,12,2,8,30,664.0,43.0,4.9,9.0,181.0,164.37,107.06
2016,12,2,8,45,707.0,47.0,4.9,9.5,220.5,211.19,149.42
2016,12,2,9,0,750.0,51.0,4.9,10.0,260.0,260.89,195.11
2016,12,2,9,15,600.5,79.0,4.9,10.5,261.0,275.73,215.94
2016,12,2,9,30,451.0,107.0,4.9,11.0,262.0,275.22,221.36
2016,12,2,9,45,606.5,86.5,4.9,11.5,315.0,338.17,274.39
2016,12,2,10,0,762.0,66.0,4.9,12.0,368.0,409.1,334.11
2016,12,2,10,15,808.5,66.5,4.85,12.0,405.0,459.37,377.47
2016,12,2,10,30,855.0,67.0,4.8,12.0,442.0,510.51,420.85
2016,12,2,10,45,864.0,68.0,4.8,12.5,460.5,540.69,446.14
2016,12,2,11,0,873.0,69.0,4.8,13.0,479.0,570.2,470.31
2016,12,2,11,15,837.5,74.0,4.7,13.0,475.5,578.06,477.19
2016,12,2,11,30,802.0,79.0,4.6,13.0,472.0,579.67,478.91
2016,12,2,11,45,645.5,123.5,4.55,13.5,441.0,546.45,450.19
2016,12,2,12,0,489.0,168.0,4.5,14.0,410.0,501.68,412.05
2016,12,2,12,15,685.5,119.0,4.5,14.0,456.5,584.91,481.2
2016,12,2,12,30,882.0,70.0,4.5,14.0,503.0,658.51,541.61
2016,12,2,12,45,869.5,72.0,4.5,14.0,490.5,655.68,539.31
2016,12,2,13,0,857.0,74.0,4.5,14.0,478.0,653.49,537.7
2016,12,2,13,15,782.0,82.0,4.55,14.0,440.0,610.91,504.31
2016,12,2,13,30,707.0,90.0,4.6,14.0,402.0,568.71,470.85
2016,12,2,13,45,458.5,128.5,4.65,14.0,326.5,444.68,369.21
2016,12,2,14,0,210.0,167.0,4.7,14.0,251.0,314.89,260.57
2016,12,2,14,15,285.5,145.0,4.65,14.0,250.0,339.52,282.22
2016,12,2,14,30,361.0,123.0,4.6,14.0,249.0,360.45,299.92
2016,12,2,14,45,341.0,113.0,4.55,14.0,222.0,330.1,274.25
2016,12,2,15,0,321.0,103.0,4.5,14.0,195.0,299.7,248.2
2016,12,2,15,15,464.0,76.5,4.5,13.5,187.5,330.36,272.84
2016,12,2,15,30,607.0,50.0,4.5,13.0,180.0,353.03,288.35
2016,12,2,15,45,535.0,44.0,4.5,12.5,140.5,294.16,236.02
2016,12,2,16,0,463.0,38.0,4.5,12.0,101.0,239.36,185.99
2016,12,2,16,15,342.5,28.5,4.55,11.5,65.5,168.83,118.71
2016,12,2,16,30,222.0,19.0,4.6,11.0,30.0,99.01,0.0
2016,12,2,16,45,111.0,9.5,4.7,11.0,15.0,38.37,0.0
2016,12,2,17,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,7,15,102.0,8.0,3.85,9.0,12.0,7.86,0.0
2016,12,3,7,30,204.0,16.0,3.8,9.0,24.0,15.73,0.0
2016,12,3,7,45,330.5,25.0,3.75,9.5,57.5,30.52,10.71
2016,12,3,8,0,457.0,34.0,3.7,10.0,91.0,67.82,33.36
2016,12,3,8,15,529.0,40.0,3.6,10.0,130.0,107.48,62.11
2016,12,3,8,30,601.0,46.0,3.5,10.0,169.0,154.37,100.51
2016,12,3,8,45,651.5,49.5,3.4,10.5,208.0,199.27,140.23
2016,12,3,9,0,702.0,53.0,3.3,11.0,247.0,247.85,183.95
2016,12,3,9,15,732.5,56.0,3.3,11.5,282.5,292.84,225.29
2016,12,3,9,30,763.0,59.0,3.3,12.0,318.0,338.96,266.95
2016,12,3,9,45,702.0,75.0,3.3,12.5,330.5,362.87,290.67
2016,12,3,10,0,641.0,91.0,3.3,13.0,343.0,380.61,307.95
2016,12,3,10,15,729.5,81.0,3.35,13.0,385.0,435.31,354.28
2016,12,3,10,30,818.0,71.0,3.4,13.0,427.0,494.05,403.22
2016,12,3,10,45,700.0,101.0,3.45,13.5,415.0,488.86,399.42
2016,12,3,11,0,582.0,131.0,3.5,14.0,403.0,474.05,387.39
2016,12,3,11,15,712.0,104.0,3.6,14.0,444.5,536.54,439.03
2016,12,3,11,30,842.0,77.0,3.7,14.0,486.0,599.87,490.57
2016,12,3,11,45,839.0,79.0,3.8,14.5,489.5,615.19,502.2
2016,12,3,12,0,836.0,81.0,3.9,15.0,493.0,627.58,511.61
2016,12,3,12,15,835.0,80.5,3.95,15.0,490.0,635.5,518.38
2016,12,3,12,30,834.0,80.0,4.0,15.0,487.0,640.47,522.8
2016,12,3,12,45,832.0,78.5,4.1,15.5,477.5,640.67,522.68
2016,12,3,13,0,830.0,77.0,4.2,16.0,468.0,637.88,520.2
2016,12,3,13,15,821.0,76.0,4.25,16.0,450.5,628.17,513.18
2016,12,3,13,30,812.0,75.0,4.3,16.0,433.0,615.65,503.87
2016,12,3,13,45,792.0,75.0,4.35,16.0,408.0,594.64,487.68
2016,12,3,14,0,772.0,75.0,4.4,16.0,383.0,571.37,469.46
2016,12,3,14,15,750.5,72.5,4.45,15.5,353.0,542.36,447.25
2016,12,3,14,30,729.0,70.0,4.5,15.0,323.0,511.63,423.08
2016,12,3,14,45,692.0,67.5,4.55,15.0,287.0,473.69,391.5
2016,12,3,15,0,655.0,65.0,4.6,15.0,251.0,432.99,356.98
2016,12,3,15,15,608.5,60.0,4.6,14.5,213.0,384.82,316.04
2016,12,3,15,30,562.0,55.0,4.6,14.0,175.0,337.84,274.89
2016,12,3,15,45,485.5,48.5,4.6,14.0,136.0,278.06,221.96
2016,12,3,16,0,409.0,42.0,4.6,14.0,97.0,222.62,171.72
2016,12,3,16,15,292.5,31.0,4.7,13.5,63.0,154.03,107.22
2016,12,3,16,30,176.0,20.0,4.8,13.0,29.0,85.88,0.0
2016,12,3,16,45,88.0,10.0,4.9,12.5,14.5,32.84,0.0
2016,12,3,17,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,10.0,4.7,9.0,10.0,9.83,0.0
2016,12,4,7,30,0.0,20.0,4.7,9.0,20.0,19.66,0.0
2016,12,4,7,45,162.5,29.5,4.75,9.5,49.5,29.13,12.02
2016,12,4,8,0,325.0,39.0,4.8,10.0,79.0,61.5,33.15
2016,12,4,8,15,378.0,50.0,4.85,10.0,113.5,96.81,59.73
2016,12,4,8,30,431.0,61.0,4.9,10.0,148.0,137.06,93.03
2016,12,4,8,45,467.5,69.5,4.95,10.5,182.0,175.79,127.29
2016,12,4,9,0,504.0,78.0,5.0,11.0,216.0,217.28,164.58
2016,12,4,9,15,538.0,82.0,4.95,11.0,247.0,255.92,200.02
2016,12,4,9,30,572.0,86.0,4.9,11.0,278.0,296.43,236.87
2016,12,4,9,45,461.5,115.5,4.85,11.5,280.0,305.28,247.98
2016,12,4,10,0,351.0,145.0,4.8,12.0,282.0,302.96,248.15
2016,12,4,10,15,412.0,144.0,4.75,12.0,315.0,347.94,286.4
2016,12,4,10,30,473.0,143.0,4.7,12.0,348.0,392.54,324.09
2016,12,4,10,45,514.0,140.5,4.7,12.5,372.0,427.25,352.89
2016,12,4,11,0,555.0,138.0,4.7,13.0,396.0,462.58,381.85
2016,12,4,11,15,597.0,129.5,4.75,13.0,413.5,495.07,409.15
2016,12,4,11,30,639.0,121.0,4.8,13.0,431.0,524.93,434.22
2016,12,4,11,45,473.0,162.5,4.9,13.0,393.0,475.85,393.47
2016,12,4,12,0,307.0,204.0,5.0,13.0,355.0,417.23,344.34
2016,12,4,12,15,333.0,198.0,5.05,13.0,360.5,431.78,357.08
2016,12,4,12,30,359.0,192.0,5.1,13.0,366.0,445.52,368.94
2016,12,4,12,45,415.0,175.5,5.2,13.5,373.0,473.38,391.98
2016,12,4,13,0,471.0,159.0,5.3,14.0,380.0,492.84,408.25
2016,12,4,13,15,427.0,161.0,5.2,14.0,355.5,465.88,386.04
2016,12,4,13,30,383.0,163.0,5.1,14.0,331.0,437.87,362.98
2016,12,4,13,45,379.5,153.5,5.1,14.0,312.5,422.01,350.51
2016,12,4,14,0,376.0,144.0,5.1,14.0,294.0,404.8,336.73
2016,12,4,14,15,352.0,138.5,5.0,14.0,270.5,370.91,308.84
2016,12,4,14,30,328.0,133.0,4.9,14.0,247.0,344.89,286.98
2016,12,4,14,45,322.5,119.0,4.8,14.0,221.0,318.94,265.15
2016,12,4,15,0,317.0,105.0,4.7,14.0,195.0,292.23,242.21
2016,12,4,15,15,292.0,91.5,4.6,13.5,165.0,255.89,211.05
2016,12,4,15,30,267.0,78.0,4.5,13.0,135.0,227.2,185.49
2016,12,4,15,45,238.5,63.0,4.45,13.0,105.5,189.14,151.33
2016,12,4,16,0,210.0,48.0,4.4,13.0,76.0,152.59,117.78
2016,12,4,16,15,105.0,35.5,4.5,12.5,49.5,88.6,60.72
2016,12,4,16,30,0.0,23.0,4.6,12.0,23.0,24.9,0.0
2016,12,4,16,45,0.0,11.5,4.75,12.0,11.5,11.3,0.0
2016,12,4,17,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.85,9.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.5,8.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,5.7,8.0,9.0,8.85,0.0
2016,12,5,7,30,0.0,18.0,5.6,8.0,18.0,17.69,0.0
2016,12,5,7,45,153.5,29.0,5.5,8.5,47.5,27.95,10.89
2016,12,5,8,0,307.0,40.0,5.4,9.0,77.0,60.34,33.05
2016,12,5,8,15,357.5,52.0,5.35,9.0,111.0,94.45,58.83
2016,12,5,8,30,408.0,64.0,5.3,9.0,145.0,133.99,91.63
2016,12,5,8,45,448.5,72.0,5.25,9.5,179.0,171.83,124.95
2016,12,5,9,0,489.0,80.0,5.2,10.0,213.0,213.94,162.65
2016,12,5,9,15,526.0,83.0,5.1,10.0,244.0,251.81,197.42
2016,12,5,9,30,563.0,86.0,5.0,10.0,275.0,291.8,233.88
2016,12,5,9,45,461.5,114.0,4.9,10.0,278.5,302.61,247.05
2016,12,5,10,0,360.0,142.0,4.8,10.0,282.0,302.93,249.86
2016,12,5,10,15,432.5,139.0,4.7,10.0,317.5,351.41,291.29
2016,12,5,10,30,505.0,136.0,4.6,10.0,353.0,400.17,332.67
2016,12,5,10,45,412.5,161.0,4.6,10.5,343.5,393.68,327.13
2016,12,5,11,0,320.0,186.0,4.6,11.0,334.0,376.23,312.15
2016,12,5,11,15,284.5,196.5,4.55,11.0,331.0,375.74,311.71
2016,12,5,11,30,249.0,207.0,4.5,11.0,328.0,372.95,309.12
2016,12,5,11,45,298.5,201.5,4.5,11.0,347.0,403.14,334.7
2016,12,5,12,0,348.0,196.0,4.5,11.0,366.0,433.73,360.43
2016,12,5,12,15,337.5,196.5,4.5,11.0,360.5,432.43,359.43
2016,12,5,12,30,327.0,197.0,4.5,11.0,355.0,429.82,357.43
2016,12,5,12,45,298.0,196.5,4.5,11.0,338.5,412.85,343.53
2016,12,5,13,0,269.0,196.0,4.5,11.0,322.0,394.81,328.7
2016,12,5,13,15,226.5,192.5,4.45,11.0,296.0,356.47,297.1
2016,12,5,13,30,184.0,189.0,4.4,11.0,270.0,325.26,271.02
2016,12,5,13,45,181.0,178.5,4.4,11.0,254.5,310.87,259.49
2016,12,5,14,0,178.0,168.0,4.4,11.0,239.0,295.96,247.36
2016,12,5,14,15,168.5,157.0,4.5,10.5,220.0,276.14,231.41
2016,12,5,14,30,159.0,146.0,4.6,10.0,201.0,256.22,215.11
2016,12,5,14,45,155.0,130.5,4.75,10.0,179.5,233.78,196.12
2016,12,5,15,0,151.0,115.0,4.9,10.0,158.0,211.04,176.53
2016,12,5,15,15,138.5,99.0,4.95,10.0,134.0,183.25,152.16
2016,12,5,15,30,126.0,83.0,5.0,10.0,110.0,155.83,127.72
2016,12,5,15,45,111.5,66.0,5.1,10.0,86.0,126.65,101.45
2016,12,5,16,0,97.0,49.0,5.2,10.0,62.0,98.01,75.27
2016,12,5,16,15,48.5,33.5,5.25,9.5,40.0,60.33,40.44
2016,12,5,16,30,0.0,18.0,5.3,9.0,18.0,18.02,0.0
2016,12,5,16,45,0.0,9.0,5.35,9.0,9.0,8.85,0.0
2016,12,5,17,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,6.05,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,6.95,7.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,6.65,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,6.45,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,6.35,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,8.5,5.55,6.5,8.5,0.0,0.0
2016,12,6,7,30,0.0,17.0,5.5,7.0,17.0,16.71,0.0
2016,12,6,7,45,146.0,28.0,5.45,7.5,45.0,26.41,9.45
2016,12,6,8,0,292.0,39.0,5.4,8.0,73.0,56.8,30.85
2016,12,6,8,15,344.5,51.0,5.35,8.5,107.0,90.99,56.55
2016,12,6,8,30,397.0,63.0,5.3,9.0,141.0,130.09,88.67
2016,12,6,8,45,432.0,72.5,5.25,9.5,174.5,167.57,121.77
2016,12,6,9,0,467.0,82.0,5.2,10.0,208.0,207.71,157.85
2016,12,6,9,15,506.5,85.0,5.2,10.0,239.0,246.45,193.19
2016,12,6,9,30,546.0,88.0,5.2,10.0,270.0,286.44,229.59
2016,12,6,9,45,613.0,84.0,5.2,10.5,306.5,332.09,269.71
2016,12,6,10,0,680.0,80.0,5.2,11.0,343.0,381.26,312.41
2016,12,6,10,15,749.5,78.0,5.2,11.0,385.5,436.31,360.01
2016,12,6,10,30,819.0,76.0,5.2,11.0,428.0,494.21,409.35
2016,12,6,10,45,827.0,78.0,5.25,11.0,446.5,525.82,436.94
2016,12,6,11,0,835.0,80.0,5.3,11.0,465.0,555.4,462.45
2016,12,6,11,15,841.0,81.0,5.3,11.0,477.0,580.53,483.89
2016,12,6,11,30,847.0,82.0,5.3,11.0,489.0,603.21,503.03
2016,12,6,11,45,846.0,83.5,5.35,11.5,493.0,619.55,516.01
2016,12,6,12,0,845.0,85.0,5.4,12.0,497.0,632.98,526.46
2016,12,6,12,15,843.5,84.5,5.45,12.0,494.0,640.94,533.5
2016,12,6,12,30,842.0,84.0,5.5,12.0,491.0,645.91,538.08
2016,12,6,12,45,848.5,80.0,5.55,12.0,482.5,649.13,541.38
2016,12,6,13,0,855.0,76.0,5.6,12.0,474.0,649.28,542.17
2016,12,6,13,15,846.0,75.0,5.65,11.5,456.5,639.77,536.0
2016,12,6,13,30,837.0,74.0,5.7,11.0,439.0,627.35,527.36
2016,12,6,13,45,635.5,104.0,5.8,11.0,372.0,529.27,446.19
2016,12,6,14,0,434.0,134.0,5.9,11.0,305.0,428.28,361.36
2016,12,6,14,15,418.5,126.5,5.9,11.0,281.5,403.93,341.25
2016,12,6,14,30,403.0,119.0,5.9,11.0,258.0,378.74,319.93
2016,12,6,14,45,561.5,88.5,5.9,11.0,259.5,424.42,358.41
2016,12,6,15,0,720.0,58.0,5.9,11.0,261.0,454.88,382.54
2016,12,6,15,15,676.0,53.5,5.8,10.5,222.0,406.67,340.14
2016,12,6,15,30,632.0,49.0,5.7,10.0,183.0,359.19,297.33
2016,12,6,15,45,563.5,43.0,5.65,10.0,143.0,304.4,246.96
2016,12,6,16,0,495.0,37.0,5.6,10.0,103.0,250.21,196.01
2016,12,6,16,15,372.5,28.0,5.5,9.5,67.5,178.54,126.05
2016,12,6,16,30,250.0,19.0,5.4,9.0,32.0,107.36,0.0
2016,12,6,16,45,125.0,9.5,5.35,9.0,16.0,42.08,0.0
2016,12,6,17,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,4.0,3.9,7.0,4.0,0.0,0.0
2016,12,7,7,30,0.0,8.0,3.9,7.0,8.0,7.86,0.0
2016,12,7,7,45,0.0,22.0,3.95,7.0,22.0,21.05,6.94
2016,12,7,8,0,0.0,36.0,4.0,7.0,36.0,34.41,22.84
2016,12,7,8,15,4.5,52.5,4.1,7.0,53.5,50.83,37.63
2016,12,7,8,30,9.0,69.0,4.2,7.0,71.0,67.87,52.7
2016,12,7,8,45,14.5,84.0,4.3,7.5,88.0,84.25,66.98
2016,12,7,9,0,20.0,99.0,4.4,8.0,105.0,101.21,81.64
2016,12,7,9,15,23.5,112.5,4.45,8.0,120.5,117.79,96.07
2016,12,7,9,30,27.0,126.0,4.5,8.0,136.0,133.92,110.01
2016,12,7,9,45,30.0,138.0,4.55,8.5,149.5,148.69,122.47
2016,12,7,10,0,33.0,150.0,4.6,9.0,163.0,163.74,135.03
2016,12,7,10,15,29.0,157.5,4.7,9.0,169.5,171.14,141.28
2016,12,7,10,30,25.0,165.0,4.8,9.0,176.0,175.02,144.49
2016,12,7,10,45,12.5,157.5,4.95,9.0,163.0,161.64,133.01
2016,12,7,11,0,0.0,150.0,5.1,9.0,150.0,147.52,120.81
2016,12,7,11,15,1.0,155.0,5.3,9.0,156.0,153.31,125.66
2016,12,7,11,30,2.0,160.0,5.5,9.0,162.0,159.2,130.59
2016,12,7,11,45,48.5,187.0,5.7,9.5,211.5,221.28,183.46
2016,12,7,12,0,95.0,214.0,5.9,10.0,261.0,281.43,234.09
2016,12,7,12,15,70.5,206.5,6.05,10.0,241.0,259.37,215.33
2016,12,7,12,30,46.0,199.0,6.2,10.0,221.0,236.65,196.02
2016,12,7,12,45,30.0,185.0,6.35,10.0,199.0,211.76,175.03
2016,12,7,13,0,14.0,171.0,6.5,10.0,177.0,180.64,148.69
2016,12,7,13,15,17.0,168.0,6.6,9.5,175.5,179.99,148.68
2016,12,7,13,30,20.0,165.0,6.7,9.0,174.0,179.37,148.67
2016,12,7,13,45,10.0,135.0,6.85,9.0,139.5,141.21,116.19
2016,12,7,14,0,0.0,105.0,7.0,9.0,105.0,103.59,83.94
2016,12,7,14,15,0.0,97.0,7.05,8.5,97.0,95.65,77.37
2016,12,7,14,30,0.0,89.0,7.1,8.0,89.0,87.72,70.75
2016,12,7,14,45,0.0,79.0,7.15,8.0,79.0,77.69,62.09
2016,12,7,15,0,0.0,69.0,7.2,8.0,69.0,67.66,53.37
2016,12,7,15,15,0.0,58.5,7.1,8.0,58.5,57.1,44.09
2016,12,7,15,30,0.0,48.0,7.0,8.0,48.0,46.53,34.71
2016,12,7,15,45,0.0,37.0,6.95,8.0,37.0,35.73,25.08
2016,12,7,16,0,0.0,26.0,6.9,8.0,26.0,25.1,15.54
2016,12,7,16,15,0.0,17.0,6.85,7.5,17.0,16.4,7.18
2016,12,7,16,30,0.0,8.0,6.8,7.0,8.0,7.71,0.0
2016,12,7,16,45,0.0,4.0,6.8,7.0,4.0,3.93,0.0
2016,12,7,17,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.3,7.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,4.65,12.0,1.5,0.0,0.0
2016,12,8,7,30,0.0,3.0,4.6,12.0,3.0,2.95,0.0
2016,12,8,7,45,0.0,8.5,4.6,12.0,8.5,8.19,0.0
2016,12,8,8,0,0.0,14.0,4.6,12.0,14.0,13.5,5.29
2016,12,8,8,15,0.0,21.0,4.5,12.0,21.0,20.26,11.4
2016,12,8,8,30,0.0,28.0,4.4,12.0,28.0,27.02,17.4
2016,12,8,8,45,0.0,35.0,4.3,12.0,35.0,33.79,23.37
2016,12,8,9,0,0.0,42.0,4.2,12.0,42.0,40.56,29.29
2016,12,8,9,15,0.0,48.5,4.15,12.0,48.5,46.85,34.75
2016,12,8,9,30,0.0,55.0,4.1,12.0,55.0,53.14,40.14
2016,12,8,9,45,0.0,61.0,4.1,12.5,61.0,58.95,45.0
2016,12,8,10,0,0.0,67.0,4.1,13.0,67.0,64.76,49.8
2016,12,8,10,15,0.0,83.0,4.05,13.0,83.0,80.38,62.97
2016,12,8,10,30,0.0,99.0,4.0,13.0,99.0,96.18,76.22
2016,12,8,10,45,0.0,105.5,3.95,13.0,105.5,102.64,81.54
2016,12,8,11,0,0.0,112.0,3.9,13.0,112.0,109.14,86.9
2016,12,8,11,15,0.0,128.5,3.85,13.0,128.5,125.78,100.73
2016,12,8,11,30,0.0,145.0,3.8,13.0,145.0,142.63,114.67
2016,12,8,11,45,0.0,146.5,3.75,13.0,146.5,144.29,115.98
2016,12,8,12,0,0.0,148.0,3.7,13.0,148.0,146.0,117.36
2016,12,8,12,15,10.0,165.0,3.65,13.0,170.0,170.25,137.69
2016,12,8,12,30,20.0,182.0,3.6,13.0,192.0,195.08,158.39
2016,12,8,12,45,10.0,154.5,3.55,13.0,159.5,160.03,129.27
2016,12,8,13,0,0.0,127.0,3.5,13.0,127.0,125.17,100.16
2016,12,8,13,15,3.5,140.5,3.45,13.0,142.0,141.91,114.35
2016,12,8,13,30,7.0,154.0,3.4,13.0,157.0,159.17,128.88
2016,12,8,13,45,3.5,113.0,3.4,13.0,114.5,113.76,91.02
2016,12,8,14,0,0.0,72.0,3.4,13.0,72.0,69.61,53.83
2016,12,8,14,15,0.0,66.5,3.3,13.0,66.5,64.28,49.4
2016,12,8,14,30,0.0,61.0,3.2,13.0,61.0,58.95,44.92
2016,12,8,14,45,0.0,54.0,3.15,13.0,54.0,52.17,39.16
2016,12,8,15,0,0.0,47.0,3.1,13.0,47.0,45.4,33.35
2016,12,8,15,15,0.0,40.0,3.0,13.0,40.0,38.62,27.48
2016,12,8,15,30,0.0,33.0,2.9,13.0,33.0,31.85,21.56
2016,12,8,15,45,0.0,25.5,2.8,13.0,25.5,24.61,15.19
2016,12,8,16,0,0.0,18.0,2.7,13.0,18.0,17.36,8.78
2016,12,8,16,15,0.0,11.5,2.6,13.0,11.5,11.09,2.88
2016,12,8,16,30,0.0,5.0,2.5,13.0,5.0,4.82,0.0
2016,12,8,16,45,0.0,2.5,2.45,13.0,2.5,2.46,0.0
2016,12,8,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
