Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,7,15,72.5,6.0,2.2,12.0,7.5,0.0,0.0
2016,12,9,7,30,145.0,12.0,2.2,12.0,15.0,11.8,0.0
2016,12,9,7,45,287.5,21.0,2.25,12.5,46.0,20.91,3.05
2016,12,9,8,0,430.0,30.0,2.3,13.0,77.0,55.33,24.62
2016,12,9,8,15,506.5,36.5,2.35,13.0,115.0,93.53,50.67
2016,12,9,8,30,583.0,43.0,2.4,13.0,153.0,139.44,86.62
2016,12,9,8,45,631.5,47.0,2.5,13.0,191.0,182.82,124.33
2016,12,9,9,0,680.0,51.0,2.6,13.0,229.0,229.78,166.37
2016,12,9,9,15,350.5,87.0,2.6,13.0,179.5,196.26,151.67
2016,12,9,9,30,21.0,123.0,2.6,13.0,130.0,127.22,102.12
2016,12,9,9,45,22.5,134.0,2.65,13.5,142.0,139.73,112.55
2016,12,9,10,0,24.0,145.0,2.7,14.0,154.0,152.36,122.83
2016,12,9,10,15,12.0,140.0,2.7,14.0,144.5,142.73,114.76
2016,12,9,10,30,0.0,135.0,2.7,14.0,135.0,132.22,105.88
2016,12,9,10,45,5.0,149.5,2.75,14.0,151.5,149.58,120.21
2016,12,9,11,0,10.0,164.0,2.8,14.0,168.0,167.37,134.83
2016,12,9,11,15,52.5,186.0,2.8,14.0,211.0,219.47,178.07
2016,12,9,11,30,95.0,208.0,2.8,14.0,254.0,270.11,219.67
2016,12,9,11,45,47.5,162.0,2.85,14.0,185.0,193.65,156.81
2016,12,9,12,0,0.0,116.0,2.9,14.0,116.0,113.32,89.71
2016,12,9,12,15,0.0,120.0,2.85,14.0,120.0,117.47,93.26
2016,12,9,12,30,0.0,124.0,2.8,14.0,124.0,121.68,96.77
2016,12,9,12,45,64.0,164.0,2.75,14.0,193.5,210.35,171.47
2016,12,9,13,0,128.0,204.0,2.7,14.0,263.0,304.61,248.83
2016,12,9,13,15,190.0,192.5,2.65,14.0,276.5,332.21,272.12
2016,12,9,13,30,252.0,181.0,2.6,14.0,290.0,365.88,300.16
2016,12,9,13,45,171.5,173.5,2.55,14.0,246.0,298.56,244.89
2016,12,9,14,0,91.0,166.0,2.5,14.0,202.0,233.07,190.62
2016,12,9,14,15,88.0,153.5,2.35,14.0,186.0,216.97,177.63
2016,12,9,14,30,85.0,141.0,2.2,14.0,170.0,200.77,164.28
2016,12,9,14,45,82.0,126.5,2.1,14.0,152.0,182.05,148.7
2016,12,9,15,0,79.0,112.0,2.0,14.0,134.0,163.27,132.85
2016,12,9,15,15,71.0,96.0,1.95,13.5,114.0,140.09,113.26
2016,12,9,15,30,63.0,80.0,1.9,13.0,94.0,117.18,93.55
2016,12,9,15,45,51.5,63.5,1.9,13.0,73.0,92.38,71.81
2016,12,9,16,0,40.0,47.0,1.9,13.0,52.0,68.03,50.27
2016,12,9,16,15,20.0,31.5,1.95,13.0,34.0,42.44,26.68
2016,12,9,16,30,0.0,16.0,2.0,13.0,16.0,15.47,0.0
2016,12,9,16,45,0.0,8.0,2.1,13.0,8.0,7.86,0.0
2016,12,9,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,5.2,14.0,1.5,0.0,0.0
2016,12,10,7,30,0.0,3.0,5.1,14.0,3.0,2.95,0.0
2016,12,10,7,45,0.0,9.5,5.05,14.0,9.5,9.16,0.0
2016,12,10,8,0,0.0,16.0,5.0,14.0,16.0,15.43,6.65
2016,12,10,8,15,0.0,24.0,4.8,14.0,24.0,23.16,13.65
2016,12,10,8,30,0.0,32.0,4.6,14.0,32.0,30.89,20.47
2016,12,10,8,45,0.0,41.0,4.45,14.0,41.0,39.6,28.07
2016,12,10,9,0,0.0,50.0,4.3,14.0,50.0,48.3,35.62
2016,12,10,9,15,0.0,58.0,4.15,14.0,58.0,56.05,42.28
2016,12,10,9,30,0.0,66.0,4.0,14.0,66.0,63.81,48.89
2016,12,10,9,45,0.0,73.0,3.85,14.0,73.0,70.62,54.63
2016,12,10,10,0,0.0,80.0,3.7,14.0,80.0,77.47,60.35
2016,12,10,10,15,0.0,56.5,3.65,14.0,56.5,54.59,40.91
2016,12,10,10,30,0.0,33.0,3.6,14.0,33.0,31.86,21.56
2016,12,10,10,45,0.0,35.5,3.6,14.0,35.5,34.28,23.6
2016,12,10,11,0,0.0,38.0,3.6,14.0,38.0,36.7,25.62
2016,12,10,11,15,0.0,35.5,3.55,14.0,35.5,34.29,23.55
2016,12,10,11,30,0.0,33.0,3.5,14.0,33.0,31.87,21.48
2016,12,10,11,45,0.0,33.5,3.5,14.0,33.5,32.35,21.88
2016,12,10,12,0,0.0,34.0,3.5,14.0,34.0,32.84,22.29
2016,12,10,12,15,0.0,53.5,3.45,14.0,53.5,51.7,38.26
2016,12,10,12,30,0.0,73.0,3.4,14.0,73.0,70.58,54.18
2016,12,10,12,45,0.0,53.5,3.4,14.0,53.5,51.7,38.27
2016,12,10,13,0,0.0,34.0,3.4,14.0,34.0,32.83,22.32
2016,12,10,13,15,0.0,68.5,3.45,13.5,68.5,66.22,50.73
2016,12,10,13,30,0.0,103.0,3.5,13.0,103.0,100.86,80.11
2016,12,10,13,45,0.0,106.5,3.6,13.0,106.5,104.78,83.47
2016,12,10,14,0,0.0,110.0,3.7,13.0,110.0,108.91,87.06
2016,12,10,14,15,0.0,101.5,3.7,13.0,101.5,100.45,80.02
2016,12,10,14,30,0.0,93.0,3.7,13.0,93.0,92.02,72.98
2016,12,10,14,45,0.0,83.0,3.75,13.0,83.0,82.0,64.53
2016,12,10,15,0,0.0,73.0,3.8,13.0,73.0,71.99,56.0
2016,12,10,15,15,0.0,62.0,3.75,13.0,62.0,60.9,46.45
2016,12,10,15,30,0.0,51.0,3.7,13.0,51.0,49.8,36.8
2016,12,10,15,45,0.0,40.0,3.7,13.0,40.0,38.67,27.04
2016,12,10,16,0,0.0,29.0,3.7,13.0,29.0,28.0,17.6
2016,12,10,16,15,0.0,19.0,3.65,12.5,19.0,18.34,8.5
2016,12,10,16,30,0.0,9.0,3.6,12.0,9.0,8.68,0.0
2016,12,10,16,45,0.0,4.5,3.55,12.0,4.5,4.42,0.0
2016,12,10,17,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.0,3.65,7.0,4.0,0.0,0.0
2016,12,11,7,30,0.0,8.0,3.6,7.0,8.0,7.86,0.0
2016,12,11,7,45,31.5,22.5,3.6,7.5,26.0,20.45,2.17
2016,12,11,8,0,63.0,37.0,3.6,8.0,44.0,38.41,23.44
2016,12,11,8,15,78.5,54.0,3.55,8.0,66.0,60.21,42.03
2016,12,11,8,30,94.0,71.0,3.5,8.0,88.0,83.75,62.18
2016,12,11,8,45,105.0,87.0,3.5,8.5,110.5,106.99,82.48
2016,12,11,9,0,116.0,103.0,3.5,9.0,133.0,131.26,103.74
2016,12,11,9,15,121.5,118.0,3.45,9.0,153.5,153.86,123.85
2016,12,11,9,30,127.0,133.0,3.4,9.0,174.0,176.84,144.1
2016,12,11,9,45,131.5,145.5,3.4,9.0,192.0,197.24,161.97
2016,12,11,10,0,136.0,158.0,3.4,9.0,210.0,217.8,179.78
2016,12,11,10,15,216.0,163.0,3.4,9.5,251.0,268.44,222.02
2016,12,11,10,30,296.0,168.0,3.4,10.0,292.0,321.04,265.7
2016,12,11,10,45,284.5,178.0,3.4,10.5,301.5,335.77,277.69
2016,12,11,11,0,273.0,188.0,3.4,11.0,311.0,349.12,288.37
2016,12,11,11,15,246.5,196.5,3.35,11.0,310.0,351.04,289.9
2016,12,11,11,30,220.0,205.0,3.3,11.0,309.0,345.61,285.4
2016,12,11,11,45,272.5,200.0,3.3,11.0,330.0,382.81,316.47
2016,12,11,12,0,325.0,195.0,3.3,11.0,351.0,415.15,343.41
2016,12,11,12,15,280.5,200.5,3.4,11.0,335.0,397.97,329.17
2016,12,11,12,30,236.0,206.0,3.5,11.0,319.0,372.36,308.24
2016,12,11,12,45,118.0,168.5,3.6,11.5,225.0,256.51,212.0
2016,12,11,13,0,0.0,131.0,3.7,12.0,131.0,129.36,103.96
2016,12,11,13,15,13.5,149.5,3.7,11.5,155.5,157.9,128.68
2016,12,11,13,30,27.0,168.0,3.7,11.0,180.0,187.12,153.71
2016,12,11,13,45,13.5,114.5,3.75,11.0,120.5,121.58,98.58
2016,12,11,14,0,0.0,61.0,3.8,11.0,61.0,58.95,45.14
2016,12,11,14,15,0.0,56.0,3.65,11.0,56.0,54.11,41.08
2016,12,11,14,30,0.0,51.0,3.5,11.0,51.0,49.27,36.96
2016,12,11,14,45,0.0,45.5,3.35,11.0,45.5,43.94,32.4
2016,12,11,15,0,0.0,40.0,3.2,11.0,40.0,38.62,27.79
2016,12,11,15,15,0.0,34.0,3.1,10.5,34.0,32.82,22.78
2016,12,11,15,30,0.0,28.0,3.0,10.0,28.0,27.02,17.69
2016,12,11,15,45,0.0,22.0,2.9,10.0,22.0,21.22,12.52
2016,12,11,16,0,0.0,16.0,2.8,10.0,16.0,15.43,7.32
2016,12,11,16,15,0.0,10.0,2.8,9.5,10.0,9.64,1.89
2016,12,11,16,30,0.0,4.0,2.8,9.0,4.0,3.85,0.0
2016,12,11,16,45,0.0,2.0,2.8,9.0,2.0,1.97,0.0
2016,12,11,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,7,45,207.5,15.0,2.5,7.5,36.0,12.75,0.0
2016,12,12,8,0,415.0,30.0,2.5,8.0,72.0,51.51,22.94
2016,12,12,8,15,497.5,36.5,2.5,8.0,110.5,89.09,48.4
2016,12,12,8,30,580.0,43.0,2.5,8.0,149.0,135.02,84.32
2016,12,12,8,45,628.0,48.0,2.5,8.5,187.0,178.88,122.61
2016,12,12,9,0,676.0,53.0,2.5,9.0,225.0,226.31,165.26
2016,12,12,9,15,709.5,56.0,2.4,9.0,260.5,270.59,206.34
2016,12,12,9,30,743.0,59.0,2.3,9.0,296.0,316.36,248.33
2016,12,12,9,45,583.5,92.5,2.2,9.5,290.0,321.5,258.3
2016,12,12,10,0,424.0,126.0,2.1,10.0,284.0,311.09,253.23
2016,12,12,10,15,493.5,122.0,1.95,10.0,318.5,355.08,290.46
2016,12,12,10,30,563.0,118.0,1.8,10.0,353.0,404.45,331.29
2016,12,12,10,45,595.5,115.5,1.7,10.0,374.5,437.2,358.42
2016,12,12,11,0,628.0,113.0,1.6,10.0,396.0,469.89,385.1
2016,12,12,11,15,569.5,132.5,1.55,10.0,394.5,473.57,387.93
2016,12,12,11,30,511.0,152.0,1.5,10.0,393.0,470.8,385.55
2016,12,12,11,45,534.5,148.0,1.5,10.0,402.0,491.13,402.32
2016,12,12,12,0,558.0,144.0,1.5,10.0,411.0,510.29,417.85
2016,12,12,12,15,498.0,157.5,1.5,10.0,395.0,494.51,405.01
2016,12,12,12,30,438.0,171.0,1.5,10.0,379.0,475.91,390.04
2016,12,12,12,45,412.5,172.0,1.55,10.5,365.0,463.68,380.12
2016,12,12,13,0,387.0,173.0,1.6,11.0,351.0,442.48,363.19
2016,12,12,13,15,399.0,164.0,1.65,11.0,341.5,447.67,367.98
2016,12,12,13,30,411.0,155.0,1.7,11.0,332.0,443.81,365.58
2016,12,12,13,45,422.5,143.5,1.75,11.0,317.0,435.07,359.32
2016,12,12,14,0,434.0,132.0,1.8,11.0,302.0,424.43,351.4
2016,12,12,14,15,415.0,126.0,1.75,11.0,278.5,400.06,331.59
2016,12,12,14,30,396.0,120.0,1.7,11.0,255.0,374.99,310.97
2016,12,12,14,45,383.0,108.5,1.7,11.0,228.0,346.41,287.39
2016,12,12,15,0,370.0,97.0,1.7,11.0,201.0,317.2,262.73
2016,12,12,15,15,343.5,85.0,1.75,10.5,170.5,280.35,231.6
2016,12,12,15,30,317.0,73.0,1.8,10.0,140.0,244.14,200.11
2016,12,12,15,45,281.5,59.5,1.85,10.0,109.5,203.23,163.61
2016,12,12,16,0,246.0,46.0,1.9,10.0,79.0,164.22,127.89
2016,12,12,16,15,123.0,35.0,1.9,10.0,51.5,94.09,65.62
2016,12,12,16,30,0.0,24.0,1.9,10.0,24.0,26.2,0.0
2016,12,12,16,45,0.0,12.0,1.95,10.0,12.0,11.8,0.0
2016,12,12,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,13,7,45,1.5,17.0,2.6,8.5,17.0,16.42,0.0
2016,12,13,8,0,3.0,34.0,2.7,9.0,34.0,32.53,20.22
2016,12,13,8,15,19.0,50.0,2.65,9.0,53.0,49.79,35.56
2016,12,13,8,30,35.0,66.0,2.6,9.0,72.0,69.04,51.93
2016,12,13,8,45,43.0,82.0,2.6,9.5,91.5,88.34,68.63
2016,12,13,9,0,51.0,98.0,2.6,10.0,111.0,108.5,86.01
2016,12,13,9,15,56.5,113.0,2.65,10.0,129.5,127.72,102.75
2016,12,13,9,30,62.0,128.0,2.7,10.0,148.0,147.46,119.79
2016,12,13,9,45,65.5,140.5,2.8,10.0,163.5,164.36,134.35
2016,12,13,10,0,69.0,153.0,2.9,10.0,179.0,181.52,148.99
2016,12,13,10,15,88.5,166.0,2.95,10.0,201.5,206.64,170.15
2016,12,13,10,30,108.0,179.0,3.0,10.0,224.0,236.65,195.28
2016,12,13,10,45,136.0,188.0,3.05,10.5,247.0,264.73,218.41
2016,12,13,11,0,164.0,197.0,3.1,11.0,270.0,294.13,242.49
2016,12,13,11,15,163.0,202.5,3.1,11.0,277.5,304.43,250.97
2016,12,13,11,30,162.0,208.0,3.1,11.0,285.0,314.26,259.07
2016,12,13,11,45,308.0,188.5,3.15,11.0,335.5,390.99,323.65
2016,12,13,12,0,454.0,169.0,3.2,11.0,386.0,472.3,390.76
2016,12,13,12,15,278.5,189.0,3.2,11.0,322.5,383.35,317.09
2016,12,13,12,30,103.0,209.0,3.2,11.0,259.0,284.06,233.85
2016,12,13,12,45,51.5,168.0,3.25,11.0,193.0,206.56,169.73
2016,12,13,13,0,0.0,127.0,3.3,11.0,127.0,125.21,100.91
2016,12,13,13,15,0.0,121.5,3.35,11.0,121.5,119.78,96.54
2016,12,13,13,30,0.0,116.0,3.4,11.0,116.0,114.36,92.09
2016,12,13,13,45,0.0,107.0,3.45,11.0,107.0,105.31,84.55
2016,12,13,14,0,0.0,98.0,3.5,11.0,98.0,96.28,76.99
2016,12,13,14,15,0.0,90.5,3.5,11.0,90.5,88.82,70.75
2016,12,13,14,30,0.0,83.0,3.5,11.0,83.0,81.38,64.48
2016,12,13,14,45,0.0,74.0,3.5,11.0,74.0,72.38,56.81
2016,12,13,15,0,0.0,65.0,3.5,11.0,65.0,63.39,49.08
2016,12,13,15,15,0.0,55.0,3.6,11.0,55.0,53.34,40.35
2016,12,13,15,30,0.0,45.0,3.7,11.0,45.0,43.47,31.7
2016,12,13,15,45,0.0,35.0,3.85,11.0,35.0,33.8,23.15
2016,12,13,16,0,0.0,25.0,4.0,11.0,25.0,24.13,14.56
2016,12,13,16,15,0.0,16.0,4.05,11.0,16.0,15.43,6.41
2016,12,13,16,30,0.0,7.0,4.1,11.0,7.0,6.75,0.0
2016,12,13,16,45,0.0,3.5,4.2,11.0,3.5,3.44,0.0
2016,12,13,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,6.5,4.95,13.0,6.5,6.26,0.0
2016,12,14,8,0,0.0,13.0,5.0,13.0,13.0,12.53,4.14
2016,12,14,8,15,0.0,20.0,5.0,13.0,20.0,19.29,10.41
2016,12,14,8,30,0.0,27.0,5.0,13.0,27.0,26.06,16.41
2016,12,14,8,45,0.0,34.5,5.05,13.5,34.5,33.31,22.74
2016,12,14,9,0,0.0,42.0,5.1,14.0,42.0,40.56,29.0
2016,12,14,9,15,0.0,49.0,5.1,14.0,49.0,47.33,34.85
2016,12,14,9,30,0.0,56.0,5.1,14.0,56.0,54.11,40.64
2016,12,14,9,45,0.0,62.0,5.2,14.0,62.0,59.92,45.56
2016,12,14,10,0,0.0,68.0,5.3,14.0,68.0,65.73,50.44
2016,12,14,10,15,0.0,95.5,5.4,14.0,95.5,92.76,73.23
2016,12,14,10,30,0.0,123.0,5.5,14.0,123.0,120.2,96.17
2016,12,14,10,45,0.0,130.5,5.6,14.0,130.5,127.77,102.38
2016,12,14,11,0,0.0,138.0,5.7,14.0,138.0,135.41,108.65
2016,12,14,11,15,22.0,165.0,5.8,14.0,175.5,175.55,142.31
2016,12,14,11,30,44.0,192.0,5.9,14.0,213.0,222.3,181.22
2016,12,14,11,45,41.5,193.0,6.0,14.0,213.0,223.27,181.94
2016,12,14,12,0,39.0,194.0,6.1,14.0,213.0,224.09,182.6
2016,12,14,12,15,25.0,182.5,6.05,14.0,195.0,198.13,160.95
2016,12,14,12,30,11.0,171.0,6.0,14.0,177.0,177.66,143.75
2016,12,14,12,45,17.0,173.5,5.95,14.0,182.0,184.68,149.8
2016,12,14,13,0,23.0,176.0,5.9,14.0,187.0,191.82,155.96
2016,12,14,13,15,21.0,169.5,5.85,14.0,179.0,184.19,149.7
2016,12,14,13,30,19.0,163.0,5.8,14.0,171.0,176.57,143.48
2016,12,14,13,45,9.5,135.5,5.8,14.0,139.5,141.47,114.17
2016,12,14,14,0,0.0,108.0,5.8,14.0,108.0,106.8,85.02
2016,12,14,14,15,0.0,99.5,5.8,14.0,99.5,98.32,78.0
2016,12,14,14,30,0.0,91.0,5.8,14.0,91.0,89.87,70.94
2016,12,14,14,45,0.0,81.0,5.8,14.0,81.0,79.83,62.47
2016,12,14,15,0,0.0,71.0,5.8,14.0,71.0,69.8,53.94
2016,12,14,15,15,0.0,60.0,5.9,14.0,60.0,58.7,44.4
2016,12,14,15,30,0.0,49.0,6.0,14.0,49.0,47.58,34.77
2016,12,14,15,45,0.0,38.0,6.15,14.0,38.0,36.7,25.27
2016,12,14,16,0,0.0,27.0,6.3,14.0,27.0,26.06,15.93
2016,12,14,16,15,0.0,17.5,6.4,14.0,17.5,16.88,7.43
2016,12,14,16,30,0.0,8.0,6.5,14.0,8.0,7.71,0.0
2016,12,14,16,45,0.0,4.0,6.6,14.0,4.0,3.93,0.0
2016,12,14,17,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,7.6,13.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.0,6.45,14.0,6.0,5.78,0.0
2016,12,15,8,0,0.0,12.0,6.1,14.0,12.0,11.57,3.28
2016,12,15,8,15,0.0,19.5,5.85,14.0,19.5,18.81,9.93
2016,12,15,8,30,0.0,27.0,5.6,14.0,27.0,26.06,16.32
2016,12,15,8,45,0.0,35.0,5.45,14.0,35.0,33.79,23.09
2016,12,15,9,0,0.0,43.0,5.3,14.0,43.0,41.53,29.82
2016,12,15,9,15,0.0,50.0,5.35,14.0,50.0,48.3,35.67
2016,12,15,9,30,0.0,57.0,5.4,14.0,57.0,55.08,41.46
2016,12,15,9,45,0.0,63.5,5.45,14.0,63.5,61.37,46.79
2016,12,15,10,0,0.0,70.0,5.5,14.0,70.0,67.67,52.09
2016,12,15,10,15,0.0,83.0,5.4,14.0,83.0,80.4,62.8
2016,12,15,10,30,0.0,96.0,5.3,14.0,96.0,93.24,73.54
2016,12,15,10,45,0.0,59.0,5.25,14.0,59.0,57.02,42.87
2016,12,15,11,0,0.0,22.0,5.2,14.0,22.0,21.24,12.46
2016,12,15,11,15,0.0,21.0,4.85,14.0,21.0,20.27,11.63
2016,12,15,11,30,0.0,20.0,4.5,14.0,20.0,19.31,10.8
2016,12,15,11,45,0.0,20.0,4.15,14.0,20.0,19.31,10.8
2016,12,15,12,0,0.0,20.0,3.8,14.0,20.0,19.31,10.8
2016,12,15,12,15,0.0,39.5,3.5,14.0,39.5,38.15,26.81
2016,12,15,12,30,0.0,59.0,3.2,14.0,59.0,57.02,42.77
2016,12,15,12,45,0.0,56.5,2.9,14.0,56.5,54.6,40.74
2016,12,15,13,0,0.0,54.0,2.6,14.0,54.0,52.18,38.72
2016,12,15,13,15,0.0,61.0,2.5,14.0,61.0,58.96,44.49
2016,12,15,13,30,0.0,68.0,2.4,14.0,68.0,65.73,50.26
2016,12,15,13,45,0.0,67.0,2.3,14.0,67.0,64.76,49.49
2016,12,15,14,0,0.0,66.0,2.2,14.0,66.0,63.79,48.74
2016,12,15,14,15,0.0,61.0,2.3,13.5,61.0,58.95,44.79
2016,12,15,14,30,0.0,56.0,2.4,13.0,56.0,54.11,40.8
2016,12,15,14,45,0.0,50.0,2.55,13.0,50.0,48.3,35.86
2016,12,15,15,0,0.0,44.0,2.7,13.0,44.0,42.49,30.87
2016,12,15,15,15,0.0,37.5,2.85,13.0,37.5,36.2,25.42
2016,12,15,15,30,0.0,31.0,3.0,13.0,31.0,29.92,19.93
2016,12,15,15,45,0.0,24.0,3.15,13.0,24.0,23.16,13.98
2016,12,15,16,0,0.0,17.0,3.3,13.0,17.0,16.39,8.01
2016,12,15,16,15,0.0,11.0,3.35,12.5,11.0,10.6,2.65
2016,12,15,16,30,0.0,5.0,3.4,12.0,5.0,4.82,0.0
2016,12,15,16,45,0.0,2.5,3.5,12.0,2.5,2.46,0.0
2016,12,15,17,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,8.25,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,9.1,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,9.35,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,9.45,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,9.35,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,9.25,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,9.15,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,9.0,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.9,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,8.85,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,8.75,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,8.7,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,8.65,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,8.6,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,8.4,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,8.35,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,7.85,8.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,12,16,7,45,197.0,15.5,7.8,8.0,34.0,11.7,0.0
2016,12,16,8,0,394.0,31.0,7.8,8.0,68.0,47.94,21.04
2016,12,16,8,15,484.5,38.0,7.85,8.0,107.0,85.08,45.77
2016,12,16,8,30,575.0,45.0,7.9,8.0,146.0,130.82,80.86
2016,12,16,8,45,631.5,50.0,7.95,8.5,185.5,176.48,120.41
2016,12,16,9,0,688.0,55.0,8.0,9.0,225.0,225.89,165.0
2016,12,16,9,15,723.5,58.5,8.0,9.0,262.0,271.69,208.3
2016,12,16,9,30,759.0,62.0,8.0,9.0,299.0,319.18,253.06
2016,12,16,9,45,788.5,63.5,8.0,9.5,332.5,363.68,294.52
2016,12,16,10,0,818.0,65.0,8.0,10.0,366.0,408.65,335.59
2016,12,16,10,15,834.5,67.0,8.0,10.0,392.5,448.44,372.31
2016,12,16,10,30,851.0,69.0,8.0,10.0,419.0,487.15,407.39
2016,12,16,10,45,862.0,70.0,8.0,10.0,439.5,520.62,437.52
2016,12,16,11,0,873.0,71.0,8.0,10.0,460.0,552.17,465.52
2016,12,16,11,15,880.0,72.0,8.0,10.0,473.5,579.36,489.45
2016,12,16,11,30,887.0,73.0,8.0,10.0,487.0,601.63,509.04
2016,12,16,11,45,891.0,73.0,8.0,10.5,493.0,620.55,524.61
2016,12,16,12,0,895.0,73.0,8.0,11.0,499.0,636.61,537.56
2016,12,16,12,15,894.0,73.0,8.1,11.0,497.0,646.61,546.55
2016,12,16,12,30,893.0,73.0,8.2,11.0,495.0,653.51,552.9
2016,12,16,12,45,888.5,72.5,8.3,11.0,486.0,654.49,554.35
2016,12,16,13,0,884.0,72.0,8.4,11.0,477.0,655.93,555.95
2016,12,16,13,15,875.5,71.0,8.5,11.0,460.0,647.67,549.65
2016,12,16,13,30,867.0,70.0,8.6,11.0,443.0,636.4,540.76
2016,12,16,13,45,854.5,68.0,8.7,11.0,419.5,618.59,526.31
2016,12,16,14,0,842.0,66.0,8.8,11.0,396.0,598.09,509.39
2016,12,16,14,15,822.5,64.0,8.85,10.5,366.5,570.96,487.41
2016,12,16,14,30,803.0,62.0,8.9,10.0,337.0,541.79,463.15
2016,12,16,14,45,776.5,59.0,8.95,10.0,302.0,505.82,431.7
2016,12,16,15,0,750.0,56.0,9.0,10.0,267.0,468.68,398.47
2016,12,16,15,15,707.5,52.0,9.0,9.5,228.5,421.65,356.64
2016,12,16,15,30,665.0,48.0,9.0,9.0,190.0,375.07,313.99
2016,12,16,15,45,601.0,42.0,9.0,9.0,150.0,318.04,261.02
2016,12,16,16,0,537.0,36.0,9.0,9.0,110.0,263.92,209.45
2016,12,16,16,15,420.0,28.0,8.95,8.5,73.0,197.2,143.77
2016,12,16,16,30,303.0,20.0,8.9,8.0,36.0,127.7,16.35
2016,12,16,16,45,151.5,10.0,8.85,8.0,18.0,50.51,0.0
2016,12,16,17,0,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.7,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.6,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.4,8.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.95,7.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.65,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,7.0,6.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,6.45,6.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,6.35,5.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,6.15,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,6.05,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,5.75,5.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,5.55,4.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,17,7,45,234.0,14.0,3.05,5.5,35.5,11.23,0.0
2016,12,17,8,0,468.0,28.0,2.9,6.0,71.0,48.81,20.02
2016,12,17,8,15,554.5,34.5,2.9,6.0,111.5,88.37,46.01
2016,12,17,8,30,641.0,41.0,2.9,6.0,152.0,136.14,82.74
2016,12,17,8,45,692.5,45.5,2.9,6.5,192.5,182.73,123.3
2016,12,17,9,0,744.0,50.0,2.9,7.0,233.0,233.17,168.9
2016,12,17,9,15,777.5,53.0,3.0,7.5,270.5,280.32,212.9
2016,12,17,9,30,811.0,56.0,3.1,8.0,308.0,328.88,257.76
2016,12,17,9,45,830.5,59.0,3.25,8.5,340.5,373.3,298.76
2016,12,17,10,0,850.0,62.0,3.4,9.0,373.0,417.33,338.48
2016,12,17,10,15,865.5,64.0,3.55,9.0,400.5,457.84,375.1
2016,12,17,10,30,881.0,66.0,3.7,9.0,428.0,497.12,409.94
2016,12,17,10,45,889.5,67.5,3.9,9.5,448.0,529.21,437.7
2016,12,17,11,0,898.0,69.0,4.1,10.0,468.0,560.48,464.22
2016,12,17,11,15,904.0,70.0,4.2,10.0,481.5,587.51,487.54
2016,12,17,11,30,910.0,71.0,4.3,10.0,495.0,611.94,508.46
2016,12,17,11,45,911.0,71.5,4.4,10.0,500.5,630.1,524.15
2016,12,17,12,0,912.0,72.0,4.5,10.0,506.0,645.26,537.29
2016,12,17,12,15,911.0,72.0,4.55,10.0,504.0,655.54,546.24
2016,12,17,12,30,910.0,72.0,4.6,10.0,502.0,662.67,552.61
2016,12,17,12,45,901.5,72.5,4.7,10.0,492.0,662.41,553.22
2016,12,17,13,0,893.0,73.0,4.8,10.0,482.0,662.55,553.93
2016,12,17,13,15,884.5,72.0,4.85,10.0,465.0,654.38,547.93
2016,12,17,13,30,876.0,71.0,4.9,10.0,448.0,643.16,539.39
2016,12,17,13,45,861.5,70.0,4.95,10.0,424.5,625.28,525.32
2016,12,17,14,0,847.0,69.0,5.0,10.0,401.0,604.73,508.85
2016,12,17,14,15,827.5,66.5,4.95,9.5,371.0,577.03,486.87
2016,12,17,14,30,808.0,64.0,4.9,9.0,341.0,547.26,462.66
2016,12,17,14,45,778.0,61.5,4.85,9.0,305.5,509.88,430.7
2016,12,17,15,0,748.0,59.0,4.8,9.0,270.0,471.46,397.09
2016,12,17,15,15,705.0,54.5,4.7,8.5,231.0,423.68,355.44
2016,12,17,15,30,662.0,50.0,4.6,8.0,192.0,376.37,312.94
2016,12,17,15,45,593.0,44.5,4.6,8.0,151.5,317.73,259.58
2016,12,17,16,0,524.0,39.0,4.6,8.0,111.0,266.58,211.2
2016,12,17,16,15,405.5,30.0,4.6,7.5,73.5,194.76,142.52
2016,12,17,16,30,287.0,21.0,4.6,7.0,36.0,124.32,21.69
2016,12,17,16,45,143.5,10.5,4.7,7.0,18.0,49.01,0.0
2016,12,17,17,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,18,7,45,240.0,13.0,3.5,4.5,35.0,10.3,0.0
2016,12,18,8,0,480.0,26.0,3.5,5.0,70.0,46.42,18.05
2016,12,18,8,15,567.5,32.5,3.5,5.5,110.5,86.58,44.13
2016,12,18,8,30,655.0,39.0,3.5,6.0,151.0,135.0,81.12
2016,12,18,8,45,707.0,43.0,3.5,6.5,192.0,181.79,121.84
2016,12,18,9,0,759.0,47.0,3.5,7.0,233.0,232.44,167.76
2016,12,18,9,15,793.0,50.0,3.45,7.0,271.0,280.36,212.93
2016,12,18,9,30,827.0,53.0,3.4,7.0,309.0,329.72,259.11
2016,12,18,9,45,846.5,56.0,3.35,7.5,342.0,374.79,300.77
2016,12,18,10,0,866.0,59.0,3.3,8.0,375.0,418.72,340.41
2016,12,18,10,15,882.0,61.0,3.15,8.0,402.5,459.77,377.15
2016,12,18,10,30,898.0,63.0,3.0,8.0,430.0,499.58,411.86
2016,12,18,10,45,908.5,64.0,2.95,8.5,451.0,534.01,440.87
2016,12,18,11,0,919.0,65.0,2.9,9.0,472.0,566.38,467.44
2016,12,18,11,15,924.5,65.5,2.85,9.0,485.5,593.14,489.81
2016,12,18,11,30,930.0,66.0,2.8,9.0,499.0,617.22,509.64
2016,12,18,11,45,932.0,66.5,2.75,9.5,505.0,636.4,524.33
2016,12,18,12,0,934.0,67.0,2.7,10.0,511.0,652.55,536.36
2016,12,18,12,15,933.0,67.0,2.7,10.0,509.0,663.14,545.13
2016,12,18,12,30,932.0,67.0,2.7,10.0,507.0,670.51,551.31
2016,12,18,12,45,927.5,66.0,2.75,10.0,497.5,671.25,552.58
2016,12,18,13,0,923.0,65.0,2.8,10.0,488.0,668.72,551.28
2016,12,18,13,15,915.0,64.5,2.8,10.0,471.0,661.32,545.87
2016,12,18,13,30,907.0,64.0,2.8,10.0,454.0,650.82,537.95
2016,12,18,13,45,894.0,62.5,2.85,10.0,430.5,633.03,524.43
2016,12,18,14,0,881.0,61.0,2.9,10.0,407.0,612.49,508.49
2016,12,18,14,15,862.5,59.0,2.85,10.0,377.0,585.54,486.77
2016,12,18,14,30,844.0,57.0,2.8,10.0,347.0,560.08,465.64
2016,12,18,14,45,816.5,55.0,2.8,10.0,311.5,523.97,435.67
2016,12,18,15,0,789.0,53.0,2.8,10.0,276.0,486.62,403.87
2016,12,18,15,15,748.0,49.5,2.8,9.5,237.0,439.91,364.19
2016,12,18,15,30,707.0,46.0,2.8,9.0,198.0,393.47,323.32
2016,12,18,15,45,642.5,40.5,2.8,8.5,156.5,335.41,271.7
2016,12,18,16,0,578.0,35.0,2.8,8.0,115.0,280.2,220.82
2016,12,18,16,15,464.0,27.5,2.7,8.0,77.0,209.06,152.55
2016,12,18,16,30,350.0,20.0,2.6,8.0,39.0,140.39,31.21
2016,12,18,16,45,175.0,10.0,2.55,8.0,19.5,57.22,0.0
2016,12,18,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
